Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,3.05,2.5,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,3.35,2.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,3.45,2.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,3.55,2.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,3.55,2.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,1,1,7,45,171.5,15.5,3.55,2.5,31.0,11.8,0.0
2016,1,1,8,0,343.0,31.0,3.6,3.0,62.0,42.93,19.58
2016,1,1,8,15,439.0,39.5,3.65,3.5,101.0,79.21,43.78
2016,1,1,8,30,535.0,48.0,3.7,4.0,140.0,124.83,78.45
2016,1,1,8,45,593.5,54.0,3.75,4.5,180.5,169.63,117.1
2016,1,1,9,0,652.0,60.0,3.8,5.0,221.0,219.21,161.65
2016,1,1,9,15,690.5,64.0,3.8,5.5,259.0,265.4,204.62
2016,1,1,9,30,729.0,68.0,3.8,6.0,297.0,313.83,249.27
2016,1,1,9,45,756.0,71.0,3.8,6.5,331.0,358.44,290.29
2016,1,1,10,0,783.0,74.0,3.8,7.0,365.0,403.47,330.76
2016,1,1,10,15,801.0,76.0,3.75,7.5,393.0,443.55,366.23
2016,1,1,10,30,819.0,78.0,3.7,8.0,421.0,482.76,400.04
2016,1,1,10,45,830.0,80.0,3.65,8.5,442.5,517.26,429.19
2016,1,1,11,0,841.0,82.0,3.6,9.0,464.0,549.98,456.16
2016,1,1,11,15,848.5,83.0,3.5,9.0,478.0,577.66,479.25
2016,1,1,11,30,856.0,84.0,3.4,9.0,492.0,602.99,500.02
2016,1,1,11,45,859.0,84.5,3.3,9.0,499.0,622.54,515.89
2016,1,1,12,0,862.0,85.0,3.2,9.0,506.0,639.3,529.32
2016,1,1,12,15,861.5,85.0,3.1,9.0,505.5,650.4,538.14
2016,1,1,12,30,861.0,85.0,3.0,9.0,505.0,658.47,544.49
2016,1,1,12,45,861.0,83.0,2.9,9.5,497.5,661.58,545.98
2016,1,1,13,0,861.0,81.0,2.8,10.0,490.0,661.61,545.02
2016,1,1,13,15,853.0,80.0,2.65,10.0,474.0,654.47,539.15
2016,1,1,13,30,845.0,79.0,2.5,10.0,458.0,644.33,530.9
2016,1,1,13,45,832.5,77.5,2.45,10.0,435.5,627.89,518.13
2016,1,1,14,0,820.0,76.0,2.4,10.0,413.0,608.77,503.13
2016,1,1,14,15,801.0,73.5,2.35,10.0,384.0,582.06,481.94
2016,1,1,14,30,782.0,71.0,2.3,10.0,355.0,553.27,458.74
2016,1,1,14,45,755.0,68.0,2.25,10.0,320.5,517.54,429.51
2016,1,1,15,0,728.0,65.0,2.2,10.0,286.0,480.61,398.6
2016,1,1,15,15,687.0,60.5,2.15,9.5,247.5,436.97,362.04
2016,1,1,15,30,646.0,56.0,2.1,9.0,209.0,390.99,322.45
2016,1,1,15,45,583.0,50.5,2.05,8.5,168.5,334.87,273.41
2016,1,1,16,0,520.0,45.0,2.0,8.0,128.0,281.63,225.42
2016,1,1,16,15,417.5,36.0,2.05,7.5,89.5,213.42,163.94
2016,1,1,16,30,315.0,27.0,2.1,7.0,51.0,150.6,92.04
2016,1,1,16,45,157.5,13.5,2.15,7.0,25.5,58.62,0.0
2016,1,1,17,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,2,7,45,58.0,16.0,3.7,4.5,21.5,13.62,0.0
2016,1,2,8,0,116.0,32.0,3.8,5.0,43.0,33.98,18.09
2016,1,2,8,15,155.5,48.0,3.8,5.5,70.5,59.88,38.81
2016,1,2,8,30,195.0,64.0,3.8,6.0,98.0,89.88,63.15
2016,1,2,8,45,218.5,79.5,3.85,6.5,126.5,120.19,89.44
2016,1,2,9,0,242.0,95.0,3.9,7.0,155.0,152.61,118.11
2016,1,2,9,15,257.5,109.0,3.85,7.0,182.0,183.19,145.84
2016,1,2,9,30,273.0,123.0,3.8,7.0,209.0,214.81,174.33
2016,1,2,9,45,294.0,132.5,3.8,7.5,234.0,244.8,200.79
2016,1,2,10,0,315.0,142.0,3.8,8.0,259.0,275.89,227.84
2016,1,2,10,15,406.5,137.0,3.85,8.5,300.0,328.06,271.9
2016,1,2,10,30,498.0,132.0,3.9,9.0,341.0,382.55,317.67
2016,1,2,10,45,608.5,112.0,4.0,9.5,380.0,437.97,364.18
2016,1,2,11,0,719.0,92.0,4.1,10.0,419.0,495.49,412.11
2016,1,2,11,15,529.0,142.0,4.2,10.5,387.0,457.66,380.31
2016,1,2,11,30,339.0,192.0,4.3,11.0,355.0,406.39,336.79
2016,1,2,11,45,268.5,205.0,4.4,11.5,335.0,385.35,318.78
2016,1,2,12,0,198.0,218.0,4.5,12.0,315.0,355.08,292.92
2016,1,2,12,15,143.5,217.0,4.55,12.0,287.0,322.9,266.11
2016,1,2,12,30,89.0,216.0,4.6,12.0,259.0,282.6,232.37
2016,1,2,12,45,82.0,211.0,4.65,12.5,250.5,273.99,225.03
2016,1,2,13,0,75.0,206.0,4.7,13.0,242.0,265.1,217.4
2016,1,2,13,15,83.0,201.0,4.7,13.0,239.5,265.82,218.39
2016,1,2,13,30,91.0,196.0,4.7,13.0,237.0,266.3,219.18
2016,1,2,13,45,45.5,161.0,4.7,13.0,181.5,197.66,161.87
2016,1,2,14,0,0.0,126.0,4.7,13.0,126.0,125.41,100.77
2016,1,2,14,15,0.0,110.5,4.6,13.0,110.5,109.51,87.6
2016,1,2,14,30,0.0,95.0,4.5,13.0,95.0,93.63,74.3
2016,1,2,14,45,0.0,85.5,4.4,13.0,85.5,84.12,66.32
2016,1,2,15,0,0.0,76.0,4.3,13.0,76.0,74.63,58.28
2016,1,2,15,15,0.0,66.0,4.05,12.5,66.0,64.62,49.81
2016,1,2,15,30,0.0,56.0,3.8,12.0,56.0,54.6,41.22
2016,1,2,15,45,0.0,45.0,3.55,11.5,45.0,43.49,31.57
2016,1,2,16,0,0.0,34.0,3.3,11.0,34.0,32.83,22.21
2016,1,2,16,15,0.0,23.5,3.35,10.5,23.5,22.68,13.16
2016,1,2,16,30,0.0,13.0,3.4,10.0,13.0,12.54,3.17
2016,1,2,16,45,0.0,6.5,3.45,9.5,6.5,6.39,0.0
2016,1,2,17,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,4.0,8.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,4.6,7.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,4.85,7.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,4.95,7.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,5.05,7.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,5.35,7.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,5.35,6.5,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,5.35,6.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,5.45,6.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,5.55,6.5,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,5.95,7.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,5.85,7.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,10.0,4.2,7.5,10.0,9.64,0.0
2016,1,3,8,0,0.0,20.0,4.1,8.0,20.0,19.3,9.31
2016,1,3,8,15,0.0,32.5,4.0,8.5,32.5,31.38,20.79
2016,1,3,8,30,0.0,45.0,3.9,9.0,45.0,43.39,31.54
2016,1,3,8,45,0.0,58.5,3.8,9.5,58.5,56.45,43.05
2016,1,3,9,0,0.0,72.0,3.7,10.0,72.0,69.6,54.49
2016,1,3,9,15,0.0,84.0,3.6,10.0,84.0,81.35,64.71
2016,1,3,9,30,0.0,96.0,3.5,10.0,96.0,93.17,74.85
2016,1,3,9,45,0.0,107.0,3.4,10.5,107.0,104.06,83.94
2016,1,3,10,0,0.0,118.0,3.3,11.0,118.0,115.01,92.95
2016,1,3,10,15,65.0,150.0,3.35,11.0,177.5,178.71,146.45
2016,1,3,10,30,130.0,182.0,3.4,11.0,237.0,249.35,205.28
2016,1,3,10,45,204.5,186.0,3.5,11.0,277.0,296.85,244.99
2016,1,3,11,0,279.0,190.0,3.6,11.0,317.0,352.82,291.54
2016,1,3,11,15,186.5,200.5,3.8,11.0,287.0,315.01,260.13
2016,1,3,11,30,94.0,211.0,4.0,11.0,257.0,271.72,223.69
2016,1,3,11,45,83.0,212.0,4.2,11.5,253.0,268.6,220.81
2016,1,3,12,0,72.0,213.0,4.4,12.0,249.0,264.89,217.32
2016,1,3,12,15,138.5,215.5,4.4,12.0,284.0,318.07,262.18
2016,1,3,12,30,205.0,218.0,4.4,12.0,319.0,366.38,302.67
2016,1,3,12,45,281.0,203.5,4.4,12.0,339.5,409.15,338.74
2016,1,3,13,0,357.0,189.0,4.4,12.0,360.0,444.58,368.81
2016,1,3,13,15,293.5,192.0,4.05,12.0,329.5,407.39,337.34
2016,1,3,13,30,230.0,195.0,3.7,12.0,299.0,362.31,299.9
2016,1,3,13,45,318.5,172.0,3.35,12.5,308.5,399.42,330.91
2016,1,3,14,0,407.0,149.0,3.0,13.0,318.0,433.94,358.77
2016,1,3,14,15,290.0,151.5,2.65,13.0,267.5,352.46,291.34
2016,1,3,14,30,173.0,154.0,2.3,13.0,217.0,275.15,226.88
2016,1,3,14,45,160.5,141.0,2.0,13.0,195.5,250.84,206.81
2016,1,3,15,0,148.0,128.0,1.7,13.0,174.0,226.67,186.42
2016,1,3,15,15,137.5,112.0,1.55,12.5,150.5,200.04,164.2
2016,1,3,15,30,127.0,96.0,1.4,12.0,127.0,173.62,141.69
2016,1,3,15,45,105.5,79.0,1.3,11.5,101.5,141.2,113.74
2016,1,3,16,0,84.0,62.0,1.2,11.0,76.0,109.87,86.35
2016,1,3,16,15,55.0,45.5,1.3,10.5,53.5,77.59,57.89
2016,1,3,16,30,26.0,29.0,1.4,10.0,31.0,41.8,24.14
2016,1,3,16,45,13.0,14.5,1.5,10.0,15.5,18.05,0.0
2016,1,3,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,5.55,8.5,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,5.75,9.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,5.85,9.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,5.85,9.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,5.8,9.5,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,4,7,45,9.5,15.5,5.05,10.5,16.5,14.78,0.0
2016,1,4,8,0,19.0,31.0,5.1,11.0,33.0,30.0,16.86
2016,1,4,8,15,38.0,47.5,5.15,11.0,53.5,48.66,33.39
2016,1,4,8,30,57.0,64.0,5.2,11.0,74.0,69.7,51.0
2016,1,4,8,45,67.0,81.0,5.3,11.5,95.5,91.14,69.43
2016,1,4,9,0,77.0,98.0,5.4,12.0,117.0,114.74,89.77
2016,1,4,9,15,82.5,113.5,5.5,12.0,137.0,134.71,107.32
2016,1,4,9,30,88.0,129.0,5.6,12.0,157.0,156.08,125.94
2016,1,4,9,45,89.5,143.0,5.7,12.5,174.0,174.89,142.03
2016,1,4,10,0,91.0,157.0,5.8,13.0,191.0,193.75,157.93
2016,1,4,10,15,185.0,164.5,5.9,13.0,240.0,250.39,205.3
2016,1,4,10,30,279.0,172.0,6.0,13.0,289.0,314.39,258.92
2016,1,4,10,45,287.5,180.0,6.15,13.5,306.5,337.29,277.96
2016,1,4,11,0,296.0,188.0,6.3,14.0,324.0,359.96,296.63
2016,1,4,11,15,270.5,198.5,6.4,14.0,325.5,365.62,301.39
2016,1,4,11,30,245.0,209.0,6.5,14.0,327.0,369.34,304.39
2016,1,4,11,45,208.5,215.5,6.6,14.5,317.0,354.57,291.61
2016,1,4,12,0,172.0,222.0,6.7,15.0,307.0,343.31,281.51
2016,1,4,12,15,126.0,219.0,6.75,15.0,281.5,313.99,257.01
2016,1,4,12,30,80.0,216.0,6.8,15.0,256.0,276.72,225.86
2016,1,4,12,45,74.5,211.5,6.9,15.0,248.0,269.6,220.15
2016,1,4,13,0,69.0,207.0,7.0,15.0,240.0,262.24,214.2
2016,1,4,13,15,79.5,202.5,7.0,14.5,239.5,265.2,217.48
2016,1,4,13,30,90.0,198.0,7.0,14.0,239.0,267.95,220.6
2016,1,4,13,45,45.0,169.0,7.0,14.0,189.5,206.41,168.96
2016,1,4,14,0,0.0,140.0,7.0,14.0,140.0,140.33,113.01
2016,1,4,14,15,0.0,93.0,6.75,14.0,93.0,91.03,71.75
2016,1,4,14,30,0.0,46.0,6.5,14.0,46.0,44.43,32.32
2016,1,4,14,45,0.0,41.5,6.3,14.0,41.5,40.07,28.65
2016,1,4,15,0,0.0,37.0,6.1,14.0,37.0,35.72,24.95
2016,1,4,15,15,0.0,32.0,5.95,13.5,32.0,30.88,20.85
2016,1,4,15,30,0.0,27.0,5.8,13.0,27.0,26.05,16.69
2016,1,4,15,45,0.0,21.5,5.7,13.0,21.5,20.74,12.04
2016,1,4,16,0,0.0,16.0,5.6,13.0,16.0,15.43,7.37
2016,1,4,16,15,0.0,11.5,5.55,12.5,11.5,11.08,3.51
2016,1,4,16,30,0.0,7.0,5.5,12.0,7.0,6.74,0.0
2016,1,4,16,45,0.0,3.5,5.5,12.0,3.5,3.37,0.0
2016,1,4,17,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,7.65,12.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,0.5,4.45,11.5,0.5,0.48,0.0
2016,1,5,8,0,0.0,1.0,4.7,12.0,1.0,0.96,0.0
2016,1,5,8,15,0.0,1.5,4.8,12.0,1.5,1.44,0.0
2016,1,5,8,30,0.0,2.0,4.9,12.0,2.0,1.93,0.0
2016,1,5,8,45,0.0,3.0,5.0,12.0,3.0,2.89,0.0
2016,1,5,9,0,0.0,4.0,5.1,12.0,4.0,3.85,0.0
2016,1,5,9,15,0.0,4.5,5.1,12.0,4.5,4.34,0.0
2016,1,5,9,30,0.0,5.0,5.1,12.0,5.0,4.82,0.0
2016,1,5,9,45,0.0,5.5,5.1,12.5,5.5,5.3,0.0
2016,1,5,10,0,0.0,6.0,5.1,13.0,6.0,5.79,0.0
2016,1,5,10,15,0.0,10.0,5.15,13.0,10.0,9.65,2.63
2016,1,5,10,30,0.0,14.0,5.2,13.0,14.0,13.51,5.93
2016,1,5,10,45,0.0,29.5,5.3,13.0,29.5,28.48,18.73
2016,1,5,11,0,0.0,45.0,5.4,13.0,45.0,43.47,31.47
2016,1,5,11,15,0.0,84.5,5.5,12.5,84.5,81.76,63.99
2016,1,5,11,30,0.0,124.0,5.6,12.0,124.0,121.14,97.25
2016,1,5,11,45,1.5,144.5,5.7,12.0,145.0,142.9,115.45
2016,1,5,12,0,3.0,165.0,5.8,12.0,166.0,165.08,133.95
2016,1,5,12,15,1.5,100.0,5.8,12.0,100.5,98.12,77.78
2016,1,5,12,30,0.0,35.0,5.8,12.0,35.0,33.81,23.25
2016,1,5,12,45,0.0,22.0,5.8,12.0,22.0,21.24,12.54
2016,1,5,13,0,0.0,9.0,5.8,12.0,9.0,8.69,1.79
2016,1,5,13,15,0.0,64.5,5.7,12.0,64.5,62.35,47.66
2016,1,5,13,30,0.0,120.0,5.6,12.0,120.0,118.09,94.89
2016,1,5,13,45,140.5,145.5,5.55,12.0,204.5,247.99,207.16
2016,1,5,14,0,281.0,171.0,5.5,12.0,289.0,373.25,312.64
2016,1,5,14,15,140.5,88.5,5.45,12.0,147.5,187.94,157.13
2016,1,5,14,30,0.0,6.0,5.4,12.0,6.0,5.79,0.0
2016,1,5,14,45,0.0,5.0,5.4,12.0,5.0,4.82,0.0
2016,1,5,15,0,0.0,4.0,5.4,12.0,4.0,3.86,0.0
2016,1,5,15,15,0.0,3.5,5.15,11.5,3.5,3.37,0.0
2016,1,5,15,30,0.0,3.0,4.9,11.0,3.0,2.89,0.0
2016,1,5,15,45,225.0,27.0,4.7,11.0,65.5,145.89,119.32
2016,1,5,16,0,450.0,51.0,4.5,11.0,128.0,263.53,212.41
2016,1,5,16,15,351.0,41.5,4.25,10.5,91.0,197.75,153.35
2016,1,5,16,30,252.0,32.0,4.0,10.0,54.0,140.06,94.99
2016,1,5,16,45,126.0,16.0,3.75,10.0,27.0,63.39,0.0
2016,1,5,17,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,6.1,9.5,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,6.65,10.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,7.35,10.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,8.05,10.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,9.2,10.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,9.3,10.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,9.4,10.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,9.55,10.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,9.7,10.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,9.45,10.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,9.2,10.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,8.6,10.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,8.25,10.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,7.55,11.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,7.1,11.5,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,1,6,8,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,1,6,8,15,0.0,1.0,6.3,12.0,1.0,0.96,0.0
2016,1,6,8,30,0.0,2.0,6.3,12.0,2.0,1.93,0.0
2016,1,6,8,45,0.0,2.5,6.3,12.0,2.5,2.41,0.0
2016,1,6,9,0,0.0,3.0,6.3,12.0,3.0,2.89,0.0
2016,1,6,9,15,0.0,3.5,6.35,12.0,3.5,3.37,0.0
2016,1,6,9,30,0.0,4.0,6.4,12.0,4.0,3.86,0.0
2016,1,6,9,45,0.0,5.0,6.5,12.0,5.0,4.82,0.0
2016,1,6,10,0,0.0,6.0,6.6,12.0,6.0,5.79,0.0
2016,1,6,10,15,0.0,6.0,6.7,12.0,6.0,5.79,0.0
2016,1,6,10,30,0.0,6.0,6.8,12.0,6.0,5.79,0.0
2016,1,6,10,45,7.0,87.5,6.95,12.0,91.0,88.36,69.97
2016,1,6,11,0,14.0,169.0,7.1,12.0,176.0,174.24,142.28
2016,1,6,11,15,214.5,175.0,7.0,12.0,279.0,308.82,257.14
2016,1,6,11,30,415.0,181.0,6.9,12.0,382.0,445.79,372.01
2016,1,6,11,45,469.5,171.5,6.85,12.0,402.0,478.95,399.99
2016,1,6,12,0,524.0,162.0,6.8,12.0,422.0,512.21,428.15
2016,1,6,12,15,291.0,187.0,6.65,12.0,331.5,391.12,326.27
2016,1,6,12,30,58.0,212.0,6.5,12.0,241.0,257.91,212.11
2016,1,6,12,45,34.5,193.5,6.35,12.0,210.5,223.19,183.09
2016,1,6,13,0,11.0,175.0,6.2,12.0,180.0,182.25,148.58
2016,1,6,13,15,14.0,173.5,6.15,12.0,180.0,183.21,149.62
2016,1,6,13,30,17.0,172.0,6.1,12.0,180.0,184.21,150.68
2016,1,6,13,45,101.0,177.0,6.05,12.0,220.5,258.8,214.99
2016,1,6,14,0,185.0,182.0,6.0,12.0,261.0,318.28,265.95
2016,1,6,14,15,208.5,167.5,5.9,11.5,250.5,314.78,264.05
2016,1,6,14,30,232.0,153.0,5.8,11.0,240.0,317.17,266.88
2016,1,6,14,45,216.5,142.5,5.75,11.0,217.5,292.6,246.02
2016,1,6,15,0,201.0,132.0,5.7,11.0,195.0,268.14,225.03
2016,1,6,15,15,186.0,116.5,5.55,10.5,169.0,231.32,193.77
2016,1,6,15,30,171.0,101.0,5.4,10.0,143.0,201.83,168.12
2016,1,6,15,45,146.5,84.0,5.25,10.0,116.0,166.52,136.76
2016,1,6,16,0,122.0,67.0,5.1,10.0,89.0,132.45,106.19
2016,1,6,16,15,86.5,50.0,5.05,9.5,63.5,95.51,73.27
2016,1,6,16,30,51.0,33.0,5.0,9.0,38.0,60.69,40.11
2016,1,6,16,45,25.5,16.5,4.95,9.0,19.0,27.4,0.0
2016,1,6,17,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,7,7,45,93.0,18.5,2.15,9.0,27.0,14.5,0.0
2016,1,7,8,0,186.0,37.0,2.2,9.0,54.0,39.91,20.91
2016,1,7,8,15,279.5,49.0,2.3,9.5,90.0,71.19,42.72
2016,1,7,8,30,373.0,61.0,2.4,10.0,126.0,111.71,72.7
2016,1,7,8,45,462.5,65.5,2.5,10.5,167.0,154.06,106.51
2016,1,7,9,0,552.0,70.0,2.6,11.0,208.0,203.55,148.03
2016,1,7,9,15,593.5,75.0,2.6,11.0,245.0,247.37,187.58
2016,1,7,9,30,635.0,80.0,2.6,11.0,282.0,293.85,229.34
2016,1,7,9,45,700.5,75.0,2.6,11.0,320.0,341.28,271.23
2016,1,7,10,0,766.0,70.0,2.6,11.0,358.0,392.21,315.62
2016,1,7,10,15,784.0,72.0,2.55,11.0,386.0,432.13,350.71
2016,1,7,10,30,802.0,74.0,2.5,11.0,414.0,471.27,384.37
2016,1,7,10,45,813.5,76.0,2.5,11.5,435.5,506.03,413.17
2016,1,7,11,0,825.0,78.0,2.5,12.0,457.0,539.11,439.91
2016,1,7,11,15,832.0,79.0,2.5,12.0,472.0,566.66,462.61
2016,1,7,11,30,839.0,80.0,2.5,12.0,487.0,591.92,483.13
2016,1,7,11,45,842.5,80.5,2.5,12.0,494.5,612.02,499.39
2016,1,7,12,0,846.0,81.0,2.5,12.0,502.0,629.41,513.35
2016,1,7,12,15,846.0,81.0,2.55,12.0,502.0,641.19,523.11
2016,1,7,12,30,846.0,81.0,2.6,12.0,502.0,650.01,530.54
2016,1,7,12,45,844.5,79.5,2.7,12.0,495.0,653.16,533.87
2016,1,7,13,0,843.0,78.0,2.8,12.0,488.0,653.26,534.82
2016,1,7,13,15,835.5,77.5,2.85,12.0,473.0,647.52,530.95
2016,1,7,13,30,828.0,77.0,2.9,12.0,458.0,638.83,524.75
2016,1,7,13,45,817.0,75.0,2.95,12.0,436.5,623.3,513.19
2016,1,7,14,0,806.0,73.0,3.0,12.0,415.0,605.1,499.37
2016,1,7,14,15,789.0,71.0,2.9,12.0,387.5,580.67,479.87
2016,1,7,14,30,772.0,69.0,2.8,12.0,360.0,554.09,458.38
2016,1,7,14,45,750.0,65.5,2.75,12.0,327.0,521.0,431.46
2016,1,7,15,0,728.0,62.0,2.7,12.0,294.0,486.47,402.77
2016,1,7,15,15,691.5,58.5,2.5,11.5,256.5,443.18,366.55
2016,1,7,15,30,655.0,55.0,2.3,11.0,219.0,399.87,329.29
2016,1,7,15,45,603.5,49.0,2.1,11.0,179.5,350.35,285.34
2016,1,7,16,0,552.0,43.0,1.9,11.0,140.0,300.07,239.77
2016,1,7,16,15,461.5,35.5,1.85,10.5,101.0,235.62,182.55
2016,1,7,16,30,371.0,28.0,1.8,10.0,62.0,177.74,124.47
2016,1,7,16,45,185.5,14.0,1.75,10.0,31.0,81.67,0.0
2016,1,7,17,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,15.5,1.4,7.5,15.5,14.96,0.0
2016,1,8,8,0,0.0,31.0,1.5,8.0,31.0,29.44,17.27
2016,1,8,8,15,17.5,47.5,1.6,8.0,50.5,46.69,33.07
2016,1,8,8,30,35.0,64.0,1.7,8.0,70.0,66.26,49.68
2016,1,8,8,45,44.5,81.0,1.8,8.0,90.5,86.68,67.43
2016,1,8,9,0,54.0,98.0,1.9,8.0,111.0,108.15,86.12
2016,1,8,9,15,59.5,113.5,1.85,8.0,130.5,127.98,103.47
2016,1,8,9,30,65.0,129.0,1.8,8.0,150.0,148.33,121.11
2016,1,8,9,45,66.0,142.5,1.75,8.5,165.5,165.49,135.67
2016,1,8,10,0,67.0,156.0,1.7,9.0,181.0,182.69,150.03
2016,1,8,10,15,94.0,170.0,1.65,9.5,208.5,212.16,174.32
2016,1,8,10,30,121.0,184.0,1.6,10.0,236.0,246.92,202.7
2016,1,8,10,45,146.5,194.0,1.6,10.5,259.5,275.41,225.76
2016,1,8,11,0,172.0,204.0,1.6,11.0,283.0,305.17,249.66
2016,1,8,11,15,120.5,207.0,1.65,11.0,263.5,284.44,232.43
2016,1,8,11,30,69.0,210.0,1.7,11.0,244.0,255.68,208.57
2016,1,8,11,45,90.0,217.0,1.75,11.5,262.0,278.23,226.96
2016,1,8,12,0,111.0,224.0,1.8,12.0,280.0,301.42,245.55
2016,1,8,12,15,93.5,221.0,1.85,12.0,268.0,289.17,235.44
2016,1,8,12,30,76.0,218.0,1.9,12.0,256.0,276.26,224.9
2016,1,8,12,45,114.5,218.5,2.0,12.0,275.0,310.53,253.57
2016,1,8,13,0,153.0,219.0,2.1,12.0,294.0,338.3,276.77
2016,1,8,13,15,236.5,203.5,2.1,12.0,315.0,384.57,315.47
2016,1,8,13,30,320.0,188.0,2.1,12.0,336.0,422.18,346.9
2016,1,8,13,45,261.0,185.5,2.15,12.0,302.5,380.02,312.62
2016,1,8,14,0,202.0,183.0,2.2,12.0,269.0,330.67,272.64
2016,1,8,14,15,186.0,171.5,2.2,12.0,247.0,306.08,252.94
2016,1,8,14,30,170.0,160.0,2.2,12.0,225.0,281.42,232.86
2016,1,8,14,45,157.5,147.5,2.25,12.0,203.5,257.74,213.44
2016,1,8,15,0,145.0,135.0,2.3,12.0,182.0,234.22,193.84
2016,1,8,15,15,134.5,119.0,2.15,11.5,158.5,207.67,171.67
2016,1,8,15,30,124.0,103.0,2.0,11.0,135.0,181.33,149.24
2016,1,8,15,45,108.5,85.5,1.9,11.0,110.0,151.02,122.79
2016,1,8,16,0,93.0,68.0,1.8,11.0,85.0,121.36,96.56
2016,1,8,16,15,67.5,51.0,1.85,10.5,61.5,89.21,68.2
2016,1,8,16,30,42.0,34.0,1.9,10.0,38.0,58.43,39.57
2016,1,8,16,45,21.0,17.0,2.0,10.0,19.0,26.74,0.0
2016,1,8,17,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,14.5,5.6,9.5,14.5,14.0,0.0
2016,1,9,8,0,0.0,29.0,5.7,10.0,29.0,27.67,15.74
2016,1,9,8,15,10.5,46.0,5.7,10.0,48.0,44.82,31.48
2016,1,9,8,30,21.0,63.0,5.7,10.0,67.0,63.33,47.42
2016,1,9,8,45,29.0,79.5,5.7,10.0,86.5,82.27,63.86
2016,1,9,9,0,37.0,96.0,5.7,10.0,106.0,102.12,81.1
2016,1,9,9,15,42.5,112.0,5.55,10.0,124.5,121.62,98.06
2016,1,9,9,30,48.0,128.0,5.4,10.0,143.0,141.7,115.4
2016,1,9,9,45,47.0,140.0,5.25,10.5,156.5,155.86,127.44
2016,1,9,10,0,46.0,152.0,5.1,11.0,170.0,169.93,139.19
2016,1,9,10,15,68.5,167.5,4.85,11.0,196.0,198.09,162.82
2016,1,9,10,30,91.0,183.0,4.6,11.0,222.0,227.92,187.76
2016,1,9,10,45,71.0,188.0,4.4,11.0,219.0,226.22,186.15
2016,1,9,11,0,51.0,193.0,4.2,11.0,216.0,223.14,183.26
2016,1,9,11,15,70.0,204.0,3.9,11.0,237.5,247.59,203.54
2016,1,9,11,30,89.0,215.0,3.6,11.0,259.0,272.97,224.47
2016,1,9,11,45,122.0,220.5,3.3,11.0,282.0,307.28,252.78
2016,1,9,12,0,155.0,226.0,3.0,11.0,305.0,337.36,277.44
2016,1,9,12,15,107.5,220.5,2.75,11.0,275.0,297.66,244.27
2016,1,9,12,30,60.0,215.0,2.5,11.0,245.0,262.42,214.64
2016,1,9,12,45,50.0,208.0,2.25,11.5,232.5,249.38,203.48
2016,1,9,13,0,40.0,201.0,2.0,12.0,220.0,236.09,192.07
2016,1,9,13,15,29.5,188.5,1.8,12.0,202.5,216.15,175.66
2016,1,9,13,30,19.0,176.0,1.6,12.0,185.0,189.66,153.86
2016,1,9,13,45,13.5,165.0,1.4,12.0,171.5,174.87,141.72
2016,1,9,14,0,8.0,154.0,1.2,12.0,158.0,160.17,129.59
2016,1,9,14,15,31.0,155.0,1.05,12.0,167.5,183.04,149.13
2016,1,9,14,30,54.0,156.0,0.9,12.0,177.0,199.51,163.04
2016,1,9,14,45,50.0,143.0,0.75,12.0,161.0,182.77,149.1
2016,1,9,15,0,46.0,130.0,0.6,12.0,145.0,166.12,135.27
2016,1,9,15,15,40.5,114.5,0.55,11.5,126.5,145.74,118.46
2016,1,9,15,30,35.0,99.0,0.5,11.0,108.0,125.57,101.55
2016,1,9,15,45,26.0,82.0,0.45,11.0,88.5,102.08,81.35
2016,1,9,16,0,17.0,65.0,0.4,11.0,69.0,79.01,61.32
2016,1,9,16,15,8.5,48.0,0.45,11.0,50.0,53.31,38.97
2016,1,9,16,30,0.0,31.0,0.5,11.0,31.0,31.71,19.5
2016,1,9,16,45,0.0,15.5,0.6,11.0,15.5,14.96,0.0
2016,1,9,17,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,10,7,45,154.5,16.0,3.4,8.5,30.0,12.24,0.0
2016,1,10,8,0,309.0,32.0,3.6,9.0,60.0,40.42,18.74
2016,1,10,8,15,402.0,41.0,3.7,9.0,98.5,74.96,41.12
2016,1,10,8,30,495.0,50.0,3.8,9.0,137.0,118.74,73.65
2016,1,10,8,45,559.5,55.5,3.9,9.5,177.5,162.46,110.22
2016,1,10,9,0,624.0,61.0,4.0,10.0,218.0,211.71,153.34
2016,1,10,9,15,581.0,76.5,4.0,10.5,241.5,245.4,187.25
2016,1,10,9,30,538.0,92.0,4.0,11.0,265.0,274.17,215.94
2016,1,10,9,45,579.5,92.0,4.0,11.5,296.0,314.12,251.45
2016,1,10,10,0,621.0,92.0,4.0,12.0,327.0,356.1,288.12
2016,1,10,10,15,712.5,84.0,3.85,12.0,373.5,413.9,337.26
2016,1,10,10,30,804.0,76.0,3.7,12.0,420.0,475.88,389.14
2016,1,10,10,45,576.0,129.5,3.6,12.5,383.0,441.31,361.59
2016,1,10,11,0,348.0,183.0,3.5,13.0,346.0,383.97,314.41
2016,1,10,11,15,275.0,200.5,3.3,13.0,331.5,371.17,303.79
2016,1,10,11,30,202.0,218.0,3.1,13.0,317.0,348.83,284.96
2016,1,10,11,45,139.0,219.0,2.95,13.5,288.0,316.19,257.38
2016,1,10,12,0,76.0,220.0,2.8,14.0,259.0,274.89,222.64
2016,1,10,12,15,51.0,208.5,2.75,14.0,235.0,247.93,200.56
2016,1,10,12,30,26.0,197.0,2.7,14.0,211.0,214.09,172.69
2016,1,10,12,45,115.5,208.0,2.65,14.0,265.5,299.55,243.94
2016,1,10,13,0,205.0,219.0,2.6,14.0,320.0,373.16,304.15
2016,1,10,13,15,159.5,213.0,2.55,14.0,290.5,337.43,274.74
2016,1,10,13,30,114.0,207.0,2.5,14.0,261.0,301.41,245.31
2016,1,10,13,45,125.0,198.0,2.5,14.0,254.0,298.99,244.03
2016,1,10,14,0,136.0,189.0,2.5,14.0,247.0,295.95,242.09
2016,1,10,14,15,176.0,174.5,2.45,14.0,245.0,303.83,249.48
2016,1,10,14,30,216.0,160.0,2.4,14.0,243.0,317.23,260.96
2016,1,10,14,45,208.0,146.5,2.4,14.0,221.0,293.76,241.84
2016,1,10,15,0,200.0,133.0,2.4,14.0,199.0,269.97,222.29
2016,1,10,15,15,191.0,117.5,2.3,13.5,174.0,242.97,200.05
2016,1,10,15,30,182.0,102.0,2.2,13.0,149.0,215.89,177.21
2016,1,10,15,45,166.5,85.5,2.15,12.5,123.0,184.51,150.22
2016,1,10,16,0,151.0,69.0,2.1,12.0,97.0,153.67,123.1
2016,1,10,16,15,125.0,52.0,2.15,11.5,71.0,118.65,92.04
2016,1,10,16,30,99.0,35.0,2.2,11.0,45.0,85.02,60.52
2016,1,10,16,45,49.5,17.5,2.3,11.0,22.5,39.86,5.46
2016,1,10,17,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,7,45,4.0,15.5,3.1,10.0,16.0,14.97,0.0
2016,1,11,8,0,8.0,31.0,3.1,10.0,32.0,29.76,17.34
2016,1,11,8,15,27.0,48.0,3.15,10.0,52.5,47.97,33.51
2016,1,11,8,30,46.0,65.0,3.2,10.0,73.0,68.69,50.89
2016,1,11,8,45,55.0,82.5,3.25,10.5,94.5,90.04,69.27
2016,1,11,9,0,64.0,100.0,3.3,11.0,116.0,112.4,88.51
2016,1,11,9,15,70.5,116.0,3.25,11.0,136.0,133.5,106.84
2016,1,11,9,30,77.0,132.0,3.2,11.0,156.0,155.21,125.56
2016,1,11,9,45,81.5,146.0,3.15,11.5,174.0,174.72,142.04
2016,1,11,10,0,86.0,160.0,3.1,12.0,192.0,194.55,158.54
2016,1,11,10,15,53.5,162.0,3.0,12.0,182.5,185.63,151.32
2016,1,11,10,30,21.0,164.0,2.9,12.0,173.0,171.29,139.27
2016,1,11,10,45,63.0,184.5,2.85,12.5,214.0,218.37,178.14
2016,1,11,11,0,105.0,205.0,2.8,13.0,255.0,265.38,216.43
2016,1,11,11,15,52.5,171.5,2.75,13.0,196.5,203.11,164.97
2016,1,11,11,30,0.0,138.0,2.7,13.0,138.0,135.14,108.06
2016,1,11,11,45,3.0,156.5,2.65,13.5,158.0,155.9,125.1
2016,1,11,12,0,6.0,175.0,2.6,14.0,178.0,177.06,142.17
2016,1,11,12,15,5.5,173.5,2.55,14.0,176.5,175.52,140.82
2016,1,11,12,30,5.0,172.0,2.5,14.0,175.0,173.97,139.56
2016,1,11,12,45,91.5,197.0,2.45,14.5,242.5,264.67,215.05
2016,1,11,13,0,178.0,222.0,2.4,15.0,310.0,358.77,290.93
2016,1,11,13,15,90.0,190.0,2.35,15.0,234.5,258.01,208.9
2016,1,11,13,30,2.0,158.0,2.3,15.0,159.0,159.0,126.85
2016,1,11,13,45,60.0,173.5,2.25,15.0,200.0,221.0,179.29
2016,1,11,14,0,118.0,189.0,2.2,15.0,241.0,284.49,231.62
2016,1,11,14,15,127.5,177.0,2.1,15.0,229.5,276.55,225.35
2016,1,11,14,30,137.0,165.0,2.0,15.0,218.0,267.88,218.67
2016,1,11,14,45,132.5,151.0,1.95,15.0,199.0,247.76,202.4
2016,1,11,15,0,128.0,137.0,1.9,15.0,180.0,227.45,185.78
2016,1,11,15,15,121.5,121.0,1.75,14.5,157.5,203.45,166.09
2016,1,11,15,30,115.0,105.0,1.6,14.0,135.0,179.44,146.0
2016,1,11,15,45,332.5,75.0,1.45,14.0,141.5,257.07,208.69
