Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,16,0,550.0,45.0,1.3,14.0,148.0,307.22,243.97
2016,1,11,16,15,466.5,38.0,1.25,13.5,109.0,245.23,189.5
2016,1,11,16,30,383.0,31.0,1.2,13.0,70.0,189.05,136.96
2016,1,11,16,45,191.5,15.5,1.2,12.5,35.0,89.3,26.77
2016,1,11,17,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,12,7,45,183.5,14.5,3.65,9.5,31.5,10.82,0.0
2016,1,12,8,0,367.0,29.0,3.6,10.0,63.0,39.5,16.79
2016,1,12,8,15,456.5,36.5,3.5,10.0,102.0,75.36,39.16
2016,1,12,8,30,546.0,44.0,3.4,10.0,141.0,120.03,72.26
2016,1,12,8,45,602.0,49.0,3.35,10.5,181.5,164.24,109.59
2016,1,12,9,0,658.0,54.0,3.3,11.0,222.0,213.64,153.14
2016,1,12,9,15,516.0,84.0,3.15,11.0,228.0,234.59,179.44
2016,1,12,9,30,374.0,114.0,3.0,11.0,234.0,240.86,191.16
2016,1,12,9,45,390.0,123.5,2.95,11.5,261.0,274.0,220.35
2016,1,12,10,0,406.0,133.0,2.9,12.0,288.0,307.67,249.33
2016,1,12,10,15,380.5,149.0,2.95,12.0,303.0,329.49,268.77
2016,1,12,10,30,355.0,165.0,3.0,12.0,318.0,344.92,282.45
2016,1,12,10,45,406.5,164.5,3.05,12.5,348.0,388.3,317.99
2016,1,12,11,0,458.0,164.0,3.1,13.0,378.0,429.95,351.71
2016,1,12,11,15,478.0,165.5,3.1,13.0,395.5,456.95,373.84
2016,1,12,11,30,498.0,167.0,3.1,13.0,413.0,483.41,395.38
2016,1,12,11,45,456.5,179.5,3.15,13.5,408.5,482.57,393.86
2016,1,12,12,0,415.0,192.0,3.2,14.0,404.0,478.71,389.9
2016,1,12,12,15,370.5,201.5,3.2,14.0,390.5,460.78,375.58
2016,1,12,12,30,326.0,211.0,3.2,14.0,377.0,446.95,364.23
2016,1,12,12,45,301.5,212.0,3.25,14.5,364.0,435.29,354.39
2016,1,12,13,0,277.0,213.0,3.3,15.0,351.0,422.39,343.52
2016,1,12,13,15,158.5,203.0,3.3,15.0,281.5,325.72,265.1
2016,1,12,13,30,40.0,193.0,3.3,15.0,212.0,229.04,185.01
2016,1,12,13,45,227.0,175.5,3.35,15.0,275.5,347.96,285.69
2016,1,12,14,0,414.0,158.0,3.4,15.0,339.0,455.56,374.1
2016,1,12,14,15,272.5,162.5,3.45,15.0,278.5,358.73,294.77
2016,1,12,14,30,131.0,167.0,3.5,15.0,218.0,266.72,218.44
2016,1,12,14,45,124.0,153.0,3.6,15.0,198.0,245.27,201.21
2016,1,12,15,0,117.0,139.0,3.7,15.0,178.0,223.77,183.5
2016,1,12,15,15,110.0,123.0,3.75,14.5,156.0,199.81,163.78
2016,1,12,15,30,103.0,107.0,3.8,14.0,134.0,175.93,143.71
2016,1,12,15,45,91.5,89.5,3.9,13.5,111.0,148.1,119.88
2016,1,12,16,0,80.0,72.0,4.0,13.0,88.0,120.69,95.99
2016,1,12,16,15,61.0,54.5,4.1,13.0,65.0,90.72,69.53
2016,1,12,16,30,42.0,37.0,4.2,13.0,42.0,61.62,43.24
2016,1,12,16,45,21.0,22.0,4.3,13.0,24.5,30.51,8.39
2016,1,12,17,0,0.0,7.0,4.4,13.0,7.0,6.88,0.0
2016,1,12,17,15,0.0,3.5,4.5,13.0,3.5,0.0,0.0
2016,1,12,17,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,8.55,13.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,8.45,13.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,8.15,13.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,7.5,13.5,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,7.1,13.5,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,5.65,12.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,13,7,45,145.0,16.5,5.6,12.5,30.5,12.63,0.0
2016,1,13,8,0,290.0,33.0,5.8,13.0,61.0,40.48,19.12
2016,1,13,8,15,387.0,42.5,5.9,13.0,99.5,74.97,41.14
2016,1,13,8,30,484.0,52.0,6.0,13.0,138.0,119.19,73.55
2016,1,13,8,45,541.0,58.5,6.15,13.5,178.0,162.11,109.39
2016,1,13,9,0,598.0,65.0,6.3,14.0,218.0,209.92,151.14
2016,1,13,9,15,638.5,70.0,6.4,14.0,256.5,255.97,193.09
2016,1,13,9,30,679.0,75.0,6.5,14.0,295.0,304.55,237.27
2016,1,13,9,45,464.5,115.5,6.65,14.0,273.5,294.1,235.79
2016,1,13,10,0,250.0,156.0,6.8,14.0,252.0,263.65,214.53
2016,1,13,10,15,222.0,171.5,6.9,14.0,261.5,277.71,227.25
2016,1,13,10,30,194.0,187.0,7.0,14.0,271.0,285.79,234.48
2016,1,13,10,45,97.0,130.0,7.1,14.5,172.0,183.26,149.37
2016,1,13,11,0,0.0,73.0,7.2,15.0,73.0,70.58,53.95
2016,1,13,11,15,232.0,124.5,7.2,14.5,239.5,266.37,220.87
2016,1,13,11,30,464.0,176.0,7.2,14.0,406.0,473.09,392.33
2016,1,13,11,45,232.0,141.5,7.25,14.0,256.5,296.5,246.13
2016,1,13,12,0,0.0,107.0,7.3,14.0,107.0,104.05,82.0
2016,1,13,12,15,0.0,117.5,7.25,14.0,117.5,114.63,90.91
2016,1,13,12,30,0.0,128.0,7.2,14.0,128.0,125.33,99.84
2016,1,13,12,45,2.5,149.5,7.2,14.0,151.0,149.18,119.79
2016,1,13,13,0,5.0,171.0,7.2,14.0,174.0,173.61,140.17
2016,1,13,13,15,2.5,95.0,7.15,13.5,96.5,93.92,73.92
2016,1,13,13,30,0.0,19.0,7.1,13.0,19.0,18.34,10.0
2016,1,13,13,45,383.5,54.5,7.05,13.0,224.0,324.48,276.7
2016,1,13,14,0,767.0,90.0,7.0,13.0,429.0,612.35,514.8
2016,1,13,14,15,749.0,87.5,6.7,13.0,401.5,587.58,493.28
2016,1,13,14,30,731.0,85.0,6.4,13.0,374.0,560.8,470.79
2016,1,13,14,45,712.0,80.5,6.15,13.0,341.5,529.31,444.29
2016,1,13,15,0,693.0,76.0,5.9,13.0,309.0,496.34,416.09
2016,1,13,15,15,656.0,72.0,5.5,12.5,271.5,452.98,379.2
2016,1,13,15,30,619.0,68.0,5.1,12.0,234.0,409.73,341.55
2016,1,13,15,45,580.5,60.0,4.75,12.0,195.5,361.73,298.59
2016,1,13,16,0,542.0,52.0,4.4,12.0,157.0,314.83,255.55
2016,1,13,16,15,454.0,44.0,4.2,11.5,117.0,249.56,197.5
2016,1,13,16,30,366.0,36.0,4.0,11.0,77.0,190.27,142.36
2016,1,13,16,45,224.0,24.0,3.8,10.5,45.5,111.89,51.5
2016,1,13,17,0,82.0,12.0,3.6,10.0,14.0,34.32,0.0
2016,1,13,17,15,41.0,6.0,3.5,9.5,7.0,0.0,0.0
2016,1,13,17,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,14,7,45,9.0,16.5,2.75,9.5,17.0,15.71,0.0
2016,1,14,8,0,18.0,33.0,2.9,10.0,34.0,31.64,18.84
2016,1,14,8,15,34.5,50.0,3.1,10.0,55.0,50.45,35.36
2016,1,14,8,30,51.0,67.0,3.3,10.0,76.0,71.25,52.9
2016,1,14,8,45,60.0,84.0,3.5,10.5,97.5,92.41,71.13
2016,1,14,9,0,69.0,101.0,3.7,11.0,119.0,114.55,90.22
2016,1,14,9,15,73.5,117.5,3.85,11.0,139.5,135.82,108.8
2016,1,14,9,30,78.0,134.0,4.0,11.0,160.0,157.52,127.61
2016,1,14,9,45,81.5,148.0,4.2,11.5,177.5,176.73,143.92
2016,1,14,10,0,85.0,162.0,4.4,12.0,195.0,196.18,160.22
2016,1,14,10,15,107.5,176.0,4.55,12.0,221.0,227.38,186.39
2016,1,14,10,30,130.0,190.0,4.7,12.0,247.0,257.67,211.75
2016,1,14,10,45,189.5,196.5,4.85,12.0,284.0,300.82,247.99
2016,1,14,11,0,249.0,203.0,5.0,12.0,321.0,351.67,290.43
2016,1,14,11,15,154.5,208.0,5.2,12.0,282.5,305.46,251.9
2016,1,14,11,30,60.0,213.0,5.4,12.0,244.0,253.37,207.77
2016,1,14,11,45,59.0,216.5,5.65,12.0,247.0,258.42,212.07
2016,1,14,12,0,58.0,220.0,5.9,12.0,250.0,263.33,216.18
2016,1,14,12,15,53.0,218.0,6.1,12.0,245.5,259.49,213.01
2016,1,14,12,30,48.0,216.0,6.3,12.0,241.0,255.39,209.65
2016,1,14,12,45,54.0,215.5,6.5,12.5,243.5,260.16,213.51
2016,1,14,13,0,60.0,215.0,6.7,13.0,246.0,264.92,217.38
2016,1,14,13,15,30.0,173.5,6.75,13.0,189.0,199.45,162.82
2016,1,14,13,30,0.0,132.0,6.8,13.0,132.0,130.18,104.45
2016,1,14,13,45,0.0,83.0,6.85,13.0,83.0,80.3,62.65
2016,1,14,14,0,0.0,34.0,6.9,13.0,34.0,32.83,22.41
2016,1,14,14,15,0.0,49.0,6.75,12.5,49.0,47.34,34.91
2016,1,14,14,30,0.0,64.0,6.6,12.0,64.0,61.86,47.46
2016,1,14,14,45,0.0,58.0,6.5,12.0,58.0,56.04,42.56
2016,1,14,15,0,0.0,52.0,6.4,12.0,52.0,50.23,37.62
2016,1,14,15,15,0.0,45.5,6.3,12.0,45.5,43.94,32.24
2016,1,14,15,30,0.0,39.0,6.2,12.0,39.0,37.65,26.8
2016,1,14,15,45,0.0,32.0,6.15,12.0,32.0,30.89,20.9
2016,1,14,16,0,0.0,25.0,6.1,12.0,25.0,24.12,14.95
2016,1,14,16,15,0.0,18.5,6.1,12.0,18.5,17.84,9.39
2016,1,14,16,30,0.0,12.0,6.1,12.0,12.0,11.57,3.79
2016,1,14,16,45,0.0,7.0,6.2,12.0,7.0,6.74,0.0
2016,1,14,17,0,0.0,2.0,6.3,12.0,2.0,1.97,0.0
2016,1,14,17,15,0.0,1.0,6.35,12.0,1.0,0.0,0.0
2016,1,14,17,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,5.65,12.5,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,15,7,45,158.5,16.0,0.4,10.5,31.5,12.08,0.0
2016,1,15,8,0,317.0,32.0,0.4,11.0,63.0,40.52,18.96
2016,1,15,8,15,408.5,41.0,0.55,11.0,101.5,75.57,41.14
2016,1,15,8,30,500.0,50.0,0.7,11.0,140.0,119.77,73.62
2016,1,15,8,45,557.0,56.0,0.9,11.5,180.0,163.14,109.64
2016,1,15,9,0,614.0,62.0,1.1,12.0,220.0,211.38,151.38
2016,1,15,9,15,652.5,66.0,1.3,12.0,258.5,256.74,192.33
2016,1,15,9,30,691.0,70.0,1.5,12.0,297.0,304.43,235.17
2016,1,15,9,45,641.0,85.5,1.7,12.0,313.5,332.55,263.03
2016,1,15,10,0,591.0,101.0,1.9,12.0,330.0,355.11,285.18
2016,1,15,10,15,629.5,100.0,1.95,12.0,360.5,395.85,320.24
2016,1,15,10,30,668.0,99.0,2.0,12.0,391.0,437.68,355.56
2016,1,15,10,45,624.0,118.0,2.15,12.5,401.5,457.85,372.41
2016,1,15,11,0,580.0,137.0,2.3,13.0,412.0,473.35,384.99
2016,1,15,11,15,525.5,156.5,2.25,13.0,412.5,477.05,387.96
2016,1,15,11,30,471.0,176.0,2.2,13.0,413.0,478.72,388.93
2016,1,15,11,45,641.0,135.5,2.2,13.0,463.0,556.24,451.75
2016,1,15,12,0,811.0,95.0,2.2,13.0,513.0,632.69,512.38
2016,1,15,12,15,529.0,161.5,2.15,13.0,434.5,530.28,429.97
2016,1,15,12,30,247.0,228.0,2.1,13.0,356.0,414.63,335.85
2016,1,15,12,45,309.5,214.5,2.05,13.5,372.5,444.98,360.99
2016,1,15,13,0,372.0,201.0,2.0,14.0,389.0,474.66,384.5
2016,1,15,13,15,590.5,143.0,1.9,14.0,432.0,570.24,461.39
2016,1,15,13,30,809.0,85.0,1.8,14.0,475.0,649.34,523.6
2016,1,15,13,45,802.0,81.5,1.75,14.0,454.5,635.33,512.38
2016,1,15,14,0,795.0,78.0,1.7,14.0,434.0,618.55,499.78
2016,1,15,14,15,777.0,76.0,1.6,14.0,406.0,593.81,480.57
2016,1,15,14,30,759.0,74.0,1.5,14.0,378.0,566.94,459.52
2016,1,15,14,45,739.0,70.0,1.45,14.0,345.5,534.7,434.33
2016,1,15,15,0,719.0,66.0,1.4,14.0,313.0,500.93,407.4
2016,1,15,15,15,683.5,62.5,1.3,13.5,275.5,457.95,373.0
2016,1,15,15,30,648.0,59.0,1.2,13.0,238.0,417.62,339.64
2016,1,15,15,45,597.0,54.0,1.1,13.0,198.0,365.97,295.75
2016,1,15,16,0,546.0,49.0,1.0,13.0,158.0,316.26,252.33
2016,1,15,16,15,465.5,41.5,1.0,12.5,118.5,254.05,198.74
2016,1,15,16,30,385.0,34.0,1.0,12.0,79.0,197.33,147.61
2016,1,15,16,45,249.0,23.5,1.05,12.0,47.5,122.49,67.71
2016,1,15,17,0,113.0,13.0,1.1,12.0,16.0,44.42,0.0
2016,1,15,17,15,56.5,6.5,1.15,12.0,8.0,0.0,0.0
2016,1,15,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,5.15,11.5,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,16,7,45,6.5,17.0,4.35,12.5,17.5,16.17,0.0
2016,1,16,8,0,13.0,34.0,4.4,13.0,35.0,32.35,19.44
2016,1,16,8,15,33.0,51.5,4.35,13.0,57.0,51.69,36.05
2016,1,16,8,30,53.0,69.0,4.3,13.0,79.0,73.41,54.05
2016,1,16,8,45,67.5,87.0,4.3,13.5,102.5,96.72,73.69
2016,1,16,9,0,82.0,105.0,4.3,14.0,126.0,122.35,95.36
2016,1,16,9,15,89.5,121.5,4.2,14.0,148.0,145.55,115.35
2016,1,16,9,30,97.0,138.0,4.1,14.0,170.0,169.44,135.77
2016,1,16,9,45,100.0,151.5,4.0,14.5,187.5,189.26,152.4
2016,1,16,10,0,103.0,165.0,3.9,15.0,205.0,209.23,168.89
2016,1,16,10,15,52.5,157.5,3.8,15.0,178.0,180.52,145.54
2016,1,16,10,30,2.0,150.0,3.7,15.0,151.0,147.75,118.25
2016,1,16,10,45,29.0,175.5,3.65,15.0,189.5,191.12,154.07
2016,1,16,11,0,56.0,201.0,3.6,15.0,228.0,234.12,189.25
2016,1,16,11,15,54.5,207.0,3.55,15.0,234.0,241.68,195.17
2016,1,16,11,30,53.0,213.0,3.5,15.0,240.0,249.08,201.03
2016,1,16,11,45,26.5,154.5,3.5,15.5,168.0,172.16,137.87
2016,1,16,12,0,0.0,96.0,3.5,16.0,96.0,93.07,72.13
2016,1,16,12,15,0.0,96.5,3.5,16.0,96.5,93.58,72.61
2016,1,16,12,30,0.0,97.0,3.5,16.0,97.0,94.1,73.04
2016,1,16,12,45,11.0,147.0,3.5,16.0,152.5,152.23,121.24
2016,1,16,13,0,22.0,197.0,3.5,16.0,208.0,212.44,170.44
2016,1,16,13,15,21.5,191.5,3.4,16.0,202.0,206.88,165.9
2016,1,16,13,30,21.0,186.0,3.3,16.0,196.0,201.3,161.52
2016,1,16,13,45,26.0,182.0,3.2,16.0,194.5,201.03,161.61
2016,1,16,14,0,31.0,178.0,3.1,16.0,193.0,207.76,167.37
2016,1,16,14,15,15.5,155.5,3.0,16.0,163.0,166.8,133.77
2016,1,16,14,30,0.0,133.0,2.9,16.0,133.0,133.37,106.12
2016,1,16,14,45,0.0,121.5,2.8,16.0,121.5,121.87,96.79
2016,1,16,15,0,0.0,110.0,2.7,16.0,110.0,110.39,87.38
2016,1,16,15,15,0.0,97.0,2.55,15.5,97.0,97.28,76.66
2016,1,16,15,30,0.0,84.0,2.4,15.0,84.0,84.18,65.78
2016,1,16,15,45,0.0,69.5,2.3,15.0,69.5,69.38,53.18
2016,1,16,16,0,0.0,55.0,2.2,15.0,55.0,54.53,40.4
2016,1,16,16,15,0.0,41.5,2.15,14.5,41.5,40.71,28.45
2016,1,16,16,30,0.0,28.0,2.1,14.0,28.0,27.04,16.46
2016,1,16,16,45,0.0,17.0,2.1,14.0,17.0,16.41,5.32
2016,1,16,17,0,0.0,6.0,2.1,14.0,6.0,5.9,0.0
2016,1,16,17,15,0.0,3.0,2.15,13.5,3.0,0.0,0.0
2016,1,16,17,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,5.35,13.5,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,4.0,5.65,14.0,4.0,3.85,0.0
2016,1,17,8,0,0.0,8.0,5.7,14.0,8.0,7.71,0.4
2016,1,17,8,15,0.0,13.0,5.7,14.0,13.0,12.53,4.77
2016,1,17,8,30,0.0,18.0,5.7,14.0,18.0,17.36,9.03
2016,1,17,8,45,0.0,23.5,5.75,14.0,23.5,22.67,13.68
2016,1,17,9,0,0.0,29.0,5.8,14.0,29.0,27.98,18.3
2016,1,17,9,15,0.0,34.0,5.8,14.0,34.0,32.82,22.47
2016,1,17,9,30,0.0,39.0,5.8,14.0,39.0,37.65,26.6
2016,1,17,9,45,0.0,39.5,5.8,14.5,39.5,38.14,26.92
2016,1,17,10,0,0.0,40.0,5.8,15.0,40.0,38.63,27.24
2016,1,17,10,15,0.0,77.5,5.75,15.0,77.5,74.94,57.87
2016,1,17,10,30,0.0,115.0,5.7,15.0,115.0,111.85,88.69
2016,1,17,10,45,0.0,77.0,5.7,15.0,77.0,74.46,57.25
2016,1,17,11,0,0.0,39.0,5.7,15.0,39.0,37.67,26.24
2016,1,17,11,15,0.0,83.5,5.7,15.0,83.5,80.76,62.42
2016,1,17,11,30,0.0,128.0,5.7,15.0,128.0,124.93,99.12
2016,1,17,11,45,3.0,153.0,5.75,15.0,154.5,152.13,121.58
2016,1,17,12,0,6.0,178.0,5.8,15.0,181.0,179.87,144.4
2016,1,17,12,15,3.0,140.5,5.85,15.0,142.0,139.77,111.28
2016,1,17,12,30,0.0,103.0,5.9,15.0,103.0,100.07,78.33
2016,1,17,12,45,0.0,126.5,5.95,15.0,126.5,123.82,98.1
2016,1,17,13,0,0.0,150.0,6.0,15.0,150.0,148.09,118.22
2016,1,17,13,15,1.5,157.0,6.0,15.0,157.5,156.72,125.47
2016,1,17,13,30,3.0,164.0,6.0,15.0,165.0,165.56,132.93
2016,1,17,13,45,1.5,107.0,6.0,15.0,107.5,105.56,83.25
2016,1,17,14,0,0.0,50.0,6.0,15.0,50.0,48.31,35.27
2016,1,17,14,15,0.0,67.0,5.95,15.0,67.0,64.77,49.24
2016,1,17,14,30,0.0,84.0,5.9,15.0,84.0,81.64,63.54
2016,1,17,14,45,0.0,77.0,5.85,15.0,77.0,74.69,57.77
2016,1,17,15,0,0.0,70.0,5.8,15.0,70.0,67.76,51.99
2016,1,17,15,15,0.0,61.5,5.65,14.5,61.5,59.44,45.07
2016,1,17,15,30,0.0,53.0,5.5,14.0,53.0,51.21,38.14
2016,1,17,15,45,0.0,44.5,5.4,14.0,44.5,42.98,31.04
2016,1,17,16,0,0.0,36.0,5.3,14.0,36.0,34.76,23.87
2016,1,17,16,15,0.0,27.0,5.25,14.0,27.0,26.06,16.25
2016,1,17,16,30,0.0,18.0,5.2,14.0,18.0,17.36,8.59
2016,1,17,16,45,0.0,11.0,5.2,14.0,11.0,10.6,1.74
2016,1,17,17,0,0.0,4.0,5.2,14.0,4.0,3.93,0.0
2016,1,17,17,15,0.0,2.0,5.2,14.0,2.0,1.97,0.0
2016,1,17,17,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,18,7,45,201.5,14.5,2.5,11.5,35.0,10.61,0.0
2016,1,18,8,0,403.0,29.0,2.7,12.0,70.0,41.27,17.46
2016,1,18,8,15,490.0,36.5,2.65,12.5,110.5,79.21,40.64
2016,1,18,8,30,577.0,44.0,2.6,13.0,151.0,125.76,75.01
2016,1,18,8,45,634.0,48.5,2.6,13.5,193.0,172.49,114.17
2016,1,18,9,0,691.0,53.0,2.6,14.0,235.0,223.1,158.38
2016,1,18,9,15,477.0,91.0,2.6,14.0,226.0,231.01,175.68
2016,1,18,9,30,263.0,129.0,2.6,14.0,217.0,218.09,172.49
2016,1,18,9,45,322.0,135.5,2.6,14.5,255.0,259.7,207.17
2016,1,18,10,0,381.0,142.0,2.6,15.0,293.0,308.41,247.29
2016,1,18,10,15,605.0,106.5,2.7,15.0,366.0,393.61,316.74
2016,1,18,10,30,829.0,71.0,2.8,15.0,439.0,490.47,395.26
2016,1,18,10,45,835.0,73.5,2.95,15.5,460.5,524.85,423.36
2016,1,18,11,0,841.0,76.0,3.1,16.0,482.0,557.19,449.51
2016,1,18,11,15,847.0,77.0,3.2,16.0,497.5,585.68,472.94
2016,1,18,11,30,853.0,78.0,3.3,16.0,513.0,611.79,494.19
2016,1,18,11,45,611.5,144.0,3.4,16.0,458.5,550.16,444.57
2016,1,18,12,0,370.0,210.0,3.5,16.0,404.0,466.98,377.23
2016,1,18,12,15,267.0,225.0,3.5,16.0,365.0,421.69,340.64
2016,1,18,12,30,164.0,240.0,3.5,16.0,326.0,366.44,295.47
2016,1,18,12,45,157.5,237.0,3.5,16.0,319.0,361.25,291.64
2016,1,18,13,0,151.0,234.0,3.5,16.0,312.0,355.46,287.16
2016,1,18,13,15,86.5,211.5,3.5,16.0,256.0,280.15,226.19
2016,1,18,13,30,22.0,189.0,3.5,16.0,200.0,205.07,164.43
2016,1,18,13,45,73.0,195.0,3.5,16.0,229.0,254.09,205.79
2016,1,18,14,0,124.0,201.0,3.5,16.0,258.0,303.14,246.44
2016,1,18,14,15,101.0,187.0,3.4,15.5,231.5,264.6,215.49
2016,1,18,14,30,78.0,173.0,3.3,15.0,205.0,233.95,190.78
2016,1,18,14,45,52.0,154.0,3.25,15.0,175.0,196.17,159.56
2016,1,18,15,0,26.0,135.0,3.2,15.0,145.0,159.35,128.86
2016,1,18,15,15,21.5,120.5,2.95,15.0,128.0,135.42,108.97
2016,1,18,15,30,17.0,106.0,2.7,15.0,111.0,117.88,94.2
2016,1,18,15,45,10.0,90.0,2.45,15.0,93.0,97.62,76.96
2016,1,18,16,0,3.0,74.0,2.2,15.0,75.0,77.79,59.93
2016,1,18,16,15,1.5,56.5,2.2,14.5,57.0,58.82,43.61
2016,1,18,16,30,0.0,39.0,2.2,14.0,39.0,39.64,26.94
2016,1,18,16,45,0.0,24.0,2.2,14.0,24.0,23.7,11.45
2016,1,18,17,0,0.0,9.0,2.2,14.0,9.0,8.85,0.0
2016,1,18,17,15,0.0,4.5,2.2,14.0,4.5,4.42,0.0
2016,1,18,17,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,7.45,13.5,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,8.25,14.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,8.55,14.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,11.5,8.7,14.0,11.5,11.09,0.0
2016,1,19,8,0,0.0,23.0,8.8,14.0,23.0,22.2,11.92
2016,1,19,8,15,0.0,37.5,8.95,14.0,37.5,36.12,24.39
2016,1,19,8,30,0.0,52.0,9.1,14.0,52.0,50.03,36.59
2016,1,19,8,45,0.0,66.5,9.25,14.5,66.5,64.05,48.71
2016,1,19,9,0,0.0,81.0,9.4,15.0,81.0,78.16,60.76
2016,1,19,9,15,0.0,95.5,9.25,15.0,95.5,92.36,72.84
2016,1,19,9,30,0.0,110.0,9.1,15.0,110.0,106.64,84.86
2016,1,19,9,45,0.0,118.0,9.0,15.0,118.0,114.61,91.47
2016,1,19,10,0,0.0,126.0,8.9,15.0,126.0,122.6,98.03
2016,1,19,10,15,0.0,79.0,8.6,15.0,79.0,76.4,59.07
2016,1,19,10,30,0.0,32.0,8.3,15.0,32.0,30.9,20.57
2016,1,19,10,45,0.0,68.0,8.05,15.5,68.0,65.74,49.83
2016,1,19,11,0,0.0,104.0,7.8,16.0,104.0,100.96,79.06
2016,1,19,11,15,0.0,86.0,7.65,16.0,86.0,83.19,64.16
2016,1,19,11,30,0.0,68.0,7.5,16.0,68.0,65.75,49.55
2016,1,19,11,45,0.0,83.0,7.4,16.0,83.0,80.28,61.65
2016,1,19,12,0,0.0,98.0,7.3,16.0,98.0,95.04,73.88
2016,1,19,12,15,113.0,167.5,7.05,16.0,227.5,250.85,205.02
2016,1,19,12,30,226.0,237.0,6.8,16.0,357.0,405.25,331.48
2016,1,19,12,45,113.5,201.5,6.55,16.0,262.0,292.03,237.88
2016,1,19,13,0,1.0,166.0,6.3,16.0,167.0,165.26,131.73
2016,1,19,13,15,9.5,176.0,6.3,16.0,181.0,182.02,145.95
2016,1,19,13,30,18.0,186.0,6.3,16.0,195.0,199.05,160.28
2016,1,19,13,45,55.0,193.5,6.35,16.0,219.0,240.23,195.16
2016,1,19,14,0,92.0,201.0,6.4,16.0,243.0,274.51,224.21
2016,1,19,14,15,323.5,159.5,6.35,15.5,295.5,392.56,325.98
2016,1,19,14,30,555.0,118.0,6.3,15.0,348.0,498.6,415.74
2016,1,19,14,45,513.5,114.5,6.25,15.0,313.5,455.23,379.77
2016,1,19,15,0,472.0,111.0,6.2,15.0,279.0,415.31,346.45
2016,1,19,15,15,424.0,108.0,5.95,14.5,246.5,373.02,311.02
2016,1,19,15,30,376.0,105.0,5.7,14.0,214.0,332.24,276.26
2016,1,19,15,45,345.5,91.5,5.5,14.0,180.0,289.95,239.42
2016,1,19,16,0,315.0,78.0,5.3,14.0,146.0,248.83,202.86
2016,1,19,16,15,261.5,64.0,4.9,13.5,111.5,198.98,158.87
2016,1,19,16,30,208.0,50.0,4.5,13.0,77.0,152.99,117.54
2016,1,19,16,45,104.0,35.0,4.15,13.0,48.5,87.41,57.35
2016,1,19,17,0,0.0,20.0,3.8,13.0,20.0,21.25,0.0
2016,1,19,17,15,0.0,10.0,3.6,12.5,10.0,9.83,0.0
2016,1,19,17,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,7,45,35.0,18.5,1.45,10.5,22.0,16.74,0.48
2016,1,20,8,0,70.0,37.0,1.6,11.0,44.0,36.74,22.18
2016,1,20,8,15,89.5,55.0,1.75,11.0,68.5,59.93,41.1
2016,1,20,8,30,109.0,73.0,1.9,11.0,93.0,85.41,62.24
2016,1,20,8,45,123.0,90.0,2.05,11.5,118.5,110.97,84.08
2016,1,20,9,0,137.0,107.0,2.2,12.0,144.0,137.93,107.27
2016,1,20,9,15,146.0,123.0,2.25,12.0,167.5,163.75,129.82
2016,1,20,9,30,155.0,139.0,2.3,12.0,191.0,190.28,152.79
2016,1,20,9,45,125.0,154.0,2.4,12.5,199.0,201.53,163.02
2016,1,20,10,0,95.0,169.0,2.5,13.0,207.0,207.71,168.46
2016,1,20,10,15,80.5,179.5,2.45,13.5,213.5,215.93,175.06
2016,1,20,10,30,66.0,190.0,2.4,14.0,220.0,222.95,180.39
2016,1,20,10,45,63.0,199.0,2.35,14.5,228.5,233.45,188.46
2016,1,20,11,0,60.0,208.0,2.3,15.0,237.0,243.68,196.17
2016,1,20,11,15,97.5,220.5,2.15,15.0,270.0,281.3,226.68
2016,1,20,11,30,135.0,233.0,2.0,15.0,303.0,325.92,262.3
2016,1,20,11,45,279.0,217.0,1.95,15.0,364.5,410.11,330.61
2016,1,20,12,0,423.0,201.0,1.9,15.0,426.0,499.59,401.36
2016,1,20,12,15,360.5,214.5,1.75,15.0,406.5,473.69,379.72
2016,1,20,12,30,298.0,228.0,1.6,15.0,387.0,451.42,361.31
2016,1,20,12,45,588.0,151.0,1.45,15.5,459.5,580.22,463.17
2016,1,20,13,0,878.0,74.0,1.3,16.0,532.0,692.74,546.58
2016,1,20,13,15,871.5,73.0,1.25,16.0,518.0,687.69,541.61
2016,1,20,13,30,865.0,72.0,1.2,16.0,504.0,679.53,535.79
2016,1,20,13,45,677.5,113.0,1.15,16.0,442.5,599.66,475.56
2016,1,20,14,0,490.0,154.0,1.1,16.0,381.0,510.21,406.73
2016,1,20,14,15,500.5,141.5,1.1,16.0,361.5,497.06,398.19
2016,1,20,14,30,511.0,129.0,1.1,16.0,342.0,481.65,387.03
2016,1,20,14,45,425.5,130.5,1.1,16.0,298.5,421.07,339.71
2016,1,20,15,0,340.0,132.0,1.1,16.0,255.0,355.07,287.7
2016,1,20,15,15,327.0,119.0,1.1,15.5,226.5,324.66,264.14
2016,1,20,15,30,314.0,106.0,1.1,15.0,198.0,294.0,239.44
2016,1,20,15,45,292.5,92.0,1.1,15.0,167.0,257.81,209.06
2016,1,20,16,0,271.0,78.0,1.1,15.0,136.0,229.36,184.09
2016,1,20,16,15,241.5,62.0,1.05,14.5,105.0,188.71,148.86
2016,1,20,16,30,212.0,46.0,1.0,14.0,74.0,149.78,114.15
2016,1,20,16,45,106.0,33.0,1.0,14.0,47.0,84.53,56.19
2016,1,20,17,0,0.0,20.0,1.0,14.0,20.0,20.99,0.0
2016,1,20,17,15,0.0,10.0,0.9,14.0,10.0,9.83,0.0
2016,1,20,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,21,7,45,173.5,16.5,4.35,11.5,35.0,12.22,0.0
2016,1,21,8,0,347.0,33.0,4.4,12.0,70.0,43.53,20.58
2016,1,21,8,15,433.0,41.5,4.3,12.0,109.5,79.71,43.42
2016,1,21,8,30,519.0,50.0,4.2,12.0,149.0,124.55,77.05
2016,1,21,8,45,580.0,54.5,4.15,12.5,190.5,168.79,114.21
2016,1,21,9,0,641.0,59.0,4.1,13.0,232.0,218.3,157.52
2016,1,21,9,15,676.5,63.0,3.95,13.5,270.5,264.65,199.54
2016,1,21,9,30,712.0,67.0,3.8,14.0,309.0,313.43,243.22
2016,1,21,9,45,549.0,106.0,3.7,14.5,304.5,322.41,256.17
2016,1,21,10,0,386.0,145.0,3.6,15.0,300.0,315.06,253.34
2016,1,21,10,15,444.0,145.5,3.65,15.5,336.0,359.37,290.08
2016,1,21,10,30,502.0,146.0,3.7,16.0,372.0,406.8,328.77
2016,1,21,10,45,658.5,113.5,3.8,16.5,426.5,477.66,386.32
2016,1,21,11,0,815.0,81.0,3.9,17.0,481.0,552.63,446.47
2016,1,21,11,15,822.0,82.0,4.0,17.0,497.0,581.34,469.85
2016,1,21,11,30,829.0,83.0,4.1,17.0,513.0,607.78,491.34
2016,1,21,11,45,823.0,86.5,4.2,17.0,519.5,626.24,506.32
2016,1,21,12,0,817.0,90.0,4.3,17.0,526.0,641.7,518.95
2016,1,21,12,15,555.5,160.5,4.3,17.0,457.5,553.82,447.79
2016,1,21,12,30,294.0,231.0,4.3,17.0,389.0,452.62,364.81
2016,1,21,12,45,366.5,213.0,4.35,17.0,407.5,486.35,393.45
2016,1,21,13,0,439.0,195.0,4.4,17.0,426.0,526.89,426.56
2016,1,21,13,15,441.0,189.0,4.4,16.5,416.0,523.2,424.8
2016,1,21,13,30,443.0,183.0,4.4,16.0,406.0,517.76,421.85
2016,1,21,13,45,249.5,189.5,4.45,16.0,314.5,383.45,313.15
2016,1,21,14,0,56.0,196.0,4.5,16.0,223.0,244.62,197.86
2016,1,21,14,15,32.5,173.5,4.55,16.0,189.0,204.13,164.88
2016,1,21,14,30,9.0,151.0,4.6,16.0,155.0,158.09,126.79
2016,1,21,14,45,26.5,148.0,4.7,16.0,158.0,173.08,139.85
2016,1,21,15,0,44.0,145.0,4.8,16.0,161.0,181.46,147.27
2016,1,21,15,15,39.0,130.0,4.8,15.5,143.0,161.94,131.31
2016,1,21,15,30,34.0,115.0,4.8,15.0,125.0,142.63,115.31
2016,1,21,15,45,27.5,98.0,4.85,15.0,105.5,120.31,96.32
2016,1,21,16,0,21.0,81.0,4.9,15.0,86.0,98.31,77.37
2016,1,21,16,15,11.0,64.0,4.9,14.5,66.5,71.3,54.19
2016,1,21,16,30,1.0,47.0,4.9,14.0,47.0,49.34,35.16
2016,1,21,16,45,0.5,30.0,4.95,14.0,30.0,30.97,18.14
2016,1,21,17,0,0.0,13.0,5.0,14.0,13.0,12.55,0.0
2016,1,21,17,15,0.0,6.5,5.05,14.0,6.5,6.39,0.0
2016,1,21,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,6.45,14.0,0.0,0.0,0.0
