Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,1,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,7.55,14.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,6.5,6.55,14.0,6.5,6.26,0.0
2016,1,22,8,0,0.0,13.0,6.4,14.0,13.0,12.53,4.4
2016,1,22,8,15,0.0,20.5,6.4,14.0,20.5,19.77,10.87
2016,1,22,8,30,0.0,28.0,6.4,14.0,28.0,27.02,17.24
2016,1,22,8,45,0.0,36.0,6.4,14.0,36.0,34.75,24.0
2016,1,22,9,0,0.0,44.0,6.4,14.0,44.0,42.49,30.7
2016,1,22,9,15,0.0,51.0,6.5,14.0,51.0,49.27,36.51
2016,1,22,9,30,0.0,58.0,6.6,14.0,58.0,56.04,42.26
2016,1,22,9,45,10.5,105.5,6.75,14.5,110.0,106.35,84.55
2016,1,22,10,0,21.0,153.0,6.9,15.0,162.0,158.21,127.59
2016,1,22,10,15,10.5,151.5,6.95,15.0,156.0,152.81,122.94
2016,1,22,10,30,0.0,150.0,7.0,15.0,150.0,146.54,117.49
2016,1,22,10,45,0.0,113.5,7.05,15.0,113.5,110.31,87.19
2016,1,22,11,0,0.0,77.0,7.1,15.0,77.0,74.46,57.13
2016,1,22,11,15,13.5,141.0,7.2,15.0,148.0,145.81,116.79
2016,1,22,11,30,27.0,205.0,7.3,15.0,219.0,219.66,177.74
2016,1,22,11,45,13.5,170.0,7.4,15.0,177.0,175.96,141.44
2016,1,22,12,0,0.0,135.0,7.5,15.0,135.0,131.97,104.75
2016,1,22,12,15,9.0,168.5,7.3,15.0,174.0,172.2,138.22
2016,1,22,12,30,18.0,202.0,7.1,15.0,213.0,213.44,172.27
2016,1,22,12,45,9.0,138.5,6.9,15.0,144.0,142.08,113.36
2016,1,22,13,0,0.0,75.0,6.7,15.0,75.0,72.53,55.34
2016,1,22,13,15,2.5,123.5,6.45,15.0,125.0,122.63,97.25
2016,1,22,13,30,5.0,172.0,6.2,15.0,175.0,174.98,140.64
2016,1,22,13,45,18.0,179.5,5.95,15.0,188.0,192.5,155.53
2016,1,22,14,0,31.0,187.0,5.7,15.0,201.0,217.4,176.46
2016,1,22,14,15,15.5,137.0,5.6,15.0,144.0,146.48,117.78
2016,1,22,14,30,0.0,87.0,5.5,15.0,87.0,84.57,65.88
2016,1,22,14,45,70.0,120.5,5.45,15.0,146.5,168.35,137.79
2016,1,22,15,0,140.0,154.0,5.4,15.0,206.0,256.48,211.74
2016,1,22,15,15,130.5,139.0,5.35,14.5,183.0,231.64,191.19
2016,1,22,15,30,121.0,124.0,5.3,14.0,160.0,206.99,170.63
2016,1,22,15,45,108.5,106.0,5.3,14.0,135.0,177.31,145.16
2016,1,22,16,0,96.0,88.0,5.3,14.0,110.0,148.12,119.73
2016,1,22,16,15,79.5,70.0,5.2,13.5,85.0,117.77,93.18
2016,1,22,16,30,63.0,52.0,5.1,13.0,60.0,88.29,67.09
2016,1,22,16,45,31.5,34.5,5.1,13.0,38.5,50.23,33.12
2016,1,22,17,0,0.0,17.0,5.1,13.0,17.0,16.61,0.0
2016,1,22,17,15,0.0,8.5,5.1,13.0,8.5,8.36,0.0
2016,1,22,17,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,5.95,12.5,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,5.55,11.5,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,4.0,5.8,11.0,4.0,0.0,0.0
2016,1,23,7,30,0.0,8.0,6.0,11.0,8.0,7.86,0.0
2016,1,23,7,45,55.5,28.5,6.2,11.5,34.5,24.6,7.1
2016,1,23,8,0,111.0,49.0,6.4,12.0,61.0,48.16,30.4
2016,1,23,8,15,191.5,66.0,6.5,12.0,98.5,79.53,53.17
2016,1,23,8,30,272.0,83.0,6.6,12.0,136.0,119.26,83.58
2016,1,23,8,45,311.0,98.5,6.75,12.5,173.0,157.35,115.74
2016,1,23,9,0,350.0,114.0,6.9,13.0,210.0,199.02,151.77
2016,1,23,9,15,259.0,128.0,6.9,13.0,205.0,203.88,160.96
2016,1,23,9,30,168.0,142.0,6.9,13.0,200.0,198.21,159.69
2016,1,23,9,45,233.0,151.5,6.95,13.0,241.0,243.31,197.74
2016,1,23,10,0,298.0,161.0,7.0,13.0,282.0,291.89,238.9
2016,1,23,10,15,317.5,171.0,6.95,13.0,308.5,324.26,266.74
2016,1,23,10,30,337.0,181.0,6.9,13.0,335.0,357.38,294.93
2016,1,23,10,45,168.5,162.0,6.9,13.0,239.0,255.84,210.98
2016,1,23,11,0,0.0,143.0,6.9,13.0,143.0,139.68,112.22
2016,1,23,11,15,0.0,131.5,6.85,13.0,131.5,128.25,102.62
2016,1,23,11,30,0.0,120.0,6.8,13.0,120.0,116.82,92.98
2016,1,23,11,45,160.0,174.5,6.8,13.0,261.0,284.15,235.36
2016,1,23,12,0,320.0,229.0,6.8,13.0,402.0,458.29,379.27
2016,1,23,12,15,552.5,171.5,6.8,13.0,470.5,566.42,470.6
2016,1,23,12,30,785.0,114.0,6.8,13.0,539.0,674.65,560.79
2016,1,23,12,45,396.0,148.0,6.8,13.0,362.5,445.11,371.6
2016,1,23,13,0,7.0,182.0,6.8,13.0,186.0,185.85,150.26
2016,1,23,13,15,32.0,199.5,6.85,13.0,216.0,229.06,187.07
2016,1,23,13,30,57.0,217.0,6.9,13.0,246.0,267.1,219.19
2016,1,23,13,45,217.5,200.0,6.95,13.0,304.0,366.67,305.28
2016,1,23,14,0,378.0,183.0,7.0,13.0,362.0,462.95,387.12
2016,1,23,14,15,555.0,139.0,7.0,13.0,385.0,534.71,448.63
2016,1,23,14,30,732.0,95.0,7.0,13.0,408.0,593.97,499.16
2016,1,23,14,45,708.5,91.5,7.05,13.0,375.0,560.58,471.68
2016,1,23,15,0,685.0,88.0,7.1,13.0,342.0,525.83,442.82
2016,1,23,15,15,650.5,83.5,6.95,12.5,304.0,482.59,406.86
2016,1,23,15,30,616.0,79.0,6.8,12.0,266.0,439.24,369.95
2016,1,23,15,45,566.0,73.0,6.7,12.0,225.0,386.6,323.79
2016,1,23,16,0,516.0,67.0,6.6,12.0,184.0,335.68,278.11
2016,1,23,16,15,438.0,58.5,6.4,11.5,143.0,272.17,221.66
2016,1,23,16,30,360.0,50.0,6.2,11.0,102.0,214.08,169.05
2016,1,23,16,45,247.5,37.0,6.05,11.0,66.5,145.72,105.89
2016,1,23,17,0,135.0,24.0,5.9,11.0,31.0,79.1,9.08
2016,1,23,17,15,67.5,12.0,5.75,10.5,15.5,29.27,0.0
2016,1,23,17,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,4.5,3.8,9.0,4.5,0.0,0.0
2016,1,24,7,30,0.0,9.0,3.7,9.0,9.0,8.85,0.0
2016,1,24,7,45,54.0,25.0,3.65,9.5,31.0,22.04,6.86
2016,1,24,8,0,108.0,41.0,3.6,10.0,53.0,41.41,25.35
2016,1,24,8,15,142.0,58.5,3.6,10.0,82.0,68.18,46.14
2016,1,24,8,30,176.0,76.0,3.6,10.0,111.0,98.66,70.96
2016,1,24,8,45,198.0,93.0,3.6,10.5,141.0,129.76,97.59
2016,1,24,9,0,220.0,110.0,3.6,11.0,171.0,162.98,126.4
2016,1,24,9,15,242.5,123.0,3.6,11.0,199.5,194.4,154.02
2016,1,24,9,30,265.0,136.0,3.6,11.0,228.0,227.59,183.06
2016,1,24,9,45,281.5,149.0,3.6,11.0,256.0,260.03,211.34
2016,1,24,10,0,298.0,162.0,3.6,11.0,284.0,293.37,240.03
2016,1,24,10,15,278.0,178.0,3.45,11.0,298.5,313.36,257.28
2016,1,24,10,30,258.0,194.0,3.3,11.0,313.0,331.29,272.33
2016,1,24,10,45,283.0,201.5,3.15,11.5,338.0,362.84,297.83
2016,1,24,11,0,308.0,209.0,3.0,12.0,363.0,395.25,323.57
2016,1,24,11,15,367.5,204.0,2.95,12.0,394.0,435.77,356.76
2016,1,24,11,30,427.0,199.0,2.9,12.0,425.0,483.6,395.27
2016,1,24,11,45,640.0,143.0,2.85,12.5,488.0,575.93,469.84
2016,1,24,12,0,853.0,87.0,2.8,13.0,551.0,668.48,542.7
2016,1,24,12,15,627.0,151.0,2.9,13.0,492.5,599.43,486.63
2016,1,24,12,30,401.0,215.0,3.0,13.0,434.0,510.83,415.21
2016,1,24,12,45,637.5,147.0,3.1,13.5,490.5,616.91,501.82
2016,1,24,13,0,874.0,79.0,3.2,14.0,547.0,705.37,570.91
2016,1,24,13,15,868.0,78.0,3.4,14.0,533.5,700.86,568.12
2016,1,24,13,30,862.0,77.0,3.6,14.0,520.0,693.23,563.67
2016,1,24,13,45,847.5,77.5,3.85,14.0,498.0,682.48,557.05
2016,1,24,14,0,833.0,78.0,4.1,14.0,476.0,664.92,545.17
2016,1,24,14,15,818.0,76.0,4.2,13.5,448.5,641.53,528.92
2016,1,24,14,30,803.0,74.0,4.3,13.0,421.0,615.73,510.22
2016,1,24,14,45,777.5,72.5,4.4,13.0,387.0,581.71,483.53
2016,1,24,15,0,752.0,71.0,4.5,13.0,353.0,546.21,455.04
2016,1,24,15,15,721.5,67.5,4.25,12.5,314.5,504.39,420.66
2016,1,24,15,30,691.0,64.0,4.0,12.0,276.0,462.01,385.04
2016,1,24,15,45,650.5,58.5,3.75,12.0,235.0,414.9,344.01
2016,1,24,16,0,610.0,53.0,3.5,12.0,194.0,366.18,300.66
2016,1,24,16,15,540.5,46.5,3.3,11.5,152.0,305.1,246.78
2016,1,24,16,30,471.0,40.0,3.1,11.0,110.0,248.33,195.28
2016,1,24,16,45,358.0,30.5,2.95,10.5,72.5,177.93,130.48
2016,1,24,17,0,245.0,21.0,2.8,10.0,35.0,110.47,28.96
2016,1,24,17,15,122.5,10.5,2.65,10.0,17.5,42.37,0.0
2016,1,24,17,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.0,11.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,7,15,50.5,5.5,0.5,10.0,6.5,0.0,0.0
2016,1,25,7,30,101.0,11.0,0.5,10.0,13.0,10.81,0.0
2016,1,25,7,45,241.0,23.0,0.5,10.5,45.5,17.99,5.3
2016,1,25,8,0,381.0,35.0,0.5,11.0,78.0,48.3,23.51
2016,1,25,8,15,465.0,42.5,0.45,11.0,119.0,85.66,47.13
2016,1,25,8,30,549.0,50.0,0.4,11.0,160.0,131.49,81.66
2016,1,25,8,45,603.0,55.5,0.35,11.5,202.0,177.37,120.1
2016,1,25,9,0,657.0,61.0,0.3,12.0,244.0,227.84,163.49
2016,1,25,9,15,420.5,102.5,0.3,12.0,226.0,229.6,175.38
2016,1,25,9,30,184.0,144.0,0.3,12.0,208.0,206.19,163.36
2016,1,25,9,45,218.5,156.5,0.3,12.5,241.0,243.32,193.77
2016,1,25,10,0,253.0,169.0,0.3,13.0,274.0,281.45,224.19
2016,1,25,10,15,283.0,178.5,0.35,13.0,303.5,316.71,252.63
2016,1,25,10,30,313.0,188.0,0.4,13.0,333.0,353.59,282.07
2016,1,25,10,45,362.5,189.0,0.5,13.5,365.0,393.6,313.57
2016,1,25,11,0,412.0,190.0,0.6,14.0,397.0,440.28,349.69
2016,1,25,11,15,382.0,203.5,0.6,14.0,400.5,444.77,352.78
2016,1,25,11,30,352.0,217.0,0.6,14.0,404.0,451.19,357.4
2016,1,25,11,45,300.0,230.5,0.65,14.5,392.0,440.99,348.72
2016,1,25,12,0,248.0,244.0,0.7,15.0,380.0,427.91,337.8
2016,1,25,12,15,300.5,235.5,0.7,15.0,400.5,459.76,363.07
2016,1,25,12,30,353.0,227.0,0.7,15.0,421.0,491.75,387.85
2016,1,25,12,45,587.0,161.0,0.75,15.0,479.5,598.13,470.98
2016,1,25,13,0,821.0,95.0,0.8,15.0,538.0,692.39,542.09
2016,1,25,13,15,814.5,94.0,0.85,15.0,524.0,687.77,538.59
2016,1,25,13,30,808.0,93.0,0.9,15.0,510.0,680.17,534.3
2016,1,25,13,45,639.5,129.5,0.95,15.0,451.5,601.68,476.11
2016,1,25,14,0,471.0,166.0,1.0,15.0,393.0,517.81,412.66
2016,1,25,14,15,616.5,124.5,1.05,15.0,404.0,566.53,453.05
2016,1,25,14,30,762.0,83.0,1.1,15.0,415.0,601.84,481.68
2016,1,25,14,45,743.5,79.5,1.15,15.0,382.5,570.74,458.27
2016,1,25,15,0,725.0,76.0,1.2,15.0,350.0,537.93,433.63
2016,1,25,15,15,694.0,72.0,1.2,14.5,312.5,498.55,403.56
2016,1,25,15,30,663.0,68.0,1.2,14.0,275.0,456.28,370.35
2016,1,25,15,45,620.0,63.0,1.2,14.0,234.0,406.65,329.56
2016,1,25,16,0,577.0,58.0,1.2,14.0,193.0,358.23,288.46
2016,1,25,16,15,508.0,51.0,1.2,13.5,151.5,297.75,237.06
2016,1,25,16,30,439.0,44.0,1.2,13.0,110.0,241.51,187.72
2016,1,25,16,45,330.0,33.0,1.2,12.5,73.0,171.79,125.68
2016,1,25,17,0,221.0,22.0,1.2,12.0,36.0,105.64,37.79
2016,1,25,17,15,110.5,11.0,1.25,12.0,18.0,40.02,0.0
2016,1,25,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,7.0,1.35,9.0,7.0,0.0,0.0
2016,1,26,7,30,0.0,14.0,1.4,9.0,14.0,13.76,0.0
2016,1,26,7,45,198.0,24.5,1.5,9.5,47.5,19.05,6.64
2016,1,26,8,0,396.0,35.0,1.6,10.0,81.0,49.46,23.99
2016,1,26,8,15,480.0,43.0,1.7,10.5,123.0,88.25,48.78
2016,1,26,8,30,564.0,51.0,1.8,11.0,165.0,135.53,84.77
2016,1,26,8,45,619.0,56.5,1.9,11.5,208.5,182.53,124.81
2016,1,26,9,0,674.0,62.0,2.0,12.0,252.0,234.21,170.26
2016,1,26,9,15,359.5,102.0,2.05,12.0,205.0,211.33,164.19
2016,1,26,9,30,45.0,142.0,2.1,12.0,158.0,154.51,124.77
2016,1,26,9,45,48.5,156.0,2.2,12.5,175.0,172.39,139.65
2016,1,26,10,0,52.0,170.0,2.3,13.0,192.0,190.57,154.43
2016,1,26,10,15,177.5,180.5,2.3,13.0,262.0,266.22,216.58
2016,1,26,10,30,303.0,191.0,2.3,13.0,332.0,352.16,286.44
2016,1,26,10,45,573.0,138.5,2.35,13.5,422.5,463.59,376.55
2016,1,26,11,0,843.0,86.0,2.4,14.0,513.0,583.21,471.2
2016,1,26,11,15,850.5,87.5,2.4,14.0,530.5,614.05,495.11
2016,1,26,11,30,858.0,89.0,2.4,14.0,548.0,642.55,517.45
2016,1,26,11,45,862.5,89.0,2.4,14.5,557.5,664.99,533.95
2016,1,26,12,0,867.0,89.0,2.4,15.0,567.0,684.65,548.12
2016,1,26,12,15,868.0,89.5,2.4,15.0,569.0,699.57,559.31
2016,1,26,12,30,869.0,90.0,2.4,15.0,571.0,711.43,567.95
2016,1,26,12,45,681.5,140.0,2.45,15.0,514.5,644.07,516.08
2016,1,26,13,0,494.0,190.0,2.5,15.0,458.0,566.45,455.16
2016,1,26,13,15,499.5,183.0,2.5,15.0,448.5,564.28,454.61
2016,1,26,13,30,505.0,176.0,2.5,15.0,439.0,560.12,452.04
2016,1,26,13,45,536.0,159.5,2.5,15.0,429.0,561.14,454.01
2016,1,26,14,0,567.0,143.0,2.5,15.0,419.0,559.36,453.74
2016,1,26,14,15,568.0,134.0,2.5,15.0,397.0,546.16,443.98
2016,1,26,14,30,569.0,125.0,2.5,15.0,375.0,527.64,430.1
2016,1,26,14,45,555.5,116.5,2.5,15.0,345.0,498.32,407.45
2016,1,26,15,0,542.0,108.0,2.5,15.0,315.0,467.6,383.31
2016,1,26,15,15,620.0,88.5,2.35,14.5,301.5,476.85,391.2
2016,1,26,15,30,698.0,69.0,2.2,14.0,288.0,478.9,392.22
2016,1,26,15,45,650.5,64.0,2.1,13.5,246.0,425.61,348.09
2016,1,26,16,0,603.0,59.0,2.0,13.0,204.0,373.76,304.06
2016,1,26,16,15,534.5,52.0,2.05,12.5,161.0,312.24,251.21
2016,1,26,16,30,466.0,45.0,2.1,12.0,118.0,254.85,200.28
2016,1,26,16,45,351.5,34.5,2.15,12.0,79.0,182.1,135.14
2016,1,26,17,0,237.0,24.0,2.2,12.0,40.0,114.18,50.31
2016,1,26,17,15,118.5,12.0,2.25,11.5,20.0,43.45,0.0
2016,1,26,17,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,7.0,3.85,9.0,7.0,0.0,0.0
2016,1,27,7,30,0.0,14.0,3.9,9.0,14.0,13.76,0.0
2016,1,27,7,45,157.0,27.0,3.95,9.5,45.5,21.07,8.6
2016,1,27,8,0,314.0,40.0,4.0,10.0,77.0,50.86,27.35
2016,1,27,8,15,388.0,51.0,3.85,10.0,116.5,87.3,51.94
2016,1,27,8,30,462.0,62.0,3.7,10.0,156.0,131.31,86.23
2016,1,27,8,45,514.0,69.5,3.55,10.5,197.0,174.61,123.24
2016,1,27,9,0,566.0,77.0,3.4,11.0,238.0,222.52,165.4
2016,1,27,9,15,622.5,74.5,3.3,11.5,276.0,266.08,204.3
2016,1,27,9,30,679.0,72.0,3.2,12.0,314.0,313.67,246.47
2016,1,27,9,45,682.5,80.0,3.1,12.5,344.5,354.64,283.27
2016,1,27,10,0,686.0,88.0,3.0,13.0,375.0,394.45,317.97
2016,1,27,10,15,756.0,84.0,2.75,13.0,421.5,452.13,366.03
2016,1,27,10,30,826.0,80.0,2.5,13.0,468.0,513.0,415.43
2016,1,27,10,45,840.0,81.0,2.25,13.5,492.5,550.99,444.95
2016,1,27,11,0,854.0,82.0,2.0,14.0,517.0,587.41,472.23
2016,1,27,11,15,861.5,83.0,1.75,14.0,534.0,618.08,494.99
2016,1,27,11,30,869.0,84.0,1.5,14.0,551.0,646.37,515.09
2016,1,27,11,45,873.5,84.0,1.3,14.5,561.0,669.08,529.71
2016,1,27,12,0,878.0,84.0,1.1,15.0,571.0,686.01,539.51
2016,1,27,12,15,879.0,84.0,1.05,15.0,572.5,700.32,548.91
2016,1,27,12,30,880.0,84.0,1.0,15.0,574.0,711.54,556.17
2016,1,27,12,45,880.5,82.5,0.95,15.5,568.5,717.59,558.83
2016,1,27,13,0,881.0,81.0,0.9,16.0,563.0,720.45,559.37
2016,1,27,13,15,875.5,80.5,0.95,16.0,549.5,716.96,557.89
2016,1,27,13,30,870.0,80.0,1.0,16.0,536.0,714.36,557.22
2016,1,27,13,45,862.5,78.0,1.05,16.0,515.5,701.56,549.35
2016,1,27,14,0,855.0,76.0,1.1,16.0,495.0,685.74,539.43
2016,1,27,14,15,841.5,74.5,1.05,16.0,467.5,663.56,523.88
2016,1,27,14,30,828.0,73.0,1.0,16.0,440.0,638.82,505.85
2016,1,27,14,45,810.0,70.0,1.0,16.0,406.5,607.13,482.69
2016,1,27,15,0,792.0,67.0,1.0,16.0,373.0,573.51,457.59
2016,1,27,15,15,764.0,64.0,0.85,16.0,334.5,532.37,424.96
2016,1,27,15,30,736.0,61.0,0.7,16.0,296.0,490.42,391.01
2016,1,27,15,45,697.0,56.5,0.55,16.0,254.0,440.56,350.15
2016,1,27,16,0,658.0,52.0,0.4,16.0,212.0,391.37,308.71
2016,1,27,16,15,594.5,46.0,0.45,15.5,168.5,330.68,258.88
2016,1,27,16,30,531.0,40.0,0.5,15.0,125.0,276.94,212.62
2016,1,27,16,45,425.5,31.0,0.6,14.5,85.0,205.98,150.99
2016,1,27,17,0,320.0,22.0,0.7,14.0,45.0,140.0,69.94
2016,1,27,17,15,160.0,11.0,0.75,13.5,22.5,54.01,0.0
2016,1,27,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,3.0,0.4,10.0,3.0,0.0,0.0
2016,1,28,7,30,0.0,6.0,0.4,10.0,6.0,5.9,0.0
2016,1,28,7,45,0.0,18.0,0.4,10.5,18.0,17.37,6.63
2016,1,28,8,0,0.0,30.0,0.4,11.0,30.0,28.96,18.41
2016,1,28,8,15,0.0,45.5,0.55,11.0,45.5,43.68,31.51
2016,1,28,8,30,0.0,61.0,0.7,11.0,61.0,58.56,44.6
2016,1,28,8,45,0.0,76.0,0.9,11.5,76.0,73.08,57.14
2016,1,28,9,0,0.0,91.0,1.1,12.0,91.0,87.7,69.54
2016,1,28,9,15,0.0,106.0,1.05,12.0,106.0,102.39,81.94
2016,1,28,9,30,0.0,121.0,1.0,12.0,121.0,117.17,94.23
2016,1,28,9,45,22.0,146.0,1.0,12.5,155.5,150.59,121.47
2016,1,28,10,0,44.0,171.0,1.0,13.0,190.0,188.12,151.79
2016,1,28,10,15,416.5,126.5,1.3,13.0,323.0,332.81,269.76
2016,1,28,10,30,789.0,82.0,1.6,13.0,456.0,497.95,401.67
2016,1,28,10,45,660.5,123.5,1.95,13.5,447.5,499.19,402.77
2016,1,28,11,0,532.0,165.0,2.3,14.0,439.0,487.27,393.68
2016,1,28,11,15,307.0,203.0,2.25,14.0,362.5,401.14,324.51
2016,1,28,11,30,82.0,241.0,2.2,14.0,286.0,297.1,238.85
2016,1,28,11,45,83.0,245.5,2.2,14.5,291.0,305.18,245.2
2016,1,28,12,0,84.0,250.0,2.2,15.0,296.0,313.11,250.98
2016,1,28,12,15,42.0,205.5,2.0,15.0,228.5,238.36,190.68
2016,1,28,12,30,0.0,161.0,1.8,15.0,161.0,158.36,125.3
2016,1,28,12,45,0.0,142.5,1.6,15.5,142.5,139.7,110.1
2016,1,28,13,0,0.0,124.0,1.4,16.0,124.0,121.1,94.8
2016,1,28,13,15,139.0,176.5,1.3,16.0,250.0,287.02,231.95
2016,1,28,13,30,278.0,229.0,1.2,16.0,376.0,452.87,361.23
2016,1,28,13,45,204.5,225.0,1.2,16.0,331.0,388.49,309.85
2016,1,28,14,0,131.0,221.0,1.2,16.0,286.0,332.63,265.78
2016,1,28,14,15,105.0,206.0,1.1,16.0,256.5,289.97,232.4
2016,1,28,14,30,79.0,191.0,1.0,16.0,227.0,255.5,204.97
2016,1,28,14,45,48.5,168.5,0.95,16.0,190.5,210.06,168.46
2016,1,28,15,0,18.0,146.0,0.9,16.0,154.0,159.44,127.28
2016,1,28,15,15,14.5,132.0,0.85,15.5,138.0,142.92,114.24
2016,1,28,15,30,11.0,118.0,0.8,15.0,122.0,126.6,101.05
2016,1,28,15,45,6.0,102.5,0.75,15.0,104.5,108.01,85.55
2016,1,28,16,0,1.0,87.0,0.7,15.0,87.0,89.76,70.15
2016,1,28,16,15,0.5,69.0,0.75,14.5,69.0,70.9,54.19
2016,1,28,16,30,0.0,51.0,0.8,14.0,51.0,51.87,37.83
2016,1,28,16,45,0.0,35.0,0.9,14.0,35.0,35.19,23.09
2016,1,28,17,0,0.0,19.0,1.0,14.0,19.0,18.34,5.99
2016,1,28,17,15,0.0,9.5,1.05,14.0,9.5,9.34,0.0
2016,1,28,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,6.0,3.0,14.0,6.0,0.0,0.0
2016,1,29,7,30,0.0,12.0,3.2,14.0,12.0,11.8,0.0
2016,1,29,7,45,70.5,28.0,3.4,14.5,36.5,23.33,11.08
2016,1,29,8,0,141.0,44.0,3.6,15.0,61.0,46.62,28.24
2016,1,29,8,15,177.0,60.5,3.65,15.0,91.5,74.74,49.32
2016,1,29,8,30,213.0,77.0,3.7,15.0,122.0,106.73,74.99
2016,1,29,8,45,236.0,93.5,3.8,15.0,153.5,139.68,103.09
2016,1,29,9,0,259.0,110.0,3.9,15.0,185.0,174.81,133.51
2016,1,29,9,15,272.5,125.0,3.95,15.0,214.5,207.56,162.31
2016,1,29,9,30,286.0,140.0,4.0,15.0,244.0,241.23,191.63
2016,1,29,9,45,143.0,82.0,4.1,15.5,134.0,140.06,111.12
2016,1,29,10,0,0.0,24.0,4.2,16.0,24.0,23.17,13.98
2016,1,29,10,15,0.0,80.5,4.2,16.0,80.5,77.85,59.94
2016,1,29,10,30,0.0,137.0,4.2,16.0,137.0,133.39,105.84
2016,1,29,10,45,0.0,114.0,4.25,16.0,114.0,110.71,86.91
2016,1,29,11,0,0.0,91.0,4.3,16.0,91.0,88.08,68.08
2016,1,29,11,15,0.0,119.0,4.3,16.0,119.0,115.7,90.84
2016,1,29,11,30,0.0,147.0,4.3,16.0,147.0,143.66,113.67
2016,1,29,11,45,2.0,165.0,4.35,16.0,166.5,163.21,129.58
2016,1,29,12,0,4.0,183.0,4.4,16.0,186.0,183.06,145.69
2016,1,29,12,15,2.0,153.0,4.4,16.0,154.5,151.41,119.84
2016,1,29,12,30,0.0,123.0,4.4,16.0,123.0,119.91,94.02
2016,1,29,12,45,8.5,165.0,4.45,16.0,169.5,168.66,134.25
2016,1,29,13,0,17.0,207.0,4.5,16.0,216.0,218.76,175.11
2016,1,29,13,15,13.5,197.0,4.55,16.0,204.0,206.28,164.98
2016,1,29,13,30,10.0,187.0,4.6,16.0,192.0,193.77,154.92
2016,1,29,13,45,164.5,196.0,4.65,16.0,278.0,327.82,267.77
2016,1,29,14,0,319.0,205.0,4.7,16.0,364.0,453.4,370.66
2016,1,29,14,15,300.0,195.5,4.75,15.5,338.5,426.71,349.91
2016,1,29,14,30,281.0,186.0,4.8,15.0,313.0,399.53,329.01
2016,1,29,14,45,140.5,103.5,4.85,15.0,167.0,208.98,172.58
2016,1,29,15,0,0.0,21.0,4.9,15.0,21.0,20.27,11.6
2016,1,29,15,15,0.0,19.0,4.9,15.0,19.0,18.33,10.01
2016,1,29,15,30,0.0,17.0,4.9,15.0,17.0,16.4,8.37
2016,1,29,15,45,0.0,14.5,4.95,15.0,14.5,13.98,6.3
2016,1,29,16,0,0.0,12.0,5.0,15.0,12.0,11.57,4.22
2016,1,29,16,15,0.0,9.5,5.0,14.5,9.5,9.16,2.13
2016,1,29,16,30,0.0,7.0,5.0,14.0,7.0,6.74,0.02
2016,1,29,16,45,0.0,4.5,5.05,14.0,4.5,4.33,0.0
2016,1,29,17,0,0.0,2.0,5.1,14.0,2.0,1.93,0.0
2016,1,29,17,15,0.0,1.0,5.1,14.0,1.0,0.98,0.0
2016,1,29,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,30,7,15,81.5,7.0,4.55,10.0,9.5,6.88,0.0
2016,1,30,7,30,163.0,14.0,4.7,10.0,19.0,13.76,0.0
2016,1,30,7,45,304.5,24.0,4.85,10.5,55.0,18.31,8.07
2016,1,30,8,0,446.0,34.0,5.0,11.0,91.0,53.38,25.0
2016,1,30,8,15,524.0,41.0,4.95,11.0,133.5,93.97,51.55
2016,1,30,8,30,602.0,48.0,4.9,11.0,176.0,142.38,89.54
2016,1,30,8,45,657.5,51.5,4.9,11.0,220.0,190.92,131.95
2016,1,30,9,0,713.0,55.0,4.9,11.0,264.0,243.14,179.18
2016,1,30,9,15,369.0,97.5,4.9,11.0,206.5,212.5,167.08
2016,1,30,9,30,25.0,140.0,4.9,11.0,149.0,144.54,117.63
2016,1,30,9,45,428.0,102.0,4.9,11.5,284.5,277.34,225.61
2016,1,30,10,0,831.0,64.0,4.9,12.0,420.0,438.45,357.45
2016,1,30,10,15,847.0,65.5,4.9,12.0,451.0,481.55,395.17
2016,1,30,10,30,863.0,67.0,4.9,12.0,482.0,523.62,431.55
2016,1,30,10,45,695.0,118.5,4.95,12.5,463.5,516.57,425.6
2016,1,30,11,0,527.0,170.0,5.0,13.0,445.0,492.25,404.8
2016,1,30,11,15,713.0,121.0,5.0,13.0,505.5,574.99,473.84
2016,1,30,11,30,899.0,72.0,5.0,13.0,566.0,657.49,541.77
2016,1,30,11,45,901.0,73.0,5.05,13.5,575.5,680.13,558.83
2016,1,30,12,0,903.0,74.0,5.1,14.0,585.0,699.79,572.78
2016,1,30,12,15,904.0,74.5,5.1,14.0,587.0,715.13,584.35
2016,1,30,12,30,905.0,75.0,5.1,14.0,589.0,727.29,593.59
2016,1,30,12,45,896.0,77.0,5.1,14.0,582.0,730.74,596.32
2016,1,30,13,0,887.0,79.0,5.1,14.0,575.0,730.87,596.67
2016,1,30,13,15,671.0,138.0,5.05,14.0,508.0,648.37,531.62
2016,1,30,13,30,455.0,197.0,5.0,14.0,441.0,553.57,453.76
2016,1,30,13,45,235.0,190.5,5.0,14.0,316.5,380.12,312.95
2016,1,30,14,0,15.0,184.0,5.0,14.0,192.0,195.26,157.69
2016,1,30,14,15,229.5,171.5,5.05,13.5,277.0,351.71,292.19
2016,1,30,14,30,444.0,159.0,5.1,13.0,362.0,486.68,405.41
2016,1,30,14,45,269.5,164.0,5.2,13.0,284.5,363.06,302.49
2016,1,30,15,0,95.0,169.0,5.3,13.0,207.0,240.57,198.84
2016,1,30,15,15,89.5,153.0,5.15,12.5,186.0,218.22,180.79
2016,1,30,15,30,84.0,137.0,5.0,12.0,165.0,195.96,162.36
2016,1,30,15,45,77.5,119.0,4.9,12.0,142.0,170.83,140.9
2016,1,30,16,0,71.0,101.0,4.8,12.0,119.0,145.92,119.3
2016,1,30,16,15,60.0,82.0,4.6,11.5,95.0,117.88,94.89
2016,1,30,16,30,49.0,63.0,4.4,11.0,71.0,90.36,70.63
2016,1,30,16,45,25.5,45.0,4.2,10.5,49.5,60.02,43.89
2016,1,30,17,0,2.0,27.0,4.0,10.0,28.0,28.52,14.67
2016,1,30,17,15,1.0,13.5,3.95,10.0,14.0,13.55,0.0
2016,1,30,17,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,10.0,3.3,8.0,10.0,9.83,0.0
2016,1,31,7,30,0.0,20.0,3.4,8.0,20.0,19.66,0.0
2016,1,31,7,45,178.0,30.0,3.55,8.5,53.0,23.56,12.61
2016,1,31,8,0,356.0,40.0,3.7,9.0,86.0,54.94,29.16
2016,1,31,8,15,416.5,51.0,3.95,9.0,125.5,92.82,55.57
2016,1,31,8,30,477.0,62.0,4.2,9.0,165.0,136.85,91.02
2016,1,31,8,45,523.5,69.0,4.5,9.5,205.0,179.83,128.56
2016,1,31,9,0,570.0,76.0,4.8,10.0,245.0,226.88,170.79
2016,1,31,9,15,606.0,80.0,5.05,10.0,283.0,271.38,211.93
2016,1,31,9,30,642.0,84.0,5.3,10.0,321.0,318.19,254.91
2016,1,31,9,45,507.0,123.0,5.55,10.0,321.5,331.32,270.93
2016,1,31,10,0,372.0,162.0,5.8,10.0,322.0,330.51,273.17
2016,1,31,10,15,560.5,127.0,5.95,10.0,388.0,408.28,339.56
2016,1,31,10,30,749.0,92.0,6.1,10.0,454.0,493.37,412.18
2016,1,31,10,45,828.0,83.0,6.35,10.5,502.0,555.08,464.07
2016,1,31,11,0,907.0,74.0,6.6,11.0,550.0,617.54,516.02
2016,1,31,11,15,914.5,75.0,6.85,11.0,568.0,649.68,543.55
2016,1,31,11,30,922.0,76.0,7.1,11.0,586.0,679.28,568.81
2016,1,31,11,45,929.0,75.5,7.35,11.5,597.0,704.22,588.75
2016,1,31,12,0,936.0,75.0,7.6,12.0,608.0,726.24,605.38
2016,1,31,12,15,937.0,75.0,7.85,12.0,610.5,741.58,617.93
2016,1,31,12,30,938.0,75.0,8.1,12.0,613.0,753.62,628.02
2016,1,31,12,45,701.5,141.5,8.4,12.0,541.5,670.66,561.06
2016,1,31,13,0,465.0,208.0,8.7,12.0,470.0,572.49,478.02
2016,1,31,13,15,688.0,143.0,8.9,12.0,520.0,668.3,561.04
2016,1,31,13,30,911.0,78.0,9.1,12.0,570.0,748.91,628.09
2016,1,31,13,45,896.0,78.5,9.35,12.0,547.5,733.27,616.54
2016,1,31,14,0,881.0,79.0,9.6,12.0,525.0,718.89,606.25
2016,1,31,14,15,867.0,77.5,9.65,11.5,496.5,695.89,589.76
2016,1,31,14,30,853.0,76.0,9.7,11.0,468.0,670.24,571.0
2016,1,31,14,45,826.0,75.5,9.75,11.0,432.0,634.84,541.79
2016,1,31,15,0,799.0,75.0,9.8,11.0,396.0,597.81,510.74
2016,1,31,15,15,770.5,72.0,9.8,10.5,356.5,555.74,475.81
2016,1,31,15,30,742.0,69.0,9.8,10.0,317.0,512.82,439.26
2016,1,31,15,45,694.0,65.5,9.8,10.0,272.5,461.32,393.59
2016,1,31,16,0,646.0,62.0,9.8,10.0,228.0,408.53,345.84
2016,1,31,16,15,581.5,55.5,9.8,9.5,183.5,346.5,289.8
2016,1,31,16,30,517.0,49.0,9.8,9.0,139.0,288.14,235.7
2016,1,31,16,45,410.5,39.5,9.85,9.0,97.0,215.09,168.45
2016,1,31,17,0,304.0,30.0,9.9,9.0,55.0,150.87,100.41
2016,1,31,17,15,152.0,15.0,9.95,9.0,27.5,57.57,0.0
2016,1,31,17,30,0.0,0.0,10.0,9.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,10.05,9.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,10.1,9.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,10.05,9.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,10.0,9.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,9.95,9.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,9.9,9.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,9.85,9.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,9.8,9.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,9.8,9.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,9.8,9.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,9.8,9.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,9.8,9.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,9.8,9.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,9.8,9.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,9.65,8.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,9.5,8.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,9.4,8.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,9.3,8.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,9.05,8.0,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,8.8,8.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,8.55,8.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,8.3,8.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,8.05,7.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,7.8,7.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,7.6,7.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,7.3,7.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,7.2,7.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,7.1,7.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,7.0,7.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,6.95,6.5,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,6.9,6.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,6.9,6.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,6.9,6.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,6.95,6.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,7.0,6.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,7.05,6.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,7.1,6.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,7.1,6.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,7.1,6.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,7.15,6.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,7.2,6.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,7.15,6.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,7.1,6.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,7.1,6.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,7.1,6.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,7.0,6.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,6.9,6.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,6.85,6.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,2,1,7,15,145.5,7.5,6.9,6.5,13.0,7.37,0.0
2016,2,1,7,30,291.0,15.0,7.0,7.0,26.0,12.69,0.0
2016,2,1,7,45,428.0,23.5,7.1,7.5,66.5,20.44,10.57
2016,2,1,8,0,565.0,32.0,7.2,8.0,107.0,61.14,27.58
2016,2,1,8,15,638.0,37.5,7.25,8.5,153.0,106.28,57.56
2016,2,1,8,30,711.0,43.0,7.3,9.0,199.0,158.69,99.76
2016,2,1,8,45,756.0,47.0,7.35,9.5,245.0,210.39,146.23
2016,2,1,9,0,801.0,51.0,7.4,10.0,291.0,265.6,197.28
2016,2,1,9,15,775.0,57.0,7.3,10.0,316.5,303.59,236.24
2016,2,1,9,30,749.0,63.0,7.2,10.0,342.0,337.67,270.86
