Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,8.5,2.2,13.0,8.5,8.36,0.0
2016,3,3,7,0,0.0,17.0,2.2,13.0,17.0,16.41,4.51
2016,3,3,7,15,3.5,37.0,2.3,13.0,37.5,34.87,24.34
2016,3,3,7,30,7.0,57.0,2.4,13.0,58.0,53.58,39.36
2016,3,3,7,45,18.0,77.0,2.5,13.5,81.5,72.87,55.53
2016,3,3,8,0,29.0,97.0,2.6,14.0,105.0,94.82,73.72
2016,3,3,8,15,36.5,117.5,2.5,14.0,129.0,117.94,93.06
2016,3,3,8,30,44.0,138.0,2.4,14.0,153.0,142.06,113.12
2016,3,3,8,45,22.0,135.5,2.3,14.5,143.0,136.76,109.08
2016,3,3,9,0,0.0,133.0,2.2,15.0,133.0,127.89,101.7
2016,3,3,9,15,0.0,140.5,2.1,15.0,140.5,135.41,107.61
2016,3,3,9,30,0.0,148.0,2.0,15.0,148.0,142.9,113.42
2016,3,3,9,45,0.5,161.0,1.95,15.5,161.5,155.96,123.52
2016,3,3,10,0,1.0,174.0,1.9,16.0,175.0,169.12,133.58
2016,3,3,10,15,3.0,184.0,1.9,16.0,186.5,180.36,142.34
2016,3,3,10,30,5.0,194.0,1.9,16.0,198.0,191.8,151.24
2016,3,3,10,45,27.5,242.0,1.95,16.0,261.0,257.93,203.89
2016,3,3,11,0,50.0,290.0,2.0,16.0,324.0,324.21,255.57
2016,3,3,11,15,65.5,307.0,2.2,16.0,352.0,355.64,279.98
2016,3,3,11,30,81.0,324.0,2.4,16.0,380.0,387.95,305.14
2016,3,3,11,45,82.5,327.0,2.6,16.5,385.0,395.34,310.33
2016,3,3,12,0,84.0,330.0,2.8,17.0,390.0,402.53,315.49
2016,3,3,12,15,119.5,339.5,2.7,16.5,425.5,451.27,353.88
2016,3,3,12,30,155.0,349.0,2.6,16.0,461.0,494.22,387.48
2016,3,3,12,45,132.0,343.0,2.55,16.0,438.0,471.49,369.55
2016,3,3,13,0,109.0,337.0,2.5,16.0,415.0,439.86,345.27
2016,3,3,13,15,111.0,329.0,2.4,16.0,406.5,434.38,341.46
2016,3,3,13,30,113.0,321.0,2.3,16.0,398.0,428.45,337.22
2016,3,3,13,45,60.0,262.5,2.25,16.0,303.5,320.79,253.58
2016,3,3,14,0,7.0,204.0,2.2,16.0,209.0,207.85,163.73
2016,3,3,14,15,16.0,217.5,2.1,16.0,227.5,229.61,181.89
2016,3,3,14,30,25.0,231.0,2.0,16.0,246.0,251.48,199.7
2016,3,3,14,45,12.5,190.0,1.95,16.0,197.5,198.89,157.76
2016,3,3,15,0,0.0,149.0,1.9,16.0,149.0,147.12,116.04
2016,3,3,15,15,7.0,159.0,1.9,16.0,162.0,163.22,129.78
2016,3,3,15,30,14.0,169.0,1.9,16.0,175.0,179.51,143.51
2016,3,3,15,45,7.0,142.0,1.9,16.0,145.0,146.65,116.83
2016,3,3,16,0,0.0,115.0,1.9,16.0,115.0,114.3,90.34
2016,3,3,16,15,0.0,99.0,1.75,15.5,99.0,98.23,77.35
2016,3,3,16,30,0.0,83.0,1.6,15.0,83.0,82.14,64.07
2016,3,3,16,45,0.0,67.0,1.5,15.0,67.0,66.02,50.41
2016,3,3,17,0,0.0,51.0,1.4,15.0,51.0,49.83,36.5
2016,3,3,17,15,0.0,36.0,1.3,14.5,36.0,34.77,23.47
2016,3,3,17,30,0.0,21.0,1.2,14.0,21.0,20.27,10.69
2016,3,3,17,45,0.0,10.5,1.2,14.0,10.5,10.13,0.0
2016,3,3,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,4,6,45,10.5,12.0,1.75,13.5,13.0,11.8,0.0
2016,3,4,7,0,21.0,24.0,1.9,14.0,26.0,22.43,9.7
2016,3,4,7,15,61.5,43.5,2.05,14.0,53.0,37.58,26.71
2016,3,4,7,30,102.0,63.0,2.2,14.0,80.0,60.07,42.07
2016,3,4,7,45,119.5,84.5,2.35,14.5,111.0,88.32,64.02
2016,3,4,8,0,137.0,106.0,2.5,15.0,142.0,118.9,88.9
2016,3,4,8,15,151.5,126.0,2.65,15.0,173.5,149.67,114.79
2016,3,4,8,30,166.0,146.0,2.8,15.0,205.0,182.08,142.25
2016,3,4,8,45,83.0,127.5,2.95,15.5,157.0,148.78,117.44
2016,3,4,9,0,0.0,109.0,3.1,16.0,109.0,105.09,82.51
2016,3,4,9,15,9.0,150.0,3.3,16.0,154.5,148.33,117.94
2016,3,4,9,30,18.0,191.0,3.5,16.0,200.0,192.75,153.83
2016,3,4,9,45,9.0,163.0,3.7,16.5,167.5,162.33,128.52
2016,3,4,10,0,0.0,135.0,3.9,17.0,135.0,130.71,102.27
2016,3,4,10,15,4.0,170.0,3.9,17.0,172.5,167.32,131.83
2016,3,4,10,30,8.0,205.0,3.9,17.0,210.0,204.52,161.47
2016,3,4,10,45,4.0,162.0,3.95,17.0,164.5,160.12,125.51
2016,3,4,11,0,0.0,119.0,4.0,17.0,119.0,115.39,89.16
2016,3,4,11,15,0.0,69.0,4.0,17.0,69.0,66.77,49.46
2016,3,4,11,30,0.0,19.0,4.0,17.0,19.0,18.37,9.57
2016,3,4,11,45,0.0,65.0,4.05,17.0,65.0,62.91,46.27
2016,3,4,12,0,0.0,111.0,4.1,17.0,111.0,107.68,82.73
2016,3,4,12,15,0.0,65.5,4.2,17.0,65.5,63.39,46.59
2016,3,4,12,30,0.0,20.0,4.3,17.0,20.0,19.34,10.35
2016,3,4,12,45,15.5,154.0,4.4,17.0,165.0,167.18,131.55
2016,3,4,13,0,31.0,288.0,4.5,17.0,310.0,321.06,253.62
2016,3,4,13,15,31.5,281.5,4.45,16.5,303.5,315.61,249.62
2016,3,4,13,30,32.0,275.0,4.4,16.0,297.0,310.02,245.95
2016,3,4,13,45,23.5,252.5,4.35,16.0,268.5,271.44,215.51
2016,3,4,14,0,15.0,230.0,4.3,16.0,240.0,241.36,191.65
2016,3,4,14,15,9.0,206.5,4.1,16.0,212.5,212.42,168.57
2016,3,4,14,30,3.0,183.0,3.9,16.0,185.0,183.65,145.5
2016,3,4,14,45,11.5,193.0,3.75,16.0,199.5,201.21,160.33
2016,3,4,15,0,20.0,203.0,3.6,16.0,214.0,218.79,175.08
2016,3,4,15,15,10.0,166.5,3.55,15.5,172.0,173.21,138.47
2016,3,4,15,30,0.0,130.0,3.5,15.0,130.0,128.42,101.99
2016,3,4,15,45,0.0,101.5,3.5,15.0,101.5,99.35,78.15
2016,3,4,16,0,0.0,73.0,3.5,15.0,73.0,70.58,54.23
2016,3,4,16,15,0.0,63.0,3.6,15.0,63.0,60.89,46.18
2016,3,4,16,30,0.0,53.0,3.7,15.0,53.0,51.2,38.01
2016,3,4,16,45,0.0,42.5,3.8,15.0,42.5,41.04,29.32
2016,3,4,17,0,0.0,32.0,3.9,15.0,32.0,30.89,20.54
2016,3,4,17,15,0.0,22.5,4.05,15.0,22.5,21.71,12.52
2016,3,4,17,30,0.0,13.0,4.2,15.0,13.0,12.53,4.46
2016,3,4,17,45,0.0,6.5,4.35,15.0,6.5,6.26,0.0
2016,3,4,18,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,1.0,5.65,14.5,1.0,0.98,0.0
2016,3,5,7,0,0.0,2.0,6.0,15.0,2.0,1.93,0.0
2016,3,5,7,15,0.0,4.0,6.25,15.0,4.0,3.85,0.0
2016,3,5,7,30,0.0,6.0,6.5,15.0,6.0,5.78,0.0
2016,3,5,7,45,0.0,8.5,6.75,15.5,8.5,8.19,1.3
2016,3,5,8,0,0.0,11.0,7.0,16.0,11.0,10.61,3.37
2016,3,5,8,15,0.0,13.0,7.0,16.0,13.0,12.54,5.02
2016,3,5,8,30,0.0,15.0,7.0,16.0,15.0,14.47,6.65
2016,3,5,8,45,0.0,62.0,7.0,16.0,62.0,59.92,45.05
2016,3,5,9,0,0.0,109.0,7.0,16.0,109.0,105.1,82.71
2016,3,5,9,15,0.0,75.5,7.0,16.0,75.5,73.01,55.71
2016,3,5,9,30,0.0,42.0,7.0,16.0,42.0,40.58,28.46
2016,3,5,9,45,0.0,54.0,7.05,16.5,54.0,52.2,38.01
2016,3,5,10,0,0.0,66.0,7.1,17.0,66.0,63.83,47.47
2016,3,5,10,15,0.0,98.5,7.3,17.0,98.5,95.35,73.34
2016,3,5,10,30,0.0,131.0,7.5,17.0,131.0,126.99,99.11
2016,3,5,10,45,0.0,84.5,7.75,17.5,84.5,81.79,61.81
2016,3,5,11,0,0.0,38.0,8.0,18.0,38.0,36.75,24.67
2016,3,5,11,15,0.0,62.5,8.1,18.0,62.5,60.48,44.13
2016,3,5,11,30,0.0,87.0,8.2,18.0,87.0,84.23,63.5
2016,3,5,11,45,7.5,169.5,8.3,18.5,175.0,171.23,133.98
2016,3,5,12,0,15.0,252.0,8.4,19.0,263.0,260.1,204.68
2016,3,5,12,15,9.0,217.0,8.5,18.5,224.0,220.44,173.23
2016,3,5,12,30,3.0,182.0,8.6,18.0,185.0,180.63,141.47
2016,3,5,12,45,22.5,243.5,8.7,18.0,260.0,259.48,205.41
2016,3,5,13,0,42.0,305.0,8.8,18.0,335.0,348.58,276.67
2016,3,5,13,15,43.0,297.5,9.25,17.5,328.0,342.58,272.77
2016,3,5,13,30,44.0,290.0,9.7,17.0,321.0,336.39,268.83
2016,3,5,13,45,22.0,228.0,10.15,17.0,243.5,244.73,195.14
2016,3,5,14,0,0.0,166.0,10.6,17.0,166.0,163.07,128.46
2016,3,5,14,15,0.0,106.5,11.15,16.5,106.5,103.39,80.03
2016,3,5,14,30,0.0,47.0,11.7,16.0,47.0,45.44,32.28
2016,3,5,14,45,0.0,29.5,12.3,16.0,29.5,28.5,18.21
2016,3,5,15,0,0.0,12.0,12.9,16.0,12.0,11.59,4.07
2016,3,5,15,15,0.0,13.0,13.1,16.0,13.0,12.55,4.91
2016,3,5,15,30,0.0,14.0,13.3,16.0,14.0,13.51,5.75
2016,3,5,15,45,0.0,26.0,13.5,16.0,26.0,25.1,15.58
2016,3,5,16,0,0.0,38.0,13.7,16.0,38.0,36.69,25.44
2016,3,5,16,15,0.0,32.5,13.65,15.5,32.5,31.37,21.04
2016,3,5,16,30,0.0,27.0,13.6,15.0,27.0,26.05,16.58
2016,3,5,16,45,0.0,22.0,13.6,15.0,22.0,21.22,12.43
2016,3,5,17,0,0.0,17.0,13.6,15.0,17.0,16.39,8.24
2016,3,5,17,15,0.0,12.0,13.35,15.0,12.0,11.57,4.02
2016,3,5,17,30,0.0,7.0,13.1,15.0,7.0,6.74,0.0
2016,3,5,17,45,0.0,3.5,12.85,15.0,3.5,3.37,0.0
2016,3,5,18,0,0.0,0.0,12.6,15.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,12.2,15.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,11.8,15.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,11.45,15.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,11.1,15.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,10.45,14.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,9.8,14.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,9.25,14.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,7.95,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,6.6,12.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,5.5,11.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,6,6,45,62.5,17.0,4.8,11.5,22.0,16.71,0.0
2016,3,6,7,0,125.0,34.0,4.8,12.0,44.0,28.04,16.0
2016,3,6,7,15,237.5,50.0,4.95,12.0,86.5,38.32,27.81
2016,3,6,7,30,350.0,66.0,5.1,12.0,129.0,72.75,45.26
2016,3,6,7,45,428.0,76.5,5.25,12.5,177.5,113.33,72.4
2016,3,6,8,0,506.0,87.0,5.4,13.0,226.0,163.48,111.6
2016,3,6,8,15,558.0,94.5,5.45,13.0,275.5,212.35,153.78
2016,3,6,8,30,610.0,102.0,5.5,13.0,325.0,266.55,201.82
2016,3,6,8,45,646.5,107.5,5.6,13.5,372.5,318.62,248.44
2016,3,6,9,0,683.0,113.0,5.7,14.0,420.0,373.63,296.92
2016,3,6,9,15,486.5,167.0,5.65,14.0,396.5,375.15,302.75
2016,3,6,9,30,290.0,221.0,5.6,14.0,373.0,356.29,289.05
2016,3,6,9,45,336.0,229.0,5.6,14.0,418.0,404.04,328.55
2016,3,6,10,0,382.0,237.0,5.6,14.0,463.0,455.15,370.28
2016,3,6,10,15,592.5,184.5,5.5,14.0,555.5,555.27,452.72
2016,3,6,10,30,803.0,132.0,5.4,14.0,648.0,665.0,541.47
2016,3,6,10,45,652.0,189.5,5.35,14.5,619.0,649.66,525.82
2016,3,6,11,0,501.0,247.0,5.3,15.0,590.0,619.94,499.0
2016,3,6,11,15,483.0,262.0,5.35,15.0,599.5,638.64,513.13
2016,3,6,11,30,465.0,277.0,5.4,15.0,609.0,654.82,524.99
2016,3,6,11,45,461.5,282.5,5.45,15.0,615.5,670.53,536.93
2016,3,6,12,0,458.0,288.0,5.5,15.0,622.0,684.4,547.45
2016,3,6,12,15,392.0,310.5,5.65,15.0,597.0,655.69,524.47
2016,3,6,12,30,326.0,333.0,5.8,15.0,572.0,630.28,503.76
2016,3,6,12,45,209.5,336.5,5.95,15.0,490.0,531.46,425.46
2016,3,6,13,0,93.0,340.0,6.1,15.0,408.0,429.91,343.42
2016,3,6,13,15,92.0,334.0,6.25,15.0,399.5,424.04,339.47
2016,3,6,13,30,91.0,328.0,6.4,15.0,391.0,417.84,335.06
2016,3,6,13,45,146.5,319.5,6.55,15.0,417.5,465.02,374.58
2016,3,6,14,0,202.0,311.0,6.7,15.0,444.0,501.95,405.9
2016,3,6,14,15,182.5,297.5,6.8,14.5,413.5,469.69,381.36
2016,3,6,14,30,163.0,284.0,6.9,14.0,383.0,437.36,356.66
2016,3,6,14,45,95.5,248.5,7.05,14.0,306.0,334.47,273.09
2016,3,6,15,0,28.0,213.0,7.2,14.0,229.0,243.2,197.4
2016,3,6,15,15,15.0,185.0,7.3,13.5,194.0,196.33,159.35
2016,3,6,15,30,2.0,157.0,7.4,13.0,159.0,158.09,127.87
2016,3,6,15,45,1.0,135.5,7.5,13.0,136.5,135.49,109.29
2016,3,6,16,0,0.0,114.0,7.6,13.0,114.0,112.94,90.56
2016,3,6,16,15,0.0,98.5,7.65,13.0,98.5,97.41,77.6
2016,3,6,16,30,0.0,83.0,7.7,13.0,83.0,81.86,64.46
2016,3,6,16,45,0.0,66.5,7.8,13.0,66.5,65.21,50.2
2016,3,6,17,0,0.0,50.0,7.9,13.0,50.0,48.52,35.74
2016,3,6,17,15,0.0,35.5,7.95,12.5,35.5,34.28,23.32
2016,3,6,17,30,0.0,21.0,8.0,12.0,21.0,20.26,10.99
2016,3,6,17,45,0.0,10.5,8.1,12.0,10.5,10.12,0.11
2016,3,6,18,0,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,8.25,12.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,8.45,12.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,8.35,12.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,8.15,12.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,7.55,12.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,6.55,11.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,7.5,10.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,8.5,9.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,8.3,9.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,8.1,9.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,7.45,9.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,6.55,9.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,7,6,45,80.0,15.0,4.8,9.5,21.5,14.74,0.0
2016,3,7,7,0,160.0,30.0,5.0,10.0,43.0,23.15,12.95
2016,3,7,7,15,224.0,46.5,5.2,10.0,80.0,35.24,25.45
2016,3,7,7,30,288.0,63.0,5.4,10.0,117.0,68.15,43.29
2016,3,7,7,45,323.0,80.0,5.65,10.0,157.0,106.18,71.54
2016,3,7,8,0,358.0,97.0,5.9,10.0,197.0,148.22,106.48
2016,3,7,8,15,389.5,110.0,5.95,10.0,238.0,189.65,142.87
2016,3,7,8,30,421.0,123.0,6.0,10.0,279.0,234.26,182.78
2016,3,7,8,45,348.5,154.5,6.05,10.5,295.5,264.14,212.04
2016,3,7,9,0,276.0,186.0,6.1,11.0,312.0,285.63,232.47
2016,3,7,9,15,288.5,204.0,6.1,11.0,347.0,324.27,265.61
2016,3,7,9,30,301.0,222.0,6.1,11.0,382.0,363.76,298.95
2016,3,7,9,45,177.5,238.0,6.1,11.0,334.5,327.66,269.23
2016,3,7,10,0,54.0,254.0,6.1,11.0,287.0,279.16,227.94
2016,3,7,10,15,27.0,154.5,6.2,11.0,171.0,167.89,135.98
2016,3,7,10,30,0.0,55.0,6.3,11.0,55.0,53.2,39.39
2016,3,7,10,45,4.5,137.0,6.4,11.5,140.5,136.04,108.61
2016,3,7,11,0,9.0,219.0,6.5,12.0,226.0,220.15,177.42
2016,3,7,11,15,19.0,253.0,6.65,12.0,267.5,262.02,211.53
2016,3,7,11,30,29.0,287.0,6.8,12.0,309.0,309.94,250.34
2016,3,7,11,45,28.5,289.0,6.95,12.0,310.5,313.24,252.86
2016,3,7,12,0,28.0,291.0,7.1,12.0,312.0,316.43,255.4
2016,3,7,12,15,68.0,322.5,7.25,12.0,373.0,384.37,311.32
2016,3,7,12,30,108.0,354.0,7.4,12.0,434.0,453.8,367.84
2016,3,7,12,45,203.0,345.0,7.6,12.0,493.0,535.57,435.99
2016,3,7,13,0,298.0,336.0,7.8,12.0,552.0,618.28,504.2
2016,3,7,13,15,287.5,331.0,7.85,12.0,536.0,605.81,494.42
2016,3,7,13,30,277.0,326.0,7.9,12.0,520.0,592.17,483.96
2016,3,7,13,45,328.0,302.5,7.95,12.5,525.5,609.34,499.0
2016,3,7,14,0,379.0,279.0,8.0,13.0,531.0,623.96,511.91
2016,3,7,14,15,385.5,263.5,8.0,13.0,510.0,607.83,500.21
2016,3,7,14,30,392.0,248.0,8.0,13.0,489.0,589.9,487.11
2016,3,7,14,45,231.5,244.0,8.05,13.0,384.5,452.91,374.21
2016,3,7,15,0,71.0,240.0,8.1,13.0,280.0,305.89,250.91
2016,3,7,15,15,388.5,176.5,8.0,13.0,366.5,489.28,409.77
2016,3,7,15,30,706.0,113.0,7.9,13.0,453.0,629.6,529.01
2016,3,7,15,45,682.5,106.0,7.85,13.0,408.0,581.34,489.35
2016,3,7,16,0,659.0,99.0,7.8,13.0,363.0,532.72,449.09
2016,3,7,16,15,615.5,92.5,7.7,12.5,314.0,473.08,399.39
2016,3,7,16,30,572.0,86.0,7.6,12.0,265.0,415.42,350.05
2016,3,7,16,45,516.0,76.5,7.5,12.0,216.0,350.85,293.09
2016,3,7,17,0,460.0,67.0,7.4,12.0,167.0,290.32,238.4
2016,3,7,17,15,363.5,55.0,7.35,11.5,121.0,215.28,171.65
2016,3,7,17,30,267.0,43.0,7.3,11.0,75.0,151.55,114.12
2016,3,7,17,45,133.5,21.5,7.3,10.5,37.5,71.97,36.55
2016,3,7,18,0,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,7.35,10.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,7.4,10.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,7.75,10.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,7.85,9.5,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,7.75,9.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,7.7,9.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,7.5,9.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,7.4,9.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,7.2,9.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,7.1,9.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,6.85,8.5,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,6.65,8.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,5.8,7.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,5.25,7.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,8,6,45,147.0,15.5,4.0,9.0,28.5,11.95,0.0
2016,3,8,7,0,294.0,31.0,4.0,10.0,57.0,24.25,14.32
2016,3,8,7,15,402.5,41.5,3.95,10.0,103.0,32.12,22.79
2016,3,8,7,30,511.0,52.0,3.9,10.0,149.0,73.44,39.9
2016,3,8,7,45,566.5,61.0,3.9,10.5,198.5,119.56,71.97
2016,3,8,8,0,622.0,70.0,3.9,11.0,248.0,171.79,114.7
2016,3,8,8,15,665.0,76.0,3.8,11.5,298.0,224.14,160.88
2016,3,8,8,30,708.0,82.0,3.7,12.0,348.0,280.59,211.43
2016,3,8,8,45,723.0,90.5,3.65,12.5,393.0,333.66,259.54
2016,3,8,9,0,738.0,99.0,3.6,13.0,438.0,387.27,306.92
2016,3,8,9,15,760.0,102.5,3.5,13.0,481.0,439.42,352.32
2016,3,8,9,30,782.0,106.0,3.4,13.0,524.0,492.99,397.6
2016,3,8,9,45,670.0,146.5,3.3,13.0,522.5,509.72,412.0
2016,3,8,10,0,558.0,187.0,3.2,13.0,521.0,514.13,415.45
2016,3,8,10,15,500.5,221.5,3.15,13.0,533.0,537.46,433.07
2016,3,8,10,30,443.0,256.0,3.1,13.0,545.0,555.1,445.48
2016,3,8,10,45,360.0,288.5,3.05,13.0,529.5,544.34,435.49
2016,3,8,11,0,277.0,321.0,3.0,13.0,514.0,530.5,422.81
2016,3,8,11,15,252.0,334.0,2.9,13.0,512.5,535.28,425.48
2016,3,8,11,30,227.0,347.0,2.8,13.0,511.0,532.58,422.37
2016,3,8,11,45,134.0,330.0,2.75,13.0,427.5,446.81,354.73
2016,3,8,12,0,41.0,313.0,2.7,13.0,344.0,350.03,277.42
2016,3,8,12,15,83.0,336.5,2.7,13.0,398.5,411.82,326.98
2016,3,8,12,30,125.0,360.0,2.7,13.0,453.0,482.26,381.69
2016,3,8,12,45,83.0,335.0,2.75,13.0,396.5,414.43,328.64
2016,3,8,13,0,41.0,310.0,2.8,13.0,340.0,353.01,280.26
2016,3,8,13,15,21.0,240.0,2.9,13.0,255.5,255.53,203.64
2016,3,8,13,30,1.0,170.0,3.0,13.0,171.0,167.48,132.65
2016,3,8,13,45,24.0,227.5,3.2,13.0,243.5,252.82,202.72
2016,3,8,14,0,47.0,285.0,3.4,13.0,316.0,335.12,268.9
2016,3,8,14,15,29.5,249.5,3.3,12.5,268.5,282.37,227.04
2016,3,8,14,30,12.0,214.0,3.2,12.0,221.0,222.88,179.45
2016,3,8,14,45,6.0,138.5,3.15,12.0,142.0,140.44,112.32
2016,3,8,15,0,0.0,63.0,3.1,12.0,63.0,60.92,46.03
2016,3,8,15,15,0.0,95.0,2.8,11.5,95.0,92.15,72.68
2016,3,8,15,30,0.0,127.0,2.5,11.0,127.0,125.04,100.63
2016,3,8,15,45,0.0,86.0,2.25,11.0,86.0,83.39,65.73
2016,3,8,16,0,0.0,45.0,2.0,11.0,45.0,43.46,31.86
2016,3,8,16,15,0.0,39.0,1.65,11.0,39.0,37.66,26.97
2016,3,8,16,30,0.0,33.0,1.3,11.0,33.0,31.85,22.0
2016,3,8,16,45,0.0,27.0,1.0,11.0,27.0,26.05,16.98
2016,3,8,17,0,0.0,21.0,0.7,11.0,21.0,20.26,11.89
2016,3,8,17,15,0.0,15.0,1.05,10.5,15.0,14.46,6.76
2016,3,8,17,30,0.0,9.0,1.4,10.0,9.0,8.67,1.61
2016,3,8,17,45,0.0,5.0,1.75,10.0,5.0,4.82,0.0
2016,3,8,18,0,0.0,1.0,2.1,10.0,1.0,0.98,0.0
2016,3,8,18,15,0.0,0.5,2.2,9.5,0.5,0.0,0.0
2016,3,8,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,15.0,4.35,11.5,15.0,14.48,0.0
2016,3,9,7,0,0.0,30.0,4.4,12.0,30.0,28.49,18.04
2016,3,9,7,15,14.5,50.5,4.4,12.0,53.5,45.78,34.66
2016,3,9,7,30,29.0,71.0,4.4,12.0,77.0,66.68,50.15
2016,3,9,7,45,38.5,92.0,4.4,12.0,102.0,89.45,69.26
2016,3,9,8,0,48.0,113.0,4.4,12.0,127.0,113.6,89.6
2016,3,9,8,15,56.0,134.0,4.3,12.0,153.0,138.66,110.77
2016,3,9,8,30,64.0,155.0,4.2,12.0,179.0,164.76,132.7
2016,3,9,8,45,32.0,112.5,4.1,12.5,124.5,119.07,95.01
2016,3,9,9,0,0.0,70.0,4.0,13.0,70.0,67.68,51.92
2016,3,9,9,15,56.5,155.5,3.9,13.5,186.5,175.33,141.35
2016,3,9,9,30,113.0,241.0,3.8,14.0,303.0,289.73,233.79
2016,3,9,9,45,143.0,260.5,3.75,14.5,344.0,331.96,266.93
2016,3,9,10,0,173.0,280.0,3.7,15.0,385.0,376.75,301.88
2016,3,9,10,15,223.5,289.5,3.7,15.0,432.5,426.92,341.69
2016,3,9,10,30,274.0,299.0,3.7,15.0,480.0,483.68,386.17
2016,3,9,10,45,168.5,306.0,3.7,15.5,418.5,424.99,337.93
2016,3,9,11,0,63.0,313.0,3.7,16.0,357.0,357.58,282.46
2016,3,9,11,15,84.5,330.5,3.7,16.0,391.0,394.94,311.94
2016,3,9,11,30,106.0,348.0,3.7,16.0,425.0,433.44,341.75
2016,3,9,11,45,67.5,323.0,3.75,16.5,372.5,380.0,298.96
2016,3,9,12,0,29.0,298.0,3.8,17.0,320.0,324.5,254.49
2016,3,9,12,15,67.0,328.0,3.8,17.0,378.5,389.5,306.03
2016,3,9,12,30,105.0,358.0,3.8,17.0,437.0,455.88,357.55
2016,3,9,12,45,73.0,334.5,3.85,17.0,389.5,405.37,318.09
2016,3,9,13,0,41.0,311.0,3.9,17.0,342.0,354.05,277.98
2016,3,9,13,15,41.0,305.5,3.9,17.0,335.5,349.36,274.73
2016,3,9,13,30,41.0,300.0,3.9,17.0,329.0,344.5,271.26
2016,3,9,13,45,33.5,281.0,3.9,17.5,304.0,318.41,250.61
2016,3,9,14,0,26.0,262.0,3.9,18.0,279.0,283.76,223.31
2016,3,9,14,15,25.5,251.0,3.9,17.5,267.5,272.23,215.12
2016,3,9,14,30,25.0,240.0,3.9,17.0,256.0,260.65,206.79
2016,3,9,14,45,67.5,246.0,3.9,17.0,285.0,309.85,247.6
2016,3,9,15,0,110.0,252.0,3.9,17.0,314.0,349.02,280.05
2016,3,9,15,15,76.0,224.5,3.85,17.0,266.0,291.78,234.32
2016,3,9,15,30,42.0,197.0,3.8,17.0,218.0,236.31,189.65
2016,3,9,15,45,25.0,170.5,3.8,17.0,183.0,188.66,151.21
2016,3,9,16,0,8.0,144.0,3.8,17.0,148.0,149.82,119.44
2016,3,9,16,15,4.0,126.5,3.65,16.5,128.5,129.64,103.21
2016,3,9,16,30,0.0,109.0,3.5,16.0,109.0,109.8,86.98
2016,3,9,16,45,0.0,89.5,3.35,15.5,89.5,90.03,70.56
2016,3,9,17,0,0.0,70.0,3.2,15.0,70.0,70.16,53.74
2016,3,9,17,15,0.0,51.5,3.15,14.5,51.5,51.27,37.48
2016,3,9,17,30,0.0,33.0,3.1,14.0,33.0,32.14,20.85
2016,3,9,17,45,0.0,19.0,3.1,14.0,19.0,18.34,6.98
2016,3,9,18,0,0.0,5.0,3.1,14.0,5.0,4.91,0.0
2016,3,9,18,15,0.0,2.5,3.15,13.5,2.5,0.0,0.0
2016,3,9,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,5.75,12.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,9.0,6.05,13.5,9.0,8.68,0.0
2016,3,10,7,0,0.0,18.0,6.2,14.0,18.0,17.37,8.87
2016,3,10,7,15,0.0,31.5,6.3,14.0,31.5,30.41,19.8
2016,3,10,7,30,0.0,45.0,6.4,14.0,45.0,43.47,31.24
2016,3,10,7,45,0.0,59.5,6.5,14.5,59.5,57.25,43.12
2016,3,10,8,0,0.0,74.0,6.6,15.0,74.0,71.08,54.84
2016,3,10,8,15,0.0,89.0,6.8,15.0,89.0,85.44,66.94
2016,3,10,8,30,0.0,104.0,7.0,15.0,104.0,99.88,78.94
2016,3,10,8,45,10.5,140.0,7.2,15.5,145.5,137.8,110.06
2016,3,10,9,0,21.0,176.0,7.4,16.0,187.0,177.08,141.98
2016,3,10,9,15,10.5,153.5,7.4,16.0,159.0,152.62,121.59
2016,3,10,9,30,0.0,131.0,7.4,16.0,131.0,126.56,99.79
2016,3,10,9,45,0.0,129.5,7.4,16.5,129.5,125.26,98.29
2016,3,10,10,0,0.0,128.0,7.4,17.0,128.0,123.91,96.77
2016,3,10,10,15,0.0,137.0,7.3,17.0,137.0,132.73,103.77
2016,3,10,10,30,0.0,146.0,7.2,17.0,146.0,141.59,110.78
2016,3,10,10,45,0.0,132.5,7.1,17.0,132.5,128.51,99.96
2016,3,10,11,0,0.0,119.0,7.0,17.0,119.0,115.39,89.16
2016,3,10,11,15,0.0,88.0,6.85,17.0,88.0,85.21,64.47
2016,3,10,11,30,0.0,57.0,6.7,17.0,57.0,55.16,39.82
2016,3,10,11,45,0.0,57.5,6.6,17.0,57.5,55.65,40.2
2016,3,10,12,0,0.0,58.0,6.5,17.0,58.0,56.14,40.59
2016,3,10,12,15,0.5,113.0,6.35,17.0,113.5,110.09,84.63
2016,3,10,12,30,1.0,168.0,6.2,17.0,169.0,164.91,128.92
2016,3,10,12,45,0.5,131.0,6.05,17.0,131.5,127.89,99.0
2016,3,10,13,0,0.0,94.0,5.9,17.0,94.0,91.05,69.13
2016,3,10,13,15,0.0,95.5,5.65,17.0,95.5,92.51,70.38
2016,3,10,13,30,0.0,97.0,5.4,17.0,97.0,93.97,71.64
2016,3,10,13,45,0.0,90.5,5.2,17.0,90.5,87.62,66.53
2016,3,10,14,0,0.0,84.0,5.0,17.0,84.0,81.31,61.46
2016,3,10,14,15,0.0,62.0,4.8,17.0,62.0,59.98,44.03
2016,3,10,14,30,0.0,40.0,4.6,17.0,40.0,38.67,26.51
2016,3,10,14,45,0.0,45.5,4.45,17.0,45.5,43.98,31.0
2016,3,10,15,0,0.0,51.0,4.3,17.0,51.0,49.3,35.5
2016,3,10,15,15,0.0,47.0,4.2,16.5,47.0,45.42,32.44
2016,3,10,15,30,0.0,43.0,4.1,16.0,43.0,41.54,29.36
2016,3,10,15,45,0.0,38.0,4.05,16.0,38.0,36.7,25.38
2016,3,10,16,0,0.0,33.0,4.0,16.0,33.0,31.86,21.37
2016,3,10,16,15,0.0,28.5,4.0,15.5,28.5,27.51,17.79
2016,3,10,16,30,0.0,24.0,4.0,15.0,24.0,23.16,14.15
2016,3,10,16,45,0.0,19.5,4.0,15.0,19.5,18.81,10.43
2016,3,10,17,0,0.0,15.0,4.0,15.0,15.0,14.46,6.67
2016,3,10,17,15,0.0,11.0,4.2,14.5,11.0,10.6,3.3
2016,3,10,17,30,0.0,7.0,4.4,14.0,7.0,6.74,0.0
2016,3,10,17,45,0.0,4.0,4.6,14.0,4.0,3.85,0.0
2016,3,10,18,0,0.0,1.0,4.8,14.0,1.0,0.98,0.0
2016,3,10,18,15,0.0,0.5,4.95,14.0,0.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,7.85,13.5,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,8.75,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,9.4,13.5,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,9.8,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,10.25,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,10.7,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,10.75,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,10.8,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,2.0,10.85,13.0,2.0,1.93,0.0
2016,3,11,7,0,0.0,4.0,10.9,13.0,4.0,3.85,0.0
2016,3,11,7,15,0.0,7.0,10.5,13.0,7.0,6.74,0.02
2016,3,11,7,30,0.0,10.0,10.1,13.0,10.0,9.64,2.57
2016,3,11,7,45,0.0,13.0,9.75,13.0,13.0,12.53,5.11
2016,3,11,8,0,0.0,16.0,9.4,13.0,16.0,15.43,7.62
2016,3,11,8,15,0.0,19.0,9.25,13.0,19.0,18.33,10.1
2016,3,11,8,30,0.0,22.0,9.1,13.0,22.0,21.23,12.56
2016,3,11,8,45,0.0,58.5,8.95,13.0,58.5,56.53,42.62
2016,3,11,9,0,0.0,95.0,8.8,13.0,95.0,91.78,72.3
2016,3,11,9,15,0.0,116.0,8.55,13.0,116.0,112.01,89.06
2016,3,11,9,30,0.0,137.0,8.3,13.0,137.0,132.34,105.78
2016,3,11,9,45,0.0,139.0,8.05,13.0,139.0,134.43,107.23
2016,3,11,10,0,0.0,141.0,7.8,13.0,141.0,136.5,108.69
2016,3,11,10,15,0.0,136.5,7.75,13.0,136.5,132.24,104.94
2016,3,11,10,30,0.0,132.0,7.7,13.0,132.0,127.95,101.2
2016,3,11,10,45,11.5,201.5,7.7,13.5,209.5,204.18,163.72
2016,3,11,11,0,23.0,271.0,7.7,14.0,287.0,281.99,226.39
2016,3,11,11,15,11.5,156.0,7.7,14.0,164.0,160.54,127.47
2016,3,11,11,30,0.0,41.0,7.7,14.0,41.0,39.67,27.42
2016,3,11,11,45,41.0,198.0,7.7,14.0,229.0,230.65,185.69
2016,3,11,12,0,82.0,355.0,7.7,14.0,417.0,428.22,344.1
2016,3,11,12,15,484.0,236.0,7.75,14.0,601.0,669.65,546.42
2016,3,11,12,30,886.0,117.0,7.8,14.0,785.0,893.9,722.53
2016,3,11,12,45,613.5,226.5,7.9,14.0,687.0,787.59,639.48
2016,3,11,13,0,341.0,336.0,8.0,14.0,589.0,659.3,532.79
2016,3,11,13,15,271.0,341.5,8.15,14.0,540.5,605.94,490.17
2016,3,11,13,30,201.0,347.0,8.3,14.0,492.0,543.24,439.67
2016,3,11,13,45,306.0,313.0,8.5,14.0,525.5,605.44,492.91
2016,3,11,14,0,411.0,279.0,8.7,14.0,559.0,655.26,536.09
2016,3,11,14,15,357.0,278.5,8.65,13.5,514.0,604.78,496.38
2016,3,11,14,30,303.0,278.0,8.6,13.0,469.0,554.9,456.89
2016,3,11,14,45,151.5,210.5,8.6,13.0,306.0,345.37,285.51
2016,3,11,15,0,0.0,143.0,8.6,13.0,143.0,140.52,112.35
2016,3,11,15,15,0.0,115.0,8.55,12.5,115.0,112.27,89.3
2016,3,11,15,30,0.0,87.0,8.5,12.0,87.0,84.2,66.04
2016,3,11,15,45,0.0,46.5,8.5,12.0,46.5,44.92,32.81
2016,3,11,16,0,0.0,6.0,8.5,12.0,6.0,5.79,0.0
2016,3,11,16,15,0.0,5.0,8.45,11.5,5.0,4.82,0.0
2016,3,11,16,30,0.0,4.0,8.4,11.0,4.0,3.86,0.0
2016,3,11,16,45,0.0,3.0,8.4,11.0,3.0,2.89,0.0
2016,3,11,17,0,0.0,2.0,8.4,11.0,2.0,1.93,0.0
2016,3,11,17,15,0.0,1.5,8.35,10.5,1.5,1.44,0.0
2016,3,11,17,30,0.0,1.0,8.3,10.0,1.0,0.96,0.0
2016,3,11,17,45,0.0,0.5,8.25,10.0,0.5,0.48,0.0
2016,3,11,18,0,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,3,11,18,15,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,3,11,18,30,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,7.95,10.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,6.9,10.5,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,6.5,10.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,6.15,10.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,5.05,9.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,14.0,5.05,10.5,14.0,13.51,1.31
2016,3,12,7,0,0.0,28.0,5.3,11.0,28.0,27.04,17.62
2016,3,12,7,15,0.0,48.0,5.6,11.0,48.0,45.41,32.87
2016,3,12,7,30,0.0,68.0,5.9,11.0,68.0,64.08,49.33
2016,3,12,7,45,4.0,89.0,6.2,11.5,90.0,84.44,66.76
2016,3,12,8,0,8.0,110.0,6.5,12.0,112.0,105.48,84.5
2016,3,12,8,15,14.5,129.0,6.7,12.0,134.5,125.95,101.62
2016,3,12,8,30,21.0,148.0,6.9,12.0,157.0,147.22,119.33
2016,3,12,8,45,33.5,171.5,7.1,12.0,187.0,174.94,142.28
2016,3,12,9,0,46.0,195.0,7.3,12.0,217.0,205.06,167.19
2016,3,12,9,15,164.0,216.5,7.4,12.0,305.5,283.94,232.46
2016,3,12,9,30,282.0,238.0,7.5,12.0,394.0,375.31,308.21
2016,3,12,9,45,141.0,163.5,7.65,12.5,241.5,238.63,195.61
2016,3,12,10,0,0.0,89.0,7.8,13.0,89.0,86.13,66.71
2016,3,12,10,15,1.0,135.0,7.8,13.0,136.0,131.42,104.28
2016,3,12,10,30,2.0,181.0,7.8,13.0,183.0,177.07,141.7
2016,3,12,10,45,1.0,155.5,7.8,13.0,156.5,151.67,120.57
2016,3,12,11,0,0.0,130.0,7.8,13.0,130.0,126.12,99.37
2016,3,12,11,15,5.5,184.5,7.8,13.0,188.5,183.94,146.93
2016,3,12,11,30,11.0,239.0,7.8,13.0,247.0,242.66,194.7
2016,3,12,11,45,9.0,227.0,7.8,13.5,234.0,229.6,183.56
2016,3,12,12,0,7.0,215.0,7.8,14.0,221.0,216.37,172.41
2016,3,12,12,15,7.0,215.0,7.8,14.0,221.0,216.7,172.67
2016,3,12,12,30,7.0,215.0,7.8,14.0,221.0,217.01,172.93
2016,3,12,12,45,4.5,195.5,7.85,14.0,199.5,195.54,155.49
2016,3,12,13,0,2.0,176.0,7.9,14.0,178.0,174.0,137.97
2016,3,12,13,15,1.0,163.0,7.9,14.0,164.0,160.25,126.82
2016,3,12,13,30,0.0,150.0,7.9,14.0,150.0,146.49,115.65
2016,3,12,13,45,0.0,94.5,7.9,14.0,94.5,91.51,70.52
2016,3,12,14,0,0.0,39.0,7.9,14.0,39.0,37.72,25.91
2016,3,12,14,15,0.0,84.5,7.8,14.0,84.5,81.78,62.71
2016,3,12,14,30,0.0,130.0,7.7,14.0,130.0,126.88,100.21
2016,3,12,14,45,0.0,89.5,7.65,14.0,89.5,86.61,66.97
2016,3,12,15,0,0.0,49.0,7.6,14.0,49.0,47.37,34.28
2016,3,12,15,15,0.0,48.5,7.45,14.0,48.5,46.87,33.97
2016,3,12,15,30,0.0,48.0,7.3,14.0,48.0,46.38,33.66
2016,3,12,15,45,8.0,100.5,7.15,14.0,104.0,103.37,82.08
2016,3,12,16,0,16.0,153.0,7.0,14.0,160.0,164.26,133.45
2016,3,12,16,15,10.5,134.5,6.9,13.5,139.0,141.8,114.96
2016,3,12,16,30,5.0,116.0,6.8,13.0,118.0,119.78,96.65
2016,3,12,16,45,2.5,95.5,6.7,13.0,96.5,97.48,77.71
2016,3,12,17,0,0.0,75.0,6.6,13.0,75.0,75.32,58.65
2016,3,12,17,15,0.0,55.0,6.45,13.0,55.0,54.8,40.8
2016,3,12,17,30,0.0,35.0,6.3,13.0,35.0,34.06,22.7
2016,3,12,17,45,0.0,20.0,6.15,13.0,20.0,19.3,8.88
2016,3,12,18,0,0.0,5.0,6.0,13.0,5.0,4.91,0.0
2016,3,12,18,15,0.0,2.5,6.0,13.0,2.5,0.0,0.0
2016,3,12,18,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,0.5,5.6,13.5,0.5,0.48,0.0
2016,3,13,7,0,0.0,1.0,5.8,14.0,1.0,0.96,0.0
2016,3,13,7,15,0.0,2.5,5.9,14.0,2.5,2.41,0.0
2016,3,13,7,30,0.0,4.0,6.0,14.0,4.0,3.85,0.0
2016,3,13,7,45,0.0,5.0,6.1,14.0,5.0,4.82,0.0
2016,3,13,8,0,0.0,6.0,6.2,14.0,6.0,5.78,0.0
2016,3,13,8,15,0.0,7.5,6.25,14.0,7.5,7.23,0.54
2016,3,13,8,30,0.0,9.0,6.3,14.0,9.0,8.68,1.77
2016,3,13,8,45,0.0,38.0,6.35,14.0,38.0,36.7,25.6
2016,3,13,9,0,0.0,67.0,6.4,14.0,67.0,64.77,49.23
2016,3,13,9,15,0.0,90.5,6.45,14.0,90.5,87.54,68.17
2016,3,13,9,30,0.0,114.0,6.5,14.0,114.0,110.21,86.86
2016,3,13,9,45,0.0,105.5,6.55,14.0,105.5,102.08,79.88
2016,3,13,10,0,0.0,97.0,6.6,14.0,97.0,93.89,72.9
2016,3,13,10,15,2.0,144.0,6.6,14.0,145.0,140.81,111.55
2016,3,13,10,30,4.0,191.0,6.6,14.0,193.0,188.2,150.12
2016,3,13,10,45,3.0,182.5,6.6,14.0,184.5,179.51,142.76
2016,3,13,11,0,2.0,174.0,6.6,14.0,176.0,170.69,135.38
2016,3,13,11,15,1.0,148.0,6.6,14.0,149.0,144.58,113.93
2016,3,13,11,30,0.0,122.0,6.6,14.0,122.0,118.4,92.39
2016,3,13,11,45,1.5,152.5,6.6,14.5,154.0,149.63,117.74
2016,3,13,12,0,3.0,183.0,6.6,15.0,186.0,181.17,143.06
2016,3,13,12,15,1.5,167.5,6.6,15.0,169.0,164.69,129.62
2016,3,13,12,30,0.0,152.0,6.6,15.0,152.0,148.15,116.15
2016,3,13,12,45,0.0,143.0,6.65,15.0,143.0,139.31,109.01
2016,3,13,13,0,0.0,134.0,6.7,15.0,134.0,130.45,101.86
2016,3,13,13,15,0.0,139.5,6.65,15.0,139.5,135.95,106.42
2016,3,13,13,30,0.0,145.0,6.6,15.0,145.0,141.49,111.04
2016,3,13,13,45,1.0,161.5,6.6,15.0,162.0,158.98,125.46
2016,3,13,14,0,2.0,178.0,6.6,15.0,179.0,176.66,140.05
2016,3,13,14,15,1.0,109.0,6.5,14.5,109.5,106.68,83.11
2016,3,13,14,30,0.0,40.0,6.4,14.0,40.0,38.67,26.82
