Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,14,45,0.0,54.0,6.3,14.0,54.0,52.22,38.25
2016,3,13,15,0,0.0,68.0,6.2,14.0,68.0,65.76,49.71
2016,3,13,15,15,0.0,88.0,6.1,14.0,88.0,85.14,66.07
2016,3,13,15,30,0.0,108.0,6.0,14.0,108.0,105.35,83.17
2016,3,13,15,45,0.0,84.5,5.95,14.0,84.5,81.8,63.64
2016,3,13,16,0,0.0,61.0,5.9,14.0,61.0,58.95,44.53
2016,3,13,16,15,0.0,53.0,5.85,14.0,53.0,51.2,38.07
2016,3,13,16,30,0.0,45.0,5.8,14.0,45.0,43.46,31.54
2016,3,13,16,45,0.0,37.0,5.75,14.0,37.0,35.72,24.94
2016,3,13,17,0,0.0,29.0,5.7,14.0,29.0,27.98,18.26
2016,3,13,17,15,0.0,21.5,5.55,14.0,21.5,20.74,11.93
2016,3,13,17,30,0.0,14.0,5.4,14.0,14.0,13.5,5.58
2016,3,13,17,45,0.0,8.0,5.3,14.0,8.0,7.71,0.23
2016,3,13,18,0,0.0,2.0,5.2,14.0,2.0,1.93,0.0
2016,3,13,18,15,0.0,1.0,5.05,13.5,1.0,0.98,0.0
2016,3,13,18,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,4.0,4.25,10.0,4.0,0.0,0.0
2016,3,14,6,30,0.0,8.0,4.3,10.0,8.0,7.86,0.0
2016,3,14,6,45,72.0,28.0,4.35,10.5,36.5,23.31,10.47
2016,3,14,7,0,144.0,48.0,4.4,11.0,65.0,39.0,28.28
2016,3,14,7,15,210.5,66.5,4.4,11.0,106.0,60.71,41.96
2016,3,14,7,30,277.0,85.0,4.4,11.0,147.0,97.09,66.38
2016,3,14,7,45,321.0,102.0,4.4,11.5,191.0,135.1,95.71
2016,3,14,8,0,365.0,119.0,4.4,12.0,235.0,180.03,133.03
2016,3,14,8,15,425.5,122.0,4.35,12.0,279.0,221.24,168.2
2016,3,14,8,30,486.0,125.0,4.3,12.0,323.0,268.59,209.38
2016,3,14,8,45,493.0,141.0,4.25,12.5,363.0,314.35,249.78
2016,3,14,9,0,500.0,157.0,4.2,13.0,403.0,360.26,289.25
2016,3,14,9,15,489.5,178.0,4.1,13.0,436.0,402.71,325.33
2016,3,14,9,30,479.0,199.0,4.0,13.0,469.0,443.38,358.91
2016,3,14,9,45,341.5,245.0,3.95,13.0,444.5,433.07,350.28
2016,3,14,10,0,204.0,291.0,3.9,13.0,420.0,409.43,329.89
2016,3,14,10,15,268.0,295.5,3.85,13.0,473.0,468.28,377.01
2016,3,14,10,30,332.0,300.0,3.8,13.0,526.0,529.4,425.08
2016,3,14,10,45,195.5,311.0,3.8,13.5,446.0,452.28,361.84
2016,3,14,11,0,59.0,322.0,3.8,14.0,366.0,364.32,289.3
2016,3,14,11,15,55.0,326.0,3.8,14.0,367.5,368.23,292.31
2016,3,14,11,30,51.0,330.0,3.8,14.0,369.0,371.75,294.73
2016,3,14,11,45,143.0,350.5,3.85,14.0,460.0,477.64,379.21
2016,3,14,12,0,235.0,371.0,3.9,14.0,551.0,581.61,460.08
2016,3,14,12,15,122.0,301.0,3.95,14.0,395.0,416.1,331.19
2016,3,14,12,30,9.0,231.0,4.0,14.0,239.0,234.8,185.71
2016,3,14,12,45,128.0,296.5,4.05,14.5,394.0,421.68,336.76
2016,3,14,13,0,247.0,362.0,4.1,15.0,549.0,598.8,473.11
2016,3,14,13,15,150.5,342.0,4.25,15.0,456.0,493.63,390.81
2016,3,14,13,30,54.0,322.0,4.4,15.0,363.0,379.46,300.67
2016,3,14,13,45,158.5,321.0,4.55,15.0,433.0,479.16,382.49
2016,3,14,14,0,263.0,320.0,4.7,15.0,503.0,576.51,460.44
2016,3,14,14,15,527.0,226.5,4.8,14.5,571.5,702.82,565.78
2016,3,14,14,30,791.0,133.0,4.9,14.0,640.0,808.88,651.05
2016,3,14,14,45,773.5,130.0,5.05,14.0,602.5,777.22,628.8
2016,3,14,15,0,756.0,127.0,5.2,14.0,565.0,740.38,603.11
2016,3,14,15,15,733.5,123.0,5.25,14.0,522.5,697.03,571.66
2016,3,14,15,30,711.0,119.0,5.3,14.0,480.0,652.61,538.04
2016,3,14,15,45,639.0,117.0,5.4,14.0,418.5,576.26,477.9
2016,3,14,16,0,567.0,115.0,5.5,14.0,357.0,503.24,419.13
2016,3,14,16,15,566.5,105.5,5.4,13.5,322.0,468.54,391.24
2016,3,14,16,30,566.0,96.0,5.3,13.0,287.0,432.29,360.9
2016,3,14,16,45,505.0,87.5,5.25,12.5,236.5,365.29,303.94
2016,3,14,17,0,444.0,79.0,5.2,12.0,186.0,301.83,248.59
2016,3,14,17,15,356.5,66.0,5.15,11.5,139.0,229.93,185.35
2016,3,14,17,30,269.0,53.0,5.1,11.0,92.0,166.74,129.09
2016,3,14,17,45,134.5,35.5,5.05,11.0,55.0,88.24,60.06
2016,3,14,18,0,0.0,18.0,5.0,11.0,18.0,18.11,0.0
2016,3,14,18,15,0.0,9.0,4.95,10.5,9.0,8.85,0.0
2016,3,14,18,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,4.35,9.5,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,15,6,15,23.0,5.5,3.4,8.5,6.0,0.0,0.0
2016,3,15,6,30,46.0,11.0,3.4,9.0,12.0,10.81,0.0
2016,3,15,6,45,188.5,26.0,3.4,9.5,47.5,20.09,9.33
2016,3,15,7,0,331.0,41.0,3.4,10.0,83.0,31.53,22.03
2016,3,15,7,15,423.0,51.5,3.4,10.5,131.0,53.62,31.06
2016,3,15,7,30,515.0,62.0,3.4,11.0,179.0,97.82,57.09
2016,3,15,7,45,581.5,67.5,3.4,11.5,230.5,144.19,91.9
2016,3,15,8,0,648.0,73.0,3.4,12.0,282.0,197.92,136.93
2016,3,15,8,15,687.0,78.0,3.4,12.5,332.5,251.0,184.38
2016,3,15,8,30,726.0,83.0,3.4,13.0,383.0,307.66,235.04
2016,3,15,8,45,757.0,86.0,3.4,13.5,431.5,364.09,285.01
2016,3,15,9,0,788.0,89.0,3.4,14.0,480.0,421.0,334.21
2016,3,15,9,15,808.0,92.0,3.35,14.0,523.5,474.43,380.0
2016,3,15,9,30,828.0,95.0,3.3,14.0,567.0,528.18,424.76
2016,3,15,9,45,844.0,96.5,3.3,14.5,605.0,578.18,464.71
2016,3,15,10,0,860.0,98.0,3.3,15.0,643.0,627.53,502.99
2016,3,15,10,15,870.5,99.5,3.25,15.0,675.0,671.56,537.05
2016,3,15,10,30,881.0,101.0,3.2,15.0,707.0,714.33,568.87
2016,3,15,10,45,889.5,102.0,3.2,15.5,731.5,753.26,595.26
2016,3,15,11,0,898.0,103.0,3.2,16.0,756.0,789.96,619.75
2016,3,15,11,15,903.0,103.5,3.2,16.0,773.0,820.95,641.11
2016,3,15,11,30,908.0,104.0,3.2,16.0,790.0,849.14,660.45
2016,3,15,11,45,911.5,104.0,3.2,16.5,799.5,872.59,675.19
2016,3,15,12,0,915.0,104.0,3.2,17.0,809.0,892.89,687.72
2016,3,15,12,15,915.0,104.0,3.25,17.0,810.0,906.9,697.56
2016,3,15,12,30,915.0,104.0,3.3,17.0,811.0,917.48,705.19
2016,3,15,12,45,918.0,101.5,3.35,17.0,804.5,924.55,710.54
2016,3,15,13,0,921.0,99.0,3.4,17.0,798.0,928.1,713.63
2016,3,15,13,15,917.0,98.0,3.5,17.0,783.0,923.51,711.54
2016,3,15,13,30,913.0,97.0,3.6,17.0,768.0,915.41,707.18
2016,3,15,13,45,907.0,96.0,3.7,17.0,745.0,902.11,699.27
2016,3,15,14,0,901.0,95.0,3.8,17.0,722.0,885.49,689.11
2016,3,15,14,15,892.0,93.5,3.9,17.0,692.0,862.57,674.5
2016,3,15,14,30,883.0,92.0,4.0,17.0,662.0,836.68,657.74
2016,3,15,14,45,870.0,90.0,4.15,17.0,625.0,804.23,636.33
2016,3,15,15,0,857.0,88.0,4.3,17.0,588.0,774.06,616.46
2016,3,15,15,15,839.5,85.5,4.4,16.5,545.5,732.96,589.31
2016,3,15,15,30,822.0,83.0,4.5,16.0,503.0,690.2,560.37
2016,3,15,15,45,714.5,94.5,4.65,16.0,435.0,603.33,494.49
2016,3,15,16,0,607.0,106.0,4.8,16.0,367.0,520.12,428.41
2016,3,15,16,15,656.0,87.0,4.8,15.5,337.5,502.49,415.4
2016,3,15,16,30,705.0,68.0,4.8,15.0,308.0,476.4,394.13
2016,3,15,16,45,655.5,62.0,4.85,14.5,256.5,413.78,341.28
2016,3,15,17,0,606.0,56.0,4.9,14.0,205.0,352.41,287.79
2016,3,15,17,15,525.5,48.5,4.85,13.5,155.5,280.55,224.24
2016,3,15,17,30,445.0,41.0,4.8,13.0,106.0,216.17,165.91
2016,3,15,17,45,308.0,29.0,4.8,12.5,65.0,138.22,95.34
2016,3,15,18,0,171.0,17.0,4.8,12.0,24.0,67.54,0.0
2016,3,15,18,15,85.5,8.5,4.75,11.5,12.0,24.7,0.0
2016,3,15,18,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,16,6,15,47.0,6.0,1.35,9.5,7.5,0.0,0.0
2016,3,16,6,30,94.0,12.0,1.3,10.0,15.0,11.8,0.0
2016,3,16,6,45,242.0,25.5,1.3,10.5,52.5,19.49,9.57
2016,3,16,7,0,390.0,39.0,1.3,11.0,90.0,29.26,20.09
2016,3,16,7,15,478.5,48.0,1.35,11.5,139.0,54.12,29.21
2016,3,16,7,30,567.0,57.0,1.4,12.0,188.0,100.24,56.41
2016,3,16,7,45,623.5,63.0,1.45,12.5,240.0,148.87,93.49
2016,3,16,8,0,680.0,69.0,1.5,13.0,292.0,203.62,139.62
2016,3,16,8,15,717.5,73.5,1.6,13.5,343.0,259.46,189.0
2016,3,16,8,30,755.0,78.0,1.7,14.0,394.0,316.75,239.63
2016,3,16,8,45,783.0,81.5,1.85,14.5,442.5,372.58,288.6
2016,3,16,9,0,811.0,85.0,2.0,15.0,491.0,430.13,337.74
2016,3,16,9,15,830.0,87.5,2.05,15.0,535.0,483.77,383.0
2016,3,16,9,30,849.0,90.0,2.1,15.0,579.0,537.58,427.13
2016,3,16,9,45,864.0,92.0,2.2,15.5,617.5,588.54,467.27
2016,3,16,10,0,879.0,94.0,2.3,16.0,656.0,638.24,505.37
2016,3,16,10,15,889.0,95.5,2.35,16.5,687.5,683.07,538.65
2016,3,16,10,30,899.0,97.0,2.4,17.0,719.0,726.15,568.93
2016,3,16,10,45,906.5,98.0,2.45,17.5,743.5,764.94,594.79
2016,3,16,11,0,914.0,99.0,2.5,18.0,768.0,801.36,618.76
2016,3,16,11,15,918.0,100.0,2.5,18.0,785.0,832.47,639.65
2016,3,16,11,30,922.0,101.0,2.5,18.0,802.0,860.67,658.5
2016,3,16,11,45,925.0,100.5,2.55,18.0,811.0,883.42,674.0
2016,3,16,12,0,928.0,100.0,2.6,18.0,820.0,902.94,687.38
2016,3,16,12,15,927.5,100.0,2.65,18.0,820.0,916.61,696.88
2016,3,16,12,30,927.0,100.0,2.7,18.0,820.0,926.78,704.18
2016,3,16,12,45,929.5,97.5,2.75,18.5,813.5,933.4,707.87
2016,3,16,13,0,932.0,95.0,2.8,19.0,807.0,936.45,709.29
2016,3,16,13,15,927.5,94.0,2.85,19.0,791.0,931.3,706.64
2016,3,16,13,30,923.0,93.0,2.9,19.0,775.0,922.59,701.76
2016,3,16,13,45,916.5,92.0,2.95,19.0,751.5,908.66,693.41
2016,3,16,14,0,910.0,91.0,3.0,19.0,728.0,891.38,682.86
2016,3,16,14,15,900.5,89.5,3.05,19.0,697.0,867.77,667.96
2016,3,16,14,30,891.0,88.0,3.1,19.0,666.0,841.18,650.98
2016,3,16,14,45,878.0,86.0,3.2,19.0,629.0,808.42,629.81
2016,3,16,15,0,865.0,84.0,3.3,19.0,592.0,773.23,606.7
2016,3,16,15,15,847.5,81.5,3.3,18.5,549.0,731.92,579.46
2016,3,16,15,30,830.0,79.0,3.3,18.0,506.0,693.27,553.78
2016,3,16,15,45,746.0,86.0,3.35,18.0,443.0,614.42,495.84
2016,3,16,16,0,662.0,93.0,3.4,18.0,380.0,541.94,439.62
2016,3,16,16,15,688.5,79.0,3.35,17.5,345.5,514.06,418.62
2016,3,16,16,30,715.0,65.0,3.3,17.0,311.0,480.08,391.4
2016,3,16,16,45,665.5,60.0,3.25,16.5,259.5,415.79,338.27
2016,3,16,17,0,616.0,55.0,3.2,16.0,208.0,356.98,287.78
2016,3,16,17,15,538.5,47.5,3.2,15.5,158.5,285.65,225.83
2016,3,16,17,30,461.0,40.0,3.2,15.0,109.0,221.51,168.56
2016,3,16,17,45,327.5,28.5,3.25,14.5,67.5,143.97,99.48
2016,3,16,18,0,194.0,17.0,3.3,14.0,26.0,73.95,0.0
2016,3,16,18,15,97.0,8.5,3.35,13.5,13.0,27.04,0.0
2016,3,16,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,17,6,15,75.0,6.5,2.7,11.5,9.0,6.39,0.0
2016,3,17,6,30,150.0,13.0,2.8,12.0,18.0,12.78,0.0
2016,3,17,6,45,297.0,25.5,2.95,12.5,58.0,19.23,9.73
2016,3,17,7,0,444.0,38.0,3.1,13.0,98.0,28.04,18.88
2016,3,17,7,15,528.5,46.0,3.05,13.5,148.5,56.34,28.61
2016,3,17,7,30,613.0,54.0,3.0,14.0,199.0,104.43,57.33
2016,3,17,7,45,666.0,59.5,2.95,14.5,251.5,156.94,98.0
2016,3,17,8,0,719.0,65.0,2.9,15.0,304.0,212.9,145.58
2016,3,17,8,15,755.0,69.0,2.75,15.5,355.5,268.25,194.83
2016,3,17,8,30,791.0,73.0,2.6,16.0,407.0,326.76,246.52
2016,3,17,8,45,816.0,76.0,2.5,16.5,456.0,382.97,295.62
2016,3,17,9,0,841.0,79.0,2.4,17.0,505.0,440.5,344.25
2016,3,17,9,15,859.5,81.5,2.35,17.0,549.0,496.28,390.74
2016,3,17,9,30,878.0,84.0,2.3,17.0,593.0,550.89,434.92
2016,3,17,9,45,891.0,86.0,2.25,17.5,631.5,601.56,473.92
2016,3,17,10,0,904.0,88.0,2.2,18.0,670.0,651.17,510.81
2016,3,17,10,15,913.5,89.5,2.1,18.5,702.0,696.63,543.21
2016,3,17,10,30,923.0,91.0,2.0,19.0,734.0,740.25,571.78
2016,3,17,10,45,929.5,92.5,1.95,19.5,758.5,779.58,596.69
2016,3,17,11,0,936.0,94.0,1.9,20.0,783.0,816.42,619.5
2016,3,17,11,15,940.0,94.5,1.85,20.0,800.0,847.56,639.33
2016,3,17,11,30,944.0,95.0,1.8,20.0,817.0,875.71,657.04
2016,3,17,11,45,945.5,95.5,1.75,20.5,825.5,898.62,669.9
2016,3,17,12,0,947.0,96.0,1.7,21.0,834.0,918.18,680.5
2016,3,17,12,15,947.0,96.0,1.65,21.0,834.5,932.46,688.96
2016,3,17,12,30,947.0,96.0,1.6,21.0,835.0,943.19,695.21
2016,3,17,12,45,944.5,96.0,1.55,21.5,827.0,948.09,696.46
2016,3,17,13,0,942.0,96.0,1.5,22.0,819.0,949.35,695.51
2016,3,17,13,15,938.0,95.0,1.5,22.0,803.0,944.56,692.87
2016,3,17,13,30,934.0,94.0,1.5,22.0,787.0,936.17,688.1
2016,3,17,13,45,927.0,93.0,1.5,22.0,763.5,921.62,679.46
2016,3,17,14,0,920.0,92.0,1.5,22.0,740.0,903.69,668.77
2016,3,17,14,15,910.5,90.5,1.55,22.0,709.0,879.83,654.87
2016,3,17,14,30,901.0,89.0,1.6,22.0,678.0,852.97,638.93
2016,3,17,14,45,887.5,87.5,1.65,22.0,640.0,820.04,618.78
2016,3,17,15,0,874.0,86.0,1.7,22.0,602.0,784.69,596.77
2016,3,17,15,15,856.5,83.5,1.75,21.5,559.0,743.01,571.14
2016,3,17,15,30,839.0,81.0,1.8,21.0,516.0,703.99,546.87
2016,3,17,15,45,815.0,78.0,1.9,21.0,468.0,654.03,513.38
2016,3,17,16,0,791.0,75.0,2.0,21.0,420.0,603.44,477.01
2016,3,17,16,15,757.5,71.0,1.95,20.5,369.0,545.7,433.87
2016,3,17,16,30,724.0,67.0,1.9,20.0,318.0,488.83,389.89
2016,3,17,16,45,675.0,61.5,1.9,19.5,266.0,423.65,337.95
2016,3,17,17,0,626.0,56.0,1.9,19.0,214.0,363.92,288.23
2016,3,17,17,15,549.0,48.5,1.95,18.5,163.5,292.08,227.43
2016,3,17,17,30,472.0,41.0,2.0,18.0,113.0,227.35,170.88
2016,3,17,17,45,339.0,29.5,2.05,17.5,70.5,149.05,102.67
2016,3,17,18,0,206.0,18.0,2.1,17.0,28.0,78.8,1.74
2016,3,17,18,15,103.0,9.0,2.2,16.5,14.0,28.84,0.0
2016,3,17,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,18,6,15,76.5,8.0,3.15,10.5,10.5,7.86,0.0
2016,3,18,6,30,153.0,16.0,3.2,11.0,21.0,12.43,0.0
2016,3,18,6,45,291.5,28.5,3.25,11.5,61.5,21.78,12.24
2016,3,18,7,0,430.0,41.0,3.3,12.0,102.0,30.48,21.18
2016,3,18,7,15,514.0,49.5,3.2,12.0,152.0,61.11,32.28
2016,3,18,7,30,598.0,58.0,3.1,12.0,202.0,109.13,62.12
2016,3,18,7,45,299.0,60.0,3.05,12.5,132.0,100.08,66.92
2016,3,18,8,0,0.0,62.0,3.0,13.0,62.0,59.92,45.72
2016,3,18,8,15,0.0,82.5,3.0,13.0,82.5,79.57,62.33
2016,3,18,8,30,0.0,103.0,3.0,13.0,103.0,99.13,78.61
2016,3,18,8,45,0.5,131.5,3.0,13.5,132.0,126.53,101.04
2016,3,18,9,0,1.0,160.0,3.0,14.0,161.0,154.14,123.27
2016,3,18,9,15,33.0,206.5,3.0,14.0,226.0,214.38,172.12
2016,3,18,9,30,65.0,253.0,3.0,14.0,291.0,278.49,223.43
2016,3,18,9,45,64.5,270.0,3.0,14.5,310.0,298.94,238.75
2016,3,18,10,0,64.0,287.0,3.0,15.0,329.0,319.32,253.93
2016,3,18,10,15,92.0,310.0,2.95,15.0,373.5,364.47,289.29
2016,3,18,10,30,120.0,333.0,2.9,15.0,418.0,414.83,328.17
2016,3,18,10,45,185.5,343.0,2.9,15.5,478.5,479.43,377.88
2016,3,18,11,0,251.0,353.0,2.9,16.0,539.0,552.09,432.59
2016,3,18,11,15,197.0,365.5,2.85,16.0,513.5,526.79,411.65
2016,3,18,11,30,143.0,378.0,2.8,16.0,488.0,502.25,391.55
2016,3,18,11,45,288.0,351.0,2.75,16.0,575.5,608.0,474.22
2016,3,18,12,0,433.0,324.0,2.7,16.0,663.0,718.43,557.3
2016,3,18,12,15,676.5,218.0,2.65,16.0,748.5,833.5,645.37
2016,3,18,12,30,920.0,112.0,2.6,16.0,834.0,939.28,717.68
2016,3,18,12,45,909.5,116.5,2.6,16.5,824.0,941.66,717.12
2016,3,18,13,0,899.0,121.0,2.6,17.0,814.0,940.48,715.29
2016,3,18,13,15,894.0,120.0,2.65,17.0,798.5,934.92,712.43
2016,3,18,13,30,889.0,119.0,2.7,17.0,783.0,925.94,707.39
2016,3,18,13,45,882.5,117.5,2.8,17.0,759.0,911.74,699.29
2016,3,18,14,0,876.0,116.0,2.9,17.0,735.0,899.68,692.74
2016,3,18,14,15,865.5,114.0,2.95,16.5,704.0,875.13,678.39
2016,3,18,14,30,855.0,112.0,3.0,16.0,673.0,847.7,662.0
2016,3,18,14,45,844.0,108.5,3.15,16.0,636.5,815.52,641.44
2016,3,18,15,0,833.0,105.0,3.3,16.0,600.0,780.87,618.81
2016,3,18,15,15,814.0,102.0,3.3,15.5,556.5,738.48,590.54
2016,3,18,15,30,795.0,99.0,3.3,15.0,513.0,694.58,560.7
2016,3,18,15,45,588.5,129.0,3.35,15.0,420.0,560.69,457.13
2016,3,18,16,0,382.0,159.0,3.4,15.0,327.0,434.71,356.09
2016,3,18,16,15,355.0,146.0,3.3,14.5,287.5,380.69,313.75
2016,3,18,16,30,328.0,133.0,3.2,14.0,248.0,336.27,277.63
2016,3,18,16,45,304.5,113.5,3.15,14.0,207.0,287.73,236.87
2016,3,18,17,0,281.0,94.0,3.1,14.0,166.0,240.74,196.37
2016,3,18,17,15,241.5,75.0,2.95,13.5,127.0,189.55,151.8
2016,3,18,17,30,202.0,56.0,2.8,13.0,88.0,141.96,109.61
2016,3,18,17,45,127.0,38.0,2.65,12.5,55.5,88.72,62.74
2016,3,18,18,0,52.0,20.0,2.5,12.0,23.0,38.96,3.74
2016,3,18,18,15,26.0,10.0,2.45,11.5,11.5,14.92,0.0
2016,3,18,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,4.0,1.9,11.5,4.0,3.93,0.0
2016,3,19,6,30,0.0,8.0,2.0,12.0,8.0,7.71,0.0
2016,3,19,6,45,0.0,23.0,2.15,12.5,23.0,22.2,12.86
2016,3,19,7,0,0.0,38.0,2.3,13.0,38.0,36.49,26.44
2016,3,19,7,15,0.0,56.5,2.35,13.0,56.5,53.63,39.99
2016,3,19,7,30,0.0,75.0,2.4,13.0,75.0,71.05,55.11
2016,3,19,7,45,0.0,95.0,2.5,13.5,95.0,89.98,71.14
2016,3,19,8,0,0.0,115.0,2.6,14.0,115.0,109.08,86.99
2016,3,19,8,15,147.5,142.5,2.6,14.0,206.5,173.9,136.56
2016,3,19,8,30,295.0,170.0,2.6,14.0,298.0,257.09,202.55
2016,3,19,8,45,247.5,198.0,2.65,14.5,313.5,282.59,224.8
2016,3,19,9,0,200.0,226.0,2.7,15.0,329.0,303.02,241.86
2016,3,19,9,15,509.0,159.5,2.75,15.0,452.5,404.36,323.75
2016,3,19,9,30,818.0,93.0,2.8,15.0,576.0,533.99,427.63
2016,3,19,9,45,828.5,96.5,2.85,15.5,612.5,582.39,465.3
2016,3,19,10,0,839.0,100.0,2.9,16.0,649.0,629.7,501.52
2016,3,19,10,15,849.5,102.0,2.9,16.0,680.0,673.36,534.93
2016,3,19,10,30,860.0,104.0,2.9,16.0,711.0,715.8,565.75
2016,3,19,10,45,864.5,106.5,2.95,16.5,734.0,752.48,590.51
2016,3,19,11,0,869.0,109.0,3.0,17.0,757.0,786.74,613.34
2016,3,19,11,15,874.0,109.5,2.95,17.0,773.5,816.78,633.6
2016,3,19,11,30,879.0,110.0,2.9,17.0,790.0,844.1,651.87
2016,3,19,11,45,623.0,231.0,2.9,17.0,716.0,777.5,602.39
2016,3,19,12,0,367.0,352.0,2.9,17.0,642.0,685.88,529.5
2016,3,19,12,15,416.5,331.0,2.85,17.0,660.0,721.2,556.85
2016,3,19,12,30,466.0,310.0,2.8,17.0,678.0,750.51,578.99
2016,3,19,12,45,678.5,208.0,2.8,17.0,737.5,842.39,650.19
2016,3,19,13,0,891.0,106.0,2.8,17.0,797.0,919.94,703.66
2016,3,19,13,15,887.5,105.5,2.8,17.0,782.5,916.09,700.77
2016,3,19,13,30,884.0,105.0,2.8,17.0,768.0,908.85,696.43
2016,3,19,13,45,880.5,103.0,2.8,17.0,746.0,896.63,688.8
2016,3,19,14,0,877.0,101.0,2.8,17.0,724.0,881.12,679.03
2016,3,19,14,15,868.5,99.0,2.8,16.5,694.5,858.13,665.36
2016,3,19,14,30,860.0,97.0,2.8,16.0,665.0,832.24,649.65
2016,3,19,14,45,851.5,93.5,2.85,16.0,630.0,801.94,629.83
2016,3,19,15,0,843.0,90.0,2.9,16.0,595.0,773.78,611.44
2016,3,19,15,15,826.5,87.5,2.95,16.0,553.0,733.46,583.94
2016,3,19,15,30,810.0,85.0,3.0,16.0,511.0,691.46,554.88
2016,3,19,15,45,456.5,136.5,3.15,16.0,372.5,475.88,387.66
2016,3,19,16,0,103.0,188.0,3.3,16.0,234.0,265.38,215.06
2016,3,19,16,15,98.0,166.5,3.3,15.5,206.0,235.72,192.18
2016,3,19,16,30,93.0,145.0,3.3,15.0,178.0,206.22,168.4
2016,3,19,16,45,87.5,122.5,3.3,14.5,150.0,181.33,147.85
2016,3,19,17,0,82.0,100.0,3.3,14.0,122.0,150.31,121.63
2016,3,19,17,15,68.5,78.5,3.1,13.5,94.0,117.44,93.23
2016,3,19,17,30,55.0,57.0,2.9,13.0,66.0,85.59,65.32
2016,3,19,17,45,27.5,37.5,2.7,13.0,42.0,49.03,33.41
2016,3,19,18,0,0.0,18.0,2.5,13.0,18.0,17.42,0.72
2016,3,19,18,15,0.0,9.0,2.4,12.5,9.0,8.85,0.0
2016,3,19,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,9.5,4.2,12.5,9.5,9.34,0.0
2016,3,20,6,30,0.0,19.0,4.4,13.0,19.0,18.1,0.0
2016,3,20,6,45,77.5,36.5,4.6,13.5,48.0,31.82,21.05
2016,3,20,7,0,155.0,54.0,4.8,14.0,77.0,43.65,32.62
2016,3,20,7,15,186.0,74.0,4.9,14.0,113.0,72.09,49.68
2016,3,20,7,30,217.0,94.0,5.0,14.0,149.0,105.91,74.97
2016,3,20,7,45,236.5,113.5,5.1,14.5,185.5,141.14,103.79
2016,3,20,8,0,256.0,133.0,5.2,15.0,222.0,178.67,135.55
2016,3,20,8,15,141.0,149.5,5.25,15.0,200.0,178.99,140.87
2016,3,20,8,30,26.0,166.0,5.3,15.0,178.0,166.65,133.6
2016,3,20,8,45,231.0,176.5,5.35,15.5,296.0,257.29,205.56
2016,3,20,9,0,436.0,187.0,5.4,16.0,414.0,372.25,298.01
2016,3,20,9,15,341.0,226.0,5.45,16.0,412.5,385.91,310.05
2016,3,20,9,30,246.0,265.0,5.5,16.0,411.0,390.24,313.42
2016,3,20,9,45,315.0,268.5,5.6,16.5,468.0,447.93,359.49
2016,3,20,10,0,384.0,272.0,5.7,17.0,525.0,510.93,409.15
2016,3,20,10,15,235.0,301.0,5.8,17.0,458.0,457.18,364.86
2016,3,20,10,30,86.0,330.0,5.9,17.0,391.0,385.47,305.48
2016,3,20,10,45,50.5,294.5,6.0,17.5,330.5,328.08,259.26
2016,3,20,11,0,15.0,259.0,6.1,18.0,270.0,264.31,207.56
2016,3,20,11,15,140.0,316.0,6.15,18.0,424.5,431.85,342.27
2016,3,20,11,30,265.0,373.0,6.2,18.0,579.0,604.42,476.42
2016,3,20,11,45,132.5,238.0,6.3,18.0,341.0,355.28,282.79
2016,3,20,12,0,0.0,103.0,6.4,18.0,103.0,99.88,75.65
2016,3,20,12,15,23.0,224.0,6.35,17.5,242.5,244.5,192.69
2016,3,20,12,30,46.0,345.0,6.3,17.0,382.0,391.45,308.66
2016,3,20,12,45,23.0,226.0,6.3,17.0,244.5,248.08,195.6
2016,3,20,13,0,0.0,107.0,6.3,17.0,107.0,103.84,79.27
2016,3,20,13,15,0.5,136.0,6.2,17.0,136.5,132.9,102.96
2016,3,20,13,30,1.0,165.0,6.1,17.0,166.0,162.26,126.73
2016,3,20,13,45,0.5,143.5,6.05,17.0,144.0,140.45,109.23
2016,3,20,14,0,0.0,122.0,6.0,17.0,122.0,118.68,91.73
2016,3,20,14,15,0.0,97.5,5.85,16.5,97.5,94.46,72.29
2016,3,20,14,30,0.0,73.0,5.7,16.0,73.0,70.64,52.98
2016,3,20,14,45,0.0,49.0,5.6,16.0,49.0,47.38,33.84
2016,3,20,15,0,0.0,25.0,5.5,16.0,25.0,24.16,14.57
2016,3,20,15,15,0.0,77.5,5.35,16.0,77.5,74.97,57.0
2016,3,20,15,30,0.0,130.0,5.2,16.0,130.0,127.56,100.69
2016,3,20,15,45,0.0,87.0,5.1,16.0,87.0,84.22,65.01
2016,3,20,16,0,0.0,44.0,5.0,16.0,44.0,42.5,30.26
2016,3,20,16,15,0.0,32.0,4.8,15.5,32.0,30.89,20.61
2016,3,20,16,30,0.0,20.0,4.6,15.0,20.0,19.3,10.83
2016,3,20,16,45,0.0,17.0,4.45,15.0,17.0,16.4,8.37
2016,3,20,17,0,0.0,14.0,4.3,15.0,14.0,13.5,5.88
2016,3,20,17,15,0.0,10.5,4.1,14.5,10.5,10.12,2.96
2016,3,20,17,30,0.0,7.0,3.9,14.0,7.0,6.74,0.02
2016,3,20,17,45,0.0,4.5,3.75,14.0,4.5,4.33,0.0
2016,3,20,18,0,0.0,2.0,3.6,14.0,2.0,1.93,0.0
2016,3,20,18,15,0.0,1.0,3.5,14.0,1.0,0.98,0.0
2016,3,20,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,7.0,4.15,12.0,7.0,6.88,0.0
2016,3,21,6,30,0.0,14.0,4.3,12.0,14.0,13.51,0.0
2016,3,21,6,45,5.0,34.0,4.5,12.5,35.0,32.13,21.68
2016,3,21,7,0,10.0,54.0,4.7,13.0,56.0,50.05,38.46
2016,3,21,7,15,23.0,76.0,4.9,13.0,81.5,70.06,53.22
2016,3,21,7,30,36.0,98.0,5.1,13.0,107.0,93.59,72.7
2016,3,21,7,45,48.5,119.0,5.3,13.5,134.5,118.01,92.81
2016,3,21,8,0,61.0,140.0,5.5,14.0,162.0,144.06,114.27
2016,3,21,8,15,173.0,158.0,5.6,14.0,232.5,196.38,155.13
2016,3,21,8,30,285.0,176.0,5.7,14.0,303.0,261.61,208.03
2016,3,21,8,45,324.5,190.5,5.85,14.5,349.5,308.16,246.94
2016,3,21,9,0,364.0,205.0,6.0,15.0,396.0,358.45,288.61
2016,3,21,9,15,211.5,231.5,6.1,15.0,344.5,327.63,264.62
2016,3,21,9,30,59.0,258.0,6.2,15.0,293.0,280.7,225.61
2016,3,21,9,45,234.0,262.5,6.3,15.0,415.5,395.37,319.99
2016,3,21,10,0,409.0,267.0,6.4,15.0,538.0,523.34,423.64
2016,3,21,10,15,429.0,273.5,6.5,15.0,570.0,564.6,456.26
2016,3,21,10,30,449.0,280.0,6.6,15.0,602.0,604.29,487.64
2016,3,21,10,45,226.0,231.0,6.75,15.5,393.0,402.99,326.2
2016,3,21,11,0,3.0,182.0,6.9,16.0,184.0,179.29,140.86
2016,3,21,11,15,1.5,160.0,7.0,16.0,161.0,156.74,122.68
2016,3,21,11,30,0.0,138.0,7.1,16.0,138.0,134.06,104.2
2016,3,21,11,45,1.0,152.0,7.2,16.0,153.0,148.72,116.08
2016,3,21,12,0,2.0,166.0,7.3,16.0,168.0,163.49,128.01
2016,3,21,12,15,2.0,166.5,7.25,16.0,168.5,164.11,128.48
2016,3,21,12,30,2.0,167.0,7.2,16.0,169.0,164.73,128.99
2016,3,21,12,45,18.0,245.0,7.2,16.0,259.5,257.3,203.9
2016,3,21,13,0,34.0,323.0,7.2,16.0,350.0,360.23,285.75
2016,3,21,13,15,34.0,316.5,7.1,16.0,343.0,354.44,281.2
2016,3,21,13,30,34.0,310.0,7.0,16.0,336.0,348.48,276.74
2016,3,21,13,45,20.0,258.0,6.9,16.0,273.5,273.67,217.36
2016,3,21,14,0,6.0,206.0,6.8,16.0,211.0,208.35,164.86
2016,3,21,14,15,149.0,252.5,6.7,15.5,352.5,396.31,321.17
2016,3,21,14,30,292.0,299.0,6.6,15.0,494.0,575.17,465.62
2016,3,21,14,45,146.0,188.0,6.55,15.0,285.5,318.96,260.67
2016,3,21,15,0,0.0,77.0,6.5,15.0,77.0,74.49,56.55
2016,3,21,15,15,0.0,68.0,6.4,14.5,68.0,65.76,49.62
2016,3,21,15,30,0.0,59.0,6.3,14.0,59.0,57.04,42.54
2016,3,21,15,45,0.0,91.0,6.25,14.0,91.0,88.22,68.92
2016,3,21,16,0,0.0,123.0,6.2,14.0,123.0,121.29,96.87
2016,3,21,16,15,0.0,115.5,6.0,13.5,115.5,114.19,91.34
2016,3,21,16,30,0.0,108.0,5.8,13.0,108.0,107.22,85.84
2016,3,21,16,45,207.0,101.0,5.65,13.0,156.0,223.81,186.21
2016,3,21,17,0,414.0,94.0,5.5,13.0,204.0,310.37,256.36
2016,3,21,17,15,335.5,80.0,5.3,12.5,156.5,241.22,195.72
2016,3,21,17,30,257.0,66.0,5.1,12.0,109.0,179.85,141.47
2016,3,21,17,45,181.0,46.0,4.9,12.0,70.5,115.86,84.83
2016,3,21,18,0,105.0,26.0,4.7,12.0,32.0,61.21,24.49
2016,3,21,18,15,52.5,13.0,4.75,11.5,16.0,23.3,0.0
2016,3,21,18,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,22,6,15,85.5,11.5,4.15,9.5,17.0,11.3,0.0
2016,3,22,6,30,171.0,23.0,4.3,10.0,34.0,17.92,3.87
2016,3,22,6,45,305.0,35.5,4.45,11.0,77.0,27.2,17.79
2016,3,22,7,0,439.0,48.0,4.6,12.0,120.0,36.64,26.86
2016,3,22,7,15,518.0,56.5,4.6,12.0,171.0,76.46,42.08
2016,3,22,7,30,597.0,65.0,4.6,12.0,222.0,125.51,75.41
2016,3,22,7,45,652.0,70.0,4.7,12.0,275.0,176.09,116.81
2016,3,22,8,0,707.0,75.0,4.8,12.0,328.0,232.57,166.49
2016,3,22,8,15,741.5,79.5,4.75,12.0,379.5,290.0,218.89
2016,3,22,8,30,776.0,84.0,4.7,12.0,431.0,348.4,271.96
2016,3,22,8,45,806.0,85.5,4.7,12.5,480.5,404.78,322.18
2016,3,22,9,0,836.0,87.0,4.7,13.0,530.0,462.99,372.59
2016,3,22,9,15,853.5,89.5,4.75,13.0,574.0,517.39,419.48
2016,3,22,9,30,871.0,92.0,4.8,13.0,618.0,572.19,465.48
2016,3,22,9,45,888.5,91.5,4.85,13.5,657.0,622.83,506.3
2016,3,22,10,0,906.0,91.0,4.9,14.0,696.0,672.74,545.5
2016,3,22,10,15,915.0,92.5,4.95,14.0,727.5,717.86,580.66
2016,3,22,10,30,924.0,94.0,5.0,14.0,759.0,761.08,612.35
2016,3,22,10,45,931.5,94.5,5.05,14.0,784.0,800.0,640.64
2016,3,22,11,0,939.0,95.0,5.1,14.0,809.0,836.47,667.01
2016,3,22,11,15,943.0,95.5,5.1,14.0,825.0,867.44,688.97
2016,3,22,11,30,947.0,96.0,5.1,14.0,841.0,895.39,708.73
2016,3,22,11,45,948.5,96.5,5.2,14.5,849.5,918.05,723.93
2016,3,22,12,0,950.0,97.0,5.3,15.0,858.0,937.33,736.77
2016,3,22,12,15,950.0,97.0,5.4,15.0,858.0,951.3,747.3
2016,3,22,12,30,950.0,97.0,5.5,15.0,858.0,961.69,755.44
2016,3,22,12,45,946.0,97.5,5.6,15.0,849.0,965.39,758.91
2016,3,22,13,0,942.0,98.0,5.7,15.0,840.0,965.44,759.94
2016,3,22,13,15,937.5,97.5,5.8,15.0,824.0,960.32,757.4
2016,3,22,13,30,933.0,97.0,5.9,15.0,808.0,951.63,752.4
2016,3,22,13,45,927.0,96.0,6.05,15.0,784.0,937.55,743.86
2016,3,22,14,0,921.0,95.0,6.2,15.0,760.0,920.08,732.89
2016,3,22,14,15,911.5,93.5,6.25,14.5,728.5,895.75,717.74
2016,3,22,14,30,902.0,92.0,6.3,14.0,697.0,868.43,700.3
2016,3,22,14,45,891.0,89.5,6.35,14.0,659.5,835.93,677.54
2016,3,22,15,0,880.0,87.0,6.4,14.0,622.0,800.87,652.71
2016,3,22,15,15,863.5,84.5,6.35,14.0,579.0,759.28,622.32
2016,3,22,15,30,847.0,82.0,6.3,14.0,536.0,720.29,593.72
2016,3,22,15,45,824.0,79.5,6.25,14.0,488.0,670.79,556.56
2016,3,22,16,0,801.0,77.0,6.2,14.0,440.0,620.57,517.19
2016,3,22,16,15,768.5,73.0,6.1,13.5,388.5,562.45,470.52
2016,3,22,16,30,736.0,69.0,6.0,13.0,337.0,505.13,423.13
2016,3,22,16,45,690.0,64.0,5.95,13.0,284.5,440.84,367.88
2016,3,22,17,0,644.0,59.0,5.9,13.0,232.0,381.61,315.22
2016,3,22,17,15,571.0,52.0,5.7,12.5,180.5,310.18,251.67
2016,3,22,17,30,498.0,45.0,5.5,12.0,129.0,245.39,192.56
2016,3,22,17,45,374.0,34.5,5.35,11.5,84.5,168.07,123.49
2016,3,22,18,0,250.0,24.0,5.2,11.0,40.0,100.89,47.75
2016,3,22,18,15,125.0,12.0,5.15,11.0,20.0,37.04,0.0
2016,3,22,18,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.95,10.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,4.65,9.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,4.15,8.5,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,23,6,15,51.0,11.5,3.1,8.5,15.0,11.3,0.0
2016,3,23,6,30,102.0,23.0,3.1,9.0,30.0,17.79,5.64
2016,3,23,6,45,172.5,40.5,3.1,9.5,64.5,30.91,21.31
2016,3,23,7,0,243.0,58.0,3.1,10.0,99.0,45.48,35.05
2016,3,23,7,15,282.5,76.0,3.05,10.5,139.5,80.23,53.25
2016,3,23,7,30,322.0,94.0,3.0,11.0,180.0,119.73,82.78
2016,3,23,7,45,355.5,108.0,3.0,11.5,221.5,159.22,115.25
2016,3,23,8,0,389.0,122.0,3.0,12.0,263.0,202.42,152.23
2016,3,23,8,15,497.0,117.5,2.95,12.5,325.5,254.22,194.89
2016,3,23,8,30,605.0,113.0,2.9,13.0,388.0,317.5,247.81
2016,3,23,8,45,662.5,110.0,2.9,13.5,440.5,372.08,294.5
2016,3,23,9,0,720.0,107.0,2.9,14.0,493.0,431.56,344.3
2016,3,23,9,15,794.0,101.0,2.8,14.5,558.5,501.89,401.17
2016,3,23,9,30,868.0,95.0,2.7,15.0,624.0,576.38,459.63
2016,3,23,9,45,882.5,96.5,2.65,15.5,662.5,627.52,498.76
2016,3,23,10,0,897.0,98.0,2.6,16.0,701.0,677.28,535.76
2016,3,23,10,15,750.5,161.0,2.5,16.0,681.0,678.27,533.81
2016,3,23,10,30,604.0,224.0,2.4,16.0,661.0,665.3,521.15
2016,3,23,10,45,767.5,163.0,2.35,16.5,737.0,751.36,586.0
2016,3,23,11,0,931.0,102.0,2.3,17.0,813.0,840.56,646.02
2016,3,23,11,15,935.0,102.5,2.4,17.0,829.5,871.29,666.71
2016,3,23,11,30,939.0,103.0,2.5,17.0,846.0,899.04,685.92
2016,3,23,11,45,798.5,172.5,2.6,17.0,809.0,874.13,668.95
2016,3,23,12,0,658.0,242.0,2.7,17.0,772.0,840.66,645.27
2016,3,23,12,15,626.5,256.0,2.85,17.0,761.0,838.05,643.97
2016,3,23,12,30,595.0,270.0,3.0,17.0,750.0,830.81,639.17
2016,3,23,12,45,618.5,256.5,3.2,17.5,751.0,845.72,650.69
2016,3,23,13,0,642.0,243.0,3.4,18.0,752.0,856.71,659.34
2016,3,23,13,15,776.0,177.5,3.5,18.0,780.5,910.5,699.05
2016,3,23,13,30,910.0,112.0,3.6,18.0,809.0,949.56,727.0
2016,3,23,13,45,898.0,113.0,3.75,18.0,783.5,932.49,716.57
2016,3,23,14,0,886.0,114.0,3.9,18.0,758.0,912.28,704.39
2016,3,23,14,15,876.0,112.5,4.0,17.5,726.5,893.44,694.2
2016,3,23,14,30,866.0,111.0,4.1,17.0,695.0,866.34,678.04
2016,3,23,14,45,694.0,156.0,4.2,17.0,608.0,757.6,600.9
2016,3,23,15,0,522.0,201.0,4.3,17.0,521.0,647.71,517.87
2016,3,23,15,15,601.0,160.5,4.35,16.5,504.0,651.9,525.71
2016,3,23,15,30,680.0,120.0,4.4,16.0,487.0,645.26,524.55
2016,3,23,15,45,425.5,157.5,4.5,16.0,380.0,481.41,393.8
2016,3,23,16,0,171.0,195.0,4.6,16.0,273.0,325.13,265.3
2016,3,23,16,15,158.5,175.0,4.6,15.5,241.0,289.29,237.24
2016,3,23,16,30,146.0,155.0,4.6,15.0,209.0,254.13,208.83
2016,3,23,16,45,133.5,132.0,4.65,15.0,175.5,216.21,177.19
