Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,17,0,121.0,109.0,4.7,15.0,142.0,179.11,145.59
2016,3,23,17,15,101.5,86.5,4.55,14.0,110.0,140.55,112.6
2016,3,23,17,30,82.0,64.0,4.4,13.0,78.0,103.6,80.43
2016,3,23,17,45,43.0,44.0,4.3,12.5,51.0,65.35,47.17
2016,3,23,18,0,4.0,24.0,4.2,12.0,24.0,25.11,10.04
2016,3,23,18,15,2.0,12.0,4.1,11.5,12.0,12.2,0.0
2016,3,23,18,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,24,6,15,85.0,12.5,4.95,10.5,18.5,12.29,0.0
2016,3,24,6,30,170.0,25.0,5.1,11.0,37.0,19.35,7.85
2016,3,24,6,45,279.5,39.0,5.3,11.5,79.0,29.58,20.07
2016,3,24,7,0,389.0,53.0,5.5,12.0,121.0,44.47,28.97
2016,3,24,7,15,463.5,63.0,5.5,12.5,170.5,83.05,48.36
2016,3,24,7,30,538.0,73.0,5.5,13.0,220.0,130.36,81.71
2016,3,24,7,45,573.5,79.0,5.5,13.5,264.5,175.25,119.28
2016,3,24,8,0,609.0,85.0,5.5,14.0,309.0,223.88,162.35
2016,3,24,8,15,650.5,94.5,5.5,14.0,365.0,281.08,213.46
2016,3,24,8,30,692.0,104.0,5.5,14.0,421.0,342.22,267.72
2016,3,24,8,45,695.0,117.0,5.5,14.5,464.5,394.63,314.06
2016,3,24,9,0,698.0,130.0,5.5,15.0,508.0,446.35,358.44
2016,3,24,9,15,719.5,134.5,5.4,15.5,551.0,498.44,401.69
2016,3,24,9,30,741.0,139.0,5.3,16.0,594.0,551.18,444.19
2016,3,24,9,45,754.5,143.0,5.25,16.5,630.5,598.95,481.78
2016,3,24,10,0,768.0,147.0,5.2,17.0,667.0,646.07,517.86
2016,3,24,10,15,780.0,149.5,5.1,17.0,698.0,689.76,551.35
2016,3,24,10,30,792.0,152.0,5.0,17.0,729.0,731.62,582.8
2016,3,24,10,45,811.0,148.0,4.95,17.5,756.0,771.01,610.09
2016,3,24,11,0,830.0,144.0,4.9,18.0,783.0,808.99,635.56
2016,3,24,11,15,835.5,145.5,4.85,18.0,799.5,839.82,656.85
2016,3,24,11,30,841.0,147.0,4.8,18.0,816.0,868.08,676.24
2016,3,24,11,45,836.5,152.0,4.8,18.0,823.0,888.56,690.37
2016,3,24,12,0,832.0,157.0,4.8,18.0,830.0,905.85,702.35
2016,3,24,12,15,832.5,157.0,4.85,18.0,830.5,919.22,712.0
2016,3,24,12,30,833.0,157.0,4.9,18.0,831.0,929.41,719.56
2016,3,24,12,45,710.5,212.5,4.95,18.0,783.5,886.08,689.22
2016,3,24,13,0,588.0,268.0,5.0,18.0,736.0,833.0,649.28
2016,3,24,13,15,729.0,197.5,5.05,18.0,766.0,891.04,694.81
2016,3,24,13,30,870.0,127.0,5.1,18.0,796.0,937.24,728.42
2016,3,24,13,45,864.0,125.0,5.15,18.0,772.5,922.69,718.9
2016,3,24,14,0,858.0,123.0,5.2,18.0,749.0,904.92,707.52
2016,3,24,14,15,847.5,121.0,5.25,18.0,718.0,880.14,691.14
2016,3,24,14,30,837.0,119.0,5.3,18.0,687.0,852.56,672.73
2016,3,24,14,45,816.0,119.5,5.35,18.0,648.0,816.46,647.98
2016,3,24,15,0,795.0,120.0,5.4,18.0,609.0,778.47,621.66
2016,3,24,15,15,775.5,117.0,5.4,17.5,566.0,736.25,592.83
2016,3,24,15,30,756.0,114.0,5.4,17.0,523.0,695.61,564.79
2016,3,24,15,45,717.5,113.0,5.45,17.0,474.0,640.11,522.77
2016,3,24,16,0,679.0,112.0,5.5,17.0,425.0,585.31,479.92
2016,3,24,16,15,643.0,105.5,5.55,16.5,374.5,527.07,434.38
2016,3,24,16,30,607.0,99.0,5.6,16.0,324.0,470.21,388.56
2016,3,24,16,45,569.0,88.5,5.7,15.5,274.0,409.73,338.47
2016,3,24,17,0,531.0,78.0,5.8,15.0,224.0,351.63,288.66
2016,3,24,17,15,459.0,67.5,5.7,14.5,174.0,281.9,227.8
2016,3,24,17,30,387.0,57.0,5.6,14.0,124.0,218.01,170.89
2016,3,24,17,45,289.5,41.5,5.5,13.5,82.0,149.34,110.27
2016,3,24,18,0,192.0,26.0,5.4,13.0,40.0,89.29,48.63
2016,3,24,18,15,96.0,13.0,5.35,12.5,20.0,32.47,0.0
2016,3,24,18,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,5.5,9.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,25,6,15,101.5,14.0,4.7,10.0,21.5,13.76,0.0
2016,3,25,6,30,203.0,28.0,4.9,10.0,43.0,21.73,10.63
2016,3,25,6,45,307.5,42.0,5.1,10.5,86.5,31.88,22.28
2016,3,25,7,0,412.0,56.0,5.3,11.0,130.0,49.29,31.75
2016,3,25,7,15,484.5,65.5,5.4,11.5,180.0,88.86,52.24
2016,3,25,7,30,557.0,75.0,5.5,12.0,230.0,136.96,86.76
2016,3,25,7,45,612.5,80.0,5.6,12.5,282.5,185.95,127.36
2016,3,25,8,0,668.0,85.0,5.7,13.0,335.0,240.95,175.56
2016,3,25,8,15,702.0,90.0,5.8,13.5,385.5,295.12,224.63
2016,3,25,8,30,736.0,95.0,5.9,14.0,436.0,352.26,275.84
2016,3,25,8,45,769.0,95.5,6.0,14.5,485.0,408.84,325.79
2016,3,25,9,0,802.0,96.0,6.1,15.0,534.0,465.84,375.03
2016,3,25,9,15,819.5,99.0,6.05,15.0,577.0,519.16,420.7
2016,3,25,9,30,837.0,102.0,6.0,15.0,620.0,572.47,465.22
2016,3,25,9,45,851.5,103.5,5.95,15.5,657.5,622.19,504.94
2016,3,25,10,0,866.0,105.0,5.9,16.0,695.0,670.63,542.6
2016,3,25,10,15,876.0,106.5,5.8,16.0,726.5,714.84,576.69
2016,3,25,10,30,886.0,108.0,5.7,16.0,758.0,757.3,607.37
2016,3,25,10,45,889.5,111.0,5.65,16.5,781.5,794.36,632.7
2016,3,25,11,0,893.0,114.0,5.6,17.0,805.0,828.84,655.87
2016,3,25,11,15,898.0,115.0,5.5,17.0,821.0,859.8,677.29
2016,3,25,11,30,903.0,116.0,5.4,17.0,837.0,887.95,696.57
2016,3,25,11,45,905.5,116.0,5.35,17.5,846.0,909.96,710.28
2016,3,25,12,0,908.0,116.0,5.3,18.0,855.0,928.77,721.71
2016,3,25,12,15,908.5,116.0,5.25,18.0,854.5,942.51,730.98
2016,3,25,12,30,909.0,116.0,5.2,18.0,854.0,952.85,737.96
2016,3,25,12,45,916.0,110.5,5.2,18.0,848.5,959.86,743.08
2016,3,25,13,0,923.0,105.0,5.2,18.0,843.0,963.33,745.85
2016,3,25,13,15,919.0,104.0,5.25,18.0,826.5,957.95,742.89
2016,3,25,13,30,915.0,103.0,5.3,18.0,810.0,949.06,737.62
2016,3,25,13,45,909.5,101.5,5.35,18.0,786.5,934.83,728.66
2016,3,25,14,0,904.0,100.0,5.4,18.0,763.0,917.26,717.42
2016,3,25,14,15,894.5,98.5,5.5,18.0,731.5,892.98,701.69
2016,3,25,14,30,885.0,97.0,5.6,18.0,700.0,865.77,683.79
2016,3,25,14,45,872.0,95.0,5.75,18.0,662.0,832.35,661.46
2016,3,25,15,0,859.0,93.0,5.9,18.0,624.0,796.56,637.14
2016,3,25,15,15,842.0,90.0,6.0,17.5,580.5,759.01,612.18
2016,3,25,15,30,825.0,87.0,6.1,17.0,537.0,715.04,581.89
2016,3,25,15,45,796.5,85.5,6.25,17.0,488.5,663.34,544.09
2016,3,25,16,0,768.0,84.0,6.4,17.0,440.0,611.41,504.18
2016,3,25,16,15,735.5,79.5,6.45,16.5,389.0,553.79,458.75
2016,3,25,16,30,703.0,75.0,6.5,16.0,338.0,499.11,414.24
2016,3,25,16,45,649.0,71.0,6.6,15.5,285.0,433.11,359.07
2016,3,25,17,0,595.0,67.0,6.7,15.0,232.0,370.85,305.3
2016,3,25,17,15,523.0,59.0,6.6,14.5,181.5,300.64,243.53
2016,3,25,17,30,451.0,51.0,6.5,14.0,131.0,237.0,186.19
2016,3,25,17,45,330.0,39.0,6.45,13.5,87.0,160.69,119.11
2016,3,25,18,0,209.0,27.0,6.4,13.0,43.0,95.75,55.08
2016,3,25,18,15,104.5,13.5,6.35,12.5,21.5,34.87,0.0
2016,3,25,18,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,5.6,11.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,26,6,15,147.0,12.5,4.1,11.5,24.5,12.29,0.0
2016,3,26,6,30,294.0,25.0,4.2,12.0,49.0,18.99,9.14
2016,3,26,6,45,403.0,35.0,4.3,12.5,93.5,25.53,16.66
2016,3,26,7,0,512.0,45.0,4.4,13.0,138.0,42.82,23.42
2016,3,26,7,15,578.0,51.5,4.35,13.5,189.0,85.46,44.92
2016,3,26,7,30,644.0,58.0,4.3,14.0,240.0,137.81,82.91
2016,3,26,7,45,687.5,62.5,4.3,14.5,292.0,188.96,125.95
2016,3,26,8,0,731.0,67.0,4.3,15.0,344.0,244.65,175.2
2016,3,26,8,15,760.5,70.5,4.25,15.0,394.0,299.34,225.02
2016,3,26,8,30,790.0,74.0,4.2,15.0,444.0,356.38,276.33
2016,3,26,8,45,811.5,77.0,4.2,15.5,491.0,411.68,324.8
2016,3,26,9,0,833.0,80.0,4.2,16.0,538.0,469.18,373.55
2016,3,26,9,15,848.5,82.5,4.15,16.5,580.5,522.08,417.17
2016,3,26,9,30,864.0,85.0,4.1,17.0,623.0,574.67,459.19
2016,3,26,9,45,872.5,88.0,4.1,17.5,659.5,622.91,496.69
2016,3,26,10,0,881.0,91.0,4.1,18.0,696.0,669.71,532.05
2016,3,26,10,15,889.5,92.5,4.1,18.0,726.0,713.35,564.19
2016,3,26,10,30,898.0,94.0,4.1,18.0,756.0,755.1,593.7
2016,3,26,10,45,903.5,95.0,4.2,18.5,779.5,791.93,618.63
2016,3,26,11,0,909.0,96.0,4.3,19.0,803.0,826.25,641.59
2016,3,26,11,15,912.5,96.5,4.35,19.0,818.0,855.74,662.04
2016,3,26,11,30,916.0,97.0,4.4,19.0,833.0,882.28,680.53
2016,3,26,11,45,918.0,97.0,4.5,19.0,841.0,903.92,696.01
2016,3,26,12,0,920.0,97.0,4.6,19.0,849.0,922.31,709.34
2016,3,26,12,15,919.5,97.0,4.7,19.0,848.5,935.11,718.89
2016,3,26,12,30,919.0,97.0,4.8,19.0,848.0,944.44,726.17
2016,3,26,12,45,648.0,226.5,4.9,19.0,754.0,847.14,657.76
2016,3,26,13,0,377.0,356.0,5.0,19.0,660.0,727.03,563.51
2016,3,26,13,15,629.0,232.5,5.05,19.0,726.0,839.65,654.71
2016,3,26,13,30,881.0,109.0,5.1,19.0,792.0,926.79,718.18
2016,3,26,13,45,733.0,173.0,5.2,19.0,730.5,863.89,674.06
2016,3,26,14,0,585.0,237.0,5.3,19.0,669.0,788.79,619.13
2016,3,26,14,15,572.0,228.5,5.4,19.0,636.5,759.5,599.15
2016,3,26,14,30,559.0,220.0,5.5,19.0,604.0,728.43,577.4
2016,3,26,14,45,665.5,169.5,5.6,19.0,601.5,753.09,599.95
2016,3,26,15,0,772.0,119.0,5.7,19.0,599.0,762.26,608.46
2016,3,26,15,15,615.5,156.0,5.7,18.5,522.0,661.89,533.73
2016,3,26,15,30,459.0,193.0,5.7,18.0,445.0,562.85,455.98
2016,3,26,15,45,407.0,184.5,5.75,18.0,393.0,500.48,407.39
2016,3,26,16,0,355.0,176.0,5.8,18.0,341.0,433.06,353.97
2016,3,26,16,15,406.0,146.0,5.7,17.5,314.5,424.47,348.72
2016,3,26,16,30,457.0,116.0,5.6,17.0,288.0,402.18,331.58
2016,3,26,16,45,416.5,105.0,5.6,16.5,243.5,347.22,285.94
2016,3,26,17,0,376.0,94.0,5.6,16.0,199.0,295.32,241.71
2016,3,26,17,15,323.0,78.5,5.45,15.5,155.5,236.39,190.65
2016,3,26,17,30,270.0,63.0,5.3,15.0,112.0,182.51,143.09
2016,3,26,17,45,189.0,46.0,5.15,14.5,74.5,123.41,91.6
2016,3,26,18,0,108.0,29.0,5.0,14.0,37.0,67.56,39.61
2016,3,26,18,15,54.0,14.5,4.85,13.5,18.5,25.5,0.0
2016,3,26,18,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,6,15,129.0,14.5,4.25,11.0,25.5,11.19,0.0
2016,3,27,6,30,258.0,29.0,4.4,11.0,51.0,22.53,12.51
2016,3,27,6,45,365.5,40.5,4.55,11.5,96.0,30.26,20.96
2016,3,27,7,0,473.0,52.0,4.7,12.0,141.0,50.37,29.28
2016,3,27,7,15,543.0,60.0,4.7,12.5,193.0,92.63,52.09
2016,3,27,7,30,613.0,68.0,4.7,13.0,245.0,143.01,89.03
2016,3,27,7,45,430.5,109.0,4.7,13.5,245.5,181.02,130.37
2016,3,27,8,0,248.0,150.0,4.7,14.0,246.0,199.52,154.35
2016,3,27,8,15,317.5,161.5,4.8,14.0,301.0,247.75,194.33
2016,3,27,8,30,387.0,173.0,4.9,14.0,356.0,302.49,240.18
2016,3,27,8,45,594.5,137.0,5.0,14.0,451.0,379.63,303.67
2016,3,27,9,0,802.0,101.0,5.1,14.0,546.0,476.88,384.29
2016,3,27,9,15,624.0,169.5,5.25,14.0,532.0,490.5,397.04
2016,3,27,9,30,446.0,238.0,5.4,14.0,518.0,485.63,393.05
2016,3,27,9,45,655.0,175.0,5.55,14.5,613.5,577.3,468.41
2016,3,27,10,0,864.0,112.0,5.7,15.0,709.0,682.95,553.55
2016,3,27,10,15,874.0,114.0,5.8,15.0,740.5,727.01,587.8
2016,3,27,10,30,884.0,116.0,5.9,15.0,772.0,769.89,619.59
2016,3,27,10,45,890.0,117.5,6.0,15.5,796.0,807.22,645.84
2016,3,27,11,0,896.0,119.0,6.1,16.0,820.0,842.12,670.14
2016,3,27,11,15,901.0,120.0,6.1,16.0,836.5,873.09,692.27
2016,3,27,11,30,906.0,121.0,6.1,16.0,853.0,901.23,712.33
2016,3,27,11,45,908.0,122.0,6.15,16.0,861.5,923.79,728.59
2016,3,27,12,0,910.0,123.0,6.2,16.0,870.0,943.14,742.63
2016,3,27,12,15,910.5,123.0,6.2,16.0,870.5,956.8,752.39
2016,3,27,12,30,911.0,123.0,6.2,16.0,871.0,967.06,759.82
2016,3,27,12,45,912.5,121.0,6.25,16.0,864.0,972.68,764.35
2016,3,27,13,0,914.0,119.0,6.3,16.0,857.0,974.79,766.51
2016,3,27,13,15,910.0,118.5,6.4,16.0,841.0,969.89,764.03
2016,3,27,13,30,906.0,118.0,6.5,16.0,825.0,961.52,759.19
2016,3,27,13,45,835.0,140.5,6.6,16.0,777.0,919.47,729.76
2016,3,27,14,0,764.0,163.0,6.7,16.0,729.0,873.83,697.54
2016,3,27,14,15,759.0,155.5,6.8,15.5,698.0,849.28,682.17
2016,3,27,14,30,754.0,148.0,6.9,15.0,667.0,821.99,664.52
2016,3,27,14,45,582.0,196.5,7.0,15.0,584.0,713.7,581.33
2016,3,27,15,0,410.0,245.0,7.1,15.0,501.0,609.39,496.97
2016,3,27,15,15,383.5,232.0,7.15,14.5,458.5,554.47,455.59
2016,3,27,15,30,357.0,219.0,7.2,14.0,416.0,508.46,420.23
2016,3,27,15,45,392.0,191.0,7.25,14.0,389.5,497.69,413.2
2016,3,27,16,0,427.0,163.0,7.3,14.0,363.0,474.84,396.08
2016,3,27,16,15,269.0,159.5,7.25,13.5,280.5,347.53,290.26
2016,3,27,16,30,111.0,156.0,7.2,13.0,198.0,235.2,195.0
2016,3,27,16,45,92.5,135.5,7.15,13.0,167.0,198.6,164.05
2016,3,27,17,0,74.0,115.0,7.1,13.0,136.0,158.17,129.42
2016,3,27,17,15,59.0,92.0,7.1,12.5,106.5,123.78,99.72
2016,3,27,17,30,44.0,69.0,7.1,12.0,77.0,90.61,70.72
2016,3,27,17,45,22.0,47.5,7.1,12.0,51.5,58.23,42.37
2016,3,27,18,0,0.0,26.0,7.1,12.0,26.0,25.9,13.42
2016,3,27,18,15,0.0,13.0,7.15,11.5,13.0,12.78,0.0
2016,3,27,18,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,7.35,10.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,7.4,10.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,7.65,10.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,8.0,9.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,8.2,9.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,8.4,9.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,8.6,9.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,8.7,9.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,8.8,9.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,8.9,9.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,9.0,9.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,9.0,9.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,9.0,9.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,9.0,9.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,9.0,9.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,8.9,8.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,8.8,8.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,8.7,8.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,8.6,8.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,8.55,8.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,8.5,8.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,8.45,8.5,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,8.4,9.0,0.0,0.0,0.0
2016,3,28,6,15,166.0,14.5,8.5,9.0,30.0,10.99,0.0
2016,3,28,6,30,332.0,29.0,8.6,9.0,60.0,22.24,12.78
2016,3,28,6,45,449.0,38.5,8.7,9.5,108.5,28.14,19.31
2016,3,28,7,0,566.0,48.0,8.8,10.0,157.0,51.36,27.41
2016,3,28,7,15,631.0,54.0,8.75,10.0,210.5,97.14,52.53
2016,3,28,7,30,696.0,60.0,8.7,10.0,264.0,152.53,94.76
2016,3,28,7,45,739.5,64.0,8.7,10.5,318.5,206.53,141.87
2016,3,28,8,0,783.0,68.0,8.7,11.0,373.0,265.02,195.27
2016,3,28,8,15,812.0,71.5,8.6,11.0,425.0,322.63,249.4
2016,3,28,8,30,841.0,75.0,8.5,11.0,477.0,382.47,305.0
2016,3,28,8,45,862.0,77.5,8.4,11.5,526.0,441.49,358.39
2016,3,28,9,0,883.0,80.0,8.3,12.0,575.0,499.36,409.43
2016,3,28,9,15,898.5,82.5,8.25,12.0,619.0,554.75,457.93
2016,3,28,9,30,914.0,85.0,8.2,12.0,663.0,609.73,504.91
2016,3,28,9,45,925.0,86.5,8.15,12.5,701.0,660.24,546.24
2016,3,28,10,0,936.0,88.0,8.1,13.0,739.0,709.37,585.41
2016,3,28,10,15,944.0,89.5,8.05,13.0,770.0,754.77,620.02
2016,3,28,10,30,952.0,91.0,8.0,13.0,801.0,798.08,652.44
2016,3,28,10,45,956.5,92.0,7.95,13.0,825.0,835.86,680.41
2016,3,28,11,0,961.0,93.0,7.9,13.0,849.0,870.89,706.16
2016,3,28,11,15,964.5,94.0,7.9,13.0,865.0,902.19,729.18
2016,3,28,11,30,968.0,95.0,7.9,13.0,881.0,930.37,749.85
2016,3,28,11,45,968.0,95.5,7.9,13.5,888.0,951.7,763.98
2016,3,28,12,0,968.0,96.0,7.9,14.0,895.0,969.54,775.54
2016,3,28,12,15,967.5,96.0,7.85,14.0,894.5,982.82,785.07
2016,3,28,12,30,967.0,96.0,7.8,14.0,894.0,992.46,792.04
2016,3,28,12,45,946.5,105.5,7.75,14.0,880.0,990.08,790.26
2016,3,28,13,0,926.0,115.0,7.7,14.0,866.0,983.97,785.91
2016,3,28,13,15,921.0,114.5,7.65,14.0,849.0,978.03,781.85
2016,3,28,13,30,916.0,114.0,7.6,14.0,832.0,968.57,775.33
2016,3,28,13,45,909.5,112.5,7.6,14.0,807.0,953.25,764.8
2016,3,28,14,0,903.0,111.0,7.6,14.0,782.0,934.62,751.93
2016,3,28,14,15,893.0,109.0,7.5,14.0,750.0,909.19,733.64
2016,3,28,14,30,883.0,107.0,7.4,14.0,718.0,880.85,713.22
2016,3,28,14,45,869.0,105.0,7.35,14.0,679.0,851.5,692.26
2016,3,28,15,0,855.0,103.0,7.3,14.0,640.0,814.63,665.49
2016,3,28,15,15,508.5,176.0,7.2,13.5,489.5,599.18,495.99
2016,3,28,15,30,162.0,249.0,7.1,13.0,339.0,389.7,320.77
2016,3,28,15,45,179.5,225.5,7.0,13.0,317.0,371.27,307.33
2016,3,28,16,0,197.0,202.0,6.9,13.0,295.0,350.9,291.66
2016,3,28,16,15,453.0,141.0,6.7,13.0,323.5,449.4,376.98
2016,3,28,16,30,709.0,80.0,6.5,13.0,352.0,511.98,429.74
2016,3,28,16,45,665.0,74.0,6.35,13.0,299.0,448.29,374.87
2016,3,28,17,0,621.0,68.0,6.2,13.0,246.0,387.4,321.26
2016,3,28,17,15,550.5,60.0,6.05,12.5,194.0,316.08,258.33
2016,3,28,17,30,480.0,52.0,5.9,12.0,142.0,251.16,199.6
2016,3,28,17,45,368.5,41.0,5.75,11.5,96.5,176.71,133.36
2016,3,28,18,0,257.0,30.0,5.6,11.0,51.0,114.38,73.48
2016,3,28,18,15,128.5,15.0,5.5,10.5,25.5,41.92,0.0
2016,3,28,18,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,4.7,8.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,4.2,7.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,29,6,15,164.5,15.0,2.3,8.5,31.0,11.26,0.0
2016,3,29,6,30,329.0,30.0,2.3,9.0,62.0,22.89,13.69
2016,3,29,6,45,444.0,39.0,2.35,9.5,110.5,28.3,19.58
2016,3,29,7,0,559.0,48.0,2.4,10.0,159.0,53.54,28.19
2016,3,29,7,15,622.5,54.0,2.55,10.5,212.0,99.02,53.87
2016,3,29,7,30,686.0,60.0,2.7,11.0,265.0,153.9,95.65
2016,3,29,7,45,733.0,63.5,2.9,11.5,319.5,207.73,141.92
2016,3,29,8,0,780.0,67.0,3.1,12.0,374.0,266.43,194.35
2016,3,29,8,15,809.0,70.5,3.1,12.0,426.0,323.94,246.97
2016,3,29,8,30,838.0,74.0,3.1,12.0,478.0,383.68,300.69
2016,3,29,8,45,860.5,76.0,3.1,12.5,527.0,442.75,352.09
2016,3,29,9,0,883.0,78.0,3.1,13.0,576.0,500.78,401.07
2016,3,29,9,15,898.0,80.0,2.85,13.5,620.0,555.4,445.14
2016,3,29,9,30,913.0,82.0,2.6,14.0,664.0,609.54,486.97
2016,3,29,9,45,924.5,84.0,2.4,14.5,702.0,660.76,525.05
2016,3,29,10,0,936.0,86.0,2.2,15.0,740.0,710.65,560.58
2016,3,29,10,15,944.0,87.0,2.0,15.0,771.5,755.49,590.09
2016,3,29,10,30,952.0,88.0,1.8,15.0,803.0,798.22,617.31
2016,3,29,10,45,957.0,89.5,1.65,15.0,827.0,836.82,641.4
2016,3,29,11,0,962.0,91.0,1.5,15.0,851.0,872.7,663.09
2016,3,29,11,15,965.5,91.5,1.6,15.0,867.0,903.43,684.15
2016,3,29,11,30,969.0,92.0,1.7,15.0,883.0,931.02,703.18
2016,3,29,11,45,969.0,93.0,1.8,15.5,890.5,952.8,717.06
2016,3,29,12,0,969.0,94.0,1.9,16.0,898.0,971.08,728.71
2016,3,29,12,15,738.5,204.0,2.1,16.0,817.0,897.35,681.08
2016,3,29,12,30,508.0,314.0,2.3,16.0,736.0,806.07,615.46
2016,3,29,12,45,734.0,204.5,2.55,16.0,806.5,908.81,695.05
2016,3,29,13,0,960.0,95.0,2.8,16.0,877.0,996.47,756.44
2016,3,29,13,15,955.5,94.5,2.95,16.0,860.0,990.71,753.54
2016,3,29,13,30,951.0,94.0,3.1,16.0,843.0,981.31,749.12
2016,3,29,13,45,941.5,94.5,3.3,16.0,817.0,964.9,740.31
2016,3,29,14,0,932.0,95.0,3.5,16.0,791.0,945.16,729.15
2016,3,29,14,15,923.0,93.5,3.6,15.5,759.0,920.48,715.14
2016,3,29,14,30,914.0,92.0,3.7,15.0,727.0,892.77,698.87
2016,3,29,14,45,897.5,91.5,3.8,15.0,687.5,857.04,675.38
2016,3,29,15,0,881.0,91.0,3.9,15.0,648.0,819.06,650.06
2016,3,29,15,15,864.0,89.0,3.95,15.0,604.0,777.03,621.22
2016,3,29,15,30,847.0,87.0,4.0,15.0,560.0,737.7,594.06
2016,3,29,15,45,822.0,84.5,4.05,15.0,510.5,686.15,557.23
2016,3,29,16,0,797.0,82.0,4.1,15.0,461.0,634.08,518.73
2016,3,29,16,15,765.5,78.0,4.1,14.5,409.0,576.08,474.1
2016,3,29,16,30,734.0,74.0,4.1,14.0,357.0,518.82,428.58
2016,3,29,16,45,688.5,69.0,4.1,13.5,304.0,456.07,377.03
2016,3,29,17,0,643.0,64.0,4.1,13.0,251.0,394.41,324.62
2016,3,29,17,15,575.0,57.0,3.9,12.5,198.5,324.1,263.3
2016,3,29,17,30,507.0,50.0,3.7,12.0,146.0,259.91,205.69
2016,3,29,17,45,394.0,39.5,3.55,11.5,100.0,183.91,138.61
2016,3,29,18,0,281.0,29.0,3.4,11.0,54.0,120.21,78.55
2016,3,29,18,15,140.5,14.5,3.35,10.5,27.0,51.02,0.0
2016,3,29,18,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,30,6,15,117.5,18.5,2.65,9.5,30.0,14.37,0.0
2016,3,30,6,30,235.0,37.0,2.7,10.0,60.0,28.52,18.63
2016,3,30,6,45,334.5,50.0,2.8,10.5,105.5,37.55,27.74
2016,3,30,7,0,434.0,63.0,2.9,11.0,151.0,65.12,39.76
2016,3,30,7,15,502.0,72.0,2.8,11.0,202.5,106.54,64.82
2016,3,30,7,30,570.0,81.0,2.7,11.0,254.0,155.94,102.54
2016,3,30,7,45,369.0,125.5,2.65,11.5,245.5,188.13,139.8
2016,3,30,8,0,168.0,170.0,2.6,12.0,237.0,200.51,158.45
2016,3,30,8,15,181.0,190.0,2.6,12.0,270.5,234.35,187.02
2016,3,30,8,30,194.0,210.0,2.6,12.0,304.0,269.54,216.38
2016,3,30,8,45,192.0,235.0,2.65,12.5,336.0,304.08,244.47
2016,3,30,9,0,190.0,260.0,2.7,13.0,368.0,338.38,271.69
2016,3,30,9,15,229.5,273.5,2.8,13.0,414.0,383.8,308.07
2016,3,30,9,30,269.0,287.0,2.9,13.0,460.0,433.29,347.34
2016,3,30,9,45,331.0,290.0,3.0,13.5,515.0,489.72,391.31
2016,3,30,10,0,393.0,293.0,3.1,14.0,570.0,550.7,438.13
2016,3,30,10,15,427.0,292.5,3.15,14.0,605.0,594.73,471.88
2016,3,30,10,30,461.0,292.0,3.2,14.0,640.0,638.42,505.14
2016,3,30,10,45,676.5,205.5,3.3,14.5,733.5,740.73,585.3
2016,3,30,11,0,892.0,119.0,3.4,15.0,827.0,847.35,661.96
2016,3,30,11,15,896.0,120.0,3.4,15.0,843.0,877.18,681.75
2016,3,30,11,30,900.0,121.0,3.4,15.0,859.0,904.16,700.09
2016,3,30,11,45,903.0,120.5,3.45,15.0,867.0,925.72,714.99
2016,3,30,12,0,906.0,120.0,3.5,15.0,875.0,944.12,727.79
2016,3,30,12,15,906.0,120.0,3.5,15.0,874.5,957.04,736.57
2016,3,30,12,30,906.0,120.0,3.5,15.0,874.0,966.55,743.15
2016,3,30,12,45,908.5,117.0,3.5,15.5,866.5,971.79,745.53
2016,3,30,13,0,911.0,114.0,3.5,16.0,859.0,973.53,745.65
2016,3,30,13,15,907.0,113.0,3.55,16.0,842.5,967.83,742.57
2016,3,30,13,30,903.0,112.0,3.6,16.0,826.0,958.67,737.28
2016,3,30,13,45,897.0,110.5,3.65,16.0,802.0,943.76,728.11
2016,3,30,14,0,891.0,109.0,3.7,16.0,778.0,925.58,716.76
2016,3,30,14,15,881.5,107.5,3.75,16.0,746.5,901.16,701.08
2016,3,30,14,30,872.0,106.0,3.8,16.0,715.0,873.87,683.36
2016,3,30,14,45,859.0,103.5,3.9,16.0,677.0,844.88,664.61
2016,3,30,15,0,846.0,101.0,4.0,16.0,639.0,808.38,640.25
2016,3,30,15,15,828.5,98.5,4.1,15.5,595.0,766.26,612.63
2016,3,30,15,30,811.0,96.0,4.2,15.0,551.0,722.55,583.3
2016,3,30,15,45,788.0,92.5,4.3,15.0,503.0,672.52,547.75
2016,3,30,16,0,765.0,89.0,4.4,15.0,455.0,621.9,510.03
2016,3,30,16,15,732.5,84.5,4.45,14.5,404.0,563.95,465.4
2016,3,30,16,30,700.0,80.0,4.5,14.0,353.0,509.06,421.66
2016,3,30,16,45,654.0,74.5,4.6,13.5,300.5,445.12,369.18
2016,3,30,17,0,608.0,69.0,4.7,13.0,248.0,384.2,317.34
2016,3,30,17,15,540.5,61.5,4.6,12.5,196.5,315.14,257.01
2016,3,30,17,30,473.0,54.0,4.5,12.0,145.0,252.16,200.46
2016,3,30,17,45,363.0,42.5,4.4,11.5,99.5,177.62,134.65
2016,3,30,18,0,253.0,31.0,4.3,11.0,54.0,115.04,76.67
2016,3,30,18,15,126.5,15.5,4.2,10.5,27.0,48.74,0.0
2016,3,30,18,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,6,15,138.0,18.5,2.65,11.0,33.0,14.29,0.0
2016,3,31,6,30,276.0,37.0,2.7,11.0,66.0,28.38,18.66
2016,3,31,6,45,371.0,49.5,2.75,11.5,112.5,37.36,27.52
2016,3,31,7,0,466.0,62.0,2.8,12.0,159.0,67.2,39.72
2016,3,31,7,15,233.0,73.0,2.75,12.0,121.5,83.0,55.68
2016,3,31,7,30,0.0,84.0,2.7,12.0,84.0,80.12,63.17
2016,3,31,7,45,0.0,101.5,2.65,12.0,101.5,96.77,77.22
2016,3,31,8,0,0.0,119.0,2.6,12.0,119.0,113.51,91.13
2016,3,31,8,15,19.0,156.5,2.55,12.5,166.0,154.97,124.82
2016,3,31,8,30,38.0,194.0,2.5,13.0,213.0,197.35,158.85
2016,3,31,8,45,34.5,209.0,2.5,13.5,227.5,213.18,171.11
2016,3,31,9,0,31.0,224.0,2.5,14.0,242.0,228.64,182.89
2016,3,31,9,15,52.5,255.5,2.55,14.0,288.5,272.66,217.88
2016,3,31,9,30,74.0,287.0,2.6,14.0,335.0,319.04,254.34
2016,3,31,9,45,74.0,304.0,2.7,14.5,354.5,340.25,270.03
2016,3,31,10,0,74.0,321.0,2.8,15.0,374.0,361.4,285.6
2016,3,31,10,15,490.0,213.0,2.85,15.0,583.5,563.37,449.7
2016,3,31,10,30,906.0,105.0,2.9,15.0,793.0,787.06,618.67
2016,3,31,10,45,913.5,105.5,3.0,15.5,817.0,825.02,642.66
2016,3,31,11,0,921.0,106.0,3.1,16.0,841.0,860.56,666.23
2016,3,31,11,15,925.0,106.5,3.15,16.0,856.5,890.53,686.74
2016,3,31,11,30,929.0,107.0,3.2,16.0,872.0,917.54,705.22
2016,3,31,11,45,931.5,107.0,3.3,16.0,880.0,939.61,720.68
2016,3,31,12,0,934.0,107.0,3.4,16.0,888.0,958.4,734.0
2016,3,31,12,15,933.5,106.5,3.55,16.0,887.5,970.54,743.22
2016,3,31,12,30,933.0,106.0,3.7,16.0,887.0,979.16,750.18
2016,3,31,12,45,937.5,102.5,3.85,16.0,879.5,985.7,755.86
2016,3,31,13,0,942.0,99.0,4.0,16.0,872.0,988.64,759.18
2016,3,31,13,15,938.0,98.0,4.15,16.0,855.5,982.7,756.49
2016,3,31,13,30,934.0,97.0,4.3,16.0,839.0,973.19,751.41
2016,3,31,13,45,927.0,96.5,4.45,16.0,814.0,957.97,742.97
2016,3,31,14,0,920.0,96.0,4.6,16.0,789.0,939.42,732.19
2016,3,31,14,15,911.5,94.5,4.65,16.0,757.5,915.24,716.58
2016,3,31,14,30,903.0,93.0,4.7,16.0,726.0,888.05,698.81
2016,3,31,14,45,890.0,91.5,4.8,16.0,688.0,854.24,676.49
2016,3,31,15,0,877.0,90.0,4.9,16.0,650.0,818.03,652.19
2016,3,31,15,15,861.5,88.0,4.95,15.5,606.5,777.13,625.05
2016,3,31,15,30,846.0,86.0,5.0,15.0,563.0,738.84,599.45
2016,3,31,15,45,823.0,83.5,5.05,15.0,514.5,688.6,563.1
2016,3,31,16,0,800.0,81.0,5.1,15.0,466.0,637.69,525.25
2016,3,31,16,15,770.5,77.0,5.05,14.5,415.0,580.66,480.75
2016,3,31,16,30,741.0,73.0,5.0,14.0,364.0,524.21,435.36
2016,3,31,16,45,697.0,68.5,5.0,13.5,311.0,460.36,382.54
2016,3,31,17,0,653.0,64.0,5.0,13.0,258.0,401.26,331.8
2016,3,31,17,15,589.0,57.5,4.85,12.5,206.0,332.5,271.43
2016,3,31,17,30,525.0,51.0,4.7,12.0,154.0,269.41,214.39
2016,3,31,17,45,416.5,41.0,4.55,12.0,107.0,194.04,147.11
2016,3,31,18,0,308.0,31.0,4.4,12.0,60.0,130.34,87.74
2016,3,31,18,15,154.0,15.5,4.25,11.5,30.0,56.13,0.0
2016,3,31,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,1,6,15,167.5,17.5,3.45,11.0,36.5,12.97,1.22
2016,4,1,6,30,335.0,35.0,3.5,11.0,73.0,26.73,17.4
2016,4,1,6,45,428.5,45.5,3.55,11.5,120.5,33.27,23.95
2016,4,1,7,0,522.0,56.0,3.6,12.0,168.0,66.05,36.36
2016,4,1,7,15,397.0,87.0,3.55,12.0,185.5,112.78,73.88
2016,4,1,7,30,272.0,118.0,3.5,12.0,203.0,147.39,108.2
2016,4,1,7,45,294.5,135.0,3.45,12.5,242.5,185.24,140.17
2016,4,1,8,0,317.0,152.0,3.4,13.0,282.0,225.55,174.65
2016,4,1,8,15,332.0,172.0,3.35,13.0,323.0,268.43,211.64
2016,4,1,8,30,347.0,192.0,3.3,13.0,364.0,312.77,249.33
2016,4,1,8,45,270.0,225.5,3.3,13.5,367.5,330.48,264.91
2016,4,1,9,0,193.0,259.0,3.3,14.0,371.0,340.37,272.79
2016,4,1,9,15,141.5,277.0,3.25,14.0,362.5,341.19,273.15
2016,4,1,9,30,90.0,295.0,3.2,14.0,354.0,336.26,268.36
2016,4,1,9,45,123.5,317.5,3.15,14.5,403.0,385.79,306.74
2016,4,1,10,0,157.0,340.0,3.1,15.0,452.0,437.61,346.12
2016,4,1,10,15,529.0,223.0,3.05,15.0,623.0,602.64,479.56
2016,4,1,10,30,901.0,106.0,3.0,15.0,794.0,787.18,618.83
2016,4,1,10,45,908.0,106.5,2.95,15.0,817.5,824.53,643.04
2016,4,1,11,0,915.0,107.0,2.9,15.0,841.0,859.43,666.47
2016,4,1,11,15,918.5,107.5,2.85,15.0,856.5,888.76,685.83
2016,4,1,11,30,922.0,108.0,2.8,15.0,872.0,915.12,703.08
2016,4,1,11,45,925.0,108.0,2.75,15.5,879.5,937.42,716.17
2016,4,1,12,0,928.0,108.0,2.7,16.0,887.0,956.49,727.03
2016,4,1,12,15,928.0,107.5,2.7,16.0,886.5,968.94,735.26
2016,4,1,12,30,928.0,107.0,2.7,16.0,886.0,977.91,741.3
2016,4,1,12,45,929.0,105.0,2.75,16.0,878.0,982.69,745.15
2016,4,1,13,0,930.0,103.0,2.8,16.0,870.0,983.9,746.75
2016,4,1,13,15,926.0,102.5,2.9,16.0,853.5,978.47,744.46
2016,4,1,13,30,922.0,102.0,3.0,16.0,837.0,969.53,739.91
2016,4,1,13,45,917.0,100.0,3.1,16.0,813.0,954.58,731.34
2016,4,1,14,0,912.0,98.0,3.2,16.0,789.0,936.28,720.52
2016,4,1,14,15,903.5,97.0,3.3,16.0,757.5,912.72,706.04
2016,4,1,14,30,895.0,96.0,3.4,16.0,726.0,886.19,689.44
2016,4,1,14,45,883.5,94.0,3.5,16.0,688.5,853.23,668.14
2016,4,1,15,0,872.0,92.0,3.6,16.0,651.0,817.8,644.88
2016,4,1,15,15,856.5,89.5,3.7,15.5,607.5,776.44,618.16
2016,4,1,15,30,841.0,87.0,3.8,15.0,564.0,737.7,592.91
2016,4,1,15,45,819.5,84.0,3.9,15.0,516.0,688.06,557.82
2016,4,1,16,0,798.0,81.0,4.0,15.0,468.0,637.67,521.2
2016,4,1,16,15,768.5,77.0,4.0,14.5,416.5,580.66,477.51
2016,4,1,16,30,739.0,73.0,4.0,14.0,365.0,524.24,432.88
2016,4,1,16,45,696.0,68.5,4.05,14.0,312.0,460.94,380.49
2016,4,1,17,0,653.0,64.0,4.1,14.0,259.0,402.24,330.16
2016,4,1,17,15,590.5,57.0,3.95,13.5,207.5,333.45,270.51
2016,4,1,17,30,528.0,50.0,3.8,13.0,156.0,270.21,213.96
2016,4,1,17,45,424.0,40.5,3.7,12.5,109.0,196.55,148.83
2016,4,1,18,0,320.0,31.0,3.6,12.0,62.0,134.06,91.22
2016,4,1,18,15,160.0,15.5,3.5,11.5,31.0,58.02,0.0
2016,4,1,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,2,6,15,157.0,19.0,1.4,10.0,37.5,14.13,3.26
2016,4,2,6,30,314.0,38.0,1.3,10.0,75.0,29.29,19.89
2016,4,2,6,45,396.5,50.5,1.25,10.5,121.5,37.55,27.97
2016,4,2,7,0,479.0,63.0,1.2,11.0,168.0,72.53,42.46
2016,4,2,7,15,239.5,66.0,1.1,11.0,118.5,79.85,52.71
2016,4,2,7,30,0.0,69.0,1.0,11.0,69.0,66.52,51.77
2016,4,2,7,45,0.0,82.5,0.9,11.5,82.5,79.39,62.55
2016,4,2,8,0,0.0,96.0,0.8,12.0,96.0,92.3,73.12
2016,4,2,8,15,1.0,128.5,0.75,12.5,129.5,123.34,98.53
2016,4,2,8,30,2.0,161.0,0.7,13.0,163.0,154.63,123.53
2016,4,2,8,45,4.5,175.5,0.7,13.5,178.5,170.05,135.27
2016,4,2,9,0,7.0,190.0,0.7,14.0,194.0,185.77,147.19
2016,4,2,9,15,108.5,249.0,0.75,14.0,319.5,297.58,235.91
2016,4,2,9,30,210.0,308.0,0.8,14.0,445.0,420.32,329.75
2016,4,2,9,45,213.0,323.5,0.9,14.5,469.5,448.81,349.81
2016,4,2,10,0,216.0,339.0,1.0,15.0,494.0,477.14,370.28
2016,4,2,10,15,523.0,242.0,1.15,15.5,638.5,618.59,480.15
2016,4,2,10,30,830.0,145.0,1.3,16.0,783.0,776.84,596.01
2016,4,2,10,45,686.5,216.0,1.45,16.5,754.0,765.17,584.34
2016,4,2,11,0,543.0,287.0,1.6,17.0,725.0,740.35,563.68
2016,4,2,11,15,697.5,219.0,1.75,17.0,792.0,822.08,626.11
2016,4,2,11,30,852.0,151.0,1.9,17.0,859.0,904.21,682.64
2016,4,2,11,45,858.5,148.5,2.05,17.5,867.5,926.27,696.62
2016,4,2,12,0,865.0,146.0,2.2,18.0,876.0,945.4,709.3
2016,4,2,12,15,865.0,145.5,2.35,18.0,875.0,957.54,718.72
2016,4,2,12,30,865.0,145.0,2.5,18.0,874.0,966.39,726.1
2016,4,2,12,45,873.5,138.0,2.65,18.0,867.5,967.52,728.41
2016,4,2,13,0,882.0,131.0,2.8,18.0,861.0,970.62,732.2
2016,4,2,13,15,877.5,130.0,2.9,18.0,844.5,964.4,729.33
2016,4,2,13,30,873.0,129.0,3.0,18.0,828.0,954.84,724.35
2016,4,2,13,45,862.5,129.0,3.15,18.0,802.5,943.27,718.47
2016,4,2,14,0,852.0,129.0,3.3,18.0,777.0,922.97,706.59
2016,4,2,14,15,842.0,127.0,3.3,18.0,745.5,898.04,690.49
2016,4,2,14,30,832.0,125.0,3.3,18.0,714.0,870.34,672.49
2016,4,2,14,45,813.0,125.0,3.35,18.0,675.0,834.64,649.06
2016,4,2,15,0,794.0,125.0,3.4,18.0,636.0,797.02,624.09
2016,4,2,15,15,775.5,121.5,3.4,17.5,593.0,754.37,596.07
2016,4,2,15,30,757.0,118.0,3.4,17.0,550.0,713.17,568.71
2016,4,2,15,45,728.0,115.0,3.4,17.0,501.5,661.2,531.31
2016,4,2,16,0,699.0,112.0,3.4,17.0,453.0,609.28,492.16
2016,4,2,16,15,665.5,106.5,3.4,16.5,402.5,552.11,448.91
2016,4,2,16,30,632.0,101.0,3.4,16.0,352.0,496.11,405.23
2016,4,2,16,45,577.0,95.0,3.4,15.5,299.5,429.46,351.58
2016,4,2,17,0,522.0,89.0,3.4,15.0,247.0,366.71,299.45
2016,4,2,17,15,455.5,78.5,3.3,14.5,197.0,297.05,240.23
2016,4,2,17,30,389.0,68.0,3.2,14.0,147.0,235.98,186.81
2016,4,2,17,45,288.5,53.0,3.15,13.5,102.0,165.26,125.61
2016,4,2,18,0,188.0,38.0,3.1,13.0,57.0,105.59,72.94
2016,4,2,18,15,94.0,19.0,3.0,12.5,28.5,47.2,0.0
