Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,5,45,22.0,4.5,2.05,8.5,5.0,0.0,0.0
2016,4,3,6,0,44.0,9.0,2.1,9.0,10.0,8.85,0.0
2016,4,3,6,15,180.5,25.0,2.1,9.0,44.5,19.36,7.92
2016,4,3,6,30,317.0,41.0,2.1,9.0,79.0,31.87,22.34
2016,4,3,6,45,411.0,51.5,2.15,9.5,127.0,38.13,28.63
2016,4,3,7,0,505.0,62.0,2.2,10.0,175.0,74.9,43.1
2016,4,3,7,15,252.5,75.0,2.15,10.5,131.5,89.94,60.82
2016,4,3,7,30,0.0,88.0,2.1,11.0,88.0,83.93,66.64
2016,4,3,7,45,0.0,104.5,2.1,11.5,104.5,99.67,79.75
2016,4,3,8,0,0.0,121.0,2.1,12.0,121.0,115.5,92.67
2016,4,3,8,15,3.5,145.0,2.1,12.0,147.0,139.52,112.32
2016,4,3,8,30,7.0,169.0,2.1,12.0,173.0,164.07,132.19
2016,4,3,8,45,89.0,217.5,2.15,12.5,270.0,245.81,197.95
2016,4,3,9,0,171.0,266.0,2.2,13.0,367.0,337.28,270.35
2016,4,3,9,15,510.5,188.0,2.25,13.5,518.5,460.74,369.44
2016,4,3,9,30,850.0,110.0,2.3,14.0,670.0,615.02,490.17
2016,4,3,9,45,861.5,112.0,2.35,14.5,707.0,663.85,526.24
2016,4,3,10,0,873.0,114.0,2.4,15.0,744.0,710.97,560.86
2016,4,3,10,15,882.0,116.0,2.45,15.0,775.0,754.95,592.06
2016,4,3,10,30,891.0,118.0,2.5,15.0,806.0,797.08,621.31
2016,4,3,10,45,895.5,120.0,2.55,15.5,828.5,833.57,645.18
2016,4,3,11,0,900.0,122.0,2.6,16.0,851.0,867.52,667.09
2016,4,3,11,15,699.5,220.0,2.65,16.0,793.5,826.69,637.82
2016,4,3,11,30,499.0,318.0,2.7,16.0,736.0,767.76,590.89
2016,4,3,11,45,702.5,223.5,2.75,16.5,816.0,868.42,666.94
2016,4,3,12,0,906.0,129.0,2.8,17.0,896.0,962.87,729.87
2016,4,3,12,15,721.5,221.5,2.9,17.0,832.5,909.09,692.99
2016,4,3,12,30,537.0,314.0,3.0,17.0,769.0,839.11,641.05
2016,4,3,12,45,714.5,223.5,3.15,17.0,822.0,919.05,703.09
2016,4,3,13,0,892.0,133.0,3.3,17.0,875.0,984.07,748.51
2016,4,3,13,15,691.5,218.0,3.4,17.0,786.5,894.61,687.38
2016,4,3,13,30,491.0,303.0,3.5,17.0,698.0,791.9,611.44
2016,4,3,13,45,674.0,218.5,3.65,17.0,743.5,870.66,674.88
2016,4,3,14,0,857.0,134.0,3.8,17.0,789.0,934.61,721.02
2016,4,3,14,15,847.0,132.0,3.9,16.5,757.0,909.53,705.9
2016,4,3,14,30,837.0,130.0,4.0,16.0,725.0,881.66,689.37
2016,4,3,14,45,822.5,128.0,4.1,16.0,687.0,847.39,666.78
2016,4,3,15,0,808.0,126.0,4.2,16.0,649.0,810.94,642.43
2016,4,3,15,15,789.5,122.5,4.25,15.5,605.0,767.79,613.83
2016,4,3,15,30,771.0,119.0,4.3,15.0,561.0,726.07,585.99
2016,4,3,15,45,752.0,113.0,4.35,15.0,514.0,677.29,551.01
2016,4,3,16,0,733.0,107.0,4.4,15.0,467.0,627.73,513.46
2016,4,3,16,15,700.5,101.5,4.35,14.5,415.5,569.72,468.74
2016,4,3,16,30,668.0,96.0,4.3,14.0,364.0,512.71,423.53
2016,4,3,16,45,628.0,88.0,4.3,14.0,312.0,450.25,371.94
2016,4,3,17,0,588.0,80.0,4.3,14.0,260.0,390.28,320.85
2016,4,3,17,15,522.5,71.5,4.15,13.5,208.5,321.4,261.45
2016,4,3,17,30,457.0,63.0,4.0,13.0,157.0,258.34,205.59
2016,4,3,17,45,359.0,50.0,3.85,12.5,110.5,186.18,142.25
2016,4,3,18,0,261.0,37.0,3.7,12.0,64.0,124.57,86.92
2016,4,3,18,15,130.5,18.5,3.6,11.5,32.0,55.01,3.11
2016,4,3,18,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,4.75,11.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,5.1,10.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,6.0,5.4,10.5,6.0,0.0,0.0
2016,4,4,6,0,0.0,12.0,5.5,11.0,12.0,11.8,0.0
2016,4,4,6,15,162.0,27.0,5.6,11.5,47.5,20.9,9.82
2016,4,4,6,30,324.0,42.0,5.7,12.0,83.0,32.48,22.64
2016,4,4,6,45,421.5,52.5,5.8,12.5,132.5,38.71,28.78
2016,4,4,7,0,519.0,63.0,5.9,13.0,182.0,78.63,44.6
2016,4,4,7,15,581.0,70.5,5.85,13.0,235.5,124.32,75.06
2016,4,4,7,30,643.0,78.0,5.8,13.0,289.0,177.15,117.49
2016,4,4,7,45,687.0,83.0,5.75,13.5,343.0,230.44,164.16
2016,4,4,8,0,731.0,88.0,5.7,14.0,397.0,288.27,215.83
2016,4,4,8,15,760.5,92.5,5.8,14.0,448.5,346.85,268.98
2016,4,4,8,30,790.0,97.0,5.9,14.0,500.0,405.56,321.6
2016,4,4,8,45,812.0,100.0,6.0,14.5,548.0,461.5,370.41
2016,4,4,9,0,834.0,103.0,6.1,15.0,596.0,518.36,418.66
2016,4,4,9,15,850.0,105.5,6.1,15.0,639.5,572.05,463.83
2016,4,4,9,30,866.0,108.0,6.1,15.0,683.0,625.47,507.7
2016,4,4,9,45,877.0,110.5,6.15,15.5,720.0,675.07,546.71
2016,4,4,10,0,888.0,113.0,6.2,16.0,757.0,723.05,583.54
2016,4,4,10,15,896.5,114.5,6.05,16.0,787.5,766.72,615.07
2016,4,4,10,30,905.0,116.0,5.9,16.0,818.0,808.44,644.66
2016,4,4,10,45,909.5,118.0,5.8,16.5,841.0,845.33,669.28
2016,4,4,11,0,914.0,120.0,5.7,17.0,864.0,879.62,691.71
2016,4,4,11,15,917.5,121.0,5.65,17.0,879.5,909.3,712.22
2016,4,4,11,30,921.0,122.0,5.6,17.0,895.0,936.02,730.56
2016,4,4,11,45,921.0,123.0,5.6,17.5,901.5,956.52,743.33
2016,4,4,12,0,921.0,124.0,5.6,18.0,908.0,973.7,753.78
2016,4,4,12,15,714.5,224.0,5.5,18.0,832.0,906.88,705.4
2016,4,4,12,30,508.0,324.0,5.4,18.0,756.0,823.46,639.69
2016,4,4,12,45,715.5,221.5,5.35,18.0,823.0,919.48,714.69
2016,4,4,13,0,923.0,119.0,5.3,18.0,890.0,1000.53,771.53
2016,4,4,13,15,918.5,118.0,5.3,18.0,872.5,993.98,766.96
2016,4,4,13,30,914.0,117.0,5.3,18.0,855.0,983.96,760.63
2016,4,4,13,45,904.5,117.0,5.35,18.0,829.0,966.97,749.87
2016,4,4,14,0,895.0,117.0,5.4,18.0,803.0,946.81,736.94
2016,4,4,14,15,885.0,115.0,5.75,18.0,770.5,921.01,721.81
2016,4,4,14,30,875.0,113.0,6.1,18.0,738.0,892.36,704.24
2016,4,4,14,45,859.0,112.0,6.5,18.0,698.5,862.21,685.41
2016,4,4,15,0,843.0,111.0,6.9,18.0,659.0,824.6,660.55
2016,4,4,15,15,825.0,108.0,7.05,17.5,614.5,781.26,631.24
2016,4,4,15,30,807.0,105.0,7.2,17.0,570.0,736.4,600.26
2016,4,4,15,45,780.0,102.5,7.4,17.0,521.0,684.38,562.12
2016,4,4,16,0,753.0,100.0,7.6,17.0,472.0,634.46,523.8
2016,4,4,16,15,720.5,95.5,7.4,16.5,420.5,576.69,477.98
2016,4,4,16,30,688.0,91.0,7.2,16.0,369.0,519.89,431.82
2016,4,4,16,45,640.0,85.5,7.0,15.5,315.5,454.9,377.71
2016,4,4,17,0,592.0,80.0,6.8,15.0,262.0,393.11,324.81
2016,4,4,17,15,524.5,71.5,6.4,14.5,210.0,323.05,263.73
2016,4,4,17,30,457.0,63.0,6.0,14.0,158.0,259.04,206.63
2016,4,4,17,45,352.0,51.0,5.6,13.5,111.5,184.57,141.22
2016,4,4,18,0,247.0,39.0,5.2,13.0,65.0,123.28,86.66
2016,4,4,18,15,123.5,19.5,4.95,12.5,32.5,55.14,9.31
2016,4,4,18,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,5,5,45,47.5,6.5,2.75,10.5,7.5,0.0,0.0
2016,4,5,6,0,95.0,13.0,2.7,11.0,15.0,12.78,0.0
2016,4,5,6,15,244.5,26.5,2.65,11.5,53.0,20.46,10.22
2016,4,5,6,30,394.0,40.0,2.6,12.0,91.0,30.21,20.8
2016,4,5,6,45,480.5,49.5,2.55,12.5,141.0,36.67,27.05
2016,4,5,7,0,567.0,59.0,2.5,13.0,191.0,79.98,43.44
2016,4,5,7,15,625.0,65.0,2.4,13.5,244.5,126.89,74.86
2016,4,5,7,30,683.0,71.0,2.3,14.0,298.0,180.4,117.71
2016,4,5,7,45,726.0,75.0,2.2,14.5,352.5,237.12,166.8
2016,4,5,8,0,769.0,79.0,2.1,15.0,407.0,295.75,218.28
2016,4,5,8,15,796.5,82.5,2.15,15.5,458.5,352.63,268.46
2016,4,5,8,30,824.0,86.0,2.2,16.0,510.0,411.55,319.12
2016,4,5,8,45,847.0,88.0,2.25,16.5,559.0,468.73,367.03
2016,4,5,9,0,870.0,90.0,2.3,17.0,608.0,528.15,415.08
2016,4,5,9,15,884.0,92.0,2.4,17.0,651.0,581.56,458.19
2016,4,5,9,30,898.0,94.0,2.5,17.0,694.0,634.4,499.77
2016,4,5,9,45,908.0,96.0,2.7,17.5,731.0,683.81,537.3
2016,4,5,10,0,918.0,98.0,2.9,18.0,768.0,731.78,572.2
2016,4,5,10,15,925.5,99.5,2.95,18.5,798.0,775.75,601.6
2016,4,5,10,30,933.0,101.0,3.0,19.0,828.0,817.62,629.16
2016,4,5,10,45,938.0,102.0,3.15,19.5,851.0,854.68,653.69
2016,4,5,11,0,943.0,103.0,3.3,20.0,874.0,889.09,676.26
2016,4,5,11,15,946.0,103.5,3.3,20.0,889.0,918.44,695.62
2016,4,5,11,30,949.0,104.0,3.3,20.0,904.0,944.7,712.89
2016,4,5,11,45,950.5,104.5,3.35,20.5,911.0,966.41,726.06
2016,4,5,12,0,952.0,105.0,3.4,21.0,918.0,984.74,737.02
2016,4,5,12,15,951.5,105.0,3.35,21.0,917.0,997.23,744.84
2016,4,5,12,30,951.0,105.0,3.3,21.0,916.0,1006.15,750.41
2016,4,5,12,45,949.5,104.0,3.3,21.0,907.0,1009.47,752.78
2016,4,5,13,0,948.0,103.0,3.3,21.0,898.0,1009.15,752.92
2016,4,5,13,15,944.0,102.0,3.3,21.0,880.5,1002.84,749.23
2016,4,5,13,30,940.0,101.0,3.3,21.0,863.0,992.95,743.32
2016,4,5,13,45,933.0,100.0,3.3,21.5,837.5,976.77,731.93
2016,4,5,14,0,926.0,99.0,3.3,22.0,812.0,957.25,718.45
2016,4,5,14,15,917.0,98.0,3.3,21.5,779.5,932.72,704.43
2016,4,5,14,30,908.0,97.0,3.3,21.0,747.0,905.21,688.33
2016,4,5,14,45,895.0,95.0,3.35,21.0,708.0,870.39,666.07
2016,4,5,15,0,882.0,93.0,3.4,21.0,669.0,833.17,641.98
2016,4,5,15,15,866.0,91.0,3.45,21.0,625.0,791.41,614.41
2016,4,5,15,30,850.0,89.0,3.5,21.0,581.0,752.3,588.42
2016,4,5,15,45,827.0,86.0,3.6,21.0,532.0,700.99,553.28
2016,4,5,16,0,804.0,83.0,3.7,21.0,483.0,649.05,516.96
2016,4,5,16,15,775.0,79.5,3.7,20.5,431.0,592.39,474.93
2016,4,5,16,30,746.0,76.0,3.7,20.0,379.0,536.28,431.93
2016,4,5,16,45,703.0,71.0,3.7,19.5,325.5,471.77,380.85
2016,4,5,17,0,660.0,66.0,3.7,19.0,272.0,411.81,331.56
2016,4,5,17,15,598.5,59.5,3.55,18.0,219.0,343.25,274.15
2016,4,5,17,30,537.0,53.0,3.4,17.0,166.0,280.1,219.4
2016,4,5,17,45,436.5,43.5,3.25,16.5,118.0,206.4,155.37
2016,4,5,18,0,336.0,34.0,3.1,16.0,70.0,143.39,99.48
2016,4,5,18,15,168.0,17.0,2.95,15.5,35.0,63.88,16.63
2016,4,5,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,6,5,45,49.0,6.5,3.2,13.5,8.5,6.39,0.0
2016,4,6,6,0,98.0,13.0,3.3,14.0,17.0,12.78,0.0
2016,4,6,6,15,239.0,27.0,3.4,14.5,55.0,20.65,10.7
2016,4,6,6,30,380.0,41.0,3.5,15.0,93.0,30.82,21.11
2016,4,6,6,45,468.5,50.5,3.6,16.0,142.5,39.43,29.09
2016,4,6,7,0,557.0,60.0,3.7,17.0,192.0,82.49,44.52
2016,4,6,7,15,614.0,66.5,3.65,17.0,245.5,129.35,76.32
2016,4,6,7,30,671.0,73.0,3.6,17.0,299.0,182.68,119.18
2016,4,6,7,45,710.5,78.0,3.55,17.5,352.5,236.74,166.02
2016,4,6,8,0,750.0,83.0,3.5,18.0,406.0,296.8,218.52
2016,4,6,8,15,778.0,86.5,3.45,18.5,457.5,352.85,267.71
2016,4,6,8,30,806.0,90.0,3.4,19.0,509.0,411.03,317.46
2016,4,6,8,45,826.5,93.5,3.4,19.5,557.0,467.6,364.67
2016,4,6,9,0,847.0,97.0,3.4,20.0,605.0,524.9,410.94
2016,4,6,9,15,862.0,99.5,3.4,20.5,648.0,578.6,453.05
2016,4,6,9,30,877.0,102.0,3.4,21.0,691.0,632.38,493.86
2016,4,6,9,45,887.5,104.0,3.45,21.5,728.0,681.18,530.04
2016,4,6,10,0,898.0,106.0,3.5,22.0,765.0,728.64,563.81
2016,4,6,10,15,906.0,107.5,3.4,22.0,795.5,772.18,593.2
2016,4,6,10,30,914.0,109.0,3.3,22.0,826.0,813.71,620.79
2016,4,6,10,45,918.0,111.0,3.25,22.5,848.0,850.32,643.68
2016,4,6,11,0,922.0,113.0,3.2,23.0,870.0,884.28,664.49
2016,4,6,11,15,925.0,114.0,3.1,23.5,885.0,913.56,681.57
2016,4,6,11,30,928.0,115.0,3.0,24.0,900.0,939.83,696.47
2016,4,6,11,45,927.5,116.0,2.9,24.5,906.5,959.81,707.07
2016,4,6,12,0,927.0,117.0,2.8,25.0,913.0,976.44,715.45
2016,4,6,12,15,926.0,117.0,2.65,25.0,911.0,988.16,721.57
2016,4,6,12,30,925.0,117.0,2.5,25.0,909.0,996.38,725.46
2016,4,6,12,45,917.5,119.0,2.45,25.5,898.0,997.05,724.13
2016,4,6,13,0,910.0,121.0,2.4,26.0,887.0,994.19,720.72
2016,4,6,13,15,905.0,120.0,2.25,26.0,869.0,987.07,715.11
2016,4,6,13,30,900.0,119.0,2.1,26.0,851.0,976.53,707.41
2016,4,6,13,45,891.5,118.5,1.95,26.5,825.5,959.94,694.55
2016,4,6,14,0,883.0,118.0,1.8,27.0,800.0,940.19,679.84
2016,4,6,14,15,873.0,116.0,1.7,27.0,767.5,914.47,663.33
2016,4,6,14,30,863.0,114.0,1.6,27.0,735.0,891.25,648.53
2016,4,6,14,45,711.0,159.0,1.5,27.0,653.0,793.67,584.7
2016,4,6,15,0,559.0,204.0,1.4,27.0,571.0,694.05,516.48
2016,4,6,15,15,538.5,195.5,1.3,27.0,530.0,651.6,488.03
2016,4,6,15,30,518.0,187.0,1.2,27.0,489.0,608.68,458.32
2016,4,6,15,45,469.0,182.0,1.1,27.0,438.0,548.86,415.78
2016,4,6,16,0,420.0,177.0,1.0,27.0,387.0,491.41,374.3
2016,4,6,16,15,467.5,147.0,0.85,26.5,357.5,470.94,360.94
2016,4,6,16,30,515.0,117.0,0.7,26.0,328.0,444.7,342.21
2016,4,6,16,45,467.5,109.5,0.55,25.5,281.0,386.22,297.69
2016,4,6,17,0,420.0,102.0,0.4,25.0,234.0,331.41,255.01
2016,4,6,17,15,374.5,87.0,0.35,24.5,188.5,273.06,209.01
2016,4,6,17,30,329.0,72.0,0.3,24.0,143.0,218.9,164.92
2016,4,6,17,45,258.5,55.5,0.3,23.5,102.0,159.11,116.03
2016,4,6,18,0,188.0,39.0,0.3,23.0,61.0,106.9,72.47
2016,4,6,18,15,94.0,19.5,0.45,22.5,30.5,49.28,15.07
2016,4,6,18,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,6.5,3.25,13.5,6.5,6.39,0.0
2016,4,7,6,0,0.0,13.0,3.3,14.0,13.0,12.55,0.0
2016,4,7,6,15,61.5,32.5,3.45,14.5,41.5,28.49,17.42
2016,4,7,6,30,123.0,52.0,3.6,15.0,70.0,42.1,30.95
2016,4,7,6,45,162.5,73.0,3.75,15.5,106.5,60.13,43.72
2016,4,7,7,0,202.0,94.0,3.9,16.0,143.0,92.37,65.05
2016,4,7,7,15,241.5,109.5,3.9,16.0,182.5,124.97,89.13
2016,4,7,7,30,281.0,125.0,3.9,16.0,222.0,162.06,118.8
2016,4,7,7,45,365.5,133.0,3.95,16.5,279.5,205.69,153.29
2016,4,7,8,0,450.0,141.0,4.0,17.0,337.0,261.0,198.49
2016,4,7,8,15,465.5,157.5,3.9,17.0,381.5,308.66,239.6
2016,4,7,8,30,481.0,174.0,3.8,17.0,426.0,357.62,281.03
2016,4,7,8,45,452.0,201.5,3.75,17.0,455.5,397.42,314.44
2016,4,7,9,0,423.0,229.0,3.7,17.0,485.0,433.76,343.93
2016,4,7,9,15,471.5,228.5,3.6,17.0,532.0,483.89,383.84
2016,4,7,9,30,520.0,228.0,3.5,17.0,579.0,537.58,425.81
2016,4,7,9,45,555.5,230.0,3.45,17.5,623.5,588.34,463.93
2016,4,7,10,0,591.0,232.0,3.4,18.0,668.0,640.76,502.45
2016,4,7,10,15,718.0,183.5,3.3,18.0,734.0,713.29,558.02
2016,4,7,10,30,845.0,135.0,3.2,18.0,800.0,790.6,613.67
2016,4,7,10,45,848.5,137.0,3.15,18.0,821.0,825.1,636.55
2016,4,7,11,0,852.0,139.0,3.1,18.0,842.0,857.13,657.84
2016,4,7,11,15,855.0,140.0,3.05,18.0,856.0,885.1,676.2
2016,4,7,11,30,858.0,141.0,3.0,18.0,870.0,910.29,692.59
2016,4,7,11,45,856.5,143.0,2.95,18.0,875.5,929.53,704.9
2016,4,7,12,0,855.0,145.0,2.9,18.0,881.0,945.61,715.14
2016,4,7,12,15,674.5,240.0,2.9,18.0,820.5,890.72,677.41
2016,4,7,12,30,494.0,335.0,2.9,18.0,760.0,824.71,626.4
2016,4,7,12,45,475.0,337.0,2.9,18.0,742.0,813.63,619.0
2016,4,7,13,0,456.0,339.0,2.9,18.0,724.0,800.43,609.71
2016,4,7,13,15,624.0,252.5,2.9,18.0,768.5,871.95,665.68
2016,4,7,13,30,792.0,166.0,2.9,18.0,813.0,932.41,708.46
2016,4,7,13,45,626.0,233.5,2.95,18.0,735.0,846.61,648.95
2016,4,7,14,0,460.0,301.0,3.0,18.0,657.0,755.85,581.57
2016,4,7,14,15,389.0,312.0,3.0,17.5,604.5,688.59,534.06
2016,4,7,14,30,318.0,323.0,3.0,17.0,552.0,631.35,492.47
2016,4,7,14,45,271.0,313.0,3.0,17.0,501.0,573.8,450.03
2016,4,7,15,0,224.0,303.0,3.0,17.0,450.0,509.03,401.63
2016,4,7,15,15,177.0,283.5,2.95,16.5,395.0,444.65,353.3
2016,4,7,15,30,130.0,264.0,2.9,16.0,340.0,382.73,305.85
2016,4,7,15,45,112.0,240.0,2.9,16.0,301.5,339.64,272.71
2016,4,7,16,0,94.0,216.0,2.9,16.0,263.0,290.26,234.04
2016,4,7,16,15,86.0,192.5,2.8,15.5,232.0,256.72,208.01
2016,4,7,16,30,78.0,169.0,2.7,15.0,201.0,223.62,181.8
2016,4,7,16,45,67.0,147.5,2.6,15.0,172.5,191.71,155.69
2016,4,7,17,0,56.0,126.0,2.5,15.0,144.0,160.7,129.92
2016,4,7,17,15,44.0,103.0,2.35,15.0,115.5,128.42,102.68
2016,4,7,17,30,32.0,80.0,2.2,15.0,87.0,97.17,75.95
2016,4,7,17,45,16.0,58.5,2.1,15.0,62.0,67.36,50.34
2016,4,7,18,0,0.0,37.0,2.0,15.0,37.0,37.1,24.48
2016,4,7,18,15,0.0,18.5,1.9,14.5,18.5,17.86,3.96
2016,4,7,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,4.0,1.6,12.5,4.0,3.93,0.0
2016,4,8,6,0,0.0,8.0,1.6,13.0,8.0,7.71,0.0
2016,4,8,6,15,0.0,22.5,1.6,13.0,22.5,21.72,12.37
2016,4,8,6,30,0.0,37.0,1.6,13.0,37.0,35.6,25.66
2016,4,8,6,45,0.0,56.0,1.65,13.5,56.0,52.97,39.36
2016,4,8,7,0,0.0,75.0,1.7,14.0,75.0,70.69,54.58
2016,4,8,7,15,0.0,95.5,1.6,14.0,95.5,89.92,70.92
2016,4,8,7,30,0.0,116.0,1.5,14.0,116.0,109.35,87.11
2016,4,8,7,45,0.0,121.5,1.45,14.5,121.5,115.42,91.75
2016,4,8,8,0,0.0,127.0,1.4,15.0,127.0,121.24,96.09
2016,4,8,8,15,24.0,171.0,1.35,15.0,184.0,171.06,136.12
2016,4,8,8,30,48.0,215.0,1.3,15.0,241.0,222.01,176.45
2016,4,8,8,45,27.5,204.5,1.3,15.5,219.5,207.02,163.79
2016,4,8,9,0,7.0,194.0,1.3,16.0,198.0,189.79,149.38
2016,4,8,9,15,68.5,256.5,1.3,16.0,303.0,284.07,223.96
2016,4,8,9,30,130.0,319.0,1.3,16.0,408.0,385.78,301.82
2016,4,8,9,45,69.5,271.0,1.3,16.0,319.0,307.42,240.52
2016,4,8,10,0,9.0,223.0,1.3,16.0,230.0,221.95,173.06
2016,4,8,10,15,8.0,217.0,1.3,16.0,223.5,216.11,168.55
2016,4,8,10,30,7.0,211.0,1.3,16.0,217.0,210.09,163.62
2016,4,8,10,45,90.0,311.5,1.35,16.0,386.0,382.01,297.88
2016,4,8,11,0,173.0,412.0,1.4,16.0,555.0,556.08,426.21
2016,4,8,11,15,157.0,419.0,1.45,16.0,550.5,556.45,424.56
2016,4,8,11,30,141.0,426.0,1.5,16.0,546.0,555.5,423.44
2016,4,8,11,45,81.5,374.0,1.55,16.0,444.0,447.92,343.99
2016,4,8,12,0,22.0,322.0,1.6,16.0,342.0,336.62,259.76
2016,4,8,12,15,73.0,375.5,1.65,16.0,439.0,446.64,344.49
2016,4,8,12,30,124.0,429.0,1.7,16.0,536.0,559.99,427.98
2016,4,8,12,45,65.5,317.0,1.75,16.5,374.0,382.3,295.38
2016,4,8,13,0,7.0,205.0,1.8,17.0,212.0,207.38,160.29
2016,4,8,13,15,16.0,260.0,1.85,17.0,274.0,271.26,210.86
2016,4,8,13,30,25.0,315.0,1.9,17.0,336.0,335.96,260.54
2016,4,8,13,45,31.0,319.5,2.0,17.0,344.5,355.49,275.69
2016,4,8,14,0,37.0,324.0,2.1,17.0,353.0,366.47,284.66
2016,4,8,14,15,87.0,335.0,2.1,16.5,399.5,423.99,330.93
2016,4,8,14,30,137.0,346.0,2.1,16.0,446.0,488.58,381.67
2016,4,8,14,45,202.0,321.5,2.15,16.0,460.0,515.48,404.46
2016,4,8,15,0,267.0,297.0,2.2,16.0,474.0,546.84,430.47
2016,4,8,15,15,133.5,170.0,2.15,16.0,258.5,285.75,229.5
2016,4,8,15,30,0.0,43.0,2.1,16.0,43.0,41.56,29.01
2016,4,8,15,45,201.0,113.5,2.1,16.0,215.0,271.12,222.85
2016,4,8,16,0,402.0,184.0,2.1,16.0,387.0,487.73,393.98
2016,4,8,16,15,265.5,178.5,2.0,15.5,307.0,369.93,299.77
2016,4,8,16,30,129.0,173.0,1.9,15.0,227.0,264.88,215.02
2016,4,8,16,45,105.0,154.5,1.85,15.0,194.0,226.43,183.97
2016,4,8,17,0,81.0,136.0,1.8,15.0,161.0,184.76,149.57
2016,4,8,17,15,63.5,111.5,1.7,14.5,129.0,147.08,118.21
2016,4,8,17,30,46.0,87.0,1.6,14.0,97.0,110.95,87.6
2016,4,8,17,45,26.5,63.0,1.5,14.0,68.5,76.25,57.8
2016,4,8,18,0,7.0,39.0,1.4,14.0,40.0,41.27,27.91
2016,4,8,18,15,3.5,19.5,1.3,14.0,20.0,19.63,5.86
2016,4,8,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,2.5,1.8,13.0,2.5,2.46,0.0
2016,4,9,6,0,0.0,5.0,1.8,13.0,5.0,4.82,0.0
2016,4,9,6,15,0.0,14.5,1.85,13.0,14.5,13.98,6.1
2016,4,9,6,30,0.0,24.0,1.9,13.0,24.0,23.16,14.79
2016,4,9,6,45,0.0,36.5,2.0,13.5,36.5,35.24,24.39
2016,4,9,7,0,0.0,49.0,2.1,14.0,49.0,47.34,34.83
2016,4,9,7,15,0.0,62.0,2.05,14.0,62.0,59.92,45.6
2016,4,9,7,30,0.0,75.0,2.0,14.0,75.0,72.29,56.02
2016,4,9,7,45,0.0,80.5,2.0,14.0,80.5,77.69,60.42
2016,4,9,8,0,0.0,86.0,2.0,14.0,86.0,83.05,64.73
2016,4,9,8,15,0.0,105.0,1.95,14.0,105.0,101.16,79.6
2016,4,9,8,30,0.0,124.0,1.9,14.0,124.0,119.33,94.33
2016,4,9,8,45,7.0,169.0,1.9,14.5,173.5,165.38,131.43
2016,4,9,9,0,14.0,214.0,1.9,15.0,223.0,212.31,168.45
2016,4,9,9,15,7.0,174.0,1.85,15.0,178.5,171.61,135.31
2016,4,9,9,30,0.0,134.0,1.8,15.0,134.0,129.53,101.05
2016,4,9,9,45,7.5,194.0,1.8,15.0,199.5,192.35,151.52
2016,4,9,10,0,15.0,254.0,1.8,15.0,265.0,256.07,201.45
2016,4,9,10,15,27.0,294.0,1.75,15.0,315.0,306.43,240.21
2016,4,9,10,30,39.0,334.0,1.7,15.0,365.0,357.12,278.63
2016,4,9,10,45,37.5,340.0,1.7,15.5,370.5,364.52,283.11
2016,4,9,11,0,36.0,346.0,1.7,16.0,376.0,371.73,287.67
2016,4,9,11,15,27.0,322.5,1.65,16.0,345.5,342.69,265.23
2016,4,9,11,30,18.0,299.0,1.6,16.0,315.0,308.4,238.88
2016,4,9,11,45,17.5,296.5,1.6,16.0,312.0,306.28,237.34
2016,4,9,12,0,17.0,294.0,1.6,16.0,309.0,304.05,235.6
2016,4,9,12,15,19.5,308.0,1.55,16.0,325.0,321.04,248.51
2016,4,9,12,30,22.0,322.0,1.5,16.0,341.0,338.13,261.37
2016,4,9,12,45,79.0,372.5,1.5,16.0,440.5,452.92,349.06
2016,4,9,13,0,136.0,423.0,1.5,16.0,540.0,570.14,435.02
2016,4,9,13,15,157.0,415.0,1.55,16.0,547.0,583.19,444.79
2016,4,9,13,30,178.0,407.0,1.6,16.0,554.0,595.32,454.82
2016,4,9,13,45,142.0,390.5,1.65,16.0,506.0,543.92,417.41
2016,4,9,14,0,106.0,374.0,1.7,16.0,458.0,483.71,373.5
2016,4,9,14,15,92.5,353.5,1.7,16.0,424.5,448.98,348.41
2016,4,9,14,30,79.0,333.0,1.7,16.0,391.0,414.35,322.94
2016,4,9,14,45,40.5,256.0,1.75,16.0,286.0,297.3,233.62
2016,4,9,15,0,2.0,179.0,1.8,16.0,181.0,177.77,139.3
2016,4,9,15,15,7.5,192.0,1.8,16.0,197.5,195.81,154.6
2016,4,9,15,30,13.0,205.0,1.8,16.0,214.0,213.9,169.56
2016,4,9,15,45,6.5,145.0,1.85,16.0,149.5,147.25,116.23
2016,4,9,16,0,0.0,85.0,1.9,16.0,85.0,82.22,63.14
2016,4,9,16,15,0.0,83.0,1.85,15.5,83.0,80.29,61.95
2016,4,9,16,30,0.0,81.0,1.8,15.0,81.0,78.46,60.74
2016,4,9,16,45,0.0,69.5,1.8,15.0,69.5,67.19,51.43
2016,4,9,17,0,0.0,58.0,1.8,15.0,58.0,56.04,42.11
2016,4,9,17,15,0.0,47.0,1.7,14.5,47.0,45.4,33.14
2016,4,9,17,30,0.0,36.0,1.6,14.0,36.0,34.76,24.02
2016,4,9,17,45,0.0,26.0,1.55,14.0,26.0,25.09,15.55
2016,4,9,18,0,0.0,16.0,1.5,14.0,16.0,15.43,7.05
2016,4,9,18,15,0.0,9.0,1.4,14.0,9.0,8.67,0.0
2016,4,9,18,30,0.0,2.0,1.3,14.0,2.0,1.97,0.0
2016,4,9,18,45,0.0,1.0,1.25,14.0,1.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.5,2.9,13.0,0.5,0.49,0.0
2016,4,10,6,0,0.0,1.0,3.0,13.0,1.0,0.96,0.0
2016,4,10,6,15,0.0,3.0,3.1,13.0,3.0,2.89,0.0
2016,4,10,6,30,0.0,5.0,3.2,13.0,5.0,4.82,0.0
2016,4,10,6,45,0.0,7.5,3.3,13.0,7.5,7.23,0.53
2016,4,10,7,0,0.0,10.0,3.4,13.0,10.0,9.64,2.65
2016,4,10,7,15,0.0,12.5,3.45,13.0,12.5,12.05,4.74
2016,4,10,7,30,0.0,15.0,3.5,13.0,15.0,14.47,6.81
2016,4,10,7,45,0.0,19.5,3.6,13.5,19.5,18.82,10.48
2016,4,10,8,0,0.0,24.0,3.7,14.0,24.0,23.17,14.12
2016,4,10,8,15,0.0,49.0,3.7,14.0,49.0,47.35,34.53
2016,4,10,8,30,0.0,74.0,3.7,14.0,74.0,71.57,54.72
2016,4,10,8,45,0.0,97.5,3.75,14.0,97.5,94.28,73.44
2016,4,10,9,0,0.0,121.0,3.8,14.0,121.0,116.84,91.84
2016,4,10,9,15,0.0,115.5,3.85,14.0,115.5,111.67,87.31
2016,4,10,9,30,0.0,110.0,3.9,14.0,110.0,106.43,82.81
2016,4,10,9,45,0.0,133.0,3.95,14.0,133.0,128.67,100.83
2016,4,10,10,0,0.0,156.0,4.0,14.0,156.0,150.98,118.76
2016,4,10,10,15,0.0,146.0,4.05,14.0,146.0,141.43,110.79
2016,4,10,10,30,0.0,136.0,4.1,14.0,136.0,131.82,102.86
2016,4,10,10,45,0.0,134.5,4.2,14.5,134.5,130.43,101.44
2016,4,10,11,0,0.0,133.0,4.3,15.0,133.0,129.04,100.03
2016,4,10,11,15,3.0,162.0,4.35,15.0,165.0,160.02,125.04
2016,4,10,11,30,6.0,191.0,4.4,15.0,197.0,191.29,150.08
2016,4,10,11,45,6.5,195.5,4.5,15.0,202.0,196.45,154.13
2016,4,10,12,0,7.0,200.0,4.6,15.0,207.0,201.61,158.26
2016,4,10,12,15,7.5,199.5,4.6,15.0,206.5,201.84,158.46
2016,4,10,12,30,8.0,199.0,4.6,15.0,206.0,202.03,158.67
2016,4,10,12,45,5.5,182.5,4.7,15.0,187.5,183.47,143.83
2016,4,10,13,0,3.0,166.0,4.8,15.0,169.0,164.85,128.91
2016,4,10,13,15,1.5,147.5,4.8,15.0,149.0,145.18,113.12
2016,4,10,13,30,0.0,129.0,4.8,15.0,129.0,125.53,97.28
2016,4,10,13,45,6.0,189.0,4.8,15.0,194.0,190.76,150.29
2016,4,10,14,0,12.0,249.0,4.8,15.0,259.0,256.96,203.4
2016,4,10,14,15,27.0,278.0,4.75,14.5,298.5,308.57,245.39
2016,4,10,14,30,42.0,307.0,4.7,14.0,338.0,353.39,281.91
2016,4,10,14,45,22.0,241.0,4.7,14.0,257.0,258.02,206.16
2016,4,10,15,0,2.0,175.0,4.7,14.0,176.0,173.68,137.94
2016,4,10,15,15,8.5,192.5,4.65,14.0,197.5,197.08,157.69
2016,4,10,15,30,15.0,210.0,4.6,14.0,219.0,220.58,177.37
2016,4,10,15,45,38.0,211.0,4.55,14.0,231.0,245.83,199.05
2016,4,10,16,0,61.0,212.0,4.5,14.0,243.0,262.87,213.96
2016,4,10,16,15,84.0,193.5,4.4,13.5,231.5,256.3,210.01
2016,4,10,16,30,107.0,175.0,4.3,13.0,220.0,253.91,209.17
2016,4,10,16,45,92.5,153.5,4.2,13.0,189.0,212.31,174.68
2016,4,10,17,0,78.0,132.0,4.1,13.0,158.0,178.28,146.05
2016,4,10,17,15,206.5,106.5,3.95,12.5,157.5,215.45,176.81
2016,4,10,17,30,335.0,81.0,3.8,12.0,157.0,232.89,188.03
2016,4,10,17,45,255.0,64.5,3.65,12.0,113.5,169.18,131.97
2016,4,10,18,0,175.0,48.0,3.5,12.0,70.0,109.85,80.25
2016,4,10,18,15,93.0,28.0,3.4,12.0,39.0,57.67,30.27
2016,4,10,18,30,11.0,8.0,3.3,12.0,8.0,9.82,0.0
2016,4,10,18,45,5.5,4.0,3.2,12.0,4.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,5,45,41.5,11.0,1.05,11.5,13.5,10.81,0.0
2016,4,11,6,0,83.0,22.0,1.0,12.0,27.0,18.52,3.12
2016,4,11,6,15,186.5,39.5,1.05,12.0,65.5,30.34,20.37
2016,4,11,6,30,290.0,57.0,1.1,12.0,104.0,42.94,32.45
2016,4,11,6,45,370.5,69.0,1.15,12.5,151.5,62.23,40.7
2016,4,11,7,0,451.0,81.0,1.2,13.0,199.0,103.05,64.25
2016,4,11,7,15,505.5,90.0,1.3,13.0,249.5,147.11,96.79
2016,4,11,7,30,560.0,99.0,1.4,13.0,300.0,196.85,137.68
2016,4,11,7,45,598.5,105.5,1.5,13.5,350.5,246.25,180.43
2016,4,11,8,0,637.0,112.0,1.6,14.0,401.0,299.64,226.78
2016,4,11,8,15,666.0,117.5,1.65,14.0,450.0,352.31,272.69
2016,4,11,8,30,695.0,123.0,1.7,14.0,499.0,407.37,319.6
2016,4,11,8,45,717.0,127.0,1.8,14.5,544.5,459.79,362.94
2016,4,11,9,0,739.0,131.0,1.9,15.0,590.0,513.28,405.87
2016,4,11,9,15,523.5,218.0,1.9,15.0,554.5,509.63,402.27
2016,4,11,9,30,308.0,305.0,1.9,15.0,519.0,484.51,380.66
2016,4,11,9,45,162.0,282.5,1.95,15.5,395.5,381.48,300.4
2016,4,11,10,0,16.0,260.0,2.0,16.0,272.0,262.63,205.21
2016,4,11,10,15,116.0,325.0,2.05,16.0,417.5,405.09,317.4
2016,4,11,10,30,216.0,390.0,2.1,16.0,563.0,553.0,428.51
2016,4,11,10,45,153.0,396.0,2.15,16.0,520.5,517.22,399.49
2016,4,11,11,0,90.0,402.0,2.2,16.0,478.0,473.18,365.17
2016,4,11,11,15,155.0,415.0,2.2,16.0,548.0,551.47,424.78
2016,4,11,11,30,220.0,428.0,2.2,16.0,618.0,628.78,481.86
2016,4,11,11,45,544.0,281.5,2.25,16.0,756.0,793.67,609.28
2016,4,11,12,0,868.0,135.0,2.3,16.0,894.0,950.17,719.14
2016,4,11,12,15,867.5,135.0,2.3,16.0,893.0,961.36,725.01
2016,4,11,12,30,867.0,135.0,2.3,16.0,892.0,969.32,730.34
2016,4,11,12,45,848.0,144.5,2.35,16.0,878.0,971.79,732.69
2016,4,11,13,0,829.0,154.0,2.4,16.0,864.0,965.75,729.48
2016,4,11,13,15,824.0,153.0,2.4,16.0,847.0,958.81,725.37
2016,4,11,13,30,819.0,152.0,2.4,16.0,830.0,948.71,719.25
2016,4,11,13,45,813.5,149.5,2.4,16.0,806.0,933.45,709.76
2016,4,11,14,0,808.0,147.0,2.4,16.0,782.0,915.19,698.35
2016,4,11,14,15,797.5,144.5,2.35,16.0,751.0,889.51,681.45
2016,4,11,14,30,787.0,142.0,2.3,16.0,720.0,861.28,662.86
2016,4,11,14,45,778.0,137.0,2.3,16.0,683.5,829.27,642.03
2016,4,11,15,0,769.0,132.0,2.3,16.0,647.0,794.98,619.48
2016,4,11,15,15,751.0,128.5,2.25,16.0,604.0,755.86,592.92
2016,4,11,15,30,733.0,125.0,2.2,16.0,561.0,712.64,563.19
2016,4,11,15,45,709.0,120.5,2.2,16.0,514.5,662.94,528.39
2016,4,11,16,0,685.0,116.0,2.2,16.0,468.0,613.01,491.64
2016,4,11,16,15,653.5,110.5,2.2,15.5,418.0,557.2,450.31
2016,4,11,16,30,622.0,105.0,2.2,15.0,368.0,502.44,408.5
2016,4,11,16,45,585.0,96.5,2.2,15.0,318.0,442.76,360.79
2016,4,11,17,0,548.0,88.0,2.2,15.0,268.0,385.38,313.45
2016,4,11,17,15,488.0,78.5,2.2,14.5,217.5,319.17,258.12
2016,4,11,17,30,428.0,69.0,2.2,14.0,167.0,256.65,204.34
2016,4,11,17,45,348.0,56.0,2.2,14.0,122.0,191.61,147.56
2016,4,11,18,0,268.0,43.0,2.2,14.0,77.0,135.19,97.86
2016,4,11,18,15,152.5,26.5,2.3,13.5,44.0,74.05,41.08
2016,4,11,18,30,37.0,10.0,2.4,13.0,11.0,16.45,0.0
2016,4,11,18,45,18.5,5.0,2.5,13.0,5.5,0.0,0.0
2016,4,11,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,2.0,3.75,11.5,2.0,1.97,0.0
2016,4,12,6,0,0.0,4.0,3.9,12.0,4.0,3.85,0.0
2016,4,12,6,15,0.0,9.5,3.95,12.0,9.5,9.16,2.24
2016,4,12,6,30,0.0,15.0,4.0,12.0,15.0,14.46,7.22
2016,4,12,6,45,0.0,22.0,4.1,12.5,22.0,21.22,12.55
2016,4,12,7,0,0.0,29.0,4.2,13.0,29.0,27.98,18.42
2016,4,12,7,15,0.0,36.5,4.2,13.0,36.5,35.24,24.66
2016,4,12,7,30,0.0,44.0,4.2,13.0,44.0,42.49,30.83
2016,4,12,7,45,0.0,59.0,4.25,13.0,59.0,57.02,43.11
2016,4,12,8,0,0.0,74.0,4.3,13.0,74.0,71.55,55.27
2016,4,12,8,15,0.0,72.0,4.35,13.0,72.0,69.62,53.44
2016,4,12,8,30,0.0,70.0,4.4,13.0,70.0,67.69,51.64
2016,4,12,8,45,0.0,120.0,4.45,13.5,120.5,115.76,91.4
2016,4,12,9,0,0.0,170.0,4.5,14.0,171.0,163.52,130.11
2016,4,12,9,15,0.0,163.0,4.55,14.0,163.5,157.16,124.54
2016,4,12,9,30,0.0,156.0,4.6,14.0,156.0,150.67,118.97
2016,4,12,9,45,3.5,184.5,4.65,14.5,187.5,180.6,142.84
2016,4,12,10,0,7.0,213.0,4.7,15.0,219.0,210.97,166.75
2016,4,12,10,15,10.5,239.5,4.8,15.0,248.5,239.83,189.58
2016,4,12,10,30,14.0,266.0,4.9,15.0,278.0,269.09,212.6
2016,4,12,10,45,14.5,273.5,5.0,15.0,286.0,277.72,219.19
2016,4,12,11,0,15.0,281.0,5.1,15.0,294.0,286.36,225.86
2016,4,12,11,15,30.0,329.5,5.1,15.0,355.5,352.3,277.73
2016,4,12,11,30,45.0,378.0,5.1,15.0,417.0,416.55,327.5
2016,4,12,11,45,128.0,408.0,5.2,15.0,520.5,531.21,417.87
2016,4,12,12,0,211.0,438.0,5.3,15.0,624.0,643.64,504.63
2016,4,12,12,15,219.0,430.5,5.3,15.0,623.5,648.37,508.16
2016,4,12,12,30,227.0,423.0,5.3,15.0,623.0,652.26,511.56
2016,4,12,12,45,338.0,385.0,5.35,15.5,678.5,729.56,572.16
2016,4,12,13,0,449.0,347.0,5.4,16.0,734.0,805.73,630.61
2016,4,12,13,15,618.5,260.5,5.45,16.0,781.5,880.21,691.02
2016,4,12,13,30,788.0,174.0,5.5,16.0,829.0,943.72,738.85
2016,4,12,13,45,783.0,171.0,5.6,16.0,805.5,928.75,729.11
2016,4,12,14,0,778.0,168.0,5.7,16.0,782.0,910.86,717.75
2016,4,12,14,15,767.5,165.5,5.75,15.5,751.0,889.54,704.99
2016,4,12,14,30,757.0,163.0,5.8,15.0,720.0,861.95,687.56
2016,4,12,14,45,587.5,213.5,5.9,15.0,632.5,751.6,604.93
2016,4,12,15,0,418.0,264.0,6.0,15.0,545.0,645.63,521.04
2016,4,12,15,15,556.5,205.5,6.0,15.0,553.5,681.11,553.62
2016,4,12,15,30,695.0,147.0,6.0,15.0,562.0,708.69,579.04
2016,4,12,15,45,564.0,163.5,6.05,15.0,483.0,601.27,493.92
2016,4,12,16,0,433.0,180.0,6.1,15.0,404.0,506.53,417.36
2016,4,12,16,15,428.0,160.5,6.0,14.5,363.0,463.56,384.17
2016,4,12,16,30,423.0,141.0,5.9,14.0,322.0,419.86,349.39
2016,4,12,16,45,368.5,134.5,5.8,14.0,277.0,362.48,301.19
2016,4,12,17,0,314.0,128.0,5.7,14.0,232.0,303.77,251.31
2016,4,12,17,15,272.5,110.0,5.55,13.5,188.5,249.63,205.0
2016,4,12,17,30,231.0,92.0,5.4,13.0,145.0,199.45,161.18
2016,4,12,17,45,175.5,71.5,5.25,12.5,106.0,145.6,114.1
2016,4,12,18,0,120.0,51.0,5.1,12.0,67.0,97.55,72.11
2016,4,12,18,15,60.0,30.0,5.0,12.0,38.0,49.63,28.2
2016,4,12,18,30,0.0,9.0,4.9,12.0,9.0,8.85,0.0
2016,4,12,18,45,0.0,4.5,4.8,12.0,4.5,0.0,0.0
2016,4,12,19,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.65,11.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
