Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,13,5,45,50.0,13.0,3.05,10.5,16.5,12.78,0.0
2016,4,13,6,0,100.0,26.0,3.1,11.0,33.0,21.73,8.63
2016,4,13,6,15,206.5,43.0,3.25,11.5,73.0,32.94,22.91
2016,4,13,6,30,313.0,60.0,3.4,12.0,113.0,45.02,34.37
2016,4,13,6,45,404.5,70.0,3.55,12.5,163.5,67.23,42.68
2016,4,13,7,0,496.0,80.0,3.7,13.0,214.0,110.1,67.9
2016,4,13,7,15,550.0,88.0,3.7,13.0,266.0,155.51,102.29
2016,4,13,7,30,604.0,96.0,3.7,13.0,318.0,207.13,145.63
2016,4,13,7,45,643.5,102.0,3.7,13.5,370.5,259.03,191.27
2016,4,13,8,0,683.0,108.0,3.7,14.0,423.0,314.95,240.5
2016,4,13,8,15,710.5,112.5,3.65,14.0,473.0,368.74,288.18
2016,4,13,8,30,738.0,117.0,3.6,14.0,523.0,424.65,336.62
2016,4,13,8,45,760.0,121.0,3.55,14.5,569.5,479.29,382.22
2016,4,13,9,0,782.0,125.0,3.5,15.0,616.0,536.32,428.21
2016,4,13,9,15,797.5,128.0,3.4,15.0,657.5,587.61,469.21
2016,4,13,9,30,813.0,131.0,3.3,15.0,699.0,638.68,508.91
2016,4,13,9,45,838.0,126.5,3.2,15.5,738.5,688.32,545.76
2016,4,13,10,0,863.0,122.0,3.1,16.0,778.0,737.88,580.83
2016,4,13,10,15,871.0,123.5,3.1,16.0,807.0,779.09,609.37
2016,4,13,10,30,879.0,125.0,3.1,16.0,836.0,819.03,636.81
2016,4,13,10,45,883.0,127.0,3.1,16.5,857.5,854.07,659.33
2016,4,13,11,0,887.0,129.0,3.1,17.0,879.0,886.56,679.89
2016,4,13,11,15,890.5,129.5,3.05,17.0,893.5,914.44,698.07
2016,4,13,11,30,894.0,130.0,3.0,17.0,908.0,939.44,714.24
2016,4,13,11,45,892.5,132.0,3.0,17.0,913.5,958.39,726.68
2016,4,13,12,0,891.0,134.0,3.0,17.0,919.0,974.1,737.04
2016,4,13,12,15,890.5,134.0,3.0,17.0,917.5,985.44,744.56
2016,4,13,12,30,890.0,134.0,3.0,17.0,916.0,993.45,749.98
2016,4,13,12,45,885.0,135.0,3.05,17.0,905.5,994.83,751.51
2016,4,13,13,0,880.0,136.0,3.1,17.0,895.0,992.83,750.95
2016,4,13,13,15,875.5,135.0,3.15,17.0,878.0,985.91,747.2
2016,4,13,13,30,871.0,134.0,3.2,17.0,861.0,975.69,741.37
2016,4,13,13,45,858.0,136.0,3.3,17.0,834.5,963.33,734.56
2016,4,13,14,0,845.0,138.0,3.4,17.0,808.0,942.22,721.77
2016,4,13,14,15,835.5,136.0,3.4,16.5,776.5,917.22,706.98
2016,4,13,14,30,826.0,134.0,3.4,16.0,745.0,889.5,690.25
2016,4,13,14,45,615.0,202.0,3.45,16.0,643.5,764.07,601.17
2016,4,13,15,0,404.0,270.0,3.5,16.0,542.0,632.62,500.72
2016,4,13,15,15,576.5,199.5,3.55,15.5,561.0,691.29,551.88
2016,4,13,15,30,749.0,129.0,3.6,15.0,580.0,731.28,586.48
2016,4,13,15,45,722.5,126.0,3.65,15.0,532.0,680.73,549.84
2016,4,13,16,0,696.0,123.0,3.7,15.0,484.0,630.07,511.81
2016,4,13,16,15,665.0,117.0,3.75,14.5,433.5,573.44,469.15
2016,4,13,16,30,634.0,111.0,3.8,14.0,383.0,517.78,425.96
2016,4,13,16,45,588.0,104.0,3.9,14.0,330.5,454.01,374.2
2016,4,13,17,0,542.0,97.0,4.0,14.0,278.0,393.33,323.5
2016,4,13,17,15,481.0,87.5,3.9,13.5,227.0,324.97,265.59
2016,4,13,17,30,420.0,78.0,3.8,13.0,176.0,264.71,213.0
2016,4,13,17,45,323.0,64.5,3.75,12.5,128.5,193.46,151.17
2016,4,13,18,0,226.0,51.0,3.7,12.0,81.0,132.72,98.38
2016,4,13,18,15,125.0,31.5,3.6,11.5,47.0,70.67,42.61
2016,4,13,18,30,24.0,12.0,3.5,11.0,13.0,16.16,0.0
2016,4,13,18,45,12.0,6.0,3.45,11.0,6.5,0.0,0.0
2016,4,13,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,14,5,45,61.5,14.5,4.0,10.5,19.0,14.25,0.0
2016,4,14,6,0,123.0,29.0,4.1,11.0,38.0,22.65,10.46
2016,4,14,6,15,238.5,44.5,4.2,11.0,80.0,34.04,24.02
2016,4,14,6,30,354.0,60.0,4.3,11.0,122.0,44.86,34.42
2016,4,14,6,45,430.0,71.5,4.45,11.5,172.0,71.02,44.74
2016,4,14,7,0,506.0,83.0,4.6,12.0,222.0,115.63,72.22
2016,4,14,7,15,565.0,81.5,4.6,12.0,267.5,153.8,100.75
2016,4,14,7,30,624.0,80.0,4.6,12.0,313.0,198.89,139.03
2016,4,14,7,45,506.0,123.0,4.6,12.5,330.0,243.58,184.07
2016,4,14,8,0,388.0,166.0,4.6,13.0,347.0,274.57,215.47
2016,4,14,8,15,529.5,145.0,4.6,13.0,421.5,332.59,263.65
2016,4,14,8,30,671.0,124.0,4.6,13.0,496.0,404.62,324.09
2016,4,14,8,45,545.0,183.5,4.6,13.5,502.0,435.84,350.9
2016,4,14,9,0,419.0,243.0,4.6,14.0,508.0,453.76,364.93
2016,4,14,9,15,404.5,266.0,4.65,14.0,535.5,489.74,393.69
2016,4,14,9,30,390.0,289.0,4.7,14.0,563.0,523.49,419.98
2016,4,14,9,45,411.5,296.5,4.8,14.5,599.0,565.7,452.35
2016,4,14,10,0,433.0,304.0,4.9,15.0,635.0,608.3,484.5
2016,4,14,10,15,647.0,221.5,4.95,15.0,737.0,710.2,566.73
2016,4,14,10,30,861.0,139.0,5.0,15.0,839.0,822.56,652.2
2016,4,14,10,45,853.5,148.0,5.1,15.5,857.0,855.09,673.92
2016,4,14,11,0,846.0,157.0,5.2,16.0,875.0,884.52,693.73
2016,4,14,11,15,671.0,248.5,5.3,16.0,823.5,848.44,666.47
2016,4,14,11,30,496.0,340.0,5.4,16.0,772.0,799.24,625.53
2016,4,14,11,45,491.0,343.0,5.5,16.0,774.0,810.22,634.08
2016,4,14,12,0,486.0,346.0,5.6,16.0,776.0,819.17,640.88
2016,4,14,12,15,654.0,263.0,5.7,16.0,840.0,903.76,708.58
2016,4,14,12,30,822.0,180.0,5.8,16.0,904.0,982.97,766.68
2016,4,14,12,45,849.0,161.5,5.95,16.0,902.5,995.03,776.07
2016,4,14,13,0,876.0,143.0,6.1,16.0,901.0,997.67,779.23
2016,4,14,13,15,871.5,142.0,6.2,16.0,883.5,990.74,775.39
2016,4,14,13,30,867.0,141.0,6.3,16.0,866.0,986.55,773.69
2016,4,14,13,45,851.0,144.5,6.4,16.0,839.0,967.14,761.06
2016,4,14,14,0,835.0,148.0,6.5,16.0,812.0,944.87,746.44
2016,4,14,14,15,825.0,146.0,6.55,15.5,780.0,919.56,730.75
2016,4,14,14,30,815.0,144.0,6.6,15.0,748.0,891.59,713.0
2016,4,14,14,45,801.0,141.0,6.7,15.0,710.0,856.6,688.75
2016,4,14,15,0,787.0,138.0,6.8,15.0,672.0,819.54,662.77
2016,4,14,15,15,769.0,134.5,6.85,15.0,628.0,779.92,634.44
2016,4,14,15,30,751.0,131.0,6.9,15.0,584.0,735.96,602.49
2016,4,14,15,45,738.0,122.5,7.0,15.0,538.0,689.08,568.03
2016,4,14,16,0,725.0,114.0,7.1,15.0,492.0,641.04,530.93
2016,4,14,16,15,694.0,109.0,7.1,14.5,441.0,584.29,486.42
2016,4,14,16,30,663.0,104.0,7.1,14.0,390.0,528.46,441.51
2016,4,14,16,45,624.0,96.5,7.1,14.0,338.0,466.71,389.77
2016,4,14,17,0,585.0,89.0,7.1,14.0,286.0,407.36,338.77
2016,4,14,17,15,525.0,80.5,7.0,13.5,234.0,340.1,280.5
2016,4,14,17,30,465.0,72.0,6.9,13.0,182.0,278.11,225.41
2016,4,14,17,45,377.0,60.0,6.8,12.5,134.5,207.47,162.86
2016,4,14,18,0,289.0,48.0,6.7,12.0,87.0,147.9,109.83
2016,4,14,18,15,144.5,32.0,6.55,11.5,51.5,80.1,50.12
2016,4,14,18,30,0.0,16.0,6.4,11.0,16.0,15.73,0.0
2016,4,14,18,45,0.0,8.0,6.3,11.0,8.0,7.86,0.0
2016,4,14,19,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,6.05,10.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,5.95,10.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,5.85,9.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,6.15,9.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,6.15,9.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,5.55,8.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,4,15,5,45,111.5,13.5,4.4,8.5,22.0,13.27,0.0
2016,4,15,6,0,223.0,27.0,4.4,9.0,44.0,21.17,10.37
2016,4,15,6,15,340.5,39.0,4.45,9.5,88.5,29.52,20.32
2016,4,15,6,30,458.0,51.0,4.5,10.0,133.0,37.31,27.85
2016,4,15,6,45,529.0,60.0,4.55,10.5,184.5,66.72,37.89
2016,4,15,7,0,600.0,69.0,4.6,11.0,236.0,113.83,66.75
2016,4,15,7,15,649.5,75.0,4.7,11.5,290.5,163.12,105.2
2016,4,15,7,30,699.0,81.0,4.8,12.0,345.0,217.94,152.35
2016,4,15,7,45,729.0,87.0,4.9,12.5,397.5,272.78,201.96
2016,4,15,8,0,759.0,93.0,5.0,13.0,450.0,332.66,255.81
2016,4,15,8,15,784.5,97.0,4.95,13.5,501.5,389.1,306.08
2016,4,15,8,30,810.0,101.0,4.9,14.0,553.0,447.33,356.55
2016,4,15,8,45,827.0,105.5,4.85,14.5,600.0,503.4,403.88
2016,4,15,9,0,844.0,110.0,4.8,15.0,647.0,559.82,449.96
2016,4,15,9,15,858.5,112.0,4.65,15.0,689.0,612.43,492.34
2016,4,15,9,30,873.0,114.0,4.5,15.0,731.0,664.56,533.1
2016,4,15,9,45,889.5,113.5,4.4,15.5,769.0,714.81,570.51
2016,4,15,10,0,906.0,113.0,4.3,16.0,807.0,763.81,604.38
2016,4,15,10,15,913.5,114.5,4.25,16.0,836.5,806.78,634.19
2016,4,15,10,30,921.0,116.0,4.2,16.0,866.0,847.67,662.39
2016,4,15,10,45,928.5,115.5,4.2,16.5,889.0,884.3,686.24
2016,4,15,11,0,936.0,115.0,4.2,17.0,912.0,918.43,708.13
2016,4,15,11,15,938.5,115.5,4.3,17.0,926.5,946.48,727.53
2016,4,15,11,30,941.0,116.0,4.4,17.0,941.0,971.46,745.08
2016,4,15,11,45,944.5,115.0,4.55,17.5,947.5,992.65,759.17
2016,4,15,12,0,948.0,114.0,4.7,18.0,954.0,1010.56,771.07
2016,4,15,12,15,946.5,114.0,4.85,18.0,952.0,1021.37,779.69
2016,4,15,12,30,945.0,114.0,5.0,18.0,950.0,1028.64,786.04
2016,4,15,12,45,946.5,111.5,5.15,18.0,940.5,1032.62,790.26
2016,4,15,13,0,948.0,109.0,5.3,18.0,931.0,1033.01,792.12
2016,4,15,13,15,943.0,108.0,5.4,18.0,912.5,1025.11,787.94
2016,4,15,13,30,938.0,107.0,5.5,18.0,894.0,1013.68,781.43
2016,4,15,13,45,933.0,105.0,5.65,18.0,868.5,997.74,772.17
2016,4,15,14,0,928.0,103.0,5.8,18.0,843.0,978.44,760.54
2016,4,15,14,15,918.5,101.5,5.8,18.0,810.0,952.32,743.11
2016,4,15,14,30,909.0,100.0,5.8,18.0,777.0,923.28,723.6
2016,4,15,14,45,896.5,98.5,5.85,18.0,737.5,888.9,700.45
2016,4,15,15,0,884.0,97.0,5.9,18.0,698.0,852.14,675.42
2016,4,15,15,15,868.5,94.5,5.85,18.0,653.5,809.71,645.53
2016,4,15,15,30,853.0,92.0,5.8,18.0,609.0,769.89,617.4
2016,4,15,15,45,831.5,89.5,5.75,18.0,560.0,719.67,581.12
2016,4,15,16,0,810.0,87.0,5.7,18.0,511.0,668.73,543.85
2016,4,15,16,15,783.0,83.0,5.6,17.5,459.5,612.1,500.97
2016,4,15,16,30,756.0,79.0,5.5,17.0,408.0,555.88,456.71
2016,4,15,16,45,720.0,74.0,5.45,17.0,354.5,494.24,406.1
2016,4,15,17,0,684.0,69.0,5.4,17.0,301.0,436.22,356.97
2016,4,15,17,15,630.0,63.0,5.3,16.0,248.0,369.59,300.66
2016,4,15,17,30,576.0,57.0,5.2,15.0,195.0,307.56,246.35
2016,4,15,17,45,494.5,48.0,5.15,14.5,146.0,237.5,184.23
2016,4,15,18,0,413.0,39.0,5.1,14.0,97.0,175.89,128.86
2016,4,15,18,15,275.0,26.5,5.05,13.5,58.0,105.97,66.17
2016,4,15,18,30,137.0,14.0,5.0,13.0,19.0,44.6,0.0
2016,4,15,18,45,68.5,7.0,4.95,13.0,9.5,6.88,0.0
2016,4,15,19,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,16,5,45,122.5,13.5,1.4,11.5,23.5,13.27,0.0
2016,4,16,6,0,245.0,27.0,1.3,12.0,47.0,20.9,10.65
2016,4,16,6,15,354.0,39.0,1.3,12.5,91.5,29.23,19.93
2016,4,16,6,30,463.0,51.0,1.3,13.0,136.0,37.0,27.32
2016,4,16,6,45,531.5,59.5,1.3,13.5,187.0,68.3,37.88
2016,4,16,7,0,600.0,68.0,1.3,14.0,238.0,115.07,66.61
2016,4,16,7,15,647.0,74.5,1.3,14.5,291.5,164.54,104.84
2016,4,16,7,30,694.0,81.0,1.3,15.0,345.0,219.23,150.87
2016,4,16,7,45,726.5,86.0,1.3,15.5,398.0,273.61,198.42
2016,4,16,8,0,759.0,91.0,1.3,16.0,451.0,333.22,249.88
2016,4,16,8,15,783.5,95.0,1.35,16.5,501.5,389.28,297.8
2016,4,16,8,30,808.0,99.0,1.4,17.0,552.0,447.01,345.64
2016,4,16,8,45,825.5,102.5,1.5,17.5,599.0,502.24,390.35
2016,4,16,9,0,843.0,106.0,1.6,18.0,646.0,557.85,433.94
2016,4,16,9,15,857.0,108.5,1.6,18.5,688.0,610.53,473.5
2016,4,16,9,30,871.0,111.0,1.6,19.0,730.0,663.1,511.65
2016,4,16,9,45,882.0,113.0,1.65,19.5,766.5,711.54,546.12
2016,4,16,10,0,893.0,115.0,1.7,20.0,803.0,758.65,577.36
2016,4,16,10,15,900.5,116.5,1.75,20.0,832.0,801.07,605.67
2016,4,16,10,30,908.0,118.0,1.8,20.0,861.0,841.44,632.41
2016,4,16,10,45,917.5,116.5,1.85,20.5,884.0,878.25,655.34
2016,4,16,11,0,927.0,115.0,1.9,21.0,907.0,912.72,676.55
2016,4,16,11,15,930.0,115.5,1.95,21.0,921.5,940.9,694.82
2016,4,16,11,30,933.0,116.0,2.0,21.0,936.0,966.07,711.2
2016,4,16,11,45,938.5,113.5,2.05,21.5,943.5,987.36,723.73
2016,4,16,12,0,944.0,111.0,2.1,22.0,951.0,1005.45,734.25
2016,4,16,12,15,943.5,111.0,2.15,22.0,949.0,1017.07,742.13
2016,4,16,12,30,943.0,111.0,2.2,22.0,947.0,1025.19,747.94
2016,4,16,12,45,941.0,110.0,2.25,22.0,937.0,1027.28,750.03
2016,4,16,13,0,939.0,109.0,2.3,22.0,927.0,1025.79,750.01
2016,4,16,13,15,935.0,108.5,2.35,22.0,909.0,1019.35,746.95
2016,4,16,13,30,931.0,108.0,2.4,22.0,891.0,1009.42,741.77
2016,4,16,13,45,925.0,106.5,2.5,22.0,865.5,993.1,733.03
2016,4,16,14,0,919.0,105.0,2.6,22.0,840.0,973.49,722.16
2016,4,16,14,15,910.5,103.5,2.65,22.0,807.5,948.41,707.19
2016,4,16,14,30,902.0,102.0,2.7,22.0,775.0,920.41,690.23
2016,4,16,14,45,892.0,99.5,2.8,22.0,737.0,887.24,670.06
2016,4,16,15,0,882.0,97.0,2.9,22.0,699.0,851.57,647.95
2016,4,16,15,15,867.0,94.5,2.95,21.5,655.0,809.57,622.0
2016,4,16,15,30,852.0,92.0,3.0,21.0,611.0,770.15,597.46
2016,4,16,15,45,832.0,89.0,3.05,21.0,562.5,720.48,563.92
2016,4,16,16,0,812.0,86.0,3.1,21.0,514.0,669.98,529.21
2016,4,16,16,15,785.5,82.5,3.05,20.5,462.5,614.14,489.04
2016,4,16,16,30,759.0,79.0,3.0,20.0,411.0,558.64,447.27
2016,4,16,16,45,713.0,76.5,3.0,20.0,356.5,493.97,396.29
2016,4,16,17,0,667.0,74.0,3.0,20.0,302.0,434.09,347.49
2016,4,16,17,15,613.5,67.5,2.8,19.0,249.5,367.89,293.21
2016,4,16,17,30,560.0,61.0,2.6,18.0,197.0,306.24,240.8
2016,4,16,17,45,456.0,53.5,2.4,17.5,146.5,230.56,176.19
2016,4,16,18,0,352.0,46.0,2.2,17.0,96.0,165.54,120.26
2016,4,16,18,15,230.5,31.0,2.1,16.5,58.0,99.51,62.75
2016,4,16,18,30,109.0,16.0,2.0,16.0,20.0,41.26,0.0
2016,4,16,18,45,54.5,8.0,1.9,16.0,10.0,15.17,0.0
2016,4,16,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,5,45,105.5,15.0,0.95,13.5,24.0,11.71,0.0
2016,4,17,6,0,211.0,30.0,1.0,14.0,48.0,23.16,12.78
2016,4,17,6,15,313.0,43.5,1.1,14.5,91.5,32.83,22.94
2016,4,17,6,30,415.0,57.0,1.2,15.0,135.0,42.23,31.72
2016,4,17,6,45,483.0,66.5,1.3,15.5,185.0,74.19,43.15
2016,4,17,7,0,551.0,76.0,1.4,16.0,235.0,119.2,71.38
2016,4,17,7,15,598.5,83.5,1.35,16.0,287.5,166.94,108.38
2016,4,17,7,30,646.0,91.0,1.3,16.0,340.0,220.02,152.92
2016,4,17,7,45,681.5,96.0,1.3,16.5,392.0,272.6,198.42
2016,4,17,8,0,717.0,101.0,1.3,17.0,444.0,328.67,246.5
2016,4,17,8,15,743.0,105.5,1.3,17.5,494.0,383.8,293.06
2016,4,17,8,30,769.0,110.0,1.3,18.0,544.0,442.67,341.06
2016,4,17,8,45,789.5,113.0,1.3,18.5,590.5,496.9,384.09
2016,4,17,9,0,810.0,116.0,1.3,19.0,637.0,551.88,426.21
2016,4,17,9,15,824.5,118.5,1.35,19.5,678.5,603.29,464.66
2016,4,17,9,30,839.0,121.0,1.4,20.0,720.0,654.3,501.69
2016,4,17,9,45,855.5,120.5,1.5,20.5,757.0,703.09,536.64
2016,4,17,10,0,872.0,120.0,1.6,21.0,794.0,750.49,568.63
2016,4,17,10,15,880.0,121.5,1.65,21.5,823.0,792.44,595.37
2016,4,17,10,30,888.0,123.0,1.7,22.0,852.0,832.45,620.53
2016,4,17,10,45,895.0,123.0,1.75,22.5,874.5,868.0,642.46
2016,4,17,11,0,902.0,123.0,1.8,23.0,897.0,901.13,662.66
2016,4,17,11,15,905.5,123.5,1.8,23.0,911.5,929.09,680.1
2016,4,17,11,30,909.0,124.0,1.8,23.0,926.0,954.13,695.67
2016,4,17,11,45,912.0,123.5,1.8,23.5,932.5,974.67,707.01
2016,4,17,12,0,915.0,123.0,1.8,24.0,939.0,992.05,716.37
2016,4,17,12,15,914.5,123.0,1.7,24.0,937.5,1003.34,721.98
2016,4,17,12,30,914.0,123.0,1.6,24.0,936.0,1011.24,725.51
2016,4,17,12,45,914.0,121.0,1.55,24.5,926.5,1014.11,725.31
2016,4,17,13,0,914.0,119.0,1.5,25.0,917.0,1013.52,723.1
2016,4,17,13,15,910.0,118.0,1.35,25.0,899.5,1006.64,716.93
2016,4,17,13,30,906.0,117.0,1.2,25.0,882.0,996.36,708.73
2016,4,17,13,45,902.5,114.5,1.1,25.5,857.5,981.62,697.33
2016,4,17,14,0,899.0,112.0,1.0,26.0,833.0,963.59,684.06
2016,4,17,14,15,890.5,110.0,1.05,26.0,801.0,938.33,670.41
2016,4,17,14,30,882.0,108.0,1.1,26.0,769.0,910.21,654.91
2016,4,17,14,45,873.5,104.5,1.15,26.0,731.5,877.75,636.49
2016,4,17,15,0,865.0,101.0,1.2,26.0,694.0,842.77,616.23
2016,4,17,15,15,850.0,98.5,1.3,25.5,650.5,805.86,596.18
2016,4,17,15,30,835.0,96.0,1.4,25.0,607.0,762.5,571.18
2016,4,17,15,45,818.0,92.0,1.5,25.0,559.5,714.53,541.24
2016,4,17,16,0,801.0,88.0,1.6,25.0,512.0,665.53,509.79
2016,4,17,16,15,775.0,84.0,1.7,24.5,460.5,609.89,472.28
2016,4,17,16,30,749.0,80.0,1.8,24.0,409.0,554.58,432.95
2016,4,17,16,45,713.5,75.0,1.9,23.5,356.5,493.49,387.57
2016,4,17,17,0,678.0,70.0,2.0,23.0,304.0,435.97,342.95
2016,4,17,17,15,626.5,64.0,1.95,22.0,251.5,370.68,290.77
2016,4,17,17,30,575.0,58.0,1.9,21.0,199.0,309.74,240.05
2016,4,17,17,45,494.5,49.0,1.85,20.0,149.5,239.88,181.14
2016,4,17,18,0,414.0,40.0,1.8,19.0,100.0,178.34,128.14
2016,4,17,18,15,288.0,27.5,1.7,18.5,61.0,110.8,69.79
2016,4,17,18,30,162.0,15.0,1.6,18.0,22.0,51.32,0.0
2016,4,17,18,45,81.0,7.5,1.55,17.5,11.0,18.33,0.0
2016,4,17,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,18,5,45,132.0,15.0,0.35,14.5,27.0,11.48,0.0
2016,4,18,6,0,264.0,30.0,0.4,15.0,54.0,23.29,13.24
2016,4,18,6,15,368.5,42.0,0.5,15.5,99.0,31.49,21.78
2016,4,18,6,30,473.0,54.0,0.6,16.0,144.0,39.15,28.95
2016,4,18,6,45,541.5,62.0,0.75,16.5,196.0,74.82,41.09
2016,4,18,7,0,610.0,70.0,0.9,17.0,248.0,122.12,70.77
2016,4,18,7,15,656.5,76.0,0.95,17.0,302.0,171.86,109.47
2016,4,18,7,30,703.0,82.0,1.0,17.0,356.0,226.75,155.68
2016,4,18,7,45,735.0,87.0,1.1,17.5,409.0,281.58,203.29
2016,4,18,8,0,767.0,92.0,1.2,18.0,462.0,341.59,254.67
2016,4,18,8,15,791.5,96.0,1.25,18.5,512.5,398.1,302.35
2016,4,18,8,30,816.0,100.0,1.3,19.0,563.0,456.28,349.9
2016,4,18,8,45,835.0,102.5,1.4,20.0,610.5,511.67,393.4
2016,4,18,9,0,854.0,105.0,1.5,21.0,658.0,567.55,435.72
2016,4,18,9,15,867.5,107.0,1.55,21.5,699.5,619.9,474.65
2016,4,18,9,30,881.0,109.0,1.6,22.0,741.0,672.1,512.27
2016,4,18,9,45,896.0,108.5,1.7,22.5,778.0,721.17,547.09
2016,4,18,10,0,911.0,108.0,1.8,23.0,815.0,769.19,578.51
2016,4,18,10,15,917.5,109.5,1.85,23.0,844.0,811.35,606.29
2016,4,18,10,30,924.0,111.0,1.9,23.0,873.0,851.36,632.46
2016,4,18,10,45,929.5,111.5,2.0,23.5,895.0,887.18,654.93
2016,4,18,11,0,935.0,112.0,2.1,24.0,917.0,920.4,675.56
2016,4,18,11,15,937.5,112.5,2.1,24.0,931.0,948.19,692.89
2016,4,18,11,30,940.0,113.0,2.1,24.0,945.0,972.91,708.26
2016,4,18,11,45,940.5,113.5,2.15,24.5,950.5,992.61,719.6
2016,4,18,12,0,941.0,114.0,2.2,25.0,956.0,1008.96,728.87
2016,4,18,12,15,940.0,114.0,2.15,25.0,953.5,1019.96,735.13
2016,4,18,12,30,939.0,114.0,2.1,25.0,951.0,1027.46,739.29
2016,4,18,12,45,932.0,116.0,2.1,25.0,939.5,1027.72,739.62
2016,4,18,13,0,925.0,118.0,2.1,25.0,928.0,1024.46,737.93
2016,4,18,13,15,920.0,117.5,2.1,25.0,910.0,1017.05,733.77
2016,4,18,13,30,915.0,117.0,2.1,25.0,892.0,1006.22,727.59
2016,4,18,13,45,902.5,118.5,2.1,25.0,864.5,987.06,716.21
2016,4,18,14,0,890.0,120.0,2.1,25.0,837.0,964.89,703.02
2016,4,18,14,15,881.0,118.5,2.1,24.5,805.0,939.88,689.37
2016,4,18,14,30,872.0,117.0,2.1,24.0,773.0,912.07,673.82
2016,4,18,14,45,850.5,119.0,2.15,24.0,732.0,879.76,654.37
2016,4,18,15,0,829.0,121.0,2.2,24.0,691.0,840.35,629.95
2016,4,18,15,15,812.5,118.0,2.25,23.5,647.5,798.03,604.43
2016,4,18,15,30,796.0,115.0,2.3,23.0,604.0,754.18,577.33
2016,4,18,15,45,584.5,158.0,2.35,23.0,502.0,617.72,479.51
2016,4,18,16,0,373.0,201.0,2.4,23.0,400.0,482.37,377.4
2016,4,18,16,15,525.5,152.0,2.45,22.5,401.0,520.71,410.7
2016,4,18,16,30,678.0,103.0,2.5,22.0,402.0,539.64,427.42
2016,4,18,16,45,633.0,97.5,2.55,21.5,349.0,475.86,378.4
2016,4,18,17,0,588.0,92.0,2.6,21.0,296.0,415.02,330.45
2016,4,18,17,15,532.0,83.0,2.6,20.0,244.5,348.66,277.04
2016,4,18,17,30,476.0,74.0,2.6,19.0,193.0,287.16,225.73
2016,4,18,17,45,393.0,62.5,2.65,18.0,144.5,217.6,167.0
2016,4,18,18,0,310.0,51.0,2.7,17.0,96.0,158.67,116.42
2016,4,18,18,15,155.0,36.0,2.65,16.5,58.5,87.32,57.28
2016,4,18,18,30,0.0,21.0,2.6,16.0,21.0,21.16,0.0
2016,4,18,18,45,0.0,10.5,2.6,15.5,10.5,10.32,0.0
2016,4,18,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,5,45,115.5,16.5,0.65,13.5,27.5,12.82,0.0
2016,4,19,6,0,231.0,33.0,0.6,14.0,55.0,25.42,15.34
2016,4,19,6,15,331.5,46.0,0.6,14.5,99.0,35.0,24.99
2016,4,19,6,30,432.0,59.0,0.6,15.0,143.0,43.44,32.89
2016,4,19,6,45,511.0,66.0,0.6,15.5,195.5,78.61,44.73
2016,4,19,7,0,590.0,73.0,0.6,16.0,248.0,124.62,73.75
2016,4,19,7,15,636.0,79.5,0.65,16.0,301.0,173.69,112.19
2016,4,19,7,30,682.0,86.0,0.7,16.0,354.0,227.85,157.81
2016,4,19,7,45,719.5,89.5,0.75,16.5,407.5,281.77,204.26
2016,4,19,8,0,757.0,93.0,0.8,17.0,461.0,341.47,254.93
2016,4,19,8,15,781.0,96.5,0.9,17.5,511.0,396.78,301.61
2016,4,19,8,30,805.0,100.0,1.0,18.0,561.0,453.7,348.24
2016,4,19,8,45,820.0,104.5,1.15,18.5,607.0,508.41,392.12
2016,4,19,9,0,835.0,109.0,1.3,19.0,653.0,563.25,434.78
2016,4,19,9,15,849.0,111.5,1.3,19.5,694.5,615.45,473.31
2016,4,19,9,30,863.0,114.0,1.3,20.0,736.0,667.14,510.21
2016,4,19,9,45,686.0,197.0,1.35,21.0,707.0,664.61,503.94
2016,4,19,10,0,509.0,280.0,1.4,22.0,678.0,645.54,485.6
2016,4,19,10,15,544.5,281.5,1.4,22.0,721.0,696.45,521.66
2016,4,19,10,30,580.0,283.0,1.4,22.0,764.0,748.41,557.16
2016,4,19,10,45,731.5,211.0,1.45,22.5,833.0,826.22,612.12
2016,4,19,11,0,883.0,139.0,1.5,23.0,902.0,904.09,661.31
2016,4,19,11,15,719.0,235.0,1.5,23.0,862.5,884.04,646.88
2016,4,19,11,30,555.0,331.0,1.5,23.0,823.0,848.31,618.74
2016,4,19,11,45,527.5,343.5,1.5,23.0,814.0,848.7,618.56
2016,4,19,12,0,500.0,356.0,1.5,23.0,805.0,846.29,616.16
2016,4,19,12,15,424.0,385.0,1.6,23.0,765.5,811.46,592.13
2016,4,19,12,30,348.0,414.0,1.7,23.0,726.0,768.49,562.65
2016,4,19,12,45,394.5,387.0,1.8,23.0,737.0,789.32,579.82
2016,4,19,13,0,441.0,360.0,1.9,23.0,748.0,815.46,599.8
2016,4,19,13,15,447.0,349.5,1.95,23.0,736.0,811.0,597.75
2016,4,19,13,30,453.0,339.0,2.0,23.0,724.0,804.49,594.66
2016,4,19,13,45,397.5,351.5,2.15,23.0,682.0,753.92,560.72
2016,4,19,14,0,342.0,364.0,2.3,23.0,640.0,711.16,531.6
2016,4,19,14,15,212.0,356.0,2.4,22.5,525.0,569.7,431.2
2016,4,19,14,30,82.0,348.0,2.5,22.0,410.0,432.59,329.9
2016,4,19,14,45,87.0,331.5,2.6,22.0,394.5,418.48,321.17
2016,4,19,15,0,92.0,315.0,2.7,22.0,379.0,403.78,311.34
2016,4,19,15,15,69.5,285.0,2.75,21.5,331.5,351.34,272.58
2016,4,19,15,30,47.0,255.0,2.8,21.0,284.0,300.1,234.09
2016,4,19,15,45,102.5,244.5,2.9,20.5,301.5,329.4,259.79
2016,4,19,16,0,158.0,234.0,3.0,20.0,319.0,361.45,287.04
2016,4,19,16,15,94.0,201.5,3.0,19.5,250.5,271.11,215.99
2016,4,19,16,30,30.0,169.0,3.0,19.0,182.0,193.31,153.57
2016,4,19,16,45,25.0,149.0,3.0,18.5,159.0,163.51,130.11
2016,4,19,17,0,20.0,129.0,3.0,18.0,136.0,139.74,111.05
2016,4,19,17,15,13.0,108.0,2.9,17.5,112.5,114.4,90.28
2016,4,19,17,30,6.0,87.0,2.8,17.0,89.0,89.7,69.72
2016,4,19,17,45,175.0,68.0,2.7,16.5,95.0,141.38,109.66
2016,4,19,18,0,344.0,49.0,2.6,16.0,101.0,166.89,123.08
2016,4,19,18,15,226.5,33.5,2.5,15.5,62.0,101.89,67.18
2016,4,19,18,30,109.0,18.0,2.4,15.0,23.0,44.68,0.0
2016,4,19,18,45,54.5,9.0,2.35,15.0,11.5,16.37,0.0
2016,4,19,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,20,5,45,143.5,16.0,2.0,12.5,30.0,12.07,0.0
2016,4,20,6,0,287.0,32.0,2.1,13.0,60.0,24.69,15.01
2016,4,20,6,15,388.5,43.0,2.15,13.5,106.0,31.87,22.36
2016,4,20,6,30,490.0,54.0,2.2,14.0,152.0,38.9,28.99
2016,4,20,6,45,557.5,61.5,2.3,15.0,204.5,79.05,43.1
2016,4,20,7,0,625.0,69.0,2.4,16.0,257.0,127.08,74.41
2016,4,20,7,15,669.0,74.5,2.3,16.0,310.5,177.01,114.33
2016,4,20,7,30,713.0,80.0,2.2,16.0,364.0,231.76,161.37
2016,4,20,7,45,745.5,84.5,2.15,16.5,416.5,289.18,211.67
2016,4,20,8,0,778.0,89.0,2.1,17.0,469.0,347.14,261.99
2016,4,20,8,15,800.5,92.0,2.1,17.5,519.0,402.52,309.45
2016,4,20,8,30,823.0,95.0,2.1,18.0,569.0,459.3,356.57
2016,4,20,8,45,843.0,97.0,2.1,18.5,616.0,515.0,401.35
2016,4,20,9,0,863.0,99.0,2.1,19.0,663.0,572.61,445.98
2016,4,20,9,15,875.5,101.0,2.1,19.0,704.0,624.28,485.74
2016,4,20,9,30,888.0,103.0,2.1,19.0,745.0,675.21,523.89
2016,4,20,9,45,902.0,102.0,2.1,19.5,781.5,723.27,557.53
2016,4,20,10,0,916.0,101.0,2.1,20.0,818.0,770.17,588.02
2016,4,20,10,15,922.5,102.5,2.1,20.0,847.0,812.34,615.92
2016,4,20,10,30,929.0,104.0,2.1,20.0,876.0,852.35,642.08
2016,4,20,10,45,926.0,109.0,2.15,20.5,895.0,885.52,662.64
2016,4,20,11,0,923.0,114.0,2.2,21.0,914.0,915.62,681.06
2016,4,20,11,15,925.5,115.5,2.2,21.0,928.0,943.97,699.08
2016,4,20,11,30,928.0,117.0,2.2,21.0,942.0,969.31,715.1
2016,4,20,11,45,917.0,124.5,2.2,21.0,945.0,985.02,724.86
2016,4,20,12,0,906.0,132.0,2.2,21.0,948.0,997.15,732.47
2016,4,20,12,15,905.0,131.5,2.2,21.0,945.5,1007.22,738.88
2016,4,20,12,30,904.0,131.0,2.2,21.0,943.0,1013.92,743.24
2016,4,20,12,45,901.5,130.5,2.25,21.0,932.5,1015.78,745.21
2016,4,20,13,0,899.0,130.0,2.3,21.0,922.0,1014.24,745.13
2016,4,20,13,15,894.5,129.0,2.3,21.0,904.0,1006.85,740.85
2016,4,20,13,30,890.0,128.0,2.3,21.0,886.0,996.13,734.58
2016,4,20,13,45,881.0,127.5,2.35,21.0,860.0,978.4,724.37
2016,4,20,14,0,872.0,127.0,2.4,21.0,834.0,957.63,712.23
2016,4,20,14,15,862.5,125.5,2.4,20.5,801.5,932.45,698.03
2016,4,20,14,30,853.0,124.0,2.4,20.0,769.0,910.01,685.65
2016,4,20,14,45,747.0,156.5,2.45,20.0,701.0,835.2,636.34
2016,4,20,15,0,641.0,189.0,2.5,20.0,633.0,760.07,585.64
2016,4,20,15,15,717.5,151.0,2.45,19.5,618.5,761.48,589.89
2016,4,20,15,30,794.0,113.0,2.4,19.0,604.0,752.23,585.62
2016,4,20,15,45,686.5,129.5,2.4,19.0,530.0,663.67,522.83
2016,4,20,16,0,579.0,146.0,2.4,19.0,456.0,578.53,459.11
2016,4,20,16,15,626.0,117.5,2.35,18.5,423.0,553.69,442.86
2016,4,20,16,30,673.0,89.0,2.3,18.0,390.0,522.42,420.4
2016,4,20,16,45,615.5,91.5,2.3,17.5,340.5,460.82,372.14
2016,4,20,17,0,558.0,94.0,2.3,17.0,291.0,403.09,325.66
2016,4,20,17,15,511.5,83.5,2.25,16.5,241.0,340.98,274.44
2016,4,20,17,30,465.0,73.0,2.2,16.0,191.0,282.83,224.89
2016,4,20,17,45,398.0,60.5,2.15,15.5,145.0,219.55,170.26
2016,4,20,18,0,331.0,48.0,2.1,15.0,99.0,162.1,119.95
2016,4,20,18,15,165.5,36.5,2.05,14.5,62.0,90.51,60.91
2016,4,20,18,30,0.0,25.0,2.0,14.0,25.0,25.7,0.0
2016,4,20,18,45,0.0,12.5,1.95,14.0,12.5,12.29,0.0
2016,4,20,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,6.5,1.2,14.5,6.5,6.26,0.0
2016,4,21,6,0,0.0,13.0,1.3,15.0,13.0,12.53,4.88
2016,4,21,6,15,0.0,23.5,1.45,15.0,23.5,22.67,14.25
2016,4,21,6,30,0.0,34.0,1.6,15.0,34.0,32.82,23.53
2016,4,21,6,45,0.0,45.5,1.75,15.5,45.5,43.95,31.75
2016,4,21,7,0,0.0,57.0,1.9,16.0,57.0,55.08,41.15
2016,4,21,7,15,0.0,69.5,1.95,16.0,69.5,67.19,51.29
2016,4,21,7,30,0.0,82.0,2.0,16.0,82.0,79.08,61.1
2016,4,21,7,45,30.0,142.0,2.15,16.0,157.0,141.56,111.79
2016,4,21,8,0,60.0,202.0,2.3,16.0,232.0,208.12,165.11
2016,4,21,8,15,80.5,229.0,2.4,16.0,273.5,245.6,194.75
2016,4,21,8,30,101.0,256.0,2.5,16.0,315.0,285.46,226.21
2016,4,21,8,45,231.0,263.5,2.6,16.5,412.0,363.97,287.76
2016,4,21,9,0,361.0,271.0,2.7,17.0,509.0,455.78,358.98
2016,4,21,9,15,432.0,263.0,2.75,17.0,565.0,510.75,401.82
2016,4,21,9,30,503.0,255.0,2.8,17.0,621.0,571.69,448.88
2016,4,21,9,45,493.0,274.0,2.85,17.5,647.0,607.31,474.15
2016,4,21,10,0,483.0,293.0,2.9,18.0,673.0,641.07,497.63
2016,4,21,10,15,355.0,350.0,2.9,18.0,634.5,617.03,476.61
2016,4,21,10,30,227.0,407.0,2.9,18.0,596.0,582.5,447.67
2016,4,21,10,45,270.0,408.5,2.95,18.0,639.0,632.69,485.32
2016,4,21,11,0,313.0,410.0,3.0,18.0,682.0,682.4,521.8
2016,4,21,11,15,297.5,421.5,3.0,18.0,683.5,691.17,526.99
2016,4,21,11,30,282.0,433.0,3.0,18.0,685.0,698.28,531.27
2016,4,21,11,45,295.5,425.0,3.05,18.5,690.5,711.16,540.06
2016,4,21,12,0,309.0,417.0,3.1,19.0,696.0,723.21,548.22
2016,4,21,12,15,177.5,406.5,3.15,19.0,566.5,585.93,446.79
2016,4,21,12,30,46.0,396.0,3.2,19.0,437.0,443.89,338.99
2016,4,21,12,45,94.5,419.0,3.3,19.0,503.0,516.58,395.29
2016,4,21,13,0,143.0,442.0,3.4,19.0,569.0,597.49,455.72
2016,4,21,13,15,110.0,422.0,3.5,19.0,518.5,537.5,411.31
2016,4,21,13,30,77.0,402.0,3.6,19.0,468.0,485.22,372.54
2016,4,21,13,45,480.0,256.0,3.7,19.0,647.5,740.31,574.24
2016,4,21,14,0,883.0,110.0,3.8,19.0,827.0,950.82,725.78
2016,4,21,14,15,874.5,108.5,3.85,18.5,795.5,926.24,709.81
2016,4,21,14,30,866.0,107.0,3.9,18.0,764.0,898.88,693.65
2016,4,21,14,45,859.0,103.0,3.95,18.0,727.5,867.48,673.23
2016,4,21,15,0,852.0,99.0,4.0,18.0,691.0,833.54,650.88
2016,4,21,15,15,837.5,96.5,4.0,18.0,648.0,792.78,623.19
2016,4,21,15,30,823.0,94.0,4.0,18.0,605.0,754.66,597.21
2016,4,21,15,45,802.5,91.5,4.0,18.0,558.0,706.17,563.21
2016,4,21,16,0,782.0,89.0,4.0,18.0,511.0,656.97,528.24
2016,4,21,16,15,586.0,123.5,4.0,17.5,422.0,534.52,433.37
2016,4,21,16,30,390.0,158.0,4.0,17.0,333.0,421.95,343.37
2016,4,21,16,45,524.5,115.5,4.0,17.0,320.0,433.06,353.7
2016,4,21,17,0,659.0,73.0,4.0,17.0,307.0,432.81,352.6
2016,4,21,17,15,607.5,67.0,3.9,16.5,255.5,368.29,298.21
2016,4,21,17,30,556.0,61.0,3.8,16.0,204.0,308.12,246.04
2016,4,21,17,45,480.5,52.5,3.75,15.5,155.5,241.24,187.57
2016,4,21,18,0,405.0,44.0,3.7,15.0,107.0,182.08,135.01
2016,4,21,18,15,281.5,32.0,3.6,14.5,67.5,115.36,77.49
2016,4,21,18,30,158.0,20.0,3.5,14.0,28.0,57.35,8.96
2016,4,21,18,45,79.0,10.0,3.45,14.0,14.0,20.95,0.0
2016,4,21,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,4.85,13.5,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,5.75,13.5,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,4,22,5,45,66.0,19.0,5.95,14.0,26.0,16.1,1.07
2016,4,22,6,0,132.0,38.0,6.0,14.0,52.0,31.3,20.81
2016,4,22,6,15,194.5,56.0,6.05,14.0,89.5,45.18,34.02
2016,4,22,6,30,257.0,74.0,6.1,14.0,127.0,57.16,45.19
2016,4,22,6,45,298.5,90.5,6.2,14.5,169.5,90.92,61.17
2016,4,22,7,0,340.0,107.0,6.3,15.0,212.0,129.58,89.22
2016,4,22,7,15,377.0,120.0,6.4,15.0,256.0,169.24,121.35
2016,4,22,7,30,414.0,133.0,6.5,15.0,300.0,213.05,158.7
2016,4,22,7,45,207.5,144.0,6.6,15.0,228.0,190.56,148.64
2016,4,22,8,0,1.0,155.0,6.7,15.0,156.0,147.88,118.14
2016,4,22,8,15,27.5,199.0,6.8,15.0,215.5,197.83,158.67
2016,4,22,8,30,54.0,243.0,6.9,15.0,275.0,252.71,203.0
2016,4,22,8,45,27.0,141.5,7.05,15.0,157.5,149.31,118.49
2016,4,22,9,0,0.0,40.0,7.2,15.0,40.0,38.68,26.64
2016,4,22,9,15,0.0,55.5,7.3,15.0,55.5,53.7,39.05
2016,4,22,9,30,0.0,71.0,7.4,15.0,71.0,68.73,51.38
2016,4,22,9,45,6.5,161.0,7.5,15.5,166.5,160.16,126.03
2016,4,22,10,0,13.0,251.0,7.6,16.0,262.0,252.1,199.49
2016,4,22,10,15,6.5,174.5,7.75,16.0,180.0,174.02,136.49
2016,4,22,10,30,0.0,98.0,7.9,16.0,98.0,94.97,72.19
2016,4,22,10,45,9.0,200.0,8.05,16.0,208.0,201.67,158.61
2016,4,22,11,0,18.0,302.0,8.2,16.0,318.0,309.63,244.42
2016,4,22,11,15,126.0,373.5,8.25,15.5,486.0,486.26,386.86
2016,4,22,11,30,234.0,445.0,8.3,15.0,654.0,662.04,525.28
2016,4,22,11,45,171.5,447.0,8.4,15.0,601.0,612.54,485.05
2016,4,22,12,0,109.0,449.0,8.5,15.0,548.0,554.2,438.21
2016,4,22,12,15,59.5,338.5,8.4,15.0,393.0,396.25,314.58
2016,4,22,12,30,10.0,228.0,8.3,15.0,238.0,232.73,183.56
2016,4,22,12,45,79.0,336.0,8.25,15.0,407.0,415.45,331.11
2016,4,22,13,0,148.0,444.0,8.2,15.0,576.0,604.47,478.89
2016,4,22,13,15,503.0,291.5,8.05,14.5,724.5,806.39,647.05
2016,4,22,13,30,858.0,139.0,7.9,14.0,873.0,978.88,781.78
2016,4,22,13,45,635.5,238.5,7.8,14.0,774.0,873.51,702.24
2016,4,22,14,0,413.0,338.0,7.7,14.0,675.0,758.46,608.14
2016,4,22,14,15,617.5,237.5,7.65,14.0,719.0,837.07,676.03
2016,4,22,14,30,822.0,137.0,7.6,14.0,763.0,898.05,724.14
2016,4,22,14,45,560.5,223.0,7.6,14.0,640.0,741.48,603.38
2016,4,22,15,0,299.0,309.0,7.6,14.0,517.0,589.23,478.31
2016,4,22,15,15,402.5,257.5,7.55,14.0,519.5,617.07,504.6
2016,4,22,15,30,506.0,206.0,7.5,14.0,522.0,629.06,517.88
2016,4,22,15,45,642.0,152.5,7.45,14.0,521.0,657.0,543.79
2016,4,22,16,0,778.0,99.0,7.4,14.0,520.0,666.09,554.06
2016,4,22,16,15,389.0,96.0,7.2,14.0,306.5,374.44,314.19
2016,4,22,16,30,0.0,93.0,7.0,14.0,93.0,90.35,70.8
2016,4,22,16,45,0.0,81.5,6.85,14.0,81.5,79.01,61.56
2016,4,22,17,0,0.0,70.0,6.7,14.0,70.0,67.67,52.1
2016,4,22,17,15,269.5,69.5,6.45,13.5,139.5,210.19,173.64
2016,4,22,17,30,539.0,69.0,6.2,13.0,209.0,310.51,252.97
2016,4,22,17,45,447.0,61.0,5.95,12.5,159.0,238.85,189.27
2016,4,22,18,0,355.0,53.0,5.7,12.0,109.0,175.94,133.3
2016,4,22,18,15,231.5,38.5,5.5,11.5,69.5,109.54,75.86
2016,4,22,18,30,108.0,24.0,5.3,11.0,30.0,52.8,13.15
2016,4,22,18,45,54.0,12.0,5.15,11.0,15.0,19.48,0.0
2016,4,22,19,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
