Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,23,5,45,138.0,18.5,3.85,11.5,34.0,14.21,1.89
2016,4,23,6,0,276.0,37.0,4.0,12.0,68.0,28.27,18.6
2016,4,23,6,15,373.0,48.5,4.05,12.0,113.5,36.17,26.43
2016,4,23,6,30,470.0,60.0,4.1,12.0,159.0,49.03,32.45
2016,4,23,6,45,531.0,68.0,4.2,12.5,210.0,88.55,50.94
2016,4,23,7,0,592.0,76.0,4.3,13.0,261.0,135.21,83.42
2016,4,23,7,15,635.5,82.0,4.2,13.0,313.0,183.88,123.57
2016,4,23,7,30,679.0,88.0,4.1,13.0,365.0,237.32,170.45
2016,4,23,7,45,709.5,93.0,4.1,13.5,416.5,290.57,218.25
2016,4,23,8,0,740.0,98.0,4.1,14.0,468.0,346.66,268.03
2016,4,23,8,15,763.0,101.5,4.1,14.0,517.0,402.92,317.66
2016,4,23,8,30,786.0,105.0,4.1,14.0,566.0,458.42,365.59
2016,4,23,8,45,801.0,109.0,4.2,14.5,610.5,511.56,409.97
2016,4,23,9,0,816.0,113.0,4.3,15.0,655.0,564.85,453.19
2016,4,23,9,15,829.0,115.5,4.3,15.0,695.0,615.37,493.73
2016,4,23,9,30,842.0,118.0,4.3,15.0,735.0,665.34,532.87
2016,4,23,9,45,861.0,115.0,4.35,15.5,772.0,713.28,568.79
2016,4,23,10,0,880.0,112.0,4.4,16.0,809.0,760.2,601.41
2016,4,23,10,15,887.0,113.0,4.4,16.0,837.0,800.77,629.9
2016,4,23,10,30,894.0,114.0,4.4,16.0,865.0,839.29,656.72
2016,4,23,10,45,897.0,116.0,4.45,16.5,885.5,873.21,679.13
2016,4,23,11,0,900.0,118.0,4.5,17.0,906.0,904.49,699.54
2016,4,23,11,15,903.0,118.5,4.4,17.0,919.5,931.51,717.07
2016,4,23,11,30,906.0,119.0,4.3,17.0,933.0,955.63,732.58
2016,4,23,11,45,905.5,120.5,4.25,17.0,938.0,974.45,744.94
2016,4,23,12,0,905.0,122.0,4.2,17.0,943.0,990.07,755.16
2016,4,23,12,15,904.0,121.5,4.25,17.0,940.5,999.88,762.1
2016,4,23,12,30,903.0,121.0,4.3,17.0,938.0,1006.36,766.91
2016,4,23,12,45,897.5,122.5,4.35,17.5,927.0,1007.14,766.47
2016,4,23,13,0,892.0,124.0,4.4,18.0,916.0,1004.55,764.06
2016,4,23,13,15,887.5,123.5,4.55,17.5,898.5,997.54,762.66
2016,4,23,13,30,883.0,123.0,4.7,17.0,881.0,987.24,759.02
2016,4,23,13,45,871.5,124.0,4.9,17.0,854.5,968.64,748.49
2016,4,23,14,0,860.0,125.0,5.1,17.0,828.0,947.13,735.83
2016,4,23,14,15,701.0,191.5,5.2,17.0,750.0,866.29,679.64
2016,4,23,14,30,542.0,258.0,5.3,17.0,672.0,776.19,612.47
2016,4,23,14,45,674.0,190.5,5.45,17.0,679.0,810.22,643.21
2016,4,23,15,0,806.0,123.0,5.6,17.0,686.0,827.49,657.91
2016,4,23,15,15,789.5,120.0,5.6,16.5,643.5,785.8,629.55
2016,4,23,15,30,773.0,117.0,5.6,16.0,601.0,742.68,600.0
2016,4,23,15,45,747.0,115.0,5.65,16.0,553.0,694.67,565.35
2016,4,23,16,0,721.0,113.0,5.7,16.0,505.0,644.33,527.67
2016,4,23,16,15,692.5,108.5,5.65,15.5,455.5,589.73,485.7
2016,4,23,16,30,664.0,104.0,5.6,15.0,406.0,535.88,443.24
2016,4,23,16,45,617.0,100.0,5.6,15.0,353.5,473.1,391.63
2016,4,23,17,0,570.0,96.0,5.6,15.0,301.0,413.43,341.38
2016,4,23,17,15,515.5,87.5,5.5,14.5,250.5,348.96,286.58
2016,4,23,17,30,461.0,79.0,5.4,14.0,200.0,287.46,233.01
2016,4,23,17,45,377.0,68.5,5.35,14.0,152.5,220.74,174.28
2016,4,23,18,0,293.0,58.0,5.3,14.0,105.0,162.91,123.17
2016,4,23,18,15,190.0,41.0,5.2,13.5,67.0,102.13,71.0
2016,4,23,18,30,87.0,24.0,5.1,13.0,29.0,46.32,14.12
2016,4,23,18,45,43.5,12.0,5.05,13.0,14.5,18.05,0.0
2016,4,23,19,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,24,5,45,79.5,23.5,6.45,11.5,32.5,19.74,6.38
2016,4,24,6,0,159.0,47.0,6.7,12.0,65.0,38.21,27.23
2016,4,24,6,15,247.0,64.0,6.7,12.0,109.0,48.44,37.3
2016,4,24,6,30,335.0,81.0,6.7,12.0,153.0,65.9,47.12
2016,4,24,6,45,413.5,91.0,6.7,12.5,204.5,101.61,65.98
2016,4,24,7,0,492.0,101.0,6.7,13.0,256.0,146.21,97.2
2016,4,24,7,15,405.5,126.5,6.65,13.0,269.5,182.51,132.4
2016,4,24,7,30,319.0,152.0,6.6,13.0,283.0,211.83,162.37
2016,4,24,7,45,506.5,136.0,6.6,13.5,376.0,271.14,208.8
2016,4,24,8,0,694.0,120.0,6.6,14.0,469.0,352.6,275.71
2016,4,24,8,15,720.0,124.5,6.6,14.0,518.5,406.65,323.84
2016,4,24,8,30,746.0,129.0,6.6,14.0,568.0,462.6,372.66
2016,4,24,8,45,778.0,127.0,6.6,14.5,617.0,518.86,420.01
2016,4,24,9,0,810.0,125.0,6.6,15.0,666.0,574.86,466.07
2016,4,24,9,15,824.5,127.5,6.55,15.5,707.0,626.04,506.96
2016,4,24,9,30,839.0,130.0,6.5,16.0,748.0,676.81,546.45
2016,4,24,9,45,855.5,129.0,6.5,16.5,784.5,724.9,583.19
2016,4,24,10,0,872.0,128.0,6.5,17.0,821.0,771.46,616.32
2016,4,24,10,15,879.5,129.5,6.55,17.0,849.5,812.63,646.23
2016,4,24,10,30,887.0,131.0,6.6,17.0,878.0,851.82,674.54
2016,4,24,10,45,891.0,132.5,6.7,17.5,899.0,885.89,697.84
2016,4,24,11,0,895.0,134.0,6.8,18.0,920.0,917.4,719.18
2016,4,24,11,15,898.0,135.0,7.05,18.0,933.5,944.82,739.61
2016,4,24,11,30,901.0,136.0,7.3,18.0,947.0,969.36,758.04
2016,4,24,11,45,896.0,140.0,7.55,18.0,951.0,986.4,771.15
2016,4,24,12,0,891.0,144.0,7.8,18.0,955.0,1000.13,782.01
2016,4,24,12,15,890.0,144.0,8.0,17.5,952.5,1010.38,791.78
2016,4,24,12,30,889.0,144.0,8.2,17.0,950.0,1017.35,799.34
2016,4,24,12,45,869.0,154.5,8.45,17.0,935.5,1019.18,801.95
2016,4,24,13,0,849.0,165.0,8.7,17.0,921.0,1012.15,798.2
2016,4,24,13,15,587.5,282.0,8.85,17.0,800.5,881.28,699.75
2016,4,24,13,30,326.0,399.0,9.0,17.0,680.0,739.49,585.05
2016,4,24,13,45,428.0,347.0,9.15,17.0,704.5,787.51,626.37
2016,4,24,14,0,530.0,295.0,9.3,17.0,729.0,824.23,658.73
2016,4,24,14,15,550.5,272.5,9.35,16.5,708.0,810.79,651.57
2016,4,24,14,30,571.0,250.0,9.4,16.0,687.0,794.25,642.13
2016,4,24,14,45,635.5,219.5,9.5,16.0,683.5,807.55,655.39
2016,4,24,15,0,700.0,189.0,9.6,16.0,680.0,812.61,661.9
2016,4,24,15,15,681.0,184.0,9.6,15.5,637.0,769.91,631.03
2016,4,24,15,30,662.0,179.0,9.6,15.0,594.0,726.19,598.61
2016,4,24,15,45,648.0,168.5,9.65,15.0,549.0,679.7,562.68
2016,4,24,16,0,634.0,158.0,9.7,15.0,504.0,632.36,525.49
2016,4,24,16,15,602.0,150.5,9.75,14.5,454.0,575.59,480.65
2016,4,24,16,30,570.0,143.0,9.8,14.0,404.0,517.84,434.04
2016,4,24,16,45,544.0,129.5,9.85,14.0,354.0,461.33,386.75
2016,4,24,17,0,518.0,116.0,9.9,14.0,304.0,406.21,339.54
2016,4,24,17,15,462.5,105.0,9.9,13.5,253.0,341.64,283.83
2016,4,24,17,30,407.0,94.0,9.9,13.0,202.0,282.12,231.34
2016,4,24,17,45,336.5,79.0,9.9,12.5,155.0,218.14,174.62
2016,4,24,18,0,266.0,64.0,9.9,12.0,108.0,161.56,124.18
2016,4,24,18,15,171.0,44.5,9.9,11.5,69.0,97.73,69.01
2016,4,24,18,30,76.0,25.0,9.9,11.0,30.0,45.6,16.83
2016,4,24,18,45,38.0,12.5,9.95,11.0,15.0,17.8,0.0
2016,4,24,19,0,0.0,0.0,10.0,11.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,9.95,11.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,9.9,11.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,9.9,11.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,9.9,11.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,9.8,11.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,9.7,11.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,9.35,10.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,9.2,10.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,9.05,10.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,8.9,10.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,8.6,10.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,8.45,9.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,8.4,9.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,8.35,9.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,8.3,9.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,8.15,9.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,7.65,9.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,7.5,9.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,7.35,9.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,7.2,9.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,7.0,8.5,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,6.65,8.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,6.35,8.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,6.05,8.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,4,25,5,15,37.5,5.0,5.6,8.5,5.5,0.0,0.0
2016,4,25,5,30,75.0,10.0,5.7,9.0,11.0,9.83,0.0
2016,4,25,5,45,232.5,22.5,5.8,9.5,46.0,17.27,5.98
2016,4,25,6,0,390.0,35.0,5.9,10.0,81.0,26.32,17.28
2016,4,25,6,15,482.5,43.5,6.0,10.0,129.5,31.14,22.23
2016,4,25,6,30,575.0,52.0,6.1,10.0,178.0,46.85,27.2
2016,4,25,6,45,634.0,58.0,6.2,10.5,231.5,90.81,48.53
2016,4,25,7,0,693.0,64.0,6.3,11.0,285.0,144.19,87.25
2016,4,25,7,15,732.5,68.5,6.3,11.5,339.5,196.36,131.45
2016,4,25,7,30,772.0,73.0,6.3,12.0,394.0,252.8,182.07
2016,4,25,7,45,799.5,77.0,6.3,12.5,447.0,309.17,233.89
2016,4,25,8,0,827.0,81.0,6.3,13.0,500.0,367.96,287.28
2016,4,25,8,15,848.5,83.5,6.2,13.0,551.0,425.01,338.88
2016,4,25,8,30,870.0,86.0,6.1,13.0,602.0,485.41,391.88
2016,4,25,8,45,885.5,88.5,6.05,13.5,648.5,541.18,439.16
2016,4,25,9,0,901.0,91.0,6.0,14.0,695.0,596.93,484.96
2016,4,25,9,15,913.0,93.0,6.0,14.0,737.0,649.78,528.28
2016,4,25,9,30,925.0,95.0,6.0,14.0,779.0,701.76,569.91
2016,4,25,9,45,932.5,97.0,6.05,14.5,814.0,749.46,604.95
2016,4,25,10,0,940.0,99.0,6.1,15.0,849.0,795.41,637.46
2016,4,25,10,15,946.0,100.5,6.15,15.0,877.5,837.76,668.18
2016,4,25,10,30,952.0,102.0,6.2,15.0,906.0,877.83,697.07
2016,4,25,10,45,956.0,103.0,6.3,15.5,927.5,913.25,721.3
2016,4,25,11,0,960.0,104.0,6.4,16.0,949.0,945.9,743.41
2016,4,25,11,15,962.0,104.5,6.45,16.0,962.0,973.34,762.88
2016,4,25,11,30,964.0,105.0,6.5,16.0,975.0,997.63,780.15
2016,4,25,11,45,962.5,106.5,6.6,16.0,979.5,1016.4,793.82
2016,4,25,12,0,961.0,108.0,6.7,16.0,984.0,1031.72,805.15
2016,4,25,12,15,960.0,108.0,6.75,16.0,981.5,1042.49,813.08
2016,4,25,12,30,959.0,108.0,6.8,16.0,979.0,1049.73,818.64
2016,4,25,12,45,950.0,111.0,6.85,16.5,966.5,1048.7,816.86
2016,4,25,13,0,941.0,114.0,6.9,17.0,954.0,1044.12,812.72
2016,4,25,13,15,936.5,113.5,6.95,17.0,935.5,1036.8,808.35
2016,4,25,13,30,932.0,113.0,7.0,17.0,917.0,1026.03,801.63
2016,4,25,13,45,925.0,112.0,7.05,17.0,891.0,1008.96,790.49
2016,4,25,14,0,918.0,111.0,7.1,17.0,865.0,988.67,777.1
2016,4,25,14,15,909.5,109.5,7.15,17.0,832.5,963.36,760.11
2016,4,25,14,30,901.0,108.0,7.2,17.0,800.0,935.17,741.0
2016,4,25,14,45,889.0,106.5,7.25,17.0,761.0,901.19,717.57
2016,4,25,15,0,877.0,105.0,7.3,17.0,722.0,864.87,692.29
2016,4,25,15,15,861.5,102.5,7.35,16.5,678.0,822.49,663.53
2016,4,25,15,30,846.0,100.0,7.4,16.0,634.0,782.8,636.46
2016,4,25,15,45,826.0,97.0,7.45,16.0,585.0,733.21,600.16
2016,4,25,16,0,806.0,94.0,7.5,16.0,536.0,682.83,562.8
2016,4,25,16,15,780.0,90.5,7.5,15.5,484.5,627.42,520.61
2016,4,25,16,30,754.0,87.0,7.5,15.0,433.0,572.33,476.77
2016,4,25,16,45,716.0,82.5,7.5,15.0,379.5,511.61,426.21
2016,4,25,17,0,678.0,78.0,7.5,15.0,326.0,451.45,374.93
2016,4,25,17,15,627.5,72.0,7.35,14.5,273.0,386.24,318.73
2016,4,25,17,30,577.0,66.0,7.2,14.0,220.0,325.22,264.61
2016,4,25,17,45,495.5,58.0,7.1,13.5,169.5,255.18,202.35
2016,4,25,18,0,414.0,50.0,7.0,13.0,119.0,193.35,146.75
2016,4,25,18,15,295.5,37.0,6.75,12.5,77.5,125.58,87.8
2016,4,25,18,30,177.0,24.0,6.5,12.0,36.0,67.9,29.13
2016,4,25,18,45,88.5,12.0,6.3,11.5,18.0,24.78,0.0
2016,4,25,19,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,5.15,10.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,5.0,9.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,5.5,3.5,8.5,5.5,0.0,0.0
2016,4,26,5,30,0.0,11.0,3.5,9.0,11.0,10.81,0.0
2016,4,26,5,45,123.5,27.0,3.55,10.0,42.0,20.97,9.39
2016,4,26,6,0,247.0,43.0,3.6,11.0,73.0,32.83,22.96
2016,4,26,6,15,325.5,56.5,3.65,11.0,116.5,42.08,31.93
2016,4,26,6,30,404.0,70.0,3.7,11.0,160.0,60.77,40.45
2016,4,26,6,45,450.0,82.5,3.8,11.5,207.5,100.08,62.88
2016,4,26,7,0,496.0,95.0,3.9,12.0,255.0,144.71,95.86
2016,4,26,7,15,559.0,94.0,3.9,12.5,304.5,185.64,128.81
2016,4,26,7,30,622.0,93.0,3.9,13.0,354.0,233.49,169.88
2016,4,26,7,45,632.5,104.5,3.9,13.5,399.0,283.49,215.05
2016,4,26,8,0,643.0,116.0,3.9,14.0,444.0,334.26,260.15
2016,4,26,8,15,614.5,140.5,3.8,14.0,479.0,381.59,302.08
2016,4,26,8,30,586.0,165.0,3.7,14.0,514.0,425.38,339.58
2016,4,26,8,45,497.5,215.0,3.6,14.5,527.0,457.66,365.44
2016,4,26,9,0,409.0,265.0,3.5,15.0,540.0,480.95,382.57
2016,4,26,9,15,391.0,289.0,3.45,15.0,565.5,514.63,408.37
2016,4,26,9,30,373.0,313.0,3.4,15.0,591.0,545.55,431.36
2016,4,26,9,45,451.0,298.0,3.4,15.0,649.0,605.38,477.87
2016,4,26,10,0,529.0,283.0,3.4,15.0,707.0,670.1,527.28
2016,4,26,10,15,499.5,306.0,3.55,15.0,717.0,691.96,542.59
2016,4,26,10,30,470.0,329.0,3.7,15.0,727.0,710.51,555.51
2016,4,26,10,45,482.5,336.5,3.9,15.5,754.0,746.44,581.2
2016,4,26,11,0,495.0,344.0,4.1,16.0,781.0,781.68,606.02
2016,4,26,11,15,396.0,389.0,4.3,16.0,742.5,749.2,580.05
2016,4,26,11,30,297.0,434.0,4.5,16.0,704.0,714.55,552.6
2016,4,26,11,45,271.0,443.5,4.75,16.0,691.0,708.24,548.36
2016,4,26,12,0,245.0,453.0,5.0,16.0,678.0,700.12,542.52
2016,4,26,12,15,283.0,442.0,5.15,16.0,701.0,731.34,567.41
2016,4,26,12,30,321.0,431.0,5.3,16.0,724.0,761.94,591.67
2016,4,26,12,45,405.0,392.0,5.5,16.0,757.5,813.4,633.11
2016,4,26,13,0,489.0,353.0,5.7,16.0,791.0,858.23,669.67
2016,4,26,13,15,644.5,263.5,5.8,16.0,828.5,919.22,720.28
2016,4,26,13,30,800.0,174.0,5.9,16.0,866.0,969.16,758.0
2016,4,26,13,45,805.5,164.5,6.05,16.0,844.5,956.83,750.53
2016,4,26,14,0,811.0,155.0,6.2,16.0,823.0,941.22,741.06
2016,4,26,14,15,640.5,221.5,6.2,16.0,736.5,843.93,670.59
2016,4,26,14,30,470.0,288.0,6.2,16.0,650.0,744.22,592.21
2016,4,26,14,45,621.0,215.0,6.25,16.0,669.0,791.22,633.78
2016,4,26,15,0,772.0,142.0,6.3,16.0,688.0,821.32,658.73
2016,4,26,15,15,604.0,188.5,6.3,15.5,600.0,712.76,577.44
2016,4,26,15,30,436.0,235.0,6.3,15.0,512.0,606.89,493.61
2016,4,26,15,45,571.5,178.5,6.3,15.0,511.5,631.22,517.25
2016,4,26,16,0,707.0,122.0,6.3,15.0,511.0,646.56,532.7
2016,4,26,16,15,678.0,116.5,6.3,14.5,461.0,591.05,489.6
2016,4,26,16,30,649.0,111.0,6.3,14.0,411.0,536.36,446.28
2016,4,26,16,45,615.0,103.5,6.35,14.0,360.5,477.78,397.94
2016,4,26,17,0,581.0,96.0,6.4,14.0,310.0,421.16,350.01
2016,4,26,17,15,528.5,88.0,6.35,13.5,259.0,357.5,295.57
2016,4,26,17,30,476.0,80.0,6.3,13.0,208.0,298.3,243.59
2016,4,26,17,45,397.5,69.5,6.3,12.5,160.5,230.61,183.96
2016,4,26,18,0,319.0,59.0,6.3,12.0,113.0,173.01,132.65
2016,4,26,18,15,217.5,43.0,6.2,11.5,74.0,111.82,79.6
2016,4,26,18,30,116.0,27.0,6.1,11.0,35.0,59.7,28.4
2016,4,26,18,45,58.0,13.5,6.0,11.0,17.5,21.87,0.0
2016,4,26,19,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,27,5,15,19.5,5.5,3.3,11.0,6.0,0.0,0.0
2016,4,27,5,30,39.0,11.0,3.6,11.0,12.0,10.81,0.0
2016,4,27,5,45,163.0,26.5,3.9,11.5,45.0,20.47,9.64
2016,4,27,6,0,287.0,42.0,4.2,12.0,78.0,31.91,22.14
2016,4,27,6,15,376.0,53.0,4.35,12.0,124.0,39.27,29.34
2016,4,27,6,30,465.0,64.0,4.5,12.0,170.0,58.42,36.49
2016,4,27,6,45,232.5,81.0,4.7,12.5,134.0,86.88,59.68
2016,4,27,7,0,0.0,98.0,4.9,13.0,98.0,92.53,73.47
2016,4,27,7,15,0.0,117.0,5.15,13.0,117.0,110.51,88.54
2016,4,27,7,30,0.0,136.0,5.4,13.0,136.0,128.61,103.5
2016,4,27,7,45,0.0,98.0,5.7,13.5,98.0,94.38,74.3
2016,4,27,8,0,0.0,60.0,6.0,14.0,60.0,58.0,43.41
2016,4,27,8,15,3.0,123.5,6.3,14.0,125.5,120.06,95.08
2016,4,27,8,30,6.0,187.0,6.6,14.0,191.0,181.53,145.43
2016,4,27,8,45,98.0,250.0,6.9,14.0,316.5,286.11,230.91
2016,4,27,9,0,190.0,313.0,7.2,14.0,442.0,403.03,325.42
2016,4,27,9,15,104.0,288.0,7.35,14.0,359.0,338.44,272.62
2016,4,27,9,30,18.0,263.0,7.5,14.0,276.0,264.79,211.57
2016,4,27,9,45,11.0,222.0,7.7,14.0,230.5,221.99,176.76
2016,4,27,10,0,4.0,181.0,7.9,14.0,185.0,178.06,140.83
2016,4,27,10,15,180.0,282.0,7.95,14.0,435.0,417.88,338.3
2016,4,27,10,30,356.0,383.0,8.0,14.0,685.0,668.47,536.43
2016,4,27,10,45,607.5,269.0,8.05,14.0,800.5,787.58,634.94
2016,4,27,11,0,859.0,155.0,8.1,14.0,916.0,913.74,732.77
2016,4,27,11,15,863.5,156.0,8.05,14.0,930.5,942.07,752.85
2016,4,27,11,30,868.0,157.0,8.0,14.0,945.0,967.69,771.25
2016,4,27,11,45,868.0,158.5,8.0,14.0,951.0,986.75,785.02
2016,4,27,12,0,868.0,160.0,8.0,14.0,957.0,1002.71,796.61
2016,4,27,12,15,868.0,160.0,8.0,14.0,955.0,1013.98,804.86
2016,4,27,12,30,868.0,160.0,8.0,14.0,953.0,1022.01,810.87
2016,4,27,12,45,859.5,163.5,8.0,14.0,941.5,1022.08,811.16
2016,4,27,13,0,851.0,167.0,8.0,14.0,930.0,1018.86,809.21
2016,4,27,13,15,846.5,165.5,8.0,14.0,912.5,1011.14,804.09
2016,4,27,13,30,842.0,164.0,8.0,14.0,895.0,1000.21,796.74
2016,4,27,13,45,839.5,160.0,8.05,14.0,870.5,985.46,786.89
2016,4,27,14,0,837.0,156.0,8.1,14.0,846.0,967.58,774.82
2016,4,27,14,15,491.5,264.0,8.1,14.0,665.5,748.35,605.44
2016,4,27,14,30,146.0,372.0,8.1,14.0,485.0,524.42,421.11
2016,4,27,14,45,143.0,355.0,8.15,14.0,461.0,501.13,404.06
2016,4,27,15,0,140.0,338.0,8.2,14.0,437.0,477.44,386.21
2016,4,27,15,15,447.5,237.5,8.15,14.0,526.5,634.11,520.5
2016,4,27,15,30,755.0,137.0,8.1,14.0,616.0,755.93,622.65
2016,4,27,15,45,730.0,133.5,8.1,14.0,568.0,705.35,584.21
2016,4,27,16,0,705.0,130.0,8.1,14.0,520.0,654.6,544.34
2016,4,27,16,15,685.5,112.5,8.05,14.0,462.0,592.31,494.81
2016,4,27,16,30,666.0,95.0,8.0,14.0,404.0,529.88,444.12
2016,4,27,16,45,618.0,99.0,8.0,14.0,359.0,475.26,397.93
2016,4,27,17,0,570.0,103.0,8.0,14.0,314.0,423.49,353.18
2016,4,27,17,15,515.5,94.0,7.95,13.5,262.5,358.25,297.17
2016,4,27,17,30,461.0,85.0,7.9,13.0,211.0,296.24,242.71
2016,4,27,17,45,394.5,72.0,7.85,13.0,163.5,232.76,185.95
2016,4,27,18,0,328.0,59.0,7.8,13.0,116.0,176.16,134.94
2016,4,27,18,15,224.0,43.5,7.75,12.5,76.0,114.22,81.4
2016,4,27,18,30,120.0,28.0,7.7,12.0,36.0,62.18,31.63
2016,4,27,18,45,60.0,14.0,7.65,12.0,18.0,22.74,0.0
2016,4,27,19,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,7.55,11.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,7.25,11.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,7.15,10.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,7.05,10.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,6.35,10.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,6.15,9.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,5.65,9.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,5,15,29.5,6.5,5.2,9.5,7.5,0.0,0.0
2016,4,28,5,30,59.0,13.0,5.4,10.0,15.0,12.78,0.0
2016,4,28,5,45,187.5,27.5,5.65,10.5,49.0,21.22,10.79
2016,4,28,6,0,316.0,42.0,5.9,11.0,83.0,32.24,22.59
2016,4,28,6,15,404.0,52.0,5.9,11.5,129.5,38.08,28.36
2016,4,28,6,30,492.0,62.0,5.9,12.0,176.0,58.7,35.42
2016,4,28,6,45,554.0,69.0,5.95,12.5,227.5,99.42,57.44
2016,4,28,7,0,616.0,76.0,6.0,13.0,279.0,147.31,92.57
2016,4,28,7,15,657.0,81.5,5.85,13.5,331.5,196.76,134.34
2016,4,28,7,30,698.0,87.0,5.7,14.0,384.0,250.64,181.97
2016,4,28,7,45,731.5,90.0,5.6,14.5,436.0,306.51,232.06
2016,4,28,8,0,765.0,93.0,5.5,15.0,488.0,362.85,282.12
2016,4,28,8,15,787.0,96.5,5.3,15.0,537.5,417.71,330.64
2016,4,28,8,30,809.0,100.0,5.1,15.0,587.0,473.9,378.96
2016,4,28,8,45,827.5,102.0,4.95,15.5,632.5,527.91,423.55
2016,4,28,9,0,846.0,104.0,4.8,16.0,678.0,582.34,466.97
2016,4,28,9,15,859.0,106.0,4.65,16.5,719.0,634.48,507.15
2016,4,28,9,30,872.0,108.0,4.5,17.0,760.0,684.59,544.51
2016,4,28,9,45,891.0,105.0,4.4,17.5,797.5,733.2,578.81
2016,4,28,10,0,910.0,102.0,4.3,18.0,835.0,781.05,610.8
2016,4,28,10,15,917.0,103.0,4.2,18.0,863.5,822.37,638.99
2016,4,28,10,30,924.0,104.0,4.1,18.0,892.0,861.57,665.39
2016,4,28,10,45,926.0,106.5,4.05,18.5,912.5,895.69,686.92
2016,4,28,11,0,928.0,109.0,4.0,19.0,933.0,927.05,706.32
2016,4,28,11,15,931.0,109.5,4.05,19.0,946.5,954.42,724.79
2016,4,28,11,30,934.0,110.0,4.1,19.0,960.0,978.8,741.24
2016,4,28,11,45,933.0,112.0,4.2,19.0,965.0,997.83,754.41
2016,4,28,12,0,932.0,114.0,4.3,19.0,970.0,1013.56,765.46
2016,4,28,12,15,932.0,113.5,4.45,19.0,968.0,1024.35,773.77
2016,4,28,12,30,932.0,113.0,4.6,19.0,966.0,1031.73,780.27
2016,4,28,12,45,932.5,111.5,4.75,19.0,957.0,1035.13,784.18
2016,4,28,13,0,933.0,110.0,4.9,19.0,948.0,1035.04,785.83
2016,4,28,13,15,929.5,109.0,5.05,19.0,930.5,1028.08,782.86
2016,4,28,13,30,926.0,108.0,5.2,19.0,913.0,1017.68,777.62
2016,4,28,13,45,919.0,108.0,5.35,19.0,887.5,1001.63,768.47
2016,4,28,14,0,912.0,108.0,5.5,19.0,862.0,982.41,757.11
2016,4,28,14,15,904.0,106.5,5.65,18.5,830.5,957.61,743.2
2016,4,28,14,30,896.0,105.0,5.8,18.0,799.0,929.94,727.07
2016,4,28,14,45,881.0,105.0,5.95,18.0,759.5,895.02,704.09
2016,4,28,15,0,866.0,105.0,6.1,18.0,720.0,857.98,679.32
2016,4,28,15,15,852.0,103.0,6.2,17.5,677.0,817.7,652.89
2016,4,28,15,30,838.0,101.0,6.3,17.0,634.0,780.05,628.04
2016,4,28,15,45,811.5,100.5,6.45,17.0,585.0,728.65,591.25
2016,4,28,16,0,785.0,100.0,6.6,17.0,536.0,676.97,553.66
2016,4,28,16,15,759.0,96.0,6.6,16.5,485.0,621.87,512.05
2016,4,28,16,30,733.0,92.0,6.6,16.0,434.0,568.92,470.41
2016,4,28,16,45,690.0,89.0,6.6,15.5,380.5,506.31,419.72
2016,4,28,17,0,647.0,86.0,6.6,15.0,327.0,446.35,369.8
2016,4,28,17,15,596.5,79.5,6.55,14.5,275.0,381.99,314.88
2016,4,28,17,30,546.0,73.0,6.5,14.0,223.0,321.81,262.03
2016,4,28,17,45,460.5,65.0,6.45,13.5,172.5,251.56,200.19
2016,4,28,18,0,375.0,57.0,6.4,13.0,122.0,189.08,144.66
2016,4,28,18,15,265.5,43.0,6.15,12.5,81.0,124.63,88.87
2016,4,28,18,30,156.0,29.0,5.9,12.0,40.0,71.26,38.3
2016,4,28,18,45,78.0,14.5,5.65,12.0,20.0,26.05,0.0
2016,4,28,19,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,5.15,11.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,6.0,3.25,10.0,6.0,5.9,0.0
2016,4,29,5,30,0.0,12.0,3.3,10.0,12.0,11.8,0.0
2016,4,29,5,45,86.0,33.5,3.35,10.5,45.0,27.67,16.36
2016,4,29,6,0,172.0,55.0,3.4,11.0,78.0,44.33,33.26
2016,4,29,6,15,254.5,71.5,3.45,11.0,122.5,53.73,42.43
2016,4,29,6,30,337.0,88.0,3.5,11.0,167.0,77.28,53.84
2016,4,29,6,45,200.5,108.5,3.6,11.5,158.5,107.61,78.56
2016,4,29,7,0,64.0,129.0,3.7,12.0,150.0,125.46,98.71
2016,4,29,7,15,211.5,140.5,3.75,12.0,228.5,164.74,125.85
2016,4,29,7,30,359.0,152.0,3.8,12.0,307.0,223.85,171.47
2016,4,29,7,45,499.5,145.5,3.9,12.0,389.0,284.06,220.27
2016,4,29,8,0,640.0,139.0,4.0,12.0,471.0,359.03,282.52
2016,4,29,8,15,665.0,144.0,4.1,12.0,519.0,410.28,327.41
2016,4,29,8,30,690.0,149.0,4.2,12.0,567.0,463.41,373.02
2016,4,29,8,45,711.0,152.5,4.3,12.5,611.5,514.63,415.47
2016,4,29,9,0,732.0,156.0,4.4,13.0,656.0,566.76,457.56
2016,4,29,9,15,747.0,159.5,4.4,13.0,695.5,615.82,496.83
2016,4,29,9,30,762.0,163.0,4.4,13.0,735.0,664.7,535.11
2016,4,29,9,45,793.5,154.0,4.4,13.5,773.5,713.2,571.75
2016,4,29,10,0,825.0,145.0,4.4,14.0,812.0,761.39,606.34
2016,4,29,10,15,833.0,147.0,4.5,14.0,840.0,801.99,635.68
2016,4,29,10,30,841.0,149.0,4.6,14.0,868.0,840.8,663.63
2016,4,29,10,45,847.0,150.0,4.75,14.5,888.5,874.94,687.14
2016,4,29,11,0,853.0,151.0,4.9,15.0,909.0,906.8,708.93
2016,4,29,11,15,856.5,151.5,5.2,15.0,923.0,933.43,729.38
2016,4,29,11,30,860.0,152.0,5.5,15.0,937.0,953.08,744.93
2016,4,29,11,45,860.5,153.0,5.8,15.5,942.5,971.34,758.12
2016,4,29,12,0,861.0,154.0,6.1,16.0,948.0,986.6,769.2
2016,4,29,12,15,861.5,154.0,6.2,16.0,946.5,997.8,777.75
2016,4,29,12,30,862.0,154.0,6.3,16.0,945.0,1005.87,784.2
2016,4,29,12,45,861.5,152.5,6.4,16.0,936.0,1008.28,786.74
2016,4,29,13,0,861.0,151.0,6.5,16.0,927.0,1007.46,787.13
2016,4,29,13,15,857.0,149.5,6.55,16.0,909.5,1006.16,787.03
2016,4,29,13,30,853.0,148.0,6.6,16.0,892.0,995.54,780.34
2016,4,29,13,45,844.0,148.0,6.65,16.0,866.5,978.55,769.19
2016,4,29,14,0,835.0,148.0,6.7,16.0,841.0,958.65,756.0
2016,4,29,14,15,825.5,146.0,6.75,16.0,809.5,933.37,738.92
2016,4,29,14,30,816.0,144.0,6.8,16.0,778.0,905.49,719.92
2016,4,29,14,45,803.0,141.5,6.85,16.0,740.0,871.55,696.36
2016,4,29,15,0,790.0,139.0,6.9,16.0,702.0,835.55,671.15
2016,4,29,15,15,774.0,136.0,6.95,16.0,659.5,794.71,642.08
2016,4,29,15,30,758.0,133.0,7.0,16.0,617.0,755.22,613.8
2016,4,29,15,45,735.0,129.5,7.05,16.0,570.0,706.04,577.72
2016,4,29,16,0,712.0,126.0,7.1,16.0,523.0,656.52,539.9
2016,4,29,16,15,684.0,120.5,7.15,15.5,473.0,601.44,497.46
2016,4,29,16,30,656.0,115.0,7.2,15.0,423.0,547.08,454.51
2016,4,29,16,45,622.5,108.0,7.3,15.0,372.5,488.95,406.61
2016,4,29,17,0,589.0,101.0,7.4,15.0,322.0,432.69,359.07
2016,4,29,17,15,537.0,93.0,7.4,14.5,270.5,368.71,304.53
2016,4,29,17,30,485.0,85.0,7.4,14.0,219.0,307.46,251.02
2016,4,29,17,45,412.5,73.5,7.45,13.5,171.0,242.0,193.29
2016,4,29,18,0,340.0,62.0,7.5,13.0,123.0,184.04,141.58
2016,4,29,18,15,235.0,46.5,7.45,12.5,82.0,120.9,87.05
2016,4,29,18,30,130.0,31.0,7.4,12.0,41.0,65.49,36.55
2016,4,29,18,45,65.0,15.5,7.4,12.0,20.5,25.17,0.0
2016,4,29,19,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,7.45,11.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,30,5,15,54.0,7.5,5.1,11.5,9.5,7.37,0.0
2016,4,30,5,30,108.0,15.0,5.1,12.0,19.0,11.67,0.0
2016,4,30,5,45,240.5,28.5,5.2,12.5,56.0,21.99,12.04
2016,4,30,6,0,373.0,42.0,5.3,13.0,93.0,31.74,22.09
2016,4,30,6,15,458.5,51.0,5.3,13.5,141.0,36.71,26.97
2016,4,30,6,30,544.0,60.0,5.3,14.0,189.0,61.44,34.79
2016,4,30,6,45,602.0,66.5,5.35,14.5,242.0,104.59,58.85
2016,4,30,7,0,660.0,73.0,5.4,15.0,295.0,154.41,95.87
2016,4,30,7,15,698.5,78.0,5.45,15.0,348.0,205.49,139.46
2016,4,30,7,30,737.0,83.0,5.5,15.0,401.0,263.14,190.71
2016,4,30,7,45,766.0,86.5,5.55,15.5,453.5,317.61,239.85
2016,4,30,8,0,795.0,90.0,5.6,16.0,506.0,374.67,290.58
2016,4,30,8,15,816.0,93.0,5.5,16.0,555.5,430.19,339.64
2016,4,30,8,30,837.0,96.0,5.4,16.0,605.0,486.89,388.42
2016,4,30,8,45,852.5,98.5,5.3,16.5,650.5,541.12,433.16
2016,4,30,9,0,868.0,101.0,5.2,17.0,696.0,596.86,477.56
2016,4,30,9,15,880.0,103.0,5.1,17.5,736.0,647.93,517.08
2016,4,30,9,30,892.0,105.0,5.0,18.0,776.0,698.2,554.76
2016,4,30,9,45,906.5,103.5,4.95,18.5,812.5,745.81,588.24
2016,4,30,10,0,921.0,102.0,4.9,19.0,849.0,792.27,619.62
2016,4,30,10,15,927.0,103.0,4.85,19.0,876.5,833.09,647.7
2016,4,30,10,30,933.0,104.0,4.8,19.0,904.0,871.7,673.96
2016,4,30,10,45,937.0,104.5,4.8,19.0,924.5,905.7,697.1
2016,4,30,11,0,941.0,105.0,4.8,19.0,945.0,937.0,718.28
2016,4,30,11,15,943.5,105.5,4.75,19.0,958.0,964.1,736.1
2016,4,30,11,30,946.0,106.0,4.7,19.0,971.0,988.17,751.79
2016,4,30,11,45,946.5,106.5,4.7,19.5,976.0,1007.19,762.96
2016,4,30,12,0,947.0,107.0,4.7,20.0,981.0,1022.9,771.93
2016,4,30,12,15,946.0,107.0,4.7,20.0,978.0,1033.26,778.87
2016,4,30,12,30,945.0,107.0,4.7,20.0,975.0,1040.17,783.62
2016,4,30,12,45,939.5,108.0,4.7,20.5,963.5,1040.2,782.31
2016,4,30,13,0,934.0,109.0,4.7,21.0,952.0,1036.74,778.83
2016,4,30,13,15,930.0,108.0,4.7,21.0,934.0,1029.22,774.29
2016,4,30,13,30,926.0,107.0,4.7,21.0,916.0,1018.29,767.59
2016,4,30,13,45,920.5,105.5,4.75,21.0,890.5,1002.05,757.81
2016,4,30,14,0,915.0,104.0,4.8,21.0,865.0,982.58,745.91
2016,4,30,14,15,906.5,103.0,4.85,21.0,833.0,957.75,730.32
2016,4,30,14,30,898.0,102.0,4.9,21.0,801.0,930.08,712.75
2016,4,30,14,45,888.0,99.5,4.95,21.0,763.0,896.78,691.13
2016,4,30,15,0,878.0,97.0,5.0,21.0,725.0,861.06,667.66
2016,4,30,15,15,864.0,95.0,5.0,21.0,681.5,820.37,640.13
2016,4,30,15,30,850.0,93.0,5.0,21.0,638.0,777.96,611.11
2016,4,30,15,45,832.5,90.0,5.05,21.0,590.5,734.3,581.07
2016,4,30,16,0,815.0,87.0,5.1,21.0,543.0,685.48,546.74
2016,4,30,16,15,791.0,83.5,5.1,20.5,492.5,631.06,507.89
2016,4,30,16,30,767.0,80.0,5.1,20.0,442.0,576.8,466.66
2016,4,30,16,45,734.0,76.0,5.15,20.0,389.5,517.24,419.26
2016,4,30,17,0,701.0,72.0,5.2,20.0,337.0,459.32,371.79
2016,4,30,17,15,655.0,66.5,5.15,19.0,284.5,396.9,320.45
2016,4,30,17,30,609.0,61.0,5.1,18.0,232.0,336.85,269.32
2016,4,30,17,45,539.5,54.0,5.1,17.5,182.0,270.38,211.35
2016,4,30,18,0,470.0,47.0,5.1,17.0,132.0,210.81,158.37
2016,4,30,18,15,360.0,36.5,5.0,16.5,89.0,144.05,100.84
2016,4,30,18,30,250.0,26.0,4.9,16.0,46.0,89.39,50.2
2016,4,30,18,45,125.0,13.0,4.85,16.0,23.0,32.07,0.0
2016,4,30,19,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,5,15,62.5,8.0,1.25,12.5,10.5,7.86,0.0
2016,5,1,5,30,125.0,16.0,1.2,13.0,21.0,12.45,0.0
2016,5,1,5,45,254.5,28.5,1.15,13.5,58.0,21.78,12.13
2016,5,1,6,0,384.0,41.0,1.1,14.0,95.0,30.57,21.09
2016,5,1,6,15,467.5,49.5,1.1,14.5,143.0,35.16,25.58
2016,5,1,6,30,551.0,58.0,1.1,15.0,191.0,61.46,33.76
2016,5,1,6,45,603.5,64.5,1.1,15.5,242.5,104.62,58.18
2016,5,1,7,0,656.0,71.0,1.1,16.0,294.0,153.8,94.63
2016,5,1,7,15,694.0,76.0,1.1,16.5,346.5,204.57,136.93
2016,5,1,7,30,732.0,81.0,1.1,17.0,399.0,261.76,185.99
2016,5,1,7,45,759.0,85.0,1.15,17.5,450.5,315.79,232.97
2016,5,1,8,0,786.0,89.0,1.2,18.0,502.0,372.17,281.02
2016,5,1,8,15,806.5,92.0,1.15,18.5,551.0,426.97,326.29
2016,5,1,8,30,827.0,95.0,1.1,19.0,600.0,482.89,370.76
2016,5,1,8,45,842.0,98.0,1.05,19.5,645.0,536.78,412.02
2016,5,1,9,0,857.0,101.0,1.0,20.0,690.0,592.15,452.66
2016,5,1,9,15,869.0,103.0,0.9,20.5,730.0,642.65,487.85
2016,5,1,9,30,881.0,105.0,0.8,21.0,770.0,692.37,521.0
2016,5,1,9,45,889.5,106.5,0.7,21.5,804.0,738.08,548.75
2016,5,1,10,0,898.0,108.0,0.6,22.0,838.0,782.24,574.01
2016,5,1,10,15,904.5,109.5,0.6,22.0,865.5,823.06,599.21
2016,5,1,10,30,911.0,111.0,0.6,22.0,893.0,861.76,622.8
2016,5,1,10,45,914.5,112.0,0.65,22.5,913.5,895.11,642.53
2016,5,1,11,0,918.0,113.0,0.7,23.0,934.0,925.82,660.53
2016,5,1,11,15,921.0,113.5,0.85,23.0,947.5,952.79,679.4
2016,5,1,11,30,924.0,114.0,1.0,23.0,961.0,976.82,696.49
2016,5,1,11,45,923.5,115.0,1.2,23.5,966.0,994.99,709.49
2016,5,1,12,0,923.0,116.0,1.4,24.0,971.0,1009.92,720.4
2016,5,1,12,15,922.5,116.0,1.55,24.0,968.5,1020.52,729.2
2016,5,1,12,30,922.0,116.0,1.7,24.0,966.0,1027.76,735.96
2016,5,1,12,45,919.5,115.5,1.9,24.0,955.5,1029.12,739.76
2016,5,1,13,0,917.0,115.0,2.1,24.0,945.0,1027.08,741.38
2016,5,1,13,15,913.0,114.0,2.2,23.5,927.0,1019.64,739.79
2016,5,1,13,30,909.0,113.0,2.3,23.0,909.0,1008.85,736.13
2016,5,1,13,45,901.5,113.0,2.45,23.0,883.5,992.48,727.96
2016,5,1,14,0,894.0,113.0,2.6,23.0,858.0,973.02,717.73
2016,5,1,14,15,885.5,111.5,2.65,22.5,826.0,948.08,704.25
2016,5,1,14,30,877.0,110.0,2.7,22.0,794.0,920.36,688.83
2016,5,1,14,45,864.0,109.0,2.75,22.0,756.0,886.6,667.86
2016,5,1,15,0,851.0,108.0,2.8,22.0,718.0,850.67,645.25
2016,5,1,15,15,836.5,105.5,2.75,21.5,675.0,814.49,622.8
2016,5,1,15,30,822.0,103.0,2.7,21.0,632.0,771.9,595.55
2016,5,1,15,45,800.5,101.0,2.7,21.0,584.0,723.19,562.72
2016,5,1,16,0,779.0,99.0,2.7,21.0,536.0,673.89,528.97
2016,5,1,16,15,753.5,95.0,2.6,20.5,486.0,619.4,490.24
2016,5,1,16,30,728.0,91.0,2.5,20.0,436.0,566.91,451.22
2016,5,1,16,45,690.5,87.0,2.4,20.0,383.5,506.56,404.24
2016,5,1,17,0,653.0,83.0,2.3,20.0,331.0,448.37,357.69
2016,5,1,17,15,605.0,76.5,2.1,19.0,279.5,384.87,306.73
2016,5,1,17,30,557.0,70.0,1.9,18.0,228.0,325.3,257.24
2016,5,1,17,45,483.5,62.0,1.75,17.5,178.5,258.81,200.76
2016,5,1,18,0,410.0,54.0,1.6,17.0,129.0,199.64,149.53
2016,5,1,18,15,305.0,41.5,1.45,16.5,87.0,135.15,95.06
2016,5,1,18,30,200.0,29.0,1.3,16.0,45.0,81.82,47.49
2016,5,1,18,45,100.0,14.5,1.2,15.5,22.5,29.85,0.0
2016,5,1,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,5,15,35.5,8.5,1.25,11.5,10.5,8.36,0.0
2016,5,2,5,30,71.0,17.0,1.3,12.0,21.0,14.44,0.0
2016,5,2,5,45,178.5,33.5,1.4,12.5,56.0,25.82,15.74
2016,5,2,6,0,286.0,50.0,1.5,13.0,91.0,37.85,27.59
2016,5,2,6,15,367.5,61.5,1.5,13.0,137.0,45.3,34.77
2016,5,2,6,30,449.0,73.0,1.5,13.0,183.0,72.59,45.28
2016,5,2,6,45,224.5,83.5,1.55,13.5,138.5,91.8,63.32
2016,5,2,7,0,0.0,94.0,1.6,14.0,94.0,89.31,70.33
2016,5,2,7,15,67.0,138.0,1.55,14.5,167.5,140.58,110.1
2016,5,2,7,30,134.0,182.0,1.5,15.0,241.0,198.71,155.35
2016,5,2,7,45,251.0,190.5,1.5,15.5,317.5,250.65,194.74
2016,5,2,8,0,368.0,199.0,1.5,16.0,394.0,317.9,247.12
2016,5,2,8,15,428.0,202.5,1.45,16.0,450.0,366.67,286.23
2016,5,2,8,30,488.0,206.0,1.4,16.0,506.0,423.28,331.03
2016,5,2,8,45,561.5,196.5,1.4,16.5,565.5,480.45,375.25
2016,5,2,9,0,635.0,187.0,1.4,17.0,625.0,543.92,423.28
2016,5,2,9,15,607.5,213.5,1.3,17.0,652.5,583.65,451.65
2016,5,2,9,30,580.0,240.0,1.2,17.0,680.0,619.41,476.24
2016,5,2,9,45,716.5,184.0,1.2,17.5,751.5,690.55,528.67
2016,5,2,10,0,853.0,128.0,1.2,18.0,823.0,768.94,582.59
2016,5,2,10,15,860.0,129.5,1.2,18.5,850.5,808.53,606.63
2016,5,2,10,30,867.0,131.0,1.2,19.0,878.0,846.17,629.46
2016,5,2,10,45,869.5,133.5,1.2,19.5,897.5,878.79,648.71
2016,5,2,11,0,872.0,136.0,1.2,20.0,917.0,908.87,666.14
2016,5,2,11,15,874.5,136.5,1.2,20.0,930.0,934.31,681.77
2016,5,2,11,30,877.0,137.0,1.2,20.0,943.0,956.96,695.63
2016,5,2,11,45,874.5,140.0,1.3,20.5,947.0,974.44,706.56
2016,5,2,12,0,872.0,143.0,1.4,21.0,951.0,988.81,715.61
2016,5,2,12,15,871.0,142.5,1.55,21.0,948.5,997.99,723.58
2016,5,2,12,30,870.0,142.0,1.7,21.0,946.0,1003.99,729.6
2016,5,2,12,45,862.5,144.5,1.9,21.0,934.0,1003.42,732.11
2016,5,2,13,0,855.0,147.0,2.1,21.0,922.0,999.66,732.54
2016,5,2,13,15,850.0,146.0,2.25,20.5,904.0,991.65,730.97
2016,5,2,13,30,845.0,145.0,2.4,20.0,886.0,986.62,731.38
2016,5,2,13,45,690.0,223.0,2.55,20.0,817.0,915.13,685.93
2016,5,2,14,0,535.0,301.0,2.7,20.0,748.0,838.22,632.07
2016,5,2,14,15,666.0,224.0,2.75,20.0,759.0,873.17,662.1
2016,5,2,14,30,797.0,147.0,2.8,20.0,770.0,893.34,677.09
2016,5,2,14,45,774.0,149.0,2.85,20.0,730.5,855.8,652.63
2016,5,2,15,0,751.0,151.0,2.9,20.0,691.0,819.97,629.61
2016,5,2,15,15,643.5,176.5,2.9,19.5,619.5,735.57,572.19
2016,5,2,15,30,536.0,202.0,2.9,19.0,548.0,652.4,511.9
2016,5,2,15,45,441.0,212.0,2.9,18.5,482.5,571.75,452.38
2016,5,2,16,0,346.0,222.0,2.9,18.0,417.0,489.85,390.48
2016,5,2,16,15,305.5,206.5,2.85,17.5,367.0,431.68,346.65
2016,5,2,16,30,265.0,191.0,2.8,17.0,317.0,376.3,303.91
2016,5,2,16,45,215.5,172.0,2.75,16.5,267.0,314.94,255.41
2016,5,2,17,0,166.0,153.0,2.7,16.0,217.0,252.25,204.93
2016,5,2,17,15,139.5,134.5,2.65,15.5,182.5,211.92,171.89
2016,5,2,17,30,113.0,116.0,2.6,15.0,148.0,174.13,140.29
2016,5,2,17,45,186.0,94.0,2.6,15.0,134.0,176.56,140.18
2016,5,2,18,0,259.0,72.0,2.6,15.0,120.0,170.14,130.52
