Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,18,15,177.5,52.5,2.55,14.5,81.0,109.32,79.02
2016,5,2,18,30,96.0,33.0,2.5,14.0,42.0,61.12,37.01
2016,5,2,18,45,48.0,16.5,2.45,13.5,21.0,26.21,0.0
2016,5,2,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,6.0,1.65,12.0,6.0,5.9,0.0
2016,5,3,5,30,0.0,12.0,1.6,12.0,12.0,11.58,0.0
2016,5,3,5,45,9.5,31.5,1.6,12.5,33.0,29.22,18.78
2016,5,3,6,0,19.0,51.0,1.6,13.0,54.0,45.96,34.73
2016,5,3,6,15,36.0,73.0,1.5,13.0,81.0,64.16,51.48
2016,5,3,6,30,53.0,95.0,1.4,13.0,108.0,85.78,66.15
2016,5,3,6,45,71.0,115.5,1.35,13.0,137.5,109.84,84.94
2016,5,3,7,0,89.0,136.0,1.3,13.0,167.0,136.14,105.86
2016,5,3,7,15,98.5,159.5,1.45,13.0,199.0,162.42,127.44
2016,5,3,7,30,108.0,183.0,1.6,13.0,231.0,193.04,152.68
2016,5,3,7,45,127.0,207.0,1.8,13.5,270.0,228.38,181.12
2016,5,3,8,0,146.0,231.0,2.0,14.0,309.0,265.94,211.16
2016,5,3,8,15,95.0,241.0,2.1,14.0,293.5,265.34,211.32
2016,5,3,8,30,44.0,251.0,2.2,14.0,278.0,256.77,204.41
2016,5,3,8,45,206.0,268.5,2.35,14.5,409.5,361.42,287.54
2016,5,3,9,0,368.0,286.0,2.5,15.0,541.0,482.45,381.55
2016,5,3,9,15,295.0,322.5,2.45,15.5,534.5,490.37,385.13
2016,5,3,9,30,222.0,359.0,2.4,16.0,528.0,491.65,383.63
2016,5,3,9,45,182.5,378.5,2.35,16.5,521.5,493.77,383.2
2016,5,3,10,0,143.0,398.0,2.3,17.0,515.0,492.39,379.93
2016,5,3,10,15,213.0,404.5,2.15,17.0,585.0,561.96,431.93
2016,5,3,10,30,283.0,411.0,2.0,17.0,655.0,637.75,486.73
2016,5,3,10,45,296.0,418.0,1.9,17.5,679.0,667.73,505.88
2016,5,3,11,0,309.0,425.0,1.8,18.0,703.0,697.61,524.96
2016,5,3,11,15,185.0,425.0,1.7,18.0,592.5,591.97,446.51
2016,5,3,11,30,61.0,425.0,1.6,18.0,482.0,478.27,361.17
2016,5,3,11,45,157.5,442.0,1.5,18.0,588.5,595.11,448.12
2016,5,3,12,0,254.0,459.0,1.4,18.0,695.0,715.62,532.59
2016,5,3,12,15,313.0,437.5,1.45,18.0,727.5,756.97,562.08
2016,5,3,12,30,372.0,416.0,1.5,18.0,760.0,797.79,591.84
2016,5,3,12,45,416.5,392.0,1.55,18.0,773.5,826.52,612.93
2016,5,3,13,0,461.0,368.0,1.6,18.0,787.0,848.28,629.61
2016,5,3,13,15,463.5,358.0,1.7,18.0,772.0,840.75,626.08
2016,5,3,13,30,466.0,348.0,1.8,18.0,757.0,831.17,621.46
2016,5,3,13,45,448.5,343.0,1.9,18.0,728.0,805.44,605.25
2016,5,3,14,0,431.0,338.0,2.0,18.0,699.0,778.3,588.01
2016,5,3,14,15,427.5,326.0,2.1,18.0,673.0,755.74,574.21
2016,5,3,14,30,424.0,314.0,2.2,18.0,647.0,731.59,559.08
2016,5,3,14,45,373.0,314.0,2.35,18.0,597.0,668.91,515.37
2016,5,3,15,0,322.0,314.0,2.5,18.0,547.0,615.6,477.5
2016,5,3,15,15,261.5,304.0,2.65,17.5,486.0,545.61,427.17
2016,5,3,15,30,201.0,294.0,2.8,17.0,425.0,470.87,372.0
2016,5,3,15,45,213.5,269.5,2.95,17.0,399.0,447.3,355.99
2016,5,3,16,0,226.0,245.0,3.1,17.0,373.0,422.11,338.11
2016,5,3,16,15,195.5,223.5,3.1,16.5,327.0,369.6,297.88
2016,5,3,16,30,165.0,202.0,3.1,16.0,281.0,319.24,258.65
2016,5,3,16,45,82.5,163.0,3.1,16.0,202.5,215.86,174.64
2016,5,3,17,0,0.0,124.0,3.1,16.0,124.0,122.81,97.43
2016,5,3,17,15,0.0,104.5,3.0,15.5,104.5,103.32,81.68
2016,5,3,17,30,0.0,85.0,2.9,15.0,85.0,83.8,65.49
2016,5,3,17,45,0.0,66.5,2.85,15.0,66.5,65.3,49.74
2016,5,3,18,0,0.0,48.0,2.8,15.0,48.0,46.75,33.75
2016,5,3,18,15,0.0,32.5,2.6,14.5,32.5,31.39,20.4
2016,5,3,18,30,0.0,17.0,2.4,14.0,17.0,16.4,6.9
2016,5,3,18,45,0.0,8.5,2.25,14.0,8.5,8.2,0.0
2016,5,3,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,7.0,2.55,12.0,7.0,6.88,0.0
2016,5,4,5,30,0.0,14.0,2.5,12.0,14.0,13.51,0.0
2016,5,4,5,45,23.5,35.0,2.5,12.5,38.5,32.07,21.35
2016,5,4,6,0,47.0,56.0,2.5,13.0,63.0,49.79,38.12
2016,5,4,6,15,74.5,79.0,2.45,13.0,95.0,65.45,52.65
2016,5,4,6,30,102.0,102.0,2.4,13.0,127.0,90.08,68.43
2016,5,4,6,45,139.5,119.0,2.4,13.0,162.5,116.51,87.73
2016,5,4,7,0,177.0,136.0,2.4,13.0,198.0,147.12,111.38
2016,5,4,7,15,236.5,153.0,2.3,13.0,249.5,183.41,139.79
2016,5,4,7,30,296.0,170.0,2.2,13.0,301.0,229.66,177.28
2016,5,4,7,45,272.5,197.0,2.15,13.5,329.0,264.35,207.31
2016,5,4,8,0,249.0,224.0,2.1,14.0,357.0,296.6,234.36
2016,5,4,8,15,260.0,245.5,2.0,14.0,396.0,336.35,266.52
2016,5,4,8,30,271.0,267.0,1.9,14.0,435.0,377.15,298.81
2016,5,4,8,45,315.0,278.5,1.85,14.0,487.5,427.38,338.07
2016,5,4,9,0,359.0,290.0,1.8,14.0,540.0,481.48,379.64
2016,5,4,9,15,341.0,314.5,1.7,14.0,562.5,512.27,401.93
2016,5,4,9,30,323.0,339.0,1.6,14.0,585.0,540.99,422.16
2016,5,4,9,45,318.5,357.0,1.55,14.5,609.0,571.22,442.75
2016,5,4,10,0,314.0,375.0,1.5,15.0,633.0,600.5,462.14
2016,5,4,10,15,293.5,395.0,1.5,15.0,642.0,618.06,473.59
2016,5,4,10,30,273.0,415.0,1.5,15.0,651.0,633.58,483.51
2016,5,4,10,45,274.0,425.5,1.5,15.5,667.5,656.38,498.27
2016,5,4,11,0,275.0,436.0,1.5,16.0,684.0,678.5,512.31
2016,5,4,11,15,261.5,446.0,1.65,16.0,684.5,686.18,517.93
2016,5,4,11,30,248.0,456.0,1.8,16.0,685.0,692.44,522.66
2016,5,4,11,45,240.0,460.5,2.0,16.0,683.5,692.23,523.51
2016,5,4,12,0,232.0,465.0,2.2,16.0,682.0,695.08,526.42
2016,5,4,12,15,257.0,458.0,2.3,16.0,697.5,723.35,547.68
2016,5,4,12,30,282.0,451.0,2.4,16.0,713.0,745.43,564.5
2016,5,4,12,45,271.0,448.5,2.5,16.5,698.0,735.58,556.89
2016,5,4,13,0,260.0,446.0,2.6,17.0,683.0,724.48,548.68
2016,5,4,13,15,294.5,427.0,2.65,17.0,690.5,739.77,561.49
2016,5,4,13,30,329.0,408.0,2.7,17.0,698.0,753.23,572.87
2016,5,4,13,45,374.5,376.0,2.8,17.0,697.5,761.4,581.48
2016,5,4,14,0,420.0,344.0,2.9,17.0,697.0,774.24,593.29
2016,5,4,14,15,374.0,347.5,2.95,17.0,653.0,721.07,555.29
2016,5,4,14,30,328.0,351.0,3.0,17.0,609.0,675.98,522.86
2016,5,4,14,45,351.5,326.0,3.05,17.0,590.5,662.89,515.7
2016,5,4,15,0,375.0,301.0,3.1,17.0,572.0,647.19,506.32
2016,5,4,15,15,385.5,278.0,3.1,17.0,542.0,620.14,487.95
2016,5,4,15,30,396.0,255.0,3.1,17.0,512.0,591.08,467.91
2016,5,4,15,45,405.0,231.5,3.1,17.0,477.5,565.89,450.29
2016,5,4,16,0,414.0,208.0,3.1,17.0,443.0,531.17,425.25
2016,5,4,16,15,388.0,192.0,3.0,16.5,396.5,478.91,386.04
2016,5,4,16,30,362.0,176.0,2.9,16.0,350.0,421.13,341.85
2016,5,4,16,45,368.0,153.5,2.85,16.0,312.5,390.13,317.5
2016,5,4,17,0,374.0,131.0,2.8,16.0,275.0,350.94,285.84
2016,5,4,17,15,323.5,120.5,2.7,15.5,232.5,290.45,236.2
2016,5,4,17,30,273.0,110.0,2.6,15.0,190.0,241.08,194.64
2016,5,4,17,45,229.0,91.5,2.55,14.5,149.5,190.15,151.19
2016,5,4,18,0,185.0,73.0,2.5,14.0,109.0,143.72,111.01
2016,5,4,18,15,127.0,53.0,2.35,13.5,74.5,96.36,70.52
2016,5,4,18,30,69.0,33.0,2.2,13.0,40.0,52.13,32.36
2016,5,4,18,45,34.5,16.5,2.1,13.0,20.0,23.07,0.0
2016,5,4,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,8.0,1.9,12.0,8.0,7.86,0.0
2016,5,5,5,30,0.0,16.0,2.0,12.0,16.0,15.44,0.08
2016,5,5,5,45,21.5,36.0,2.1,12.5,39.0,32.95,22.27
2016,5,5,6,0,43.0,56.0,2.2,13.0,62.0,49.93,38.31
2016,5,5,6,15,64.5,78.0,2.25,13.0,92.0,68.0,54.94
2016,5,5,6,30,86.0,100.0,2.3,13.0,122.0,88.37,67.34
2016,5,5,6,45,109.0,120.0,2.35,13.5,154.0,114.68,87.27
2016,5,5,7,0,132.0,140.0,2.4,14.0,186.0,143.75,110.12
2016,5,5,7,15,156.0,162.5,2.4,14.0,225.5,177.81,137.75
2016,5,5,7,30,180.0,185.0,2.4,14.0,265.0,214.74,168.02
2016,5,5,7,45,215.5,205.0,2.45,14.5,312.5,256.03,201.29
2016,5,5,8,0,251.0,225.0,2.5,15.0,360.0,298.73,235.6
2016,5,5,8,15,236.0,250.5,2.45,15.0,387.0,333.03,263.59
2016,5,5,8,30,221.0,276.0,2.4,15.0,414.0,363.29,287.64
2016,5,5,8,45,152.5,295.0,2.4,15.5,393.5,357.5,282.33
2016,5,5,9,0,84.0,314.0,2.4,16.0,373.0,345.88,271.81
2016,5,5,9,15,78.0,330.0,2.35,16.0,387.0,362.81,284.34
2016,5,5,9,30,72.0,346.0,2.3,16.0,401.0,379.12,296.1
2016,5,5,9,45,161.0,369.0,2.3,16.0,499.5,469.82,366.15
2016,5,5,10,0,250.0,392.0,2.3,16.0,598.0,568.56,440.23
2016,5,5,10,15,173.0,405.0,2.3,16.0,550.0,531.06,409.86
2016,5,5,10,30,96.0,418.0,2.3,16.0,502.0,486.47,374.63
2016,5,5,10,45,57.0,364.5,2.3,16.5,415.0,405.48,312.93
2016,5,5,11,0,18.0,311.0,2.3,17.0,328.0,318.46,245.72
2016,5,5,11,15,13.5,261.0,2.3,17.0,274.0,266.35,206.04
2016,5,5,11,30,9.0,211.0,2.3,17.0,220.0,213.78,165.33
2016,5,5,11,45,15.0,273.5,2.35,17.5,288.0,281.27,217.39
2016,5,5,12,0,21.0,336.0,2.4,18.0,356.0,349.48,268.55
2016,5,5,12,15,16.5,297.5,2.4,18.0,313.5,307.56,236.55
2016,5,5,12,30,12.0,259.0,2.4,18.0,271.0,265.37,204.46
2016,5,5,12,45,11.0,242.5,2.4,18.0,253.5,248.29,191.53
2016,5,5,13,0,10.0,226.0,2.4,18.0,236.0,231.11,178.39
2016,5,5,13,15,5.0,180.0,2.4,18.0,185.0,180.69,139.11
2016,5,5,13,30,0.0,134.0,2.4,18.0,134.0,130.44,99.47
2016,5,5,13,45,43.5,266.0,2.4,18.0,302.5,310.25,241.68
2016,5,5,14,0,87.0,398.0,2.4,18.0,471.0,490.18,376.98
2016,5,5,14,15,87.0,382.5,2.4,17.5,453.0,473.41,364.9
2016,5,5,14,30,87.0,367.0,2.4,17.0,435.0,456.27,353.6
2016,5,5,14,45,55.5,319.5,2.4,17.0,362.5,376.5,293.41
2016,5,5,15,0,24.0,272.0,2.4,17.0,290.0,290.64,227.43
2016,5,5,15,15,173.5,273.5,2.35,17.0,387.5,431.72,341.65
2016,5,5,15,30,323.0,275.0,2.3,17.0,485.0,555.02,437.55
2016,5,5,15,45,298.5,257.5,2.25,17.0,440.5,506.23,400.47
2016,5,5,16,0,274.0,240.0,2.2,17.0,396.0,458.45,364.74
2016,5,5,16,15,269.0,217.0,2.2,16.5,359.0,419.06,336.08
2016,5,5,16,30,264.0,194.0,2.2,16.0,322.0,379.38,306.42
2016,5,5,16,45,244.5,176.0,2.2,16.0,284.0,336.59,272.7
2016,5,5,17,0,225.0,158.0,2.2,16.0,246.0,295.16,239.4
2016,5,5,17,15,348.0,123.0,2.25,15.5,236.0,311.01,252.49
2016,5,5,17,30,471.0,88.0,2.3,15.0,226.0,308.0,247.93
2016,5,5,17,45,403.5,77.0,2.35,15.0,178.5,245.27,193.82
2016,5,5,18,0,336.0,66.0,2.4,15.0,131.0,189.43,145.06
2016,5,5,18,15,245.5,50.5,2.25,14.5,90.5,129.52,94.03
2016,5,5,18,30,155.0,35.0,2.1,14.0,50.0,79.63,50.93
2016,5,5,18,45,77.5,17.5,2.0,13.5,25.0,34.3,0.0
2016,5,5,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,3.0,2.7,11.0,3.0,2.95,0.0
2016,5,6,5,30,0.0,6.0,2.7,11.0,6.0,5.78,0.0
2016,5,6,5,45,0.0,15.0,2.7,11.5,15.0,14.46,6.73
2016,5,6,6,0,0.0,24.0,2.7,12.0,24.0,23.16,14.89
2016,5,6,6,15,0.0,36.0,2.65,12.0,36.0,34.76,25.58
2016,5,6,6,30,0.0,48.0,2.6,12.0,48.0,46.37,34.29
2016,5,6,6,45,0.0,60.0,2.55,12.5,60.0,57.98,44.22
2016,5,6,7,0,0.0,72.0,2.5,13.0,72.0,69.5,53.88
2016,5,6,7,15,15.5,121.0,2.45,13.0,128.0,117.91,93.92
2016,5,6,7,30,31.0,170.0,2.4,13.0,184.0,164.81,132.15
2016,5,6,7,45,194.0,188.5,2.4,13.0,291.5,235.32,186.3
2016,5,6,8,0,357.0,207.0,2.4,13.0,399.0,323.74,256.17
2016,5,6,8,15,178.5,178.0,2.35,13.0,274.0,241.49,193.05
2016,5,6,8,30,0.0,149.0,2.3,13.0,149.0,143.2,113.43
2016,5,6,8,45,22.5,220.0,2.3,13.5,236.0,222.39,177.3
2016,5,6,9,0,45.0,291.0,2.3,14.0,323.0,302.06,239.55
2016,5,6,9,15,23.5,227.0,2.3,14.0,244.0,232.24,183.73
2016,5,6,9,30,2.0,163.0,2.3,14.0,165.0,158.75,124.5
2016,5,6,9,45,1.5,156.5,2.3,14.0,158.0,152.39,119.3
2016,5,6,10,0,1.0,150.0,2.3,14.0,151.0,145.93,113.91
2016,5,6,10,15,1.5,150.5,2.3,14.0,152.0,146.95,114.61
2016,5,6,10,30,2.0,151.0,2.3,14.0,153.0,148.01,115.34
2016,5,6,10,45,9.5,225.0,2.3,14.5,234.0,226.49,177.52
2016,5,6,11,0,17.0,299.0,2.3,15.0,315.0,305.85,238.58
2016,5,6,11,15,17.5,309.0,2.3,15.0,325.5,317.0,246.68
2016,5,6,11,30,18.0,319.0,2.3,15.0,336.0,328.16,255.07
2016,5,6,11,45,15.0,282.5,2.35,15.0,297.0,290.13,225.83
2016,5,6,12,0,12.0,246.0,2.4,15.0,258.0,251.79,196.27
2016,5,6,12,15,14.5,278.5,2.4,15.0,292.5,286.76,223.53
2016,5,6,12,30,17.0,311.0,2.4,15.0,327.0,321.97,250.53
2016,5,6,12,45,15.5,296.0,2.4,15.0,310.5,305.96,238.18
2016,5,6,13,0,14.0,281.0,2.4,15.0,294.0,289.81,225.91
2016,5,6,13,15,7.0,207.5,2.35,15.0,214.0,209.89,163.63
2016,5,6,13,30,0.0,134.0,2.3,15.0,134.0,130.44,100.55
2016,5,6,13,45,14.5,233.0,2.3,15.0,245.5,242.7,190.48
2016,5,6,14,0,29.0,332.0,2.3,15.0,357.0,365.12,285.23
2016,5,6,14,15,16.5,256.0,2.25,15.0,270.0,267.69,209.73
2016,5,6,14,30,4.0,180.0,2.2,15.0,183.0,179.78,140.65
2016,5,6,14,45,2.0,138.5,2.15,15.0,140.0,136.7,106.48
2016,5,6,15,0,0.0,97.0,2.1,15.0,97.0,93.98,72.0
2016,5,6,15,15,0.0,102.5,1.95,15.0,102.5,99.37,76.63
2016,5,6,15,30,0.0,108.0,1.8,15.0,108.0,104.81,81.27
2016,5,6,15,45,0.0,92.0,1.7,15.0,92.0,89.04,68.54
2016,5,6,16,0,0.0,76.0,1.6,15.0,76.0,73.51,55.92
2016,5,6,16,15,0.0,60.0,1.4,15.0,60.0,58.0,43.2
2016,5,6,16,30,0.0,44.0,1.2,15.0,44.0,42.51,30.35
2016,5,6,16,45,0.0,47.5,1.0,15.0,47.5,45.89,33.34
2016,5,6,17,0,0.0,51.0,0.8,15.0,51.0,49.27,36.31
2016,5,6,17,15,0.0,43.0,0.7,14.5,43.0,41.52,29.9
2016,5,6,17,30,0.0,35.0,0.6,14.0,35.0,33.79,23.38
2016,5,6,17,45,0.0,27.5,0.5,14.0,27.5,26.54,17.13
2016,5,6,18,0,0.0,20.0,0.4,14.0,20.0,19.29,10.81
2016,5,6,18,15,0.0,14.0,0.45,13.5,14.0,13.5,5.71
2016,5,6,18,30,0.0,8.0,0.5,13.0,8.0,7.71,0.48
2016,5,6,18,45,0.0,4.0,0.55,13.0,4.0,3.85,0.0
2016,5,6,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,3.0,1.65,12.0,3.0,2.95,0.0
2016,5,7,5,30,0.0,6.0,1.8,12.0,6.0,5.78,0.0
2016,5,7,5,45,0.0,14.5,2.0,12.5,14.5,13.98,6.34
2016,5,7,6,0,0.0,23.0,2.2,13.0,23.0,22.19,14.0
2016,5,7,6,15,0.0,33.5,2.25,13.0,33.5,32.34,23.33
2016,5,7,6,30,0.0,44.0,2.3,13.0,44.0,42.49,30.85
2016,5,7,6,45,0.0,55.5,2.35,13.0,55.5,53.62,40.42
2016,5,7,7,0,0.0,67.0,2.4,13.0,67.0,64.76,49.85
2016,5,7,7,15,5.5,111.5,2.45,13.0,114.5,107.27,85.38
2016,5,7,7,30,11.0,156.0,2.5,13.0,162.0,150.0,120.51
2016,5,7,7,45,230.0,170.5,2.6,13.5,295.5,228.99,180.36
2016,5,7,8,0,449.0,185.0,2.7,14.0,429.0,337.76,265.82
2016,5,7,8,15,303.0,234.0,2.75,14.0,405.5,346.23,275.07
2016,5,7,8,30,157.0,283.0,2.8,14.0,382.0,339.08,269.96
2016,5,7,8,45,78.5,222.5,2.9,14.5,272.0,253.34,201.74
2016,5,7,9,0,0.0,162.0,3.0,15.0,162.0,156.04,122.44
2016,5,7,9,15,0.0,153.0,2.95,15.0,153.0,147.66,115.56
2016,5,7,9,30,0.0,144.0,2.9,15.0,144.0,139.17,108.48
2016,5,7,9,45,0.0,101.5,2.9,15.5,101.5,98.3,75.06
2016,5,7,10,0,0.0,59.0,2.9,16.0,59.0,57.14,41.35
2016,5,7,10,15,0.0,70.5,2.85,16.0,70.5,68.31,50.43
2016,5,7,10,30,0.0,82.0,2.8,16.0,82.0,79.48,59.43
2016,5,7,10,45,0.0,76.0,2.75,16.5,76.0,73.68,54.54
2016,5,7,11,0,0.0,70.0,2.7,17.0,70.0,67.87,49.68
2016,5,7,11,15,0.0,85.5,2.65,17.0,85.5,82.93,61.81
2016,5,7,11,30,0.0,101.0,2.6,17.0,101.0,98.03,73.9
2016,5,7,11,45,0.0,69.0,2.6,17.0,69.0,66.92,48.82
2016,5,7,12,0,0.0,37.0,2.6,17.0,37.0,35.87,23.66
2016,5,7,12,15,2.5,104.0,2.55,17.0,106.5,103.48,78.42
2016,5,7,12,30,5.0,171.0,2.5,17.0,176.0,171.61,132.57
2016,5,7,12,45,2.5,130.0,2.5,17.0,132.5,128.96,98.61
2016,5,7,13,0,0.0,89.0,2.5,17.0,89.0,86.39,64.54
2016,5,7,13,15,3.5,142.0,2.45,17.0,145.0,141.75,109.09
2016,5,7,13,30,7.0,195.0,2.4,17.0,201.0,197.53,153.27
2016,5,7,13,45,7.5,205.0,2.4,17.0,212.0,207.97,161.49
2016,5,7,14,0,8.0,215.0,2.4,17.0,223.0,218.45,169.87
2016,5,7,14,15,5.0,187.0,2.4,17.0,192.0,187.67,145.79
2016,5,7,14,30,2.0,159.0,2.4,17.0,161.0,157.04,121.69
2016,5,7,14,45,1.0,145.5,2.4,17.0,146.5,142.74,110.53
2016,5,7,15,0,0.0,132.0,2.4,17.0,132.0,128.51,99.31
2016,5,7,15,15,0.0,110.0,2.35,17.0,110.0,106.76,82.0
2016,5,7,15,30,0.0,88.0,2.3,17.0,88.0,85.18,64.66
2016,5,7,15,45,0.0,68.0,2.3,17.0,68.0,65.78,48.94
2016,5,7,16,0,0.0,48.0,2.3,17.0,48.0,46.4,33.07
2016,5,7,16,15,0.0,92.0,2.25,16.5,92.0,89.09,68.71
2016,5,7,16,30,0.0,136.0,2.2,16.0,136.0,133.64,105.76
2016,5,7,16,45,0.0,99.5,2.2,16.0,99.5,96.91,75.7
2016,5,7,17,0,0.0,63.0,2.2,16.0,63.0,60.89,45.86
2016,5,7,17,15,0.0,53.5,2.1,15.5,53.5,51.69,38.32
2016,5,7,17,30,0.0,44.0,2.0,15.0,44.0,42.49,30.63
2016,5,7,17,45,0.0,35.0,1.95,15.0,35.0,33.79,23.16
2016,5,7,18,0,0.0,26.0,1.9,15.0,26.0,25.09,15.61
2016,5,7,18,15,0.0,18.0,1.85,14.5,18.0,17.36,8.87
2016,5,7,18,30,0.0,10.0,1.8,14.0,10.0,9.64,2.02
2016,5,7,18,45,0.0,5.0,1.75,14.0,5.0,4.82,0.0
2016,5,7,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,4.5,1.2,12.5,4.5,4.42,0.0
2016,5,8,5,30,0.0,9.0,1.2,13.0,9.0,8.67,0.0
2016,5,8,5,45,0.0,20.0,1.25,13.5,20.0,19.3,10.91
2016,5,8,6,0,0.0,31.0,1.3,14.0,31.0,29.93,20.78
2016,5,8,6,15,0.0,45.0,1.3,14.0,45.0,43.47,33.15
2016,5,8,6,30,0.0,59.0,1.3,14.0,59.0,56.8,42.9
2016,5,8,6,45,0.0,74.0,1.35,14.5,74.0,70.89,54.77
2016,5,8,7,0,0.0,89.0,1.4,15.0,89.0,85.06,66.48
2016,5,8,7,15,0.0,107.0,1.4,15.0,107.0,102.03,80.44
2016,5,8,7,30,0.0,125.0,1.4,15.0,125.0,119.1,94.27
2016,5,8,7,45,46.0,179.5,1.45,15.5,204.5,181.92,144.03
2016,5,8,8,0,92.0,234.0,1.5,16.0,284.0,251.74,198.62
2016,5,8,8,15,96.0,257.0,1.5,16.0,313.5,280.95,221.28
2016,5,8,8,30,100.0,280.0,1.5,16.0,343.0,310.64,244.15
2016,5,8,8,45,171.0,300.5,1.5,16.0,417.0,373.11,292.45
2016,5,8,9,0,242.0,321.0,1.5,16.0,491.0,444.32,346.65
2016,5,8,9,15,199.0,345.0,1.5,16.0,490.5,452.92,351.83
2016,5,8,9,30,156.0,369.0,1.5,16.0,490.0,457.45,353.98
2016,5,8,9,45,93.0,348.0,1.55,16.5,421.0,401.16,310.16
2016,5,8,10,0,30.0,327.0,1.6,17.0,352.0,338.53,261.04
2016,5,8,10,15,49.5,365.5,1.65,17.0,408.5,393.66,302.99
2016,5,8,10,30,69.0,404.0,1.7,17.0,465.0,450.51,344.99
2016,5,8,10,45,63.0,408.5,1.8,17.0,465.5,453.69,346.79
2016,5,8,11,0,57.0,413.0,1.9,17.0,466.0,456.3,348.53
2016,5,8,11,15,146.5,437.5,2.0,17.0,573.5,569.44,433.82
2016,5,8,11,30,236.0,462.0,2.1,17.0,681.0,683.35,516.72
2016,5,8,11,45,265.0,458.0,2.25,17.5,705.0,718.56,541.1
2016,5,8,12,0,294.0,454.0,2.4,18.0,729.0,749.53,563.11
2016,5,8,12,15,278.5,456.5,2.45,18.0,717.0,743.01,558.21
2016,5,8,12,30,263.0,459.0,2.5,18.0,705.0,735.06,552.64
2016,5,8,12,45,560.5,298.0,2.65,18.0,815.0,873.92,660.85
2016,5,8,13,0,858.0,137.0,2.8,18.0,925.0,995.97,746.71
2016,5,8,13,15,854.0,136.5,2.85,18.0,907.5,989.31,742.02
2016,5,8,13,30,850.0,136.0,2.9,18.0,890.0,979.56,736.6
2016,5,8,13,45,844.5,134.0,3.0,18.0,866.0,963.77,727.6
2016,5,8,14,0,839.0,132.0,3.1,18.0,842.0,945.04,716.66
2016,5,8,14,15,831.0,130.0,3.15,18.0,811.5,926.69,705.62
2016,5,8,14,30,823.0,128.0,3.2,18.0,781.0,900.06,688.85
2016,5,8,14,45,817.0,123.0,3.25,18.0,745.5,869.5,669.31
2016,5,8,15,0,811.0,118.0,3.3,18.0,710.0,836.5,647.94
2016,5,8,15,15,796.5,115.5,3.35,17.5,668.5,796.91,622.84
2016,5,8,15,30,782.0,113.0,3.4,17.0,627.0,755.8,596.26
2016,5,8,15,45,765.5,109.0,3.45,17.0,582.0,710.25,564.87
2016,5,8,16,0,749.0,105.0,3.5,17.0,537.0,663.83,532.34
2016,5,8,16,15,724.5,101.0,3.55,16.5,488.0,613.06,495.7
2016,5,8,16,30,700.0,97.0,3.6,16.0,439.0,560.95,456.44
2016,5,8,16,45,671.5,91.0,3.7,16.0,389.5,504.92,412.22
2016,5,8,17,0,643.0,85.0,3.8,16.0,340.0,450.24,367.75
2016,5,8,17,15,598.5,79.0,3.85,15.5,289.5,389.36,317.49
2016,5,8,17,30,554.0,73.0,3.9,15.0,239.0,332.05,268.59
2016,5,8,17,45,495.5,64.0,3.95,15.0,191.5,269.95,214.22
2016,5,8,18,0,437.0,55.0,4.0,15.0,144.0,213.57,163.85
2016,5,8,18,15,342.5,44.5,3.9,14.5,101.5,151.65,110.17
2016,5,8,18,30,248.0,34.0,3.8,14.0,59.0,99.28,64.62
2016,5,8,18,45,124.0,17.0,3.7,13.5,29.5,42.34,3.49
2016,5,8,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,9,5,15,49.0,13.5,2.7,11.0,17.0,13.27,0.0
2016,5,9,5,30,98.0,27.0,2.7,11.0,34.0,22.51,8.99
2016,5,9,5,45,202.0,43.0,2.75,11.5,72.0,33.03,22.91
2016,5,9,6,0,306.0,59.0,2.8,12.0,110.0,44.38,33.75
2016,5,9,6,15,153.0,72.0,2.8,12.0,97.5,57.0,45.49
2016,5,9,6,30,0.0,85.0,2.8,12.0,85.0,79.26,62.38
2016,5,9,6,45,4.0,104.5,2.8,12.0,106.0,98.0,78.18
2016,5,9,7,0,8.0,124.0,2.8,12.0,127.0,117.35,94.23
2016,5,9,7,15,18.5,147.5,2.75,12.0,155.5,142.21,114.45
2016,5,9,7,30,29.0,171.0,2.7,12.0,184.0,165.47,133.22
2016,5,9,7,45,31.0,191.0,2.7,12.5,207.0,187.08,150.48
2016,5,9,8,0,33.0,211.0,2.7,13.0,230.0,209.03,167.77
2016,5,9,8,15,23.0,212.0,2.65,13.0,225.5,211.32,169.3
2016,5,9,8,30,13.0,213.0,2.6,13.0,221.0,209.45,167.37
2016,5,9,8,45,65.0,270.0,2.6,13.5,315.0,289.86,231.3
2016,5,9,9,0,117.0,327.0,2.6,14.0,409.0,376.46,298.47
2016,5,9,9,15,123.5,347.5,2.55,14.0,439.0,407.45,321.66
2016,5,9,9,30,130.0,368.0,2.5,14.0,469.0,438.98,345.22
2016,5,9,9,45,127.0,385.0,2.5,14.5,487.0,460.83,360.46
2016,5,9,10,0,124.0,402.0,2.5,15.0,505.0,482.28,375.24
2016,5,9,10,15,231.0,401.0,2.5,15.5,600.5,573.93,444.82
2016,5,9,10,30,338.0,400.0,2.5,16.0,696.0,674.01,518.25
2016,5,9,10,45,305.0,420.5,2.5,16.5,692.0,678.98,518.77
2016,5,9,11,0,272.0,441.0,2.5,17.0,688.0,681.33,518.05
2016,5,9,11,15,364.0,412.0,2.55,17.0,747.5,746.83,567.32
2016,5,9,11,30,456.0,383.0,2.6,17.0,807.0,818.45,619.62
2016,5,9,11,45,679.0,254.5,2.65,17.0,890.5,915.21,693.44
2016,5,9,12,0,902.0,126.0,2.7,17.0,974.0,1005.61,753.82
2016,5,9,12,15,901.5,126.0,2.75,17.0,971.5,1015.8,760.19
2016,5,9,12,30,901.0,126.0,2.8,17.0,969.0,1022.76,765.34
2016,5,9,12,45,898.5,126.0,2.9,17.5,959.0,1024.46,766.16
2016,5,9,13,0,896.0,126.0,3.0,18.0,949.0,1022.86,764.93
2016,5,9,13,15,892.0,125.0,3.05,18.0,931.5,1015.48,760.98
2016,5,9,13,30,888.0,124.0,3.1,18.0,914.0,1004.86,755.0
2016,5,9,13,45,882.0,123.0,3.2,18.0,889.5,989.14,746.09
2016,5,9,14,0,876.0,122.0,3.3,18.0,865.0,970.39,735.16
2016,5,9,14,15,868.5,120.5,3.35,18.0,834.0,946.79,720.56
2016,5,9,14,30,861.0,119.0,3.4,18.0,803.0,920.46,704.08
2016,5,9,14,45,851.0,116.5,3.45,18.0,766.0,888.26,683.45
2016,5,9,15,0,841.0,114.0,3.5,18.0,729.0,858.59,664.49
2016,5,9,15,15,827.0,111.5,3.5,17.5,687.0,818.5,638.88
2016,5,9,15,30,813.0,109.0,3.5,17.0,645.0,776.78,611.78
2016,5,9,15,45,795.5,105.5,3.55,17.0,599.0,729.9,579.58
2016,5,9,16,0,778.0,102.0,3.6,17.0,553.0,682.16,546.24
2016,5,9,16,15,754.5,98.5,3.65,16.5,503.5,629.72,508.89
2016,5,9,16,30,731.0,95.0,3.7,16.0,454.0,579.08,470.83
2016,5,9,16,45,696.5,91.0,3.75,16.0,402.0,520.33,424.4
2016,5,9,17,0,662.0,87.0,3.8,16.0,350.0,463.43,378.14
2016,5,9,17,15,617.5,81.0,3.85,15.5,299.0,401.58,327.23
2016,5,9,17,30,573.0,75.0,3.9,15.0,248.0,343.24,277.58
2016,5,9,17,45,501.5,67.5,4.0,15.0,198.0,276.66,219.74
2016,5,9,18,0,430.0,60.0,4.1,15.0,148.0,217.07,167.03
2016,5,9,18,15,333.0,48.5,4.05,14.5,105.0,152.57,111.4
2016,5,9,18,30,236.0,37.0,4.0,14.0,62.0,100.34,66.3
2016,5,9,18,45,118.0,18.5,3.95,13.5,31.0,43.46,7.5
2016,5,9,19,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,10,5,15,62.0,13.5,2.15,11.0,17.5,13.27,0.0
2016,5,10,5,30,124.0,27.0,2.2,11.0,35.0,21.03,8.81
2016,5,10,5,45,236.0,41.0,2.25,11.5,74.5,31.3,21.51
2016,5,10,6,0,348.0,55.0,2.3,12.0,114.0,41.07,30.87
2016,5,10,6,15,422.0,65.0,2.25,12.5,161.0,47.67,37.12
2016,5,10,6,30,496.0,75.0,2.2,13.0,208.0,85.38,51.17
2016,5,10,6,45,248.0,75.5,2.2,13.5,142.0,88.15,58.77
2016,5,10,7,0,0.0,76.0,2.2,14.0,76.0,73.26,56.78
2016,5,10,7,15,0.0,95.0,2.15,14.0,95.0,91.13,71.67
2016,5,10,7,30,0.0,114.0,2.1,14.0,114.0,109.07,86.38
2016,5,10,7,45,0.0,126.5,2.05,14.5,126.5,121.09,95.82
2016,5,10,8,0,0.0,139.0,2.0,15.0,139.0,133.14,105.16
2016,5,10,8,15,5.0,171.5,1.9,15.5,175.0,166.07,131.27
2016,5,10,8,30,10.0,204.0,1.8,16.0,211.0,199.64,157.41
2016,5,10,8,45,23.0,244.0,1.75,16.5,261.0,245.21,192.62
2016,5,10,9,0,36.0,284.0,1.7,17.0,311.0,290.49,226.95
2016,5,10,9,15,60.5,320.5,1.7,17.0,367.0,343.27,267.15
2016,5,10,9,30,85.0,357.0,1.7,17.0,423.0,398.55,308.63
2016,5,10,9,45,215.5,364.0,1.7,17.5,541.0,505.16,389.37
2016,5,10,10,0,346.0,371.0,1.7,18.0,659.0,622.69,475.09
2016,5,10,10,15,589.5,263.0,1.65,18.5,772.0,730.71,555.36
2016,5,10,10,30,833.0,155.0,1.6,19.0,885.0,850.36,637.55
2016,5,10,10,45,840.5,154.5,1.6,19.5,905.5,883.59,656.56
2016,5,10,11,0,848.0,154.0,1.6,20.0,926.0,914.64,674.89
2016,5,10,11,15,851.0,155.0,1.6,20.0,939.0,940.73,691.16
2016,5,10,11,30,854.0,156.0,1.6,20.0,952.0,959.78,702.9
2016,5,10,11,45,858.5,154.5,1.65,20.5,958.5,978.89,714.13
2016,5,10,12,0,863.0,153.0,1.7,21.0,965.0,995.17,723.56
2016,5,10,12,15,862.5,152.5,1.8,21.0,962.5,1004.59,730.78
2016,5,10,12,30,862.0,152.0,1.9,21.0,960.0,1010.92,736.18
2016,5,10,12,45,868.0,146.5,2.05,21.0,952.5,1015.52,741.23
2016,5,10,13,0,874.0,141.0,2.2,21.0,945.0,1016.89,744.23
2016,5,10,13,15,870.0,140.0,2.3,21.0,927.5,1009.68,741.18
2016,5,10,13,30,866.0,139.0,2.4,21.0,910.0,999.32,736.21
2016,5,10,13,45,861.5,136.5,2.55,21.0,886.0,983.83,728.4
2016,5,10,14,0,857.0,134.0,2.7,21.0,862.0,965.33,718.55
2016,5,10,14,15,848.5,132.5,2.75,21.0,831.0,941.21,704.01
2016,5,10,14,30,840.0,131.0,2.8,21.0,800.0,919.92,691.39
2016,5,10,14,45,832.0,127.5,2.9,21.0,764.0,888.83,672.39
2016,5,10,15,0,824.0,124.0,3.0,21.0,728.0,855.38,651.63
2016,5,10,15,15,809.5,121.0,3.05,20.5,686.0,814.88,626.57
2016,5,10,15,30,795.0,118.0,3.1,20.0,644.0,772.82,600.01
2016,5,10,15,45,780.0,113.5,3.15,20.0,598.5,727.45,569.47
2016,5,10,16,0,765.0,109.0,3.2,20.0,553.0,681.04,537.69
2016,5,10,16,15,740.5,104.5,3.25,19.5,503.5,629.18,501.09
2016,5,10,16,30,716.0,100.0,3.3,19.0,454.0,575.83,461.74
2016,5,10,16,45,687.5,94.0,3.4,18.5,403.5,519.07,418.61
2016,5,10,17,0,659.0,88.0,3.5,18.0,353.0,463.62,374.98
2016,5,10,17,15,614.5,82.0,3.45,17.5,301.5,401.91,324.61
2016,5,10,17,30,570.0,76.0,3.4,17.0,250.0,343.7,275.56
2016,5,10,17,45,510.5,67.5,3.4,16.5,201.0,280.8,221.58
2016,5,10,18,0,451.0,59.0,3.4,16.0,152.0,223.65,171.33
2016,5,10,18,15,356.5,47.5,3.25,15.5,108.5,159.64,116.18
2016,5,10,18,30,262.0,36.0,3.1,15.0,65.0,105.24,69.38
2016,5,10,18,45,131.0,18.0,3.0,14.5,32.5,45.43,10.97
2016,5,10,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,5,15,98.5,12.5,2.55,11.5,20.0,12.29,0.0
2016,5,11,5,30,197.0,25.0,2.6,12.0,40.0,19.32,8.16
2016,5,11,5,45,306.0,37.0,2.65,12.5,80.0,28.01,18.63
2016,5,11,6,0,415.0,49.0,2.7,13.0,120.0,36.0,26.28
2016,5,11,6,15,487.0,57.5,2.65,13.0,168.5,41.99,31.99
2016,5,11,6,30,559.0,66.0,2.6,13.0,217.0,82.04,45.92
2016,5,11,6,45,279.5,83.0,2.55,13.5,158.5,98.44,66.07
2016,5,11,7,0,0.0,100.0,2.5,14.0,100.0,95.04,75.12
2016,5,11,7,15,7.5,131.5,2.45,14.0,135.0,125.81,100.35
2016,5,11,7,30,15.0,163.0,2.4,14.0,170.0,157.61,126.09
2016,5,11,7,45,15.5,178.5,2.35,14.5,187.0,173.77,138.68
2016,5,11,8,0,16.0,194.0,2.3,15.0,204.0,189.99,151.16
2016,5,11,8,15,33.5,228.5,2.25,15.5,250.0,228.53,181.27
2016,5,11,8,30,51.0,263.0,2.2,16.0,296.0,271.69,214.58
2016,5,11,8,45,62.0,289.0,2.15,16.5,331.5,305.69,240.22
2016,5,11,9,0,73.0,315.0,2.1,17.0,367.0,340.91,266.46
2016,5,11,9,15,104.5,342.5,2.05,17.0,422.0,391.76,305.07
2016,5,11,9,30,136.0,370.0,2.0,17.0,477.0,445.1,344.95
2016,5,11,9,45,131.0,386.5,1.95,17.5,492.5,465.26,358.29
2016,5,11,10,0,126.0,403.0,1.9,18.0,508.0,484.84,371.16
2016,5,11,10,15,179.0,416.0,1.9,18.0,570.5,546.93,417.22
2016,5,11,10,30,232.0,429.0,1.9,18.0,633.0,612.37,464.67
2016,5,11,10,45,215.0,442.0,1.9,18.5,634.5,620.15,467.96
2016,5,11,11,0,198.0,455.0,1.9,19.0,636.0,626.39,470.56
2016,5,11,11,15,333.5,418.5,1.9,19.0,728.5,725.55,543.76
2016,5,11,11,30,469.0,382.0,1.9,19.0,821.0,830.03,617.86
2016,5,11,11,45,683.5,258.0,1.95,19.0,900.5,923.69,687.15
2016,5,11,12,0,898.0,134.0,2.0,19.0,980.0,1010.79,743.76
2016,5,11,12,15,897.5,133.5,2.05,19.0,977.5,1020.45,749.66
2016,5,11,12,30,897.0,133.0,2.1,19.0,975.0,1026.89,754.48
2016,5,11,12,45,901.0,128.5,2.2,19.5,966.5,1030.47,756.77
2016,5,11,13,0,905.0,124.0,2.3,20.0,958.0,1030.72,757.01
2016,5,11,13,15,901.0,123.0,2.35,20.0,940.5,1023.29,753.25
2016,5,11,13,30,897.0,122.0,2.4,20.0,923.0,1012.6,747.53
2016,5,11,13,45,892.0,120.5,2.5,20.0,898.0,997.23,739.35
2016,5,11,14,0,887.0,119.0,2.6,20.0,873.0,978.77,729.15
2016,5,11,14,15,878.5,117.5,2.6,20.0,841.5,954.04,713.83
2016,5,11,14,30,870.0,116.0,2.6,20.0,810.0,926.6,696.74
2016,5,11,14,45,859.5,114.0,2.6,20.0,773.0,894.3,676.3
2016,5,11,15,0,849.0,112.0,2.6,20.0,736.0,859.73,654.21
2016,5,11,15,15,835.0,109.5,2.55,19.5,693.5,824.17,632.14
2016,5,11,15,30,821.0,107.0,2.5,19.0,651.0,782.23,605.3
2016,5,11,15,45,803.0,103.5,2.45,19.0,604.5,734.74,573.04
2016,5,11,16,0,785.0,100.0,2.4,19.0,558.0,686.39,539.77
2016,5,11,16,15,761.5,96.5,2.35,18.5,508.0,633.72,503.13
2016,5,11,16,30,738.0,93.0,2.3,18.0,458.0,581.21,464.48
2016,5,11,16,45,707.5,88.0,2.3,18.0,407.0,524.9,421.07
2016,5,11,17,0,677.0,83.0,2.3,18.0,356.0,468.56,376.39
2016,5,11,17,15,633.5,77.0,2.25,17.5,304.5,406.48,326.35
2016,5,11,17,30,590.0,71.0,2.2,17.0,253.0,347.79,277.42
2016,5,11,17,45,529.5,63.5,2.2,16.5,203.5,284.56,223.63
2016,5,11,18,0,469.0,56.0,2.2,16.0,154.0,227.16,173.48
2016,5,11,18,15,376.5,45.5,2.2,15.5,110.5,163.72,118.94
2016,5,11,18,30,284.0,35.0,2.2,15.0,67.0,110.29,72.94
2016,5,11,18,45,142.0,17.5,2.25,14.5,33.5,47.1,14.02
2016,5,11,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,12,5,15,65.0,14.0,3.1,11.0,19.0,13.76,0.0
2016,5,12,5,30,130.0,28.0,3.2,11.0,38.0,21.73,10.45
2016,5,12,5,45,224.0,43.5,3.3,11.5,76.0,33.18,23.26
2016,5,12,6,0,318.0,59.0,3.4,12.0,114.0,44.08,33.57
2016,5,12,6,15,159.0,62.0,3.35,12.0,89.5,50.57,39.8
2016,5,12,6,30,0.0,65.0,3.3,12.0,65.0,62.27,47.93
2016,5,12,6,45,0.0,80.5,3.25,12.5,80.5,76.83,60.27
2016,5,12,7,0,0.0,96.0,3.2,13.0,96.0,91.49,72.45
2016,5,12,7,15,8.0,130.0,3.1,13.0,134.0,124.65,99.79
2016,5,12,7,30,16.0,164.0,3.0,13.0,172.0,158.84,127.65
2016,5,12,7,45,16.5,180.0,2.95,13.5,188.5,175.51,140.74
2016,5,12,8,0,17.0,196.0,2.9,14.0,205.0,192.24,153.72
2016,5,12,8,15,23.0,219.5,2.85,14.0,233.5,218.34,174.38
2016,5,12,8,30,29.0,243.0,2.8,14.0,262.0,242.84,193.56
2016,5,12,8,45,30.0,260.5,2.75,14.5,281.0,262.36,208.23
2016,5,12,9,0,31.0,278.0,2.7,15.0,300.0,282.05,222.85
2016,5,12,9,15,144.5,319.5,2.65,15.5,431.0,395.37,311.84
2016,5,12,9,30,258.0,361.0,2.6,16.0,562.0,519.69,406.11
2016,5,12,9,45,545.5,250.0,2.6,16.5,698.0,637.42,498.45
2016,5,12,10,0,833.0,139.0,2.6,17.0,834.0,774.54,600.22
2016,5,12,10,15,840.0,140.5,2.55,17.0,861.0,813.48,625.39
2016,5,12,10,30,847.0,142.0,2.5,17.0,888.0,848.66,648.48
2016,5,12,10,45,851.5,143.5,2.45,17.5,907.5,880.98,668.15
2016,5,12,11,0,856.0,145.0,2.4,18.0,927.0,910.95,686.0
2016,5,12,11,15,858.5,145.5,2.35,18.0,939.5,935.63,701.44
2016,5,12,11,30,861.0,146.0,2.3,18.0,952.0,957.61,715.07
2016,5,12,11,45,861.0,147.0,2.3,18.0,956.5,974.89,726.1
2016,5,12,12,0,861.0,148.0,2.3,18.0,961.0,989.21,735.29
2016,5,12,12,15,860.5,148.0,2.35,18.0,959.0,999.04,742.18
2016,5,12,12,30,860.0,148.0,2.4,18.0,957.0,1005.8,747.21
2016,5,12,12,45,837.0,160.5,2.5,18.5,941.0,1005.89,747.08
2016,5,12,13,0,814.0,173.0,2.6,19.0,925.0,997.23,741.32
2016,5,12,13,15,809.5,171.5,2.7,19.0,907.5,989.47,737.71
2016,5,12,13,30,805.0,170.0,2.8,19.0,890.0,978.71,732.14
2016,5,12,13,45,801.0,167.0,2.9,19.0,866.5,963.95,723.93
2016,5,12,14,0,797.0,164.0,3.0,19.0,843.0,946.32,713.81
2016,5,12,14,15,787.5,161.5,3.1,18.5,812.5,921.28,699.94
2016,5,12,14,30,778.0,159.0,3.2,18.0,782.0,893.8,684.28
2016,5,12,14,45,772.0,153.5,3.3,18.0,747.5,864.01,665.55
2016,5,12,15,0,766.0,148.0,3.4,18.0,713.0,831.93,645.02
2016,5,12,15,15,750.5,144.5,3.45,17.5,671.0,794.72,621.52
2016,5,12,15,30,735.0,141.0,3.5,17.0,629.0,753.32,594.63
2016,5,12,15,45,722.5,134.0,3.55,17.0,585.0,709.3,564.28
2016,5,12,16,0,710.0,127.0,3.6,17.0,541.0,664.21,532.14
2016,5,12,16,15,508.5,160.5,3.65,16.5,444.0,529.5,428.01
2016,5,12,16,30,307.0,194.0,3.7,16.0,347.0,407.82,331.1
2016,5,12,16,45,454.0,148.0,3.75,16.0,346.0,437.63,357.25
2016,5,12,17,0,601.0,102.0,3.8,16.0,345.0,448.71,366.43
2016,5,12,17,15,555.0,94.5,3.85,15.5,294.5,387.37,315.87
2016,5,12,17,30,509.0,87.0,3.9,15.0,244.0,329.73,267.17
2016,5,12,17,45,448.0,77.0,4.0,14.5,196.5,265.9,212.34
2016,5,12,18,0,387.0,67.0,4.1,14.0,149.0,210.42,163.54
2016,5,12,18,15,298.5,53.5,4.1,13.5,106.5,149.63,110.95
2016,5,12,18,30,210.0,40.0,4.1,13.0,64.0,98.51,67.04
2016,5,12,18,45,105.0,20.0,4.1,13.0,32.0,44.05,15.61
2016,5,12,19,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
