Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,20,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,5.0,3.35,11.0,5.0,4.91,0.0
2016,5,13,5,30,0.0,10.0,3.4,11.0,10.0,9.64,1.68
2016,5,13,5,45,0.0,20.5,3.45,11.5,20.5,19.78,11.64
2016,5,13,6,0,0.0,31.0,3.5,12.0,31.0,29.92,21.04
2016,5,13,6,15,0.0,43.0,3.45,12.0,43.0,41.53,31.73
2016,5,13,6,30,0.0,55.0,3.4,12.0,55.0,53.14,40.13
2016,5,13,6,45,0.0,68.0,3.4,12.5,68.0,65.59,50.7
2016,5,13,7,0,0.0,81.0,3.4,13.0,81.0,77.9,60.96
2016,5,13,7,15,0.0,100.5,3.35,13.0,100.5,96.22,76.24
2016,5,13,7,30,0.0,120.0,3.3,13.0,120.0,114.63,91.39
2016,5,13,7,45,0.0,138.5,3.3,13.5,138.5,132.21,105.47
2016,5,13,8,0,0.0,157.0,3.3,14.0,157.0,149.87,119.42
2016,5,13,8,15,4.0,178.5,3.3,14.0,181.5,172.17,137.21
2016,5,13,8,30,8.0,200.0,3.3,14.0,206.0,194.99,155.3
2016,5,13,8,45,6.5,196.5,3.3,14.5,201.5,191.88,152.07
2016,5,13,9,0,5.0,193.0,3.3,15.0,197.0,188.43,148.66
2016,5,13,9,15,8.0,216.0,3.4,15.0,222.5,212.79,167.89
2016,5,13,9,30,11.0,239.0,3.5,15.0,248.0,237.52,187.23
2016,5,13,9,45,14.0,262.5,3.65,15.5,274.0,263.07,206.75
2016,5,13,10,0,17.0,286.0,3.8,16.0,300.0,288.96,226.34
2016,5,13,10,15,57.5,355.5,3.9,16.0,405.5,390.4,305.45
2016,5,13,10,30,98.0,425.0,4.0,16.0,511.0,495.03,384.97
2016,5,13,10,45,103.0,437.5,4.15,16.5,530.0,516.55,399.93
2016,5,13,11,0,108.0,450.0,4.3,17.0,549.0,538.15,415.33
2016,5,13,11,15,213.0,447.0,4.4,17.0,645.5,639.87,493.76
2016,5,13,11,30,318.0,444.0,4.5,17.0,742.0,746.6,573.93
2016,5,13,11,45,616.0,283.0,4.6,17.0,864.0,884.36,682.83
2016,5,13,12,0,914.0,122.0,4.7,17.0,986.0,1015.27,775.87
2016,5,13,12,15,913.5,122.0,4.75,17.0,983.5,1025.5,782.44
2016,5,13,12,30,913.0,122.0,4.8,17.0,981.0,1032.47,787.75
2016,5,13,12,45,910.5,122.0,4.9,17.0,971.0,1034.16,790.01
2016,5,13,13,0,908.0,122.0,5.0,17.0,961.0,1032.53,790.13
2016,5,13,13,15,904.5,121.0,5.0,17.0,943.5,1025.58,785.85
2016,5,13,13,30,901.0,120.0,5.0,17.0,926.0,1015.36,779.45
2016,5,13,13,45,898.5,117.0,5.05,17.0,902.5,1000.81,770.56
2016,5,13,14,0,896.0,114.0,5.1,17.0,879.0,983.08,759.51
2016,5,13,14,15,889.0,112.5,5.1,16.5,848.5,959.61,745.54
2016,5,13,14,30,882.0,111.0,5.1,16.0,818.0,933.34,729.56
2016,5,13,14,45,875.5,107.5,5.1,16.0,782.0,902.73,709.0
2016,5,13,15,0,869.0,104.0,5.1,16.0,746.0,869.58,686.54
2016,5,13,15,15,856.5,101.5,5.05,15.5,704.0,830.15,660.33
2016,5,13,15,30,844.0,99.0,5.0,15.0,662.0,788.94,632.54
2016,5,13,15,45,833.0,94.5,4.95,15.0,617.0,749.04,604.24
2016,5,13,16,0,822.0,90.0,4.9,15.0,572.0,703.56,571.41
2016,5,13,16,15,801.0,87.0,4.85,14.5,522.5,651.68,534.29
2016,5,13,16,30,780.0,84.0,4.8,14.0,473.0,599.69,494.31
2016,5,13,16,45,757.0,78.5,4.75,14.0,422.5,543.93,449.32
2016,5,13,17,0,734.0,73.0,4.7,14.0,372.0,488.81,403.64
2016,5,13,17,15,694.5,68.5,4.65,13.5,320.0,427.55,352.3
2016,5,13,17,30,655.0,64.0,4.6,13.0,268.0,370.36,302.69
2016,5,13,17,45,601.5,57.5,4.55,13.0,218.0,307.56,246.73
2016,5,13,18,0,548.0,51.0,4.5,13.0,168.0,249.8,194.02
2016,5,13,18,15,457.5,42.5,4.45,12.5,122.5,184.65,136.24
2016,5,13,18,30,367.0,34.0,4.4,12.0,77.0,129.2,87.04
2016,5,13,18,45,222.5,22.0,4.35,12.0,44.0,68.39,28.31
2016,5,13,19,0,78.0,10.0,4.3,12.0,11.0,19.41,0.0
2016,5,13,19,15,39.0,5.0,4.3,12.0,5.5,0.0,0.0
2016,5,13,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,7.0,2.95,12.5,7.0,6.88,0.0
2016,5,14,5,30,0.0,14.0,3.1,13.0,14.0,13.5,4.76
2016,5,14,5,45,0.0,26.5,3.3,13.5,26.5,25.58,16.58
2016,5,14,6,0,0.0,39.0,3.5,14.0,39.0,37.67,27.7
2016,5,14,6,15,0.0,54.0,3.5,14.0,54.0,51.83,40.63
2016,5,14,6,30,0.0,69.0,3.5,14.0,69.0,65.87,50.61
2016,5,14,6,45,0.0,84.0,3.5,14.5,84.0,80.01,62.48
2016,5,14,7,0,0.0,99.0,3.5,15.0,99.0,94.24,74.19
2016,5,14,7,15,39.5,145.5,3.35,15.0,164.0,142.98,113.1
2016,5,14,7,30,79.0,192.0,3.2,15.0,229.0,198.07,157.08
2016,5,14,7,45,57.5,204.5,3.05,15.5,233.0,208.21,165.39
2016,5,14,8,0,36.0,217.0,2.9,16.0,237.0,215.86,171.27
2016,5,14,8,15,21.0,206.0,2.7,16.0,218.0,205.16,162.39
2016,5,14,8,30,6.0,195.0,2.5,16.0,199.0,189.36,149.28
2016,5,14,8,45,10.0,217.0,2.4,16.5,224.5,213.03,167.48
2016,5,14,9,0,14.0,239.0,2.3,17.0,250.0,237.18,185.73
2016,5,14,9,15,16.0,256.0,2.25,17.0,269.0,255.8,199.82
2016,5,14,9,30,18.0,273.0,2.2,17.0,288.0,274.63,214.01
2016,5,14,9,45,71.5,339.5,2.15,17.5,399.0,377.8,293.15
2016,5,14,10,0,125.0,406.0,2.1,18.0,510.0,486.98,373.77
2016,5,14,10,15,111.5,416.0,2.1,18.0,511.5,492.91,376.7
2016,5,14,10,30,98.0,426.0,2.1,18.0,513.0,495.99,378.16
2016,5,14,10,45,239.5,414.5,2.15,18.5,632.5,616.84,468.77
2016,5,14,11,0,381.0,403.0,2.2,19.0,752.0,741.87,558.59
2016,5,14,11,15,311.0,434.0,2.25,19.0,721.5,720.4,540.51
2016,5,14,11,30,241.0,465.0,2.3,19.0,691.0,691.23,518.15
2016,5,14,11,45,242.5,467.5,2.35,19.0,696.0,702.08,526.18
2016,5,14,12,0,244.0,470.0,2.4,19.0,701.0,717.17,536.78
2016,5,14,12,15,573.5,297.0,2.45,19.0,838.0,877.16,658.87
2016,5,14,12,30,903.0,124.0,2.5,19.0,975.0,1025.0,759.21
2016,5,14,12,45,891.5,129.0,2.6,19.0,962.0,1022.81,757.52
2016,5,14,13,0,880.0,134.0,2.7,19.0,949.0,1017.39,755.35
2016,5,14,13,15,876.0,133.5,2.8,19.0,931.5,1010.64,752.4
2016,5,14,13,30,872.0,133.0,2.9,19.0,914.0,1000.75,747.42
2016,5,14,13,45,865.0,132.0,3.0,19.0,889.5,984.33,738.14
2016,5,14,14,0,858.0,131.0,3.1,19.0,865.0,964.98,726.93
2016,5,14,14,15,850.0,129.0,3.2,19.0,834.0,940.84,712.43
2016,5,14,14,30,842.0,127.0,3.3,19.0,803.0,914.06,696.06
2016,5,14,14,45,828.5,126.0,3.4,19.0,766.0,886.11,678.77
2016,5,14,15,0,815.0,125.0,3.5,19.0,729.0,850.81,656.16
2016,5,14,15,15,800.5,122.5,3.55,18.5,687.0,811.23,631.22
2016,5,14,15,30,786.0,120.0,3.6,18.0,645.0,770.13,604.8
2016,5,14,15,45,764.5,117.5,3.7,18.0,598.5,722.38,572.14
2016,5,14,16,0,743.0,115.0,3.8,18.0,552.0,676.11,540.03
2016,5,14,16,15,718.5,111.0,3.8,17.5,503.5,623.97,502.21
2016,5,14,16,30,694.0,107.0,3.8,17.0,455.0,572.2,463.37
2016,5,14,16,45,550.0,120.5,3.85,17.0,377.5,468.81,381.21
2016,5,14,17,0,406.0,134.0,3.9,17.0,300.0,375.11,305.24
2016,5,14,17,15,366.5,122.5,3.85,16.5,257.0,322.68,262.49
2016,5,14,17,30,327.0,111.0,3.8,16.0,214.0,273.67,221.41
2016,5,14,17,45,293.0,93.5,3.8,15.5,173.5,224.04,179.0
2016,5,14,18,0,259.0,76.0,3.8,15.0,133.0,177.7,138.56
2016,5,14,18,15,201.5,59.0,3.7,14.5,96.0,124.87,93.06
2016,5,14,18,30,144.0,42.0,3.6,14.0,59.0,82.42,56.56
2016,5,14,18,45,72.0,25.5,3.5,14.0,34.0,42.79,18.85
2016,5,14,19,0,0.0,9.0,3.4,14.0,9.0,8.85,0.0
2016,5,14,19,15,0.0,4.5,3.4,14.0,4.5,0.0,0.0
2016,5,14,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,15,5,15,76.0,15.5,4.1,12.5,22.0,15.24,0.0
2016,5,15,5,30,152.0,31.0,4.2,13.0,44.0,24.05,13.18
2016,5,15,5,45,257.5,44.0,4.3,13.5,83.5,33.37,23.36
2016,5,15,6,0,363.0,57.0,4.4,14.0,123.0,42.24,31.74
2016,5,15,6,15,434.0,66.5,4.3,14.0,170.5,53.19,36.1
2016,5,15,6,30,505.0,76.0,4.2,14.0,218.0,91.45,54.35
2016,5,15,6,45,399.0,106.5,4.1,14.5,232.5,134.55,90.84
2016,5,15,7,0,293.0,137.0,4.0,15.0,247.0,169.6,124.61
2016,5,15,7,15,321.5,154.5,3.9,15.5,292.0,209.66,157.76
2016,5,15,7,30,350.0,172.0,3.8,16.0,337.0,252.89,193.85
2016,5,15,7,45,549.0,138.0,3.75,16.5,429.5,308.87,237.26
2016,5,15,8,0,748.0,104.0,3.7,17.0,522.0,389.7,302.23
2016,5,15,8,15,768.5,107.5,3.6,17.0,569.5,442.57,347.3
2016,5,15,8,30,789.0,111.0,3.5,17.0,617.0,496.6,392.16
2016,5,15,8,45,806.5,113.0,3.45,17.5,661.0,548.49,433.46
2016,5,15,9,0,824.0,115.0,3.4,18.0,705.0,600.7,473.74
2016,5,15,9,15,836.5,117.0,3.35,18.0,744.0,649.78,511.42
2016,5,15,9,30,849.0,119.0,3.3,18.0,783.0,698.75,548.07
2016,5,15,9,45,872.0,113.0,3.3,18.5,820.5,745.9,580.28
2016,5,15,10,0,895.0,107.0,3.3,19.0,858.0,792.6,611.29
2016,5,15,10,15,901.5,108.0,3.4,19.0,885.0,832.1,638.53
2016,5,15,10,30,908.0,109.0,3.5,19.0,912.0,869.53,664.23
2016,5,15,10,45,911.5,110.5,3.65,19.5,932.0,902.59,685.8
2016,5,15,11,0,915.0,112.0,3.8,20.0,952.0,933.07,705.52
2016,5,15,11,15,918.0,112.5,4.05,20.0,965.0,959.39,724.32
2016,5,15,11,30,921.0,113.0,4.3,20.0,978.0,982.84,741.22
2016,5,15,11,45,921.0,114.0,4.6,20.0,983.0,1000.93,755.45
2016,5,15,12,0,921.0,115.0,4.9,20.0,988.0,1015.88,768.0
2016,5,15,12,15,920.5,115.0,5.1,20.0,986.0,1026.12,776.57
2016,5,15,12,30,920.0,115.0,5.3,20.0,984.0,1033.08,783.02
2016,5,15,12,45,923.5,111.5,5.5,20.0,975.5,1037.12,787.55
2016,5,15,13,0,927.0,108.0,5.7,20.0,967.0,1037.78,789.85
2016,5,15,13,15,923.5,107.0,5.8,20.0,950.0,1030.68,786.14
2016,5,15,13,30,920.0,106.0,5.9,20.0,933.0,1020.26,780.26
2016,5,15,13,45,913.5,106.0,6.0,20.0,908.0,1004.71,770.86
2016,5,15,14,0,907.0,106.0,6.1,20.0,883.0,986.07,759.34
2016,5,15,14,15,900.0,104.5,6.1,19.5,852.5,962.41,745.16
2016,5,15,14,30,893.0,103.0,6.1,19.0,822.0,935.91,728.92
2016,5,15,14,45,883.5,101.5,6.2,19.0,785.0,904.51,708.18
2016,5,15,15,0,874.0,100.0,6.3,19.0,748.0,870.74,685.58
2016,5,15,15,15,861.5,97.5,6.4,18.5,706.0,831.19,659.79
2016,5,15,15,30,849.0,95.0,6.5,18.0,664.0,789.86,632.29
2016,5,15,15,45,830.5,93.5,6.6,18.0,617.5,747.33,602.27
2016,5,15,16,0,812.0,92.0,6.7,18.0,571.0,699.9,568.08
2016,5,15,16,15,790.0,88.5,6.7,17.5,521.5,647.26,530.11
2016,5,15,16,30,768.0,85.0,6.7,17.0,472.0,594.61,489.39
2016,5,15,16,45,735.0,82.0,6.7,17.0,420.0,536.23,442.01
2016,5,15,17,0,702.0,79.0,6.7,17.0,368.0,480.7,395.76
2016,5,15,17,15,661.0,74.0,6.65,16.5,316.5,419.74,344.61
2016,5,15,17,30,620.0,69.0,6.6,16.0,265.0,361.86,294.59
2016,5,15,17,45,555.5,63.0,6.55,15.5,215.0,297.0,237.78
2016,5,15,18,0,491.0,57.0,6.5,15.0,165.0,238.3,185.3
2016,5,15,18,15,402.0,47.5,6.4,14.5,120.5,175.3,129.81
2016,5,15,18,30,313.0,38.0,6.3,14.0,76.0,121.79,83.01
2016,5,15,18,45,181.0,24.5,6.2,14.0,44.0,64.11,30.39
2016,5,15,19,0,49.0,11.0,6.1,14.0,12.0,16.99,0.0
2016,5,15,19,15,24.5,5.5,6.05,13.5,6.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,16,5,15,80.0,15.5,3.9,12.0,22.5,12.09,0.0
2016,5,16,5,30,160.0,31.0,3.9,12.0,45.0,23.99,13.47
2016,5,16,5,45,255.5,44.5,3.9,12.5,84.0,33.7,23.8
2016,5,16,6,0,351.0,58.0,3.9,13.0,123.0,42.95,32.53
2016,5,16,6,15,420.5,67.5,3.8,13.5,169.5,54.66,37.0
2016,5,16,6,30,490.0,77.0,3.7,14.0,216.0,92.15,55.25
2016,5,16,6,45,541.5,84.0,3.6,14.5,266.0,133.13,83.36
2016,5,16,7,0,593.0,91.0,3.5,15.0,316.0,179.96,120.7
2016,5,16,7,15,629.5,96.5,3.4,15.5,366.0,227.64,161.73
2016,5,16,7,30,666.0,102.0,3.3,16.0,416.0,279.17,206.75
2016,5,16,7,45,697.5,105.0,3.25,16.5,466.5,330.36,251.51
2016,5,16,8,0,729.0,108.0,3.2,17.0,517.0,384.38,297.75
2016,5,16,8,15,750.0,111.5,3.15,17.5,564.0,438.84,343.25
2016,5,16,8,30,771.0,115.0,3.1,18.0,611.0,492.16,386.55
2016,5,16,8,45,790.0,116.5,3.1,18.5,655.0,543.48,427.18
2016,5,16,9,0,809.0,118.0,3.1,19.0,699.0,595.31,466.99
2016,5,16,9,15,821.5,120.0,3.1,19.0,737.5,643.68,504.02
2016,5,16,9,30,834.0,122.0,3.1,19.0,776.0,691.92,540.08
2016,5,16,9,45,854.5,117.5,3.1,19.5,812.0,738.05,571.55
2016,5,16,10,0,875.0,113.0,3.1,20.0,848.0,783.61,601.61
2016,5,16,10,15,881.5,114.0,3.15,20.0,875.0,822.37,627.96
2016,5,16,10,30,888.0,115.0,3.2,20.0,902.0,859.12,652.78
2016,5,16,10,45,893.0,116.0,3.25,20.5,922.5,892.38,673.81
2016,5,16,11,0,898.0,117.0,3.3,21.0,943.0,923.2,693.04
2016,5,16,11,15,901.5,117.5,3.4,21.0,956.0,949.56,710.87
2016,5,16,11,30,905.0,118.0,3.5,21.0,969.0,973.13,726.9
2016,5,16,11,45,906.5,118.0,3.6,21.5,974.5,991.4,738.01
2016,5,16,12,0,908.0,118.0,3.7,22.0,980.0,1006.61,747.17
2016,5,16,12,15,908.0,118.0,3.85,22.0,978.0,1017.21,755.15
2016,5,16,12,30,908.0,118.0,4.0,22.0,976.0,1024.59,761.11
2016,5,16,12,45,907.5,116.5,4.15,22.0,967.0,1026.69,763.67
2016,5,16,13,0,907.0,115.0,4.3,22.0,958.0,1025.49,764.16
2016,5,16,13,15,903.5,114.5,4.4,22.0,941.0,1019.03,760.93
2016,5,16,13,30,900.0,114.0,4.5,22.0,924.0,1009.34,755.75
2016,5,16,13,45,897.5,111.5,4.6,22.0,900.5,995.34,747.98
2016,5,16,14,0,895.0,109.0,4.7,22.0,877.0,978.18,738.1
2016,5,16,14,15,887.5,108.0,4.75,22.0,846.5,954.83,723.58
2016,5,16,14,30,880.0,107.0,4.8,22.0,816.0,928.73,707.16
2016,5,16,14,45,868.0,106.0,4.9,22.0,779.0,895.99,686.36
2016,5,16,15,0,856.0,105.0,5.0,22.0,742.0,861.06,663.85
2016,5,16,15,15,843.0,103.0,5.0,21.5,700.0,822.25,639.0
2016,5,16,15,30,830.0,101.0,5.0,21.0,658.0,785.89,615.64
2016,5,16,15,45,806.5,100.5,5.05,21.0,611.0,737.3,582.0
2016,5,16,16,0,783.0,100.0,5.1,21.0,564.0,688.26,547.57
2016,5,16,16,15,760.0,96.5,5.1,20.5,515.0,636.15,510.67
2016,5,16,16,30,737.0,93.0,5.1,20.0,466.0,584.16,471.57
2016,5,16,16,45,701.5,90.0,5.15,19.5,414.5,527.13,427.38
2016,5,16,17,0,666.0,87.0,5.2,19.0,363.0,470.61,382.3
2016,5,16,17,15,623.5,81.5,5.25,18.5,312.0,410.07,332.66
2016,5,16,17,30,581.0,76.0,5.3,18.0,261.0,352.79,284.2
2016,5,16,17,45,518.5,69.0,5.35,17.5,212.0,289.53,229.78
2016,5,16,18,0,456.0,62.0,5.4,17.0,163.0,232.23,179.38
2016,5,16,18,15,367.0,51.5,5.3,16.5,119.0,169.88,125.33
2016,5,16,18,30,278.0,41.0,5.2,16.0,75.0,116.4,79.41
2016,5,16,18,45,156.5,26.0,5.15,15.5,43.5,61.96,30.92
2016,5,16,19,0,35.0,11.0,5.1,15.0,12.0,15.28,0.0
2016,5,16,19,15,17.5,5.5,4.9,14.5,6.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,17,5,15,124.5,14.5,2.65,13.5,25.5,11.01,0.0
2016,5,17,5,30,249.0,29.0,2.7,14.0,51.0,22.48,12.36
2016,5,17,5,45,354.0,39.0,2.75,15.0,93.0,29.0,19.52
2016,5,17,6,0,459.0,49.0,2.8,16.0,135.0,35.1,25.27
2016,5,17,6,15,526.0,56.5,2.7,16.5,184.0,47.11,28.58
2016,5,17,6,30,593.0,64.0,2.6,17.0,233.0,88.6,47.7
2016,5,17,6,45,642.5,69.0,2.55,17.5,285.0,133.35,78.11
2016,5,17,7,0,692.0,74.0,2.5,18.0,337.0,183.64,118.15
2016,5,17,7,15,725.0,78.5,2.55,18.5,389.0,237.54,164.4
2016,5,17,7,30,758.0,83.0,2.6,19.0,441.0,292.07,211.94
2016,5,17,7,45,784.0,85.5,2.65,19.5,492.5,345.54,258.56
2016,5,17,8,0,810.0,88.0,2.7,20.0,544.0,401.15,305.94
2016,5,17,8,15,829.0,91.0,2.75,20.5,592.0,455.99,351.52
2016,5,17,8,30,848.0,94.0,2.8,21.0,640.0,514.03,398.05
2016,5,17,8,45,862.0,96.0,2.9,21.5,684.5,566.42,439.17
2016,5,17,9,0,876.0,98.0,3.0,22.0,729.0,618.65,478.98
2016,5,17,9,15,887.0,100.0,3.0,22.5,768.5,668.57,515.61
2016,5,17,9,30,898.0,102.0,3.0,23.0,808.0,717.58,550.04
2016,5,17,9,45,906.5,103.5,3.05,23.5,841.5,763.16,580.03
2016,5,17,10,0,915.0,105.0,3.1,24.0,875.0,807.17,608.52
2016,5,17,10,15,921.0,106.0,3.1,24.0,902.0,846.91,634.67
2016,5,17,10,30,927.0,107.0,3.1,24.0,929.0,884.5,659.17
2016,5,17,10,45,930.5,108.0,3.1,24.5,949.0,917.58,679.16
2016,5,17,11,0,934.0,109.0,3.1,25.0,969.0,948.02,697.25
2016,5,17,11,15,936.0,109.5,3.1,25.0,981.5,973.81,713.56
2016,5,17,11,30,938.0,110.0,3.1,25.0,994.0,996.64,727.96
2016,5,17,11,45,938.0,111.0,3.15,25.0,998.5,1014.99,739.91
2016,5,17,12,0,938.0,112.0,3.2,25.0,1003.0,1030.14,749.89
2016,5,17,12,15,937.0,111.5,3.25,25.0,1000.5,1039.53,756.26
2016,5,17,12,30,936.0,111.0,3.3,25.0,998.0,1045.58,760.64
2016,5,17,12,45,935.0,110.0,3.4,25.5,988.0,1047.75,761.56
2016,5,17,13,0,934.0,109.0,3.5,26.0,978.0,1046.52,760.41
2016,5,17,13,15,930.0,108.5,3.6,26.0,960.0,1039.45,757.08
2016,5,17,13,30,926.0,108.0,3.7,26.0,942.0,1029.05,751.71
2016,5,17,13,45,919.5,107.5,3.8,26.0,917.0,1012.96,742.67
2016,5,17,14,0,913.0,107.0,3.9,26.0,892.0,993.77,731.64
2016,5,17,14,15,905.5,105.5,3.95,25.5,860.5,969.58,718.4
2016,5,17,14,30,898.0,104.0,4.0,25.0,829.0,942.57,703.21
2016,5,17,14,45,888.0,102.5,4.1,25.0,792.0,910.67,683.47
2016,5,17,15,0,878.0,101.0,4.2,25.0,755.0,876.4,661.96
2016,5,17,15,15,865.0,98.5,4.25,25.0,712.5,836.39,636.0
2016,5,17,15,30,852.0,96.0,4.3,25.0,670.0,794.61,608.56
2016,5,17,15,45,835.5,93.5,4.4,25.0,623.5,748.63,577.93
2016,5,17,16,0,819.0,91.0,4.5,25.0,577.0,705.25,548.81
2016,5,17,16,15,797.5,88.0,4.5,24.5,527.5,653.28,513.56
2016,5,17,16,30,776.0,85.0,4.5,24.0,478.0,601.24,475.69
2016,5,17,16,45,745.5,81.0,4.55,23.5,426.5,542.93,431.82
2016,5,17,17,0,715.0,77.0,4.6,23.0,375.0,485.97,387.55
2016,5,17,17,15,675.5,72.5,4.5,22.0,323.0,426.82,340.43
2016,5,17,17,30,636.0,68.0,4.4,21.0,271.0,369.44,293.13
2016,5,17,17,45,575.0,62.0,4.35,20.5,221.0,305.06,238.5
2016,5,17,18,0,514.0,56.0,4.3,20.0,171.0,246.47,187.51
2016,5,17,18,15,428.0,46.5,4.1,19.0,126.0,182.92,133.05
2016,5,17,18,30,342.0,37.0,3.9,18.0,81.0,128.55,86.51
2016,5,17,18,45,209.5,24.5,3.75,17.5,47.5,71.36,36.43
2016,5,17,19,0,77.0,12.0,3.6,17.0,14.0,21.74,0.0
2016,5,17,19,15,38.5,6.0,3.4,16.5,7.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,5,15,105.0,15.5,2.1,14.0,25.0,12.03,0.0
2016,5,18,5,30,210.0,31.0,2.1,14.0,50.0,23.89,13.68
2016,5,18,5,45,309.0,42.5,2.15,14.5,90.5,32.15,22.34
2016,5,18,6,0,408.0,54.0,2.2,15.0,131.0,39.48,29.27
2016,5,18,6,15,475.0,62.5,2.0,15.5,178.5,52.35,33.13
2016,5,18,6,30,542.0,71.0,1.8,16.0,226.0,91.95,52.32
2016,5,18,6,45,589.5,77.5,1.65,16.5,276.5,134.96,81.91
2016,5,18,7,0,637.0,84.0,1.5,17.0,327.0,183.33,120.36
2016,5,18,7,15,671.0,89.0,1.4,17.5,378.0,232.38,162.14
2016,5,18,7,30,705.0,94.0,1.3,18.0,429.0,284.96,207.28
2016,5,18,7,45,731.5,97.5,1.2,18.5,478.5,339.37,253.47
2016,5,18,8,0,758.0,101.0,1.1,19.0,528.0,393.32,298.09
2016,5,18,8,15,777.0,104.0,1.15,19.5,575.0,445.46,340.57
2016,5,18,8,30,796.0,107.0,1.2,20.0,622.0,498.59,382.46
2016,5,18,8,45,810.0,110.0,1.25,20.5,664.5,549.7,421.55
2016,5,18,9,0,824.0,113.0,1.3,21.0,707.0,600.81,459.42
2016,5,18,9,15,835.5,115.0,1.4,21.5,745.5,650.13,495.26
2016,5,18,9,30,847.0,117.0,1.5,22.0,784.0,697.28,528.72
2016,5,18,9,45,859.0,116.5,1.6,22.5,817.5,741.45,557.87
2016,5,18,10,0,871.0,116.0,1.7,23.0,851.0,784.41,585.66
2016,5,18,10,15,877.0,117.5,1.8,23.0,877.5,823.06,611.43
2016,5,18,10,30,883.0,119.0,1.9,23.0,904.0,859.67,635.77
2016,5,18,10,45,885.0,121.5,2.05,23.5,922.5,891.59,656.15
2016,5,18,11,0,887.0,124.0,2.2,24.0,941.0,920.93,674.78
2016,5,18,11,15,889.5,124.5,2.3,24.0,954.0,946.1,691.5
2016,5,18,11,30,892.0,125.0,2.4,24.0,967.0,968.48,706.48
2016,5,18,11,45,891.5,126.0,2.5,24.0,971.5,985.6,718.14
2016,5,18,12,0,891.0,127.0,2.6,24.0,976.0,999.67,727.95
2016,5,18,12,15,891.0,127.0,2.6,24.0,973.5,1010.14,734.6
2016,5,18,12,30,891.0,127.0,2.6,24.0,971.0,1017.46,739.35
2016,5,18,12,45,889.5,126.0,2.65,24.0,961.5,1019.09,741.06
2016,5,18,13,0,888.0,125.0,2.7,24.0,952.0,1017.49,740.86
2016,5,18,13,15,884.0,124.5,2.8,23.5,935.0,1010.71,739.33
2016,5,18,13,30,880.0,124.0,2.9,23.0,918.0,1000.76,735.83
2016,5,18,13,45,876.5,121.5,3.0,23.0,894.5,986.12,727.86
2016,5,18,14,0,873.0,119.0,3.1,23.0,871.0,968.42,717.9
2016,5,18,14,15,865.0,118.0,3.25,23.0,840.5,945.09,704.53
2016,5,18,14,30,857.0,117.0,3.4,23.0,810.0,919.11,689.27
2016,5,18,14,45,845.0,115.5,3.6,23.0,773.5,886.5,669.59
2016,5,18,15,0,833.0,114.0,3.8,23.0,737.0,851.78,648.14
2016,5,18,15,15,819.5,112.0,3.95,22.5,695.5,817.87,627.92
2016,5,18,15,30,806.0,110.0,4.1,22.0,654.0,777.62,602.77
2016,5,18,15,45,785.5,108.0,4.25,21.5,608.0,730.6,572.19
2016,5,18,16,0,765.0,106.0,4.4,21.0,562.0,682.95,540.58
2016,5,18,16,15,742.0,102.5,4.45,20.5,513.5,631.61,504.56
2016,5,18,16,30,719.0,99.0,4.5,20.0,465.0,582.03,467.79
2016,5,18,16,45,692.5,93.0,4.6,19.5,415.5,526.48,425.46
2016,5,18,17,0,666.0,87.0,4.7,19.0,366.0,472.03,382.56
2016,5,18,17,15,625.5,81.5,4.75,18.5,315.0,412.48,334.02
2016,5,18,17,30,585.0,76.0,4.8,18.0,264.0,355.99,286.47
2016,5,18,17,45,531.0,68.0,4.85,17.5,216.0,294.77,233.87
2016,5,18,18,0,477.0,60.0,4.9,17.0,168.0,238.63,184.41
2016,5,18,18,15,391.5,50.0,4.9,16.5,124.0,176.55,130.47
2016,5,18,18,30,306.0,40.0,4.9,16.0,80.0,123.55,84.71
2016,5,18,18,45,182.5,26.5,4.9,15.5,47.5,68.3,36.6
2016,5,18,19,0,59.0,13.0,4.9,15.0,15.0,20.49,0.0
2016,5,18,19,15,29.5,6.5,4.9,14.5,7.5,6.39,0.0
2016,5,18,19,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,4.85,13.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,6.7,11.5,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,5,19,5,15,84.5,18.0,6.45,11.0,26.0,14.06,0.0
2016,5,19,5,30,169.0,36.0,6.7,11.0,52.0,27.98,17.37
2016,5,19,5,45,272.0,49.0,6.95,11.5,93.0,37.18,27.03
2016,5,19,6,0,375.0,62.0,7.2,12.0,134.0,45.92,35.34
2016,5,19,6,15,444.5,71.5,7.25,12.0,181.5,60.7,40.6
2016,5,19,6,30,514.0,81.0,7.3,12.0,229.0,99.66,60.66
2016,5,19,6,45,597.0,74.5,7.4,12.5,279.0,134.09,82.49
2016,5,19,7,0,680.0,68.0,7.5,13.0,329.0,180.56,119.24
2016,5,19,7,15,585.5,106.0,7.3,13.5,354.0,228.06,166.12
2016,5,19,7,30,491.0,144.0,7.1,14.0,379.0,268.25,205.76
2016,5,19,7,45,568.0,137.5,6.95,14.5,437.5,317.36,247.77
2016,5,19,8,0,645.0,131.0,6.8,15.0,496.0,374.0,296.14
2016,5,19,8,15,548.0,182.0,6.85,15.0,511.0,412.35,330.45
2016,5,19,8,30,451.0,233.0,6.9,15.0,526.0,439.98,354.15
2016,5,19,8,45,648.5,175.5,6.95,15.5,627.5,520.67,420.73
2016,5,19,9,0,846.0,118.0,7.0,16.0,729.0,619.3,501.04
2016,5,19,9,15,858.5,120.0,6.9,16.0,769.0,670.18,541.65
2016,5,19,9,30,871.0,122.0,6.8,16.0,809.0,719.02,579.97
2016,5,19,9,45,875.5,127.0,6.75,16.5,842.0,763.9,611.88
2016,5,19,10,0,880.0,132.0,6.7,17.0,875.0,807.0,641.78
2016,5,19,10,15,887.0,133.5,6.65,17.0,902.0,846.83,670.17
2016,5,19,10,30,894.0,135.0,6.6,17.0,929.0,884.67,696.91
2016,5,19,10,45,900.5,134.5,6.6,17.5,950.0,917.99,719.03
2016,5,19,11,0,907.0,134.0,6.6,18.0,971.0,948.92,739.28
2016,5,19,11,15,703.0,258.5,6.65,18.0,913.0,912.36,712.51
2016,5,19,11,30,499.0,383.0,6.7,18.0,855.0,860.06,667.52
2016,5,19,11,45,509.0,376.0,6.75,18.5,859.5,874.78,677.7
2016,5,19,12,0,519.0,369.0,6.8,19.0,864.0,887.85,686.39
2016,5,19,12,15,716.0,252.0,6.85,19.0,932.5,973.24,754.12
2016,5,19,12,30,913.0,135.0,6.9,19.0,1001.0,1047.64,807.02
2016,5,19,12,45,678.0,260.0,7.0,19.0,899.5,955.41,741.72
2016,5,19,13,0,443.0,385.0,7.1,19.0,798.0,849.6,658.12
2016,5,19,13,15,460.0,372.0,7.3,18.5,794.0,853.63,664.54
2016,5,19,13,30,477.0,359.0,7.5,18.0,790.0,855.47,669.02
2016,5,19,13,45,496.5,340.5,7.75,18.0,778.5,851.74,668.54
2016,5,19,14,0,516.0,322.0,8.0,18.0,767.0,845.42,666.18
2016,5,19,14,15,702.5,220.0,8.1,18.0,803.0,909.08,719.9
2016,5,19,14,30,889.0,118.0,8.2,18.0,839.0,950.13,751.52
2016,5,19,14,45,875.0,118.0,8.3,18.0,800.5,916.58,728.16
2016,5,19,15,0,861.0,118.0,8.4,18.0,762.0,880.93,703.37
2016,5,19,15,15,662.5,179.5,8.45,17.5,659.0,761.83,615.88
2016,5,19,15,30,464.0,241.0,8.5,17.0,556.0,641.76,520.32
2016,5,19,15,45,623.5,176.5,8.55,16.5,568.0,682.29,558.28
2016,5,19,16,0,783.0,112.0,8.6,16.0,580.0,703.22,579.26
2016,5,19,16,15,714.0,112.5,8.7,15.5,511.0,625.62,519.18
2016,5,19,16,30,645.0,113.0,8.8,15.0,442.0,550.32,458.92
2016,5,19,16,45,564.0,118.0,8.9,14.5,384.0,477.24,398.92
2016,5,19,17,0,483.0,123.0,9.0,14.0,326.0,407.65,340.73
2016,5,19,17,15,433.5,117.0,8.95,13.5,281.0,352.27,293.61
2016,5,19,17,30,384.0,111.0,8.9,13.0,236.0,301.17,249.24
2016,5,19,17,45,340.5,96.0,8.85,13.0,192.5,247.34,201.6
2016,5,19,18,0,297.0,81.0,8.8,13.0,149.0,197.76,157.13
2016,5,19,18,15,237.0,64.5,8.8,12.5,110.0,146.17,111.63
2016,5,19,18,30,177.0,48.0,8.8,12.0,71.0,97.74,69.47
2016,5,19,18,45,88.5,31.0,8.8,12.0,42.5,53.6,30.62
2016,5,19,19,0,0.0,14.0,8.8,12.0,14.0,13.76,0.0
2016,5,19,19,15,0.0,7.0,8.85,12.0,7.0,6.88,0.0
2016,5,19,19,30,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,8.95,12.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,9.45,12.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,9.55,12.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,9.55,11.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,9.45,11.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,9.4,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,9.35,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,9.3,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,9.25,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,9.15,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,8.95,11.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,8.45,10.5,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,7.8,10.5,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,5,20,5,15,97.5,18.0,7.7,11.0,27.5,14.03,0.0
2016,5,20,5,30,195.0,36.0,7.7,11.0,55.0,27.93,17.48
2016,5,20,5,45,302.0,47.5,7.7,11.5,96.5,35.9,25.94
2016,5,20,6,0,409.0,59.0,7.7,12.0,138.0,43.88,33.55
2016,5,20,6,15,478.5,68.0,7.65,12.0,186.5,58.72,38.0
2016,5,20,6,30,548.0,77.0,7.6,12.0,235.0,99.21,58.83
2016,5,20,6,45,599.5,82.5,7.6,12.5,287.0,142.17,89.21
2016,5,20,7,0,651.0,88.0,7.6,13.0,339.0,190.96,129.22
2016,5,20,7,15,685.5,93.0,7.55,13.0,390.5,240.9,173.79
2016,5,20,7,30,720.0,98.0,7.5,13.0,442.0,294.4,222.47
2016,5,20,7,45,746.5,101.5,7.5,13.5,492.5,349.71,272.4
2016,5,20,8,0,773.0,105.0,7.5,14.0,543.0,404.42,321.14
2016,5,20,8,15,792.5,108.5,7.45,14.0,590.5,457.98,368.61
2016,5,20,8,30,812.0,112.0,7.4,14.0,638.0,512.56,415.86
2016,5,20,8,45,825.0,115.5,7.4,14.5,681.5,564.33,459.0
2016,5,20,9,0,838.0,119.0,7.4,15.0,725.0,615.98,500.9
2016,5,20,9,15,849.5,121.0,7.35,15.0,764.0,664.88,540.55
2016,5,20,9,30,861.0,123.0,7.3,15.0,803.0,713.53,579.17
2016,5,20,9,45,874.0,122.5,7.3,15.0,837.5,758.98,613.23
2016,5,20,10,0,887.0,122.0,7.3,15.0,872.0,803.29,645.86
2016,5,20,10,15,893.5,123.5,7.25,15.0,899.0,842.88,674.55
2016,5,20,10,30,900.0,125.0,7.2,15.0,926.0,880.44,701.55
2016,5,20,10,45,901.5,127.5,7.2,15.0,945.0,912.41,724.47
2016,5,20,11,0,903.0,130.0,7.2,15.0,964.0,941.74,745.4
2016,5,20,11,15,906.0,130.5,7.15,15.0,977.0,967.75,763.67
2016,5,20,11,30,909.0,131.0,7.1,15.0,990.0,990.96,779.9
2016,5,20,11,45,909.0,132.0,7.1,15.5,995.0,1008.87,791.05
2016,5,20,12,0,909.0,133.0,7.1,16.0,1000.0,1023.7,800.04
2016,5,20,12,15,908.5,133.0,7.1,15.5,997.5,1033.91,808.88
2016,5,20,12,30,908.0,133.0,7.1,15.0,995.0,1040.91,815.58
2016,5,20,12,45,903.5,134.0,7.1,15.0,984.5,1041.69,816.38
2016,5,20,13,0,899.0,135.0,7.1,15.0,974.0,1039.23,814.99
2016,5,20,13,15,894.5,134.0,7.1,15.0,956.0,1031.49,809.94
2016,5,20,13,30,890.0,133.0,7.1,15.0,938.0,1020.56,802.71
2016,5,20,13,45,882.0,133.0,7.1,15.0,913.0,1004.12,791.61
2016,5,20,14,0,874.0,133.0,7.1,15.0,888.0,984.76,778.47
2016,5,20,14,15,865.5,131.0,7.05,15.0,856.5,960.03,761.22
2016,5,20,14,30,857.0,129.0,7.0,15.0,825.0,932.64,742.08
2016,5,20,14,45,601.5,225.5,7.0,15.0,703.0,793.58,638.03
2016,5,20,15,0,346.0,322.0,7.0,15.0,581.0,646.56,519.28
2016,5,20,15,15,357.0,298.5,6.95,14.5,553.0,620.83,502.21
2016,5,20,15,30,368.0,275.0,6.9,14.0,525.0,593.19,483.03
2016,5,20,15,45,565.5,195.5,6.85,14.0,549.0,655.04,537.54
2016,5,20,16,0,763.0,116.0,6.8,14.0,573.0,693.5,572.01
2016,5,20,16,15,738.5,112.0,6.7,13.5,523.5,642.61,533.13
2016,5,20,16,30,714.0,108.0,6.6,13.0,474.0,590.09,491.78
2016,5,20,16,45,684.0,102.5,6.55,13.0,423.5,533.23,445.16
2016,5,20,17,0,654.0,97.0,6.5,13.0,373.0,477.78,398.65
2016,5,20,17,15,611.0,91.0,6.4,12.5,321.5,416.93,347.21
2016,5,20,17,30,568.0,85.0,6.3,12.0,270.0,359.37,297.22
2016,5,20,17,45,507.0,77.0,6.2,12.0,220.5,296.03,240.99
2016,5,20,18,0,446.0,69.0,6.1,12.0,171.0,238.47,189.01
2016,5,20,18,15,358.5,58.0,5.95,12.0,127.0,175.17,132.93
2016,5,20,18,30,271.0,47.0,5.8,12.0,83.0,122.77,87.03
2016,5,20,18,45,155.5,31.5,5.7,12.0,50.0,69.75,40.87
2016,5,20,19,0,40.0,16.0,5.6,12.0,17.0,22.76,0.0
2016,5,20,19,15,20.0,8.0,5.5,11.5,8.5,9.54,0.0
2016,5,20,19,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,21,5,15,26.5,17.0,3.3,12.0,19.5,15.41,0.0
2016,5,21,5,30,53.0,34.0,3.4,12.0,39.0,29.76,19.08
2016,5,21,5,45,88.5,53.5,3.55,12.0,68.0,45.6,34.45
2016,5,21,6,0,124.0,73.0,3.7,12.0,97.0,61.03,48.84
2016,5,21,6,15,150.0,93.5,3.75,12.0,131.5,80.96,61.46
2016,5,21,6,30,176.0,114.0,3.8,12.0,166.0,110.3,82.11
2016,5,21,6,45,201.0,131.5,3.85,12.5,201.5,136.67,101.89
2016,5,21,7,0,226.0,149.0,3.9,13.0,237.0,169.61,128.46
2016,5,21,7,15,113.0,145.5,3.95,13.0,189.5,158.2,124.04
2016,5,21,7,30,0.0,142.0,4.0,13.0,142.0,134.82,108.09
2016,5,21,7,45,33.0,190.0,4.1,13.5,208.5,187.72,150.63
2016,5,21,8,0,66.0,238.0,4.2,14.0,275.0,246.65,197.61
2016,5,21,8,15,62.5,257.0,4.3,14.0,294.5,267.44,214.12
2016,5,21,8,30,59.0,276.0,4.4,14.0,314.0,287.89,230.21
2016,5,21,8,45,108.0,307.5,4.5,14.0,383.5,348.35,278.38
2016,5,21,9,0,157.0,339.0,4.6,14.0,453.0,412.24,328.85
2016,5,21,9,15,234.0,347.0,4.6,14.0,527.0,479.14,381.77
2016,5,21,9,30,311.0,355.0,4.6,14.0,601.0,551.65,438.48
2016,5,21,9,45,332.5,365.0,4.6,14.0,638.0,592.44,469.43
2016,5,21,10,0,354.0,375.0,4.6,14.0,675.0,634.22,500.93
2016,5,21,10,15,379.0,375.0,4.55,14.0,705.5,670.06,527.77
2016,5,21,10,30,404.0,375.0,4.5,14.0,736.0,707.71,555.68
2016,5,21,10,45,381.5,396.5,4.45,14.0,743.0,722.93,565.37
2016,5,21,11,0,359.0,418.0,4.4,14.0,750.0,737.13,574.28
2016,5,21,11,15,343.0,434.0,4.35,14.0,754.5,749.89,582.36
2016,5,21,11,30,327.0,450.0,4.3,14.0,759.0,760.98,589.18
2016,5,21,11,45,296.5,459.0,4.3,14.0,741.0,749.56,579.8
2016,5,21,12,0,266.0,468.0,4.3,14.0,723.0,736.17,569.11
2016,5,21,12,15,267.5,466.5,4.3,14.0,722.5,741.98,573.53
2016,5,21,12,30,269.0,465.0,4.3,14.0,722.0,746.67,577.07
2016,5,21,12,45,282.5,456.0,4.3,14.0,723.0,754.45,583.44
2016,5,21,13,0,296.0,447.0,4.3,14.0,724.0,760.97,588.93
2016,5,21,13,15,331.5,425.0,4.3,14.0,730.0,774.44,600.45
2016,5,21,13,30,367.0,403.0,4.3,14.0,736.0,785.94,610.54
2016,5,21,13,45,374.5,388.0,4.35,14.0,720.0,775.17,604.01
2016,5,21,14,0,382.0,373.0,4.4,14.0,704.0,762.65,596.35
2016,5,21,14,15,439.5,334.0,4.35,14.0,701.5,777.72,609.93
2016,5,21,14,30,497.0,295.0,4.3,14.0,699.0,781.75,615.48
2016,5,21,14,45,519.0,271.0,4.3,14.0,676.0,764.87,604.94
2016,5,21,15,0,541.0,247.0,4.3,14.0,653.0,744.89,592.17
2016,5,21,15,15,640.5,194.5,4.25,14.0,649.0,759.91,607.03
2016,5,21,15,30,740.0,142.0,4.2,14.0,645.0,762.92,610.94
2016,5,21,15,45,496.0,199.5,4.2,14.0,527.0,606.06,489.89
2016,5,21,16,0,252.0,257.0,4.2,14.0,409.0,462.54,374.27
2016,5,21,16,15,137.5,222.5,4.15,14.0,304.5,329.42,267.86
2016,5,21,16,30,23.0,188.0,4.1,14.0,200.0,201.54,162.55
2016,5,21,16,45,132.0,176.5,4.1,14.0,234.0,265.65,217.82
2016,5,21,17,0,241.0,165.0,4.1,14.0,268.0,313.82,258.2
2016,5,21,17,15,395.5,125.0,4.1,13.5,267.0,342.59,282.34
2016,5,21,17,30,550.0,85.0,4.1,13.0,266.0,351.85,288.21
2016,5,21,17,45,496.5,76.0,4.1,13.0,218.5,291.4,235.17
2016,5,21,18,0,443.0,67.0,4.1,13.0,171.0,235.98,185.69
2016,5,21,18,15,361.5,56.0,3.9,12.5,127.0,174.27,131.65
2016,5,21,18,30,280.0,45.0,3.7,12.0,83.0,123.02,87.0
2016,5,21,18,45,171.0,30.5,3.55,12.0,50.5,71.61,42.37
2016,5,21,19,0,62.0,16.0,3.4,12.0,18.0,25.86,0.0
2016,5,21,19,15,31.0,8.0,3.35,11.5,9.0,10.51,0.0
2016,5,21,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,5,15,101.0,18.0,2.5,11.0,28.0,13.97,0.0
2016,5,22,5,30,202.0,36.0,2.6,11.0,56.0,27.82,17.69
2016,5,22,5,45,296.0,49.0,2.75,11.5,97.0,37.0,27.01
2016,5,22,6,0,390.0,62.0,2.9,12.0,138.0,45.73,35.26
2016,5,22,6,15,208.5,84.5,2.85,12.0,126.5,71.97,52.8
2016,5,22,6,30,27.0,107.0,2.8,12.0,115.0,97.44,76.84
2016,5,22,6,45,34.5,127.0,2.8,12.5,139.5,118.69,94.07
2016,5,22,7,0,42.0,147.0,2.8,13.0,164.0,140.96,112.08
2016,5,22,7,15,139.0,171.0,2.75,13.0,236.5,185.9,145.91
2016,5,22,7,30,236.0,195.0,2.7,13.0,309.0,241.74,189.68
2016,5,22,7,45,477.0,158.5,2.7,13.5,420.0,306.04,238.56
2016,5,22,8,0,718.0,122.0,2.7,14.0,531.0,396.64,310.59
2016,5,22,8,15,365.5,170.0,2.7,14.0,379.0,319.93,254.81
2016,5,22,8,30,13.0,218.0,2.7,14.0,227.0,214.35,170.21
2016,5,22,8,45,11.0,219.5,2.7,14.5,227.5,215.99,171.08
2016,5,22,9,0,9.0,221.0,2.7,15.0,228.0,217.31,171.4
2016,5,22,9,15,28.0,279.0,2.75,15.0,301.5,283.94,223.93
2016,5,22,9,30,47.0,337.0,2.8,15.0,375.0,353.95,277.98
2016,5,22,9,45,453.0,233.0,2.85,15.5,616.0,556.47,441.25
2016,5,22,10,0,859.0,129.0,2.9,16.0,857.0,789.02,614.79
2016,5,22,10,15,633.5,251.0,2.95,16.0,797.0,757.98,587.68
2016,5,22,10,30,408.0,373.0,3.0,16.0,737.0,709.18,546.22
2016,5,22,10,45,311.5,416.5,3.1,16.5,698.0,681.36,522.84
2016,5,22,11,0,215.0,460.0,3.2,17.0,659.0,646.37,493.79
2016,5,22,11,15,547.5,299.0,3.25,17.0,815.5,808.78,621.32
2016,5,22,11,30,880.0,138.0,3.3,17.0,972.0,970.85,736.08
2016,5,22,11,45,605.5,295.0,3.35,17.0,870.5,887.12,675.12
2016,5,22,12,0,331.0,452.0,3.4,17.0,769.0,783.43,593.73
2016,5,22,12,15,345.5,437.0,3.5,17.0,767.0,788.96,599.62
2016,5,22,12,30,360.0,422.0,3.6,17.0,765.0,793.14,603.85
2016,5,22,12,45,615.0,281.5,3.75,17.0,860.0,914.57,698.98
2016,5,22,13,0,870.0,141.0,3.9,17.0,955.0,1016.86,771.09
2016,5,22,13,15,865.5,140.0,4.0,16.5,938.0,1009.31,767.7
2016,5,22,13,30,861.0,139.0,4.1,16.0,921.0,998.67,763.15
2016,5,22,13,45,579.5,271.5,4.2,16.0,791.5,863.17,667.58
2016,5,22,14,0,298.0,404.0,4.3,16.0,662.0,714.49,552.91
2016,5,22,14,15,333.0,378.0,4.35,16.0,656.5,716.17,557.33
2016,5,22,14,30,368.0,352.0,4.4,16.0,651.0,715.08,558.9
2016,5,22,14,45,304.5,349.5,4.45,16.0,590.0,647.35,508.29
2016,5,22,15,0,241.0,347.0,4.5,16.0,529.0,581.85,458.82
2016,5,22,15,15,217.0,329.0,4.55,15.5,486.0,528.08,419.79
2016,5,22,15,30,193.0,311.0,4.6,15.0,443.0,483.1,386.59
2016,5,22,15,45,370.0,243.5,4.65,15.0,474.5,548.43,443.36
