Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,16,0,547.0,176.0,4.7,15.0,506.0,599.39,487.5
2016,5,22,16,15,623.5,142.0,4.7,14.5,487.5,596.72,488.06
2016,5,22,16,30,700.0,108.0,4.7,14.0,469.0,582.31,479.17
2016,5,22,16,45,672.0,102.0,4.75,14.0,419.5,526.78,434.72
2016,5,22,17,0,644.0,96.0,4.8,14.0,370.0,472.5,390.28
2016,5,22,17,15,603.5,90.0,4.8,13.5,320.0,413.41,341.27
2016,5,22,17,30,563.0,84.0,4.8,13.0,270.0,357.38,293.38
2016,5,22,17,45,513.5,74.5,4.8,13.0,222.0,297.32,240.56
2016,5,22,18,0,464.0,65.0,4.8,13.0,174.0,241.89,190.72
2016,5,22,18,15,384.0,54.5,4.65,12.5,130.0,181.2,137.17
2016,5,22,18,30,304.0,44.0,4.5,12.0,86.0,128.09,90.64
2016,5,22,18,45,152.0,32.0,4.35,12.0,53.0,69.86,42.33
2016,5,22,19,0,0.0,20.0,4.2,12.0,20.0,19.75,0.0
2016,5,22,19,15,0.0,10.0,4.1,11.5,10.0,9.83,0.0
2016,5,22,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,5,15,39.0,17.5,3.2,11.5,21.5,15.87,0.0
2016,5,23,5,30,78.0,35.0,3.3,12.0,43.0,28.92,18.61
2016,5,23,5,45,122.0,53.5,3.45,12.5,74.0,43.24,32.38
2016,5,23,6,0,166.0,72.0,3.6,13.0,105.0,57.05,45.16
2016,5,23,6,15,196.0,91.5,3.6,13.0,141.5,77.21,57.08
2016,5,23,6,30,226.0,111.0,3.6,13.0,178.0,108.63,78.37
2016,5,23,6,45,255.0,127.5,3.6,13.5,216.0,141.08,102.79
2016,5,23,7,0,284.0,144.0,3.6,14.0,254.0,176.81,131.54
2016,5,23,7,15,243.5,172.0,3.6,14.0,276.0,208.66,160.66
2016,5,23,7,30,203.0,200.0,3.6,14.0,298.0,239.59,188.37
2016,5,23,7,45,174.0,225.0,3.65,14.5,315.5,264.43,209.61
2016,5,23,8,0,145.0,250.0,3.7,15.0,333.0,286.31,227.59
2016,5,23,8,15,124.0,271.0,3.7,15.0,346.0,305.38,243.01
2016,5,23,8,30,103.0,292.0,3.7,15.0,359.0,324.45,257.88
2016,5,23,8,45,441.0,212.5,3.7,15.5,529.0,441.33,352.49
2016,5,23,9,0,779.0,133.0,3.7,16.0,699.0,595.0,473.83
2016,5,23,9,15,791.0,135.5,3.7,16.0,737.0,641.97,509.8
2016,5,23,9,30,803.0,138.0,3.7,16.0,775.0,688.39,545.13
2016,5,23,9,45,821.5,135.0,3.75,16.5,809.5,733.49,577.26
2016,5,23,10,0,840.0,132.0,3.8,17.0,844.0,777.47,607.13
2016,5,23,10,15,846.5,133.0,3.75,17.0,870.5,814.85,632.66
2016,5,23,10,30,853.0,134.0,3.7,17.0,897.0,850.34,656.66
2016,5,23,10,45,859.5,134.0,3.7,17.0,917.0,882.79,678.62
2016,5,23,11,0,866.0,134.0,3.7,17.0,937.0,913.01,698.95
2016,5,23,11,15,868.5,134.5,3.65,17.0,949.0,937.64,715.05
2016,5,23,11,30,871.0,135.0,3.6,17.0,961.0,959.58,729.3
2016,5,23,11,45,874.5,133.5,3.55,17.0,967.0,977.73,740.98
2016,5,23,12,0,878.0,132.0,3.5,17.0,973.0,993.01,750.78
2016,5,23,12,15,877.5,132.5,3.45,17.0,971.0,1003.39,757.32
2016,5,23,12,30,877.0,133.0,3.4,17.0,969.0,1010.7,761.91
2016,5,23,12,45,846.5,151.5,3.4,17.0,951.5,1003.05,756.92
2016,5,23,13,0,816.0,170.0,3.4,17.0,934.0,998.95,754.58
2016,5,23,13,15,811.5,168.5,3.4,17.0,917.0,991.31,749.91
2016,5,23,13,30,807.0,167.0,3.4,17.0,900.0,980.71,743.37
2016,5,23,13,45,808.5,160.5,3.45,17.0,878.5,967.86,735.77
2016,5,23,14,0,810.0,154.0,3.5,17.0,857.0,951.99,726.16
2016,5,23,14,15,572.5,258.5,3.55,17.0,746.5,826.94,637.98
2016,5,23,14,30,335.0,363.0,3.6,17.0,636.0,696.31,538.41
2016,5,23,14,45,270.5,358.5,3.7,17.0,573.0,626.35,487.51
2016,5,23,15,0,206.0,354.0,3.8,17.0,510.0,550.84,431.16
2016,5,23,15,15,293.0,314.0,3.9,16.5,522.0,583.88,460.95
2016,5,23,15,30,380.0,274.0,4.0,16.0,534.0,602.31,479.26
2016,5,23,15,45,341.5,262.0,4.1,16.0,483.5,546.52,437.12
2016,5,23,16,0,303.0,250.0,4.2,16.0,433.0,492.64,396.15
2016,5,23,16,15,287.5,230.0,4.3,16.0,392.0,448.35,362.59
2016,5,23,16,30,272.0,210.0,4.4,16.0,351.0,404.63,328.79
2016,5,23,16,45,167.0,189.5,4.5,16.0,273.5,301.07,245.01
2016,5,23,17,0,62.0,169.0,4.6,16.0,196.0,208.03,168.31
2016,5,23,17,15,55.0,148.0,4.6,15.5,169.5,179.92,145.69
2016,5,23,17,30,48.0,127.0,4.6,15.0,143.0,152.41,123.04
2016,5,23,17,45,39.0,106.0,4.7,15.0,117.5,124.71,99.64
2016,5,23,18,0,30.0,85.0,4.8,15.0,92.0,97.86,76.66
2016,5,23,18,15,158.5,65.5,4.75,14.5,89.0,120.96,92.06
2016,5,23,18,30,287.0,46.0,4.7,14.0,86.0,126.52,89.48
2016,5,23,18,45,182.5,31.5,4.7,13.5,53.0,75.24,45.59
2016,5,23,19,0,78.0,17.0,4.7,13.0,20.0,30.78,0.0
2016,5,23,19,15,39.0,8.5,4.65,13.0,10.0,11.8,0.0
2016,5,23,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,24,5,15,111.0,18.0,3.7,12.0,29.0,13.91,0.0
2016,5,24,5,30,222.0,36.0,3.8,12.0,58.0,27.73,17.7
2016,5,24,5,45,318.5,47.0,3.9,12.5,99.5,35.29,25.43
2016,5,24,6,0,415.0,58.0,4.0,13.0,141.0,42.42,32.2
2016,5,24,6,15,207.5,71.0,4.0,13.0,112.5,62.33,44.13
2016,5,24,6,30,0.0,84.0,4.0,13.0,84.0,79.27,62.23
2016,5,24,6,45,0.0,101.5,4.0,13.5,101.5,95.72,75.98
2016,5,24,7,0,0.0,119.0,4.0,14.0,119.0,112.29,89.56
2016,5,24,7,15,3.0,139.0,4.0,14.0,140.5,131.9,105.54
2016,5,24,7,30,6.0,159.0,4.0,14.0,162.0,151.96,121.72
2016,5,24,7,45,21.0,190.5,4.0,14.5,202.5,187.0,149.57
2016,5,24,8,0,36.0,222.0,4.0,15.0,243.0,220.72,176.09
2016,5,24,8,15,23.5,217.5,4.0,15.0,231.5,217.13,172.87
2016,5,24,8,30,11.0,213.0,4.0,15.0,220.0,208.71,165.69
2016,5,24,8,45,17.5,241.5,4.0,15.0,254.0,240.14,190.52
2016,5,24,9,0,24.0,270.0,4.0,15.0,288.0,272.32,215.67
2016,5,24,9,15,30.5,296.5,4.0,15.0,320.5,301.82,238.51
2016,5,24,9,30,37.0,323.0,4.0,15.0,353.0,333.9,263.21
2016,5,24,9,45,156.0,361.0,4.0,15.5,493.0,459.88,362.16
2016,5,24,10,0,275.0,399.0,4.0,16.0,633.0,596.04,465.39
2016,5,24,10,15,254.0,418.0,4.0,16.0,639.0,610.15,474.19
2016,5,24,10,30,233.0,437.0,4.0,16.0,645.0,621.19,481.24
2016,5,24,10,45,127.0,384.5,4.0,16.5,498.5,487.71,378.82
2016,5,24,11,0,21.0,332.0,4.0,17.0,352.0,341.42,264.33
2016,5,24,11,15,53.5,395.5,4.0,17.0,446.0,438.13,338.96
2016,5,24,11,30,86.0,459.0,4.0,17.0,540.0,534.65,411.07
2016,5,24,11,45,192.5,460.0,4.05,17.0,643.5,646.1,495.99
2016,5,24,12,0,299.0,461.0,4.1,17.0,747.0,761.1,581.32
2016,5,24,12,15,311.0,458.5,4.1,17.0,755.5,776.58,592.06
2016,5,24,12,30,323.0,456.0,4.1,17.0,764.0,790.96,602.65
2016,5,24,12,45,401.5,418.5,4.15,17.0,798.0,834.55,636.68
2016,5,24,13,0,480.0,381.0,4.2,17.0,832.0,882.52,673.22
2016,5,24,13,15,335.5,416.5,4.25,17.0,728.5,769.5,589.33
2016,5,24,13,30,191.0,452.0,4.3,17.0,625.0,655.61,503.63
2016,5,24,13,45,226.0,433.5,4.35,17.0,633.0,669.96,516.75
2016,5,24,14,0,261.0,415.0,4.4,17.0,641.0,690.39,533.52
2016,5,24,14,15,208.0,405.0,4.45,17.0,581.0,618.45,480.16
2016,5,24,14,30,155.0,395.0,4.5,17.0,521.0,555.7,433.05
2016,5,24,14,45,112.0,365.5,4.55,17.0,454.5,482.96,378.2
2016,5,24,15,0,69.0,336.0,4.6,17.0,388.0,403.99,317.63
2016,5,24,15,15,40.0,277.0,4.65,16.5,307.0,315.73,249.78
2016,5,24,15,30,11.0,218.0,4.7,16.0,226.0,223.83,177.22
2016,5,24,15,45,11.0,209.0,4.8,16.0,216.0,214.7,170.54
2016,5,24,16,0,11.0,200.0,4.9,16.0,206.0,205.58,163.71
2016,5,24,16,15,5.5,172.5,4.9,15.5,175.5,173.7,138.43
2016,5,24,16,30,0.0,145.0,4.9,15.0,145.0,142.3,113.21
2016,5,24,16,45,0.0,112.5,4.95,15.0,112.5,109.74,86.62
2016,5,24,17,0,0.0,80.0,5.0,15.0,80.0,77.4,59.84
2016,5,24,17,15,0.0,69.0,5.0,14.5,69.0,66.7,51.11
2016,5,24,17,30,0.0,58.0,5.0,14.0,58.0,56.04,42.27
2016,5,24,17,45,0.0,48.0,5.0,14.0,48.0,46.36,34.02
2016,5,24,18,0,0.0,38.0,5.0,14.0,38.0,36.69,25.68
2016,5,24,18,15,154.5,42.0,4.9,13.5,64.0,97.28,72.9
2016,5,24,18,30,309.0,46.0,4.8,13.0,90.0,132.31,94.08
2016,5,24,18,45,196.0,32.0,4.75,13.0,56.0,78.59,48.25
2016,5,24,19,0,83.0,18.0,4.7,13.0,22.0,32.83,0.0
2016,5,24,19,15,41.5,9.0,4.6,12.5,11.0,12.57,0.0
2016,5,24,19,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,5,15,113.0,18.0,3.1,12.0,29.5,13.89,0.0
2016,5,25,5,30,226.0,36.0,3.2,12.0,59.0,27.69,17.75
2016,5,25,5,45,317.5,47.5,3.3,12.5,100.0,35.65,25.77
2016,5,25,6,0,409.0,59.0,3.4,13.0,141.0,43.24,32.94
2016,5,25,6,15,204.5,45.5,3.4,13.0,86.5,37.98,23.3
2016,5,25,6,30,0.0,32.0,3.4,13.0,32.0,30.89,20.93
2016,5,25,6,45,0.0,38.5,3.4,13.5,38.5,37.17,26.26
2016,5,25,7,0,0.0,45.0,3.4,14.0,45.0,43.46,31.49
2016,5,25,7,15,0.0,72.0,3.45,14.0,72.0,69.61,53.51
2016,5,25,7,30,0.0,99.0,3.5,14.0,99.0,95.32,74.85
2016,5,25,7,45,0.0,128.5,3.55,14.5,128.5,123.08,97.44
2016,5,25,8,0,0.0,158.0,3.6,15.0,158.0,150.89,119.69
2016,5,25,8,15,0.0,151.0,3.7,15.0,151.0,144.83,114.35
2016,5,25,8,30,0.0,144.0,3.8,15.0,144.0,138.53,108.91
2016,5,25,8,45,0.0,142.5,3.9,15.5,142.5,137.31,107.44
2016,5,25,9,0,0.0,141.0,4.0,16.0,141.0,136.04,105.95
2016,5,25,9,15,12.5,220.5,4.05,16.0,231.0,220.0,173.22
2016,5,25,9,30,25.0,300.0,4.1,16.0,321.0,305.05,239.81
2016,5,25,9,45,62.0,352.5,4.2,16.0,405.0,383.07,300.6
2016,5,25,10,0,99.0,405.0,4.3,16.0,489.0,465.52,363.8
2016,5,25,10,15,81.5,407.0,4.3,16.0,478.0,458.85,357.61
2016,5,25,10,30,64.0,409.0,4.3,16.0,467.0,450.66,350.56
2016,5,25,10,45,52.0,402.0,4.35,16.5,449.5,437.13,339.18
2016,5,25,11,0,40.0,395.0,4.4,17.0,432.0,422.58,327.06
2016,5,25,11,15,75.0,432.5,4.4,17.0,503.0,494.47,382.05
2016,5,25,11,30,110.0,470.0,4.4,17.0,574.0,568.2,437.26
2016,5,25,11,45,89.5,460.5,4.4,17.0,546.0,542.87,417.52
2016,5,25,12,0,69.0,451.0,4.4,17.0,518.0,516.36,397.25
2016,5,25,12,15,98.5,464.5,4.45,17.0,559.0,561.63,432.05
2016,5,25,12,30,128.0,478.0,4.5,17.0,600.0,613.43,471.03
2016,5,25,12,45,509.5,300.0,4.6,17.0,779.5,827.18,640.71
2016,5,25,13,0,891.0,122.0,4.7,17.0,959.0,1019.09,779.2
2016,5,25,13,15,887.5,121.0,4.85,17.0,942.5,1012.41,774.99
2016,5,25,13,30,884.0,120.0,5.0,17.0,926.0,1002.57,770.05
2016,5,25,13,45,882.0,117.0,5.15,17.5,903.0,989.0,761.06
2016,5,25,14,0,880.0,114.0,5.3,18.0,880.0,972.34,749.93
2016,5,25,14,15,600.5,241.0,5.4,17.5,755.5,835.83,654.17
2016,5,25,14,30,321.0,368.0,5.5,17.0,631.0,688.74,539.64
2016,5,25,14,45,587.0,236.5,5.65,17.0,691.0,793.13,628.01
2016,5,25,15,0,853.0,105.0,5.8,17.0,751.0,863.02,682.77
2016,5,25,15,15,530.5,208.5,5.9,17.0,603.0,679.92,544.87
2016,5,25,15,30,208.0,312.0,6.0,17.0,455.0,496.41,396.32
2016,5,25,15,45,277.0,276.5,6.1,17.0,453.5,512.46,412.29
2016,5,25,16,0,346.0,241.0,6.2,17.0,452.0,514.9,416.99
2016,5,25,16,15,340.0,222.0,6.25,16.5,414.5,476.52,388.22
2016,5,25,16,30,334.0,203.0,6.3,16.0,377.0,437.81,358.68
2016,5,25,16,45,515.0,143.0,6.35,16.0,380.0,474.52,391.16
2016,5,25,17,0,696.0,83.0,6.4,16.0,383.0,489.26,404.12
2016,5,25,17,15,658.0,78.0,6.35,15.5,332.5,430.09,354.56
2016,5,25,17,30,620.0,73.0,6.3,15.0,282.0,373.67,306.07
2016,5,25,17,45,559.0,68.0,6.3,14.5,232.5,310.87,251.27
2016,5,25,18,0,498.0,63.0,6.3,14.0,183.0,253.74,200.28
2016,5,25,18,15,418.0,54.0,6.2,13.5,138.5,192.59,146.08
2016,5,25,18,30,338.0,45.0,6.1,13.0,94.0,139.76,99.48
2016,5,25,18,45,212.0,32.0,6.1,13.0,59.0,81.9,50.68
2016,5,25,19,0,86.0,19.0,6.1,13.0,24.0,34.61,0.0
2016,5,25,19,15,43.0,9.5,6.05,12.5,12.0,13.26,0.0
2016,5,25,19,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,26,5,15,87.5,19.5,4.1,12.0,29.0,15.09,0.45
2016,5,26,5,30,175.0,39.0,4.1,12.0,58.0,30.12,19.86
2016,5,26,5,45,265.5,52.5,4.1,12.5,98.0,39.62,29.27
2016,5,26,6,0,356.0,66.0,4.1,13.0,138.0,48.65,37.75
2016,5,26,6,15,280.5,90.5,4.05,13.0,157.5,79.45,57.11
2016,5,26,6,30,205.0,115.0,4.0,13.0,177.0,110.83,80.93
2016,5,26,6,45,234.5,131.5,4.0,13.5,214.5,142.3,104.73
2016,5,26,7,0,264.0,148.0,4.0,14.0,252.0,177.07,132.67
2016,5,26,7,15,222.5,175.5,3.95,14.5,271.5,207.05,159.86
2016,5,26,7,30,181.0,203.0,3.9,15.0,291.0,236.02,185.43
2016,5,26,7,45,441.5,163.5,3.85,15.5,409.0,299.16,232.77
2016,5,26,8,0,702.0,124.0,3.8,16.0,527.0,393.61,307.56
2016,5,26,8,15,508.5,199.5,3.75,16.0,504.0,412.34,325.65
2016,5,26,8,30,315.0,275.0,3.7,16.0,481.0,412.3,326.27
2016,5,26,8,45,547.5,205.5,3.65,16.5,593.0,494.48,392.23
2016,5,26,9,0,780.0,136.0,3.6,17.0,705.0,599.21,474.59
2016,5,26,9,15,792.5,139.0,3.5,17.0,743.5,646.95,510.84
2016,5,26,9,30,805.0,142.0,3.4,17.0,782.0,694.19,546.11
2016,5,26,9,45,809.0,147.0,3.35,17.5,813.0,736.38,575.46
2016,5,26,10,0,813.0,152.0,3.3,18.0,844.0,776.97,602.15
2016,5,26,10,15,820.5,153.5,3.2,18.0,870.5,815.24,627.71
2016,5,26,10,30,828.0,155.0,3.1,18.0,897.0,851.78,651.77
2016,5,26,10,45,834.0,155.5,3.05,18.5,917.0,884.14,671.71
2016,5,26,11,0,840.0,156.0,3.0,19.0,937.0,914.33,689.96
2016,5,26,11,15,843.5,157.0,3.0,19.0,949.5,940.39,706.97
2016,5,26,11,30,847.0,158.0,3.0,19.0,962.0,963.88,722.27
2016,5,26,11,45,850.0,157.0,3.0,19.5,968.0,977.43,729.54
2016,5,26,12,0,853.0,156.0,3.0,20.0,974.0,992.54,737.99
2016,5,26,12,15,852.5,156.0,3.1,20.0,972.0,1002.34,745.2
2016,5,26,12,30,852.0,156.0,3.2,20.0,970.0,1009.15,750.58
2016,5,26,12,45,861.5,148.0,3.3,20.0,964.0,1014.96,755.42
2016,5,26,13,0,871.0,140.0,3.4,20.0,958.0,1017.59,758.26
2016,5,26,13,15,867.5,139.0,3.6,20.0,941.5,1011.13,755.9
2016,5,26,13,30,864.0,138.0,3.8,20.0,925.0,1001.57,751.52
2016,5,26,13,45,857.5,137.5,4.05,20.0,901.5,986.56,743.75
2016,5,26,14,0,851.0,137.0,4.3,20.0,878.0,968.67,733.93
2016,5,26,14,15,843.0,135.5,4.55,20.0,848.0,945.57,720.86
2016,5,26,14,30,835.0,134.0,4.8,20.0,818.0,925.28,709.87
2016,5,26,14,45,823.5,132.5,5.05,20.0,782.0,893.84,690.71
2016,5,26,15,0,812.0,131.0,5.3,20.0,746.0,860.28,669.7
2016,5,26,15,15,798.5,128.0,5.45,19.5,705.5,821.51,645.24
2016,5,26,15,30,785.0,125.0,5.6,19.0,665.0,781.17,619.17
2016,5,26,15,45,767.0,122.0,5.75,19.0,620.0,735.99,587.79
2016,5,26,16,0,749.0,119.0,5.9,19.0,575.0,690.03,555.32
2016,5,26,16,15,726.5,115.0,5.95,18.5,527.0,641.29,519.91
2016,5,26,16,30,704.0,111.0,6.0,18.0,479.0,590.74,481.6
2016,5,26,16,45,672.5,106.5,6.05,17.5,429.5,534.6,437.77
2016,5,26,17,0,641.0,102.0,6.1,17.0,380.0,480.0,393.93
2016,5,26,17,15,600.5,95.5,6.05,16.5,329.5,420.47,344.76
2016,5,26,17,30,560.0,89.0,6.0,16.0,279.0,363.96,296.8
2016,5,26,17,45,499.5,81.5,6.0,15.5,230.0,301.5,242.97
2016,5,26,18,0,439.0,74.0,6.0,15.0,181.0,243.28,191.81
2016,5,26,18,15,358.5,63.0,5.85,14.5,136.5,183.34,139.38
2016,5,26,18,30,278.0,52.0,5.7,14.0,92.0,131.96,94.76
2016,5,26,18,45,170.0,36.0,5.6,13.5,57.5,78.42,49.8
2016,5,26,19,0,62.0,20.0,5.5,13.0,23.0,31.05,0.0
2016,5,26,19,15,31.0,10.0,5.35,12.5,11.5,12.7,0.0
2016,5,26,19,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,27,5,15,84.5,20.5,2.6,12.0,29.5,17.32,2.07
2016,5,27,5,30,169.0,41.0,2.5,12.0,59.0,31.75,21.32
2016,5,27,5,45,263.0,54.5,2.4,12.5,100.0,41.2,30.7
2016,5,27,6,0,357.0,68.0,2.3,13.0,141.0,50.19,39.15
2016,5,27,6,15,422.5,78.5,2.15,13.5,188.0,69.76,45.99
2016,5,27,6,30,488.0,89.0,2.0,14.0,235.0,108.86,67.82
2016,5,27,6,45,373.5,119.0,1.85,14.5,243.0,147.23,102.08
2016,5,27,7,0,259.0,149.0,1.7,15.0,251.0,177.13,131.9
2016,5,27,7,15,251.0,173.0,1.55,15.5,283.5,212.04,161.48
2016,5,27,7,30,243.0,197.0,1.4,16.0,316.0,246.31,190.08
2016,5,27,7,45,486.0,157.5,1.3,16.5,426.5,309.7,237.06
2016,5,27,8,0,729.0,118.0,1.2,17.0,537.0,399.37,306.1
2016,5,27,8,15,749.0,121.5,1.1,17.5,583.5,450.98,347.26
2016,5,27,8,30,769.0,125.0,1.0,18.0,630.0,505.76,389.35
2016,5,27,8,45,789.5,125.5,0.9,18.5,674.0,556.57,426.95
2016,5,27,9,0,810.0,126.0,0.8,19.0,718.0,608.04,463.49
2016,5,27,9,15,821.5,128.0,0.75,19.5,755.5,655.47,496.17
2016,5,27,9,30,833.0,130.0,0.7,20.0,793.0,702.24,527.24
2016,5,27,9,45,852.0,126.0,0.7,20.5,828.5,747.93,556.11
2016,5,27,10,0,871.0,122.0,0.7,21.0,864.0,792.54,583.23
2016,5,27,10,15,877.5,123.5,0.75,21.5,890.5,831.39,606.96
2016,5,27,10,30,884.0,125.0,0.8,22.0,917.0,868.28,629.23
2016,5,27,10,45,890.0,124.5,0.9,22.5,937.5,900.67,649.31
2016,5,27,11,0,896.0,124.0,1.0,23.0,958.0,930.71,667.85
2016,5,27,11,15,898.5,124.5,1.25,23.0,970.5,955.99,687.14
2016,5,27,11,30,901.0,125.0,1.5,23.0,983.0,978.5,704.56
2016,5,27,11,45,903.5,124.5,1.75,23.5,988.5,997.16,718.02
2016,5,27,12,0,906.0,124.0,2.0,24.0,994.0,1012.85,729.47
2016,5,27,12,15,905.5,124.0,2.25,24.0,992.0,1023.03,738.75
2016,5,27,12,30,905.0,124.0,2.5,24.0,990.0,1030.05,745.98
2016,5,27,12,45,900.0,125.5,2.8,24.0,979.5,1030.89,749.67
2016,5,27,13,0,895.0,127.0,3.1,24.0,969.0,1028.53,751.18
2016,5,27,13,15,891.5,126.0,3.3,24.0,952.0,1021.93,749.01
2016,5,27,13,30,888.0,125.0,3.5,24.0,935.0,1012.16,744.77
2016,5,27,13,45,881.5,124.5,3.7,24.0,911.0,996.86,736.85
2016,5,27,14,0,875.0,124.0,3.9,24.0,887.0,978.6,726.92
2016,5,27,14,15,867.5,123.0,4.0,23.5,857.0,956.05,714.82
2016,5,27,14,30,860.0,122.0,4.1,23.0,827.0,930.82,700.82
2016,5,27,14,45,849.0,120.5,4.2,23.0,791.0,899.39,681.07
2016,5,27,15,0,838.0,119.0,4.3,23.0,755.0,870.54,663.01
2016,5,27,15,15,825.0,116.5,4.3,23.0,714.0,831.99,637.53
2016,5,27,15,30,812.0,114.0,4.3,23.0,673.0,791.76,610.69
2016,5,27,15,45,793.5,111.5,4.35,23.0,628.0,745.82,579.63
2016,5,27,16,0,775.0,109.0,4.4,23.0,583.0,699.09,547.57
2016,5,27,16,15,753.5,105.5,4.4,22.5,534.5,648.65,512.84
2016,5,27,16,30,732.0,102.0,4.4,22.0,486.0,599.77,477.05
2016,5,27,16,45,700.0,98.5,4.4,21.5,435.5,543.23,434.33
2016,5,27,17,0,668.0,95.0,4.4,21.0,385.0,488.22,391.54
2016,5,27,17,15,629.0,89.0,4.35,20.5,334.5,428.74,343.88
2016,5,27,17,30,590.0,83.0,4.3,20.0,284.0,372.11,297.1
2016,5,27,17,45,533.0,76.0,4.25,19.5,235.0,310.13,244.89
2016,5,27,18,0,476.0,69.0,4.2,19.0,186.0,253.43,195.94
2016,5,27,18,15,397.0,59.0,4.05,18.0,141.0,192.46,143.79
2016,5,27,18,30,318.0,49.0,3.9,17.0,96.0,139.05,98.15
2016,5,27,18,45,207.0,34.5,3.8,16.5,60.5,84.2,52.63
2016,5,27,19,0,96.0,20.0,3.7,16.0,25.0,37.7,1.14
2016,5,27,19,15,48.0,10.0,3.6,15.5,12.5,14.34,0.0
2016,5,27,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,28,5,15,113.0,18.5,2.35,14.5,31.0,14.23,1.12
2016,5,28,5,30,226.0,37.0,2.4,15.0,62.0,28.4,18.28
2016,5,28,5,45,317.0,49.0,2.5,15.5,103.0,36.73,26.44
2016,5,28,6,0,408.0,61.0,2.6,16.0,144.0,44.82,33.95
2016,5,28,6,15,470.5,69.5,2.55,16.0,191.0,63.77,39.39
2016,5,28,6,30,533.0,78.0,2.5,16.0,238.0,103.08,60.68
2016,5,28,6,45,580.0,84.5,2.45,16.5,288.5,145.59,91.08
2016,5,28,7,0,627.0,91.0,2.4,17.0,339.0,193.36,129.69
2016,5,28,7,15,660.5,96.0,2.4,17.5,389.0,241.62,171.18
2016,5,28,7,30,694.0,101.0,2.4,18.0,439.0,293.32,215.99
2016,5,28,7,45,720.5,105.0,2.4,18.5,488.5,344.91,260.51
2016,5,28,8,0,747.0,109.0,2.4,19.0,538.0,401.16,307.67
2016,5,28,8,15,766.5,112.5,2.35,19.5,585.0,453.12,350.28
2016,5,28,8,30,786.0,116.0,2.3,20.0,632.0,506.15,392.34
2016,5,28,8,45,801.0,118.5,2.3,21.0,675.0,556.55,430.45
2016,5,28,9,0,816.0,121.0,2.3,22.0,718.0,607.07,467.28
2016,5,28,9,15,828.0,123.5,2.25,22.0,756.5,655.53,503.03
2016,5,28,9,30,840.0,126.0,2.2,22.0,795.0,703.36,537.38
2016,5,28,9,45,636.5,233.0,2.2,22.5,752.0,691.28,523.31
2016,5,28,10,0,433.0,340.0,2.2,23.0,709.0,662.39,496.98
2016,5,28,10,15,651.5,236.5,2.2,23.5,811.5,758.92,568.98
2016,5,28,10,30,870.0,133.0,2.2,24.0,914.0,864.2,639.37
2016,5,28,10,45,874.0,134.5,2.25,24.5,934.0,896.38,658.28
2016,5,28,11,0,878.0,136.0,2.3,25.0,954.0,926.16,676.18
2016,5,28,11,15,881.0,137.0,2.4,25.0,967.0,952.02,693.26
2016,5,28,11,30,884.0,138.0,2.5,25.0,980.0,975.19,708.67
2016,5,28,11,45,885.0,138.5,2.6,25.0,985.0,993.17,720.81
2016,5,28,12,0,886.0,139.0,2.7,25.0,990.0,1008.21,731.18
2016,5,28,12,15,885.5,139.0,2.8,25.0,988.5,1018.29,738.46
2016,5,28,12,30,885.0,139.0,2.9,25.0,987.0,1025.28,743.9
2016,5,28,12,45,873.5,145.0,3.05,25.0,974.5,1024.18,744.67
2016,5,28,13,0,862.0,151.0,3.2,25.0,962.0,1019.97,743.55
2016,5,28,13,15,858.0,150.0,3.3,25.0,945.5,1013.17,740.41
2016,5,28,13,30,854.0,149.0,3.4,25.0,929.0,1003.32,735.36
2016,5,28,13,45,848.0,147.5,3.5,25.0,905.0,988.01,726.79
2016,5,28,14,0,842.0,146.0,3.6,25.0,881.0,975.74,720.29
2016,5,28,14,15,834.0,144.0,3.65,24.5,851.0,952.26,707.36
2016,5,28,14,30,826.0,142.0,3.7,24.0,821.0,926.18,692.68
2016,5,28,14,45,690.5,194.5,3.8,24.0,745.0,843.56,637.89
2016,5,28,15,0,555.0,247.0,3.9,24.0,669.0,758.83,577.86
2016,5,28,15,15,666.5,189.0,3.9,23.5,668.5,778.61,597.59
2016,5,28,15,30,778.0,131.0,3.9,23.0,668.0,782.91,603.09
2016,5,28,15,45,761.0,127.0,3.9,23.0,623.0,737.75,572.21
2016,5,28,16,0,744.0,123.0,3.9,23.0,578.0,693.83,542.16
2016,5,28,16,15,721.0,118.5,3.85,22.5,530.0,642.49,505.98
2016,5,28,16,30,698.0,114.0,3.8,22.0,482.0,591.35,468.63
2016,5,28,16,45,541.5,131.5,3.8,21.5,399.5,482.67,384.95
2016,5,28,17,0,385.0,149.0,3.8,21.0,317.0,384.74,307.78
2016,5,28,17,15,472.0,119.5,3.7,20.5,299.5,378.79,303.52
2016,5,28,17,30,559.0,90.0,3.6,20.0,282.0,365.86,291.7
2016,5,28,17,45,505.0,81.5,3.5,19.5,233.0,305.01,240.59
2016,5,28,18,0,451.0,73.0,3.4,19.0,184.0,249.16,192.66
2016,5,28,18,15,373.0,62.0,3.2,18.0,139.5,187.57,140.34
2016,5,28,18,30,295.0,51.0,3.0,17.0,95.0,135.82,96.33
2016,5,28,18,45,191.0,36.0,2.9,16.5,60.5,82.92,52.52
2016,5,28,19,0,87.0,21.0,2.8,16.0,26.0,36.15,3.52
2016,5,28,19,15,43.5,10.5,2.75,15.5,13.0,14.47,0.0
2016,5,28,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,5,15,115.5,19.0,2.1,12.5,31.5,14.62,1.8
2016,5,29,5,30,231.0,38.0,2.1,13.0,63.0,29.19,19.18
2016,5,29,5,45,324.5,49.5,2.1,13.5,105.0,37.1,27.02
2016,5,29,6,0,418.0,61.0,2.1,14.0,147.0,44.74,34.19
2016,5,29,6,15,482.5,69.5,2.0,14.0,195.0,64.42,39.86
2016,5,29,6,30,547.0,78.0,1.9,14.0,243.0,104.56,61.76
2016,5,29,6,45,593.0,84.5,1.8,14.5,293.5,147.68,92.86
2016,5,29,7,0,639.0,91.0,1.7,15.0,344.0,195.96,132.11
2016,5,29,7,15,672.5,96.0,1.65,15.5,395.0,244.85,174.24
2016,5,29,7,30,706.0,101.0,1.6,16.0,446.0,297.18,219.57
2016,5,29,7,45,731.5,105.0,1.55,16.5,495.5,349.03,264.19
2016,5,29,8,0,757.0,109.0,1.5,17.0,545.0,405.43,311.19
2016,5,29,8,15,776.0,112.5,1.55,17.5,592.0,457.65,354.01
2016,5,29,8,30,795.0,116.0,1.6,18.0,639.0,510.87,396.3
2016,5,29,8,45,810.0,118.5,1.7,18.5,682.0,561.68,435.78
2016,5,29,9,0,825.0,121.0,1.8,19.0,725.0,612.61,474.23
2016,5,29,9,15,836.5,123.5,1.85,19.0,763.0,661.13,510.56
2016,5,29,9,30,848.0,126.0,1.9,19.0,801.0,709.48,545.94
2016,5,29,9,45,855.0,128.5,2.0,19.5,833.5,752.61,574.88
2016,5,29,10,0,862.0,131.0,2.1,20.0,866.0,794.22,602.15
2016,5,29,10,15,868.5,132.5,2.15,20.0,892.5,832.77,627.84
2016,5,29,10,30,875.0,134.0,2.2,20.0,919.0,869.38,652.07
2016,5,29,10,45,877.0,136.5,2.3,20.5,938.5,900.92,671.96
2016,5,29,11,0,879.0,139.0,2.4,21.0,958.0,929.96,690.12
2016,5,29,11,15,882.0,139.5,2.45,21.0,970.5,955.37,706.72
2016,5,29,11,30,885.0,140.0,2.5,21.0,983.0,978.09,721.6
2016,5,29,11,45,883.5,142.0,2.55,21.5,987.5,995.17,731.45
2016,5,29,12,0,882.0,144.0,2.6,22.0,992.0,1009.26,739.43
2016,5,29,12,15,881.5,144.0,2.65,22.0,990.0,1019.34,746.35
2016,5,29,12,30,881.0,144.0,2.7,22.0,988.0,1026.35,751.41
2016,5,29,12,45,871.5,148.0,2.75,22.0,976.5,1025.27,751.36
2016,5,29,13,0,862.0,152.0,2.8,22.0,965.0,1021.09,749.47
2016,5,29,13,15,858.5,151.0,2.9,22.0,948.5,1014.83,746.8
2016,5,29,13,30,855.0,150.0,3.0,22.0,932.0,1005.51,742.2
2016,5,29,13,45,851.0,148.0,3.1,22.0,909.0,991.68,734.68
2016,5,29,14,0,847.0,146.0,3.2,22.0,886.0,980.83,729.2
2016,5,29,14,15,839.0,144.0,3.3,21.5,856.0,957.3,716.6
2016,5,29,14,30,831.0,142.0,3.4,21.0,826.0,931.16,702.19
2016,5,29,14,45,823.0,138.5,3.5,21.0,790.5,900.97,683.52
2016,5,29,15,0,815.0,135.0,3.6,21.0,755.0,868.48,663.09
2016,5,29,15,15,801.0,132.0,3.6,21.0,714.0,829.32,637.26
2016,5,29,15,30,787.0,129.0,3.6,21.0,673.0,788.61,610.13
2016,5,29,15,45,772.0,124.5,3.65,21.0,628.5,744.19,580.24
2016,5,29,16,0,757.0,120.0,3.7,21.0,584.0,698.76,549.19
2016,5,29,16,15,605.5,147.5,3.7,20.5,499.5,593.55,470.83
2016,5,29,16,30,454.0,175.0,3.7,20.0,415.0,494.1,394.35
2016,5,29,16,45,554.0,138.0,3.75,20.0,401.5,494.81,396.85
2016,5,29,17,0,654.0,101.0,3.8,20.0,388.0,488.22,392.04
2016,5,29,17,15,613.5,95.0,3.85,19.0,337.0,428.6,345.01
2016,5,29,17,30,573.0,89.0,3.9,18.0,286.0,371.97,298.95
2016,5,29,17,45,519.0,81.0,4.0,17.5,237.0,310.91,247.48
2016,5,29,18,0,465.0,73.0,4.1,17.0,188.0,254.82,198.92
2016,5,29,18,15,385.5,62.5,4.1,16.5,143.0,192.43,145.18
2016,5,29,18,30,306.0,52.0,4.1,16.0,98.0,140.09,100.09
2016,5,29,18,45,197.5,37.0,4.1,15.5,62.5,85.55,54.87
2016,5,29,19,0,89.0,22.0,4.1,15.0,27.0,37.77,6.3
2016,5,29,19,15,44.5,11.0,4.05,14.5,13.5,15.12,0.0
2016,5,29,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,30,5,15,128.0,19.0,1.9,12.5,33.0,14.61,2.16
2016,5,30,5,30,256.0,38.0,1.9,13.0,66.0,29.17,19.2
2016,5,30,5,45,351.0,48.5,1.95,13.5,108.5,36.6,26.6
2016,5,30,6,0,446.0,59.0,2.0,14.0,151.0,42.83,32.5
2016,5,30,6,15,243.5,86.0,1.95,14.5,138.5,76.01,54.14
2016,5,30,6,30,41.0,113.0,1.9,15.0,126.0,103.85,80.69
2016,5,30,6,45,49.5,134.0,1.85,15.5,152.0,126.87,98.99
2016,5,30,7,0,58.0,155.0,1.8,16.0,178.0,151.05,118.22
2016,5,30,7,15,81.5,180.0,1.8,16.5,217.5,183.31,143.45
2016,5,30,7,30,105.0,205.0,1.8,17.0,257.0,218.38,170.87
2016,5,30,7,45,143.0,228.5,1.8,17.5,307.0,257.06,200.79
2016,5,30,8,0,181.0,252.0,1.8,18.0,357.0,303.0,236.26
2016,5,30,8,15,500.0,179.0,1.85,18.5,501.0,390.47,303.62
2016,5,30,8,30,819.0,106.0,1.9,19.0,645.0,513.82,398.82
2016,5,30,8,45,833.5,108.5,1.95,19.5,688.0,565.46,438.3
2016,5,30,9,0,848.0,111.0,2.0,20.0,731.0,618.68,478.14
2016,5,30,9,15,858.5,113.0,2.05,20.0,769.5,666.64,514.08
2016,5,30,9,30,869.0,115.0,2.1,20.0,808.0,713.74,548.46
2016,5,30,9,45,877.0,116.5,2.15,20.5,840.5,757.45,577.08
2016,5,30,10,0,885.0,118.0,2.2,21.0,873.0,799.66,604.3
2016,5,30,10,15,891.0,119.0,2.2,21.0,900.0,838.08,629.4
2016,5,30,10,30,897.0,120.0,2.2,21.0,927.0,874.46,652.94
2016,5,30,10,45,901.0,121.0,2.25,21.5,946.5,906.91,672.86
2016,5,30,11,0,905.0,122.0,2.3,22.0,966.0,936.89,691.04
2016,5,30,11,15,907.5,122.5,2.3,22.0,978.5,962.39,707.07
2016,5,30,11,30,910.0,123.0,2.3,22.0,991.0,985.09,721.3
2016,5,30,11,45,911.0,123.5,2.3,22.5,996.5,1003.47,731.36
2016,5,30,12,0,912.0,124.0,2.3,23.0,1002.0,1018.84,739.52
2016,5,30,12,15,911.5,124.0,2.3,23.0,999.5,1029.14,745.97
2016,5,30,12,30,911.0,124.0,2.3,23.0,997.0,1036.28,750.54
2016,5,30,12,45,906.0,125.5,2.35,23.5,986.5,1037.22,750.41
2016,5,30,13,0,901.0,127.0,2.4,24.0,976.0,1034.95,748.39
2016,5,30,13,15,897.5,126.0,2.45,24.0,959.5,1028.43,745.25
2016,5,30,13,30,894.0,125.0,2.5,24.0,943.0,1018.72,740.19
2016,5,30,13,45,889.0,123.5,2.6,24.0,919.5,1003.9,732.41
2016,5,30,14,0,884.0,122.0,2.7,24.0,896.0,986.07,722.7
2016,5,30,14,15,876.5,120.5,2.8,23.5,865.5,962.94,710.87
2016,5,30,14,30,869.0,119.0,2.9,23.0,835.0,937.12,697.13
2016,5,30,14,45,860.5,116.5,3.0,23.0,799.5,906.78,678.85
2016,5,30,15,0,852.0,114.0,3.1,23.0,764.0,874.1,658.81
2016,5,30,15,15,839.5,111.5,3.1,22.5,723.0,835.87,635.33
2016,5,30,15,30,827.0,109.0,3.1,22.0,682.0,800.13,613.32
2016,5,30,15,45,811.5,106.0,3.15,22.0,637.0,755.57,583.81
2016,5,30,16,0,796.0,103.0,3.2,22.0,592.0,709.95,553.14
2016,5,30,16,15,775.0,99.5,3.15,21.5,543.5,659.12,518.75
2016,5,30,16,30,754.0,96.0,3.1,21.0,495.0,608.2,481.94
2016,5,30,16,45,727.0,91.5,3.1,21.0,445.0,552.71,439.75
2016,5,30,17,0,700.0,87.0,3.1,21.0,395.0,499.54,398.16
2016,5,30,17,15,662.5,82.0,3.0,20.5,344.0,440.43,351.27
2016,5,30,17,30,625.0,77.0,2.9,20.0,293.0,383.97,305.06
2016,5,30,17,45,572.5,70.5,2.85,19.5,243.5,322.58,253.76
2016,5,30,18,0,520.0,64.0,2.8,19.0,194.0,265.98,205.1
2016,5,30,18,15,443.5,55.5,2.7,18.0,148.5,204.88,152.88
2016,5,30,18,30,367.0,47.0,2.6,17.0,103.0,151.64,107.14
2016,5,30,18,45,252.5,34.5,2.55,16.5,66.5,94.06,59.53
2016,5,30,19,0,138.0,22.0,2.5,16.0,30.0,47.06,10.97
2016,5,30,19,15,69.0,11.0,2.5,15.5,15.0,17.58,0.0
2016,5,30,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,4,45,13.5,4.5,2.0,12.5,4.5,0.0,0.0
2016,5,31,5,0,27.0,9.0,2.0,13.0,9.0,8.85,0.0
2016,5,31,5,15,148.0,23.0,2.05,13.0,38.0,17.89,4.28
2016,5,31,5,30,269.0,37.0,2.1,13.0,67.0,28.33,18.51
2016,5,31,5,45,361.0,47.5,2.15,13.5,109.5,35.58,25.71
2016,5,31,6,0,453.0,58.0,2.2,14.0,152.0,41.85,31.63
2016,5,31,6,15,516.0,65.5,2.1,14.5,200.5,62.38,37.07
2016,5,31,6,30,579.0,73.0,2.0,15.0,249.0,103.36,59.14
2016,5,31,6,45,623.5,78.5,1.9,15.5,299.5,147.13,90.74
2016,5,31,7,0,668.0,84.0,1.8,16.0,350.0,195.87,130.46
2016,5,31,7,15,700.0,88.5,1.75,16.5,401.0,245.45,173.32
2016,5,31,7,30,732.0,93.0,1.7,17.0,452.0,300.94,221.27
2016,5,31,7,45,757.5,96.5,1.7,18.0,502.0,353.37,265.97
2016,5,31,8,0,783.0,100.0,1.7,19.0,552.0,407.93,311.11
2016,5,31,8,15,801.5,103.0,1.75,19.5,599.0,460.71,354.32
2016,5,31,8,30,820.0,106.0,1.8,20.0,646.0,514.4,396.87
2016,5,31,8,45,835.0,108.0,1.85,20.5,689.5,565.87,436.49
2016,5,31,9,0,850.0,110.0,1.9,21.0,733.0,618.99,476.04
2016,5,31,9,15,861.0,112.0,1.9,21.0,771.5,667.34,511.75
2016,5,31,9,30,872.0,114.0,1.9,21.0,810.0,714.87,545.81
2016,5,31,9,45,883.0,114.0,1.95,21.5,844.0,759.46,574.79
2016,5,31,10,0,894.0,114.0,2.0,22.0,878.0,802.77,602.5
2016,5,31,10,15,900.5,115.5,2.0,22.5,905.0,842.36,626.91
2016,5,31,10,30,907.0,117.0,2.0,23.0,932.0,879.95,649.68
2016,5,31,10,45,911.5,117.5,2.05,23.5,952.0,912.64,669.46
2016,5,31,11,0,916.0,118.0,2.1,24.0,972.0,942.85,687.53
2016,5,31,11,15,919.0,119.0,2.1,24.0,985.5,969.55,704.08
2016,5,31,11,30,922.0,120.0,2.1,24.0,999.0,993.46,718.83
2016,5,31,11,45,923.0,120.0,2.1,24.5,1004.5,1011.56,728.49
2016,5,31,12,0,924.0,120.0,2.1,25.0,1010.0,1026.6,736.29
2016,5,31,12,15,924.0,120.0,2.15,25.0,1008.5,1037.52,743.63
2016,5,31,12,30,924.0,120.0,2.2,25.0,1007.0,1045.25,749.1
2016,5,31,12,45,926.5,117.0,2.25,25.0,999.0,1049.18,752.32
2016,5,31,13,0,929.0,114.0,2.3,25.0,991.0,1049.8,753.6
2016,5,31,13,15,926.0,113.5,2.4,25.0,974.5,1044.15,751.62
2016,5,31,13,30,923.0,113.0,2.5,25.0,958.0,1035.22,747.66
2016,5,31,13,45,917.5,112.5,2.6,25.5,934.0,1020.62,738.68
2016,5,31,14,0,912.0,112.0,2.7,26.0,910.0,1002.93,727.77
2016,5,31,14,15,905.5,110.5,2.8,25.5,880.5,980.26,716.48
2016,5,31,14,30,899.0,109.0,2.9,25.0,851.0,954.76,703.22
2016,5,31,14,45,889.5,107.5,3.0,25.0,814.5,923.87,684.84
2016,5,31,15,0,880.0,106.0,3.1,25.0,778.0,890.6,664.7
2016,5,31,15,15,868.0,104.0,3.15,24.5,737.0,852.5,641.97
2016,5,31,15,30,856.0,102.0,3.2,24.0,696.0,812.58,617.64
2016,5,31,15,45,840.5,99.5,3.25,24.0,650.5,771.64,591.02
2016,5,31,16,0,825.0,97.0,3.3,24.0,605.0,725.51,560.31
2016,5,31,16,15,804.5,94.0,3.25,23.5,556.5,674.45,526.18
2016,5,31,16,30,784.0,91.0,3.2,23.0,508.0,623.19,489.9
2016,5,31,16,45,757.0,87.5,3.2,22.5,457.0,567.48,448.77
2016,5,31,17,0,730.0,84.0,3.2,22.0,406.0,512.72,407.04
2016,5,31,17,15,693.5,79.5,3.15,21.5,354.5,454.42,361.05
2016,5,31,17,30,657.0,75.0,3.1,21.0,303.0,397.45,314.65
2016,5,31,17,45,605.5,68.5,3.05,20.5,252.5,334.84,262.48
2016,5,31,18,0,554.0,62.0,3.0,20.0,202.0,276.88,212.75
2016,5,31,18,15,477.0,54.0,2.95,19.0,155.5,214.31,159.36
2016,5,31,18,30,400.0,46.0,2.9,18.0,109.0,159.65,112.37
2016,5,31,18,45,281.0,34.5,2.85,17.5,71.0,101.02,63.98
2016,5,31,19,0,162.0,23.0,2.8,17.0,33.0,52.15,14.62
2016,5,31,19,15,81.0,11.5,2.75,16.5,16.5,19.36,0.0
2016,5,31,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,1,4,45,16.5,4.5,2.7,12.5,5.0,0.0,0.0
2016,6,1,5,0,33.0,9.0,2.8,13.0,10.0,8.85,0.0
2016,6,1,5,15,161.5,23.5,2.9,13.5,40.5,18.29,4.8
2016,6,1,5,30,290.0,38.0,3.0,14.0,71.0,29.84,19.72
2016,6,1,5,45,381.5,48.5,3.15,14.5,114.0,36.49,26.38
2016,6,1,6,0,473.0,59.0,3.3,15.0,157.0,42.72,32.26
2016,6,1,6,15,536.0,66.0,3.2,15.0,206.5,63.65,37.51
2016,6,1,6,30,599.0,73.0,3.1,15.0,256.0,105.25,59.94
2016,6,1,6,45,644.5,78.5,3.05,15.5,307.5,150.23,92.53
2016,6,1,7,0,690.0,84.0,3.0,16.0,359.0,200.28,133.56
2016,6,1,7,15,722.5,88.5,2.9,16.5,411.0,251.15,177.83
2016,6,1,7,30,755.0,93.0,2.8,17.0,463.0,307.98,227.34
2016,6,1,7,45,780.0,96.0,2.75,17.5,513.5,360.97,273.51
2016,6,1,8,0,805.0,99.0,2.7,18.0,564.0,416.01,320.26
2016,6,1,8,15,823.0,102.0,2.65,18.5,612.0,469.67,364.65
2016,6,1,8,30,841.0,105.0,2.6,19.0,660.0,524.16,408.21
2016,6,1,8,45,856.0,107.0,2.6,19.5,704.0,578.59,450.39
2016,6,1,9,0,871.0,109.0,2.6,20.0,748.0,630.73,489.61
2016,6,1,9,15,882.0,111.0,2.55,20.0,787.0,680.01,526.34
2016,6,1,9,30,893.0,113.0,2.5,20.0,826.0,728.42,561.14
2016,6,1,9,45,903.0,113.5,2.5,20.5,860.5,773.6,590.54
2016,6,1,10,0,913.0,114.0,2.5,21.0,895.0,817.37,618.5
2016,6,1,10,15,919.5,115.5,2.5,21.0,922.0,857.65,644.9
2016,6,1,10,30,926.0,117.0,2.5,21.0,949.0,895.87,669.69
2016,6,1,10,45,928.5,118.5,2.5,21.5,969.0,928.36,689.15
2016,6,1,11,0,931.0,120.0,2.5,22.0,989.0,958.22,706.74
2016,6,1,11,15,933.5,121.0,2.5,22.0,1002.0,984.85,723.49
2016,6,1,11,30,936.0,122.0,2.5,22.0,1015.0,1008.62,738.39
