Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,11,45,935.0,123.5,2.55,22.0,1020.0,1026.54,750.06
2016,6,1,12,0,934.0,125.0,2.6,22.0,1025.0,1041.33,759.84
2016,6,1,12,15,933.5,125.0,2.65,22.0,1023.0,1051.93,767.04
2016,6,1,12,30,933.0,125.0,2.7,22.0,1021.0,1059.29,772.31
2016,6,1,12,45,919.0,132.0,2.8,22.0,1008.0,1056.94,771.97
2016,6,1,13,0,905.0,139.0,2.9,22.0,995.0,1051.33,769.7
2016,6,1,13,15,901.5,138.5,2.95,22.0,978.0,1045.46,766.88
2016,6,1,13,30,898.0,138.0,3.0,22.0,961.0,1036.4,762.08
2016,6,1,13,45,890.5,138.0,3.05,22.0,936.5,1020.8,753.1
2016,6,1,14,0,883.0,138.0,3.1,22.0,912.0,1002.25,742.26
2016,6,1,14,15,875.0,136.0,3.1,22.0,881.5,978.32,727.49
2016,6,1,14,30,867.0,134.0,3.1,22.0,851.0,951.71,710.96
2016,6,1,14,45,856.0,132.5,3.1,22.0,814.0,925.57,694.74
2016,6,1,15,0,845.0,131.0,3.1,22.0,777.0,891.83,673.27
2016,6,1,15,15,831.5,128.5,3.05,21.5,735.5,852.86,649.04
2016,6,1,15,30,818.0,126.0,3.0,21.0,694.0,812.22,623.38
2016,6,1,15,45,802.0,122.0,2.95,21.0,648.5,766.57,592.68
2016,6,1,16,0,786.0,118.0,2.9,21.0,603.0,719.91,560.91
2016,6,1,16,15,763.5,114.0,2.85,20.5,554.0,667.91,525.4
2016,6,1,16,30,741.0,110.0,2.8,20.0,505.0,617.77,489.16
2016,6,1,16,45,715.0,104.5,2.75,20.0,454.5,562.36,447.11
2016,6,1,17,0,689.0,99.0,2.7,20.0,404.0,507.89,404.69
2016,6,1,17,15,649.5,93.0,2.65,19.5,352.5,447.1,356.88
2016,6,1,17,30,610.0,87.0,2.6,19.0,301.0,389.15,309.81
2016,6,1,17,45,559.5,79.5,2.6,18.5,251.0,328.13,259.04
2016,6,1,18,0,509.0,72.0,2.6,18.0,201.0,271.67,210.64
2016,6,1,18,15,430.0,62.0,2.55,17.0,154.5,208.53,156.92
2016,6,1,18,30,351.0,52.0,2.5,16.0,108.0,152.85,109.31
2016,6,1,18,45,241.0,38.5,2.5,15.5,70.5,96.79,62.85
2016,6,1,19,0,131.0,25.0,2.5,15.0,33.0,50.03,16.36
2016,6,1,19,15,65.5,12.5,2.45,14.5,16.5,18.9,0.0
2016,6,1,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,2,4,45,19.5,5.0,2.1,11.5,5.5,0.0,0.0
2016,6,2,5,0,39.0,10.0,2.1,12.0,11.0,9.83,0.0
2016,6,2,5,15,169.0,24.0,2.1,12.5,41.5,18.69,5.37
2016,6,2,5,30,299.0,38.0,2.1,13.0,72.0,29.78,19.81
2016,6,2,5,45,395.0,47.5,2.15,13.5,116.0,35.49,25.65
2016,6,2,6,0,491.0,57.0,2.2,14.0,160.0,40.86,30.77
2016,6,2,6,15,245.5,73.0,2.15,14.5,124.5,61.62,41.77
2016,6,2,6,30,0.0,89.0,2.1,15.0,89.0,83.77,65.51
2016,6,2,6,45,0.0,106.5,2.05,15.5,106.5,100.24,79.07
2016,6,2,7,0,0.0,124.0,2.0,16.0,124.0,116.83,92.46
2016,6,2,7,15,13.0,152.5,1.9,16.5,159.0,146.43,115.81
2016,6,2,7,30,26.0,181.0,1.8,17.0,194.0,177.65,140.18
2016,6,2,7,45,106.0,216.5,1.75,17.5,277.0,233.8,183.1
2016,6,2,8,0,186.0,252.0,1.7,18.0,360.0,305.04,237.77
2016,6,2,8,15,137.5,272.0,1.65,18.5,355.5,312.59,243.28
2016,6,2,8,30,89.0,292.0,1.6,19.0,351.0,317.45,246.19
2016,6,2,8,45,483.5,199.5,1.55,19.5,551.0,453.6,352.55
2016,6,2,9,0,878.0,107.0,1.5,20.0,751.0,633.05,486.69
2016,6,2,9,15,888.5,109.0,1.5,20.5,790.0,682.28,520.55
2016,6,2,9,30,899.0,111.0,1.5,21.0,829.0,730.61,553.45
2016,6,2,9,45,900.0,116.5,1.5,21.5,860.5,774.15,580.79
2016,6,2,10,0,901.0,122.0,1.5,22.0,892.0,815.61,606.31
2016,6,2,10,15,907.0,123.0,1.45,22.0,919.0,854.61,630.44
2016,6,2,10,30,913.0,124.0,1.4,22.0,946.0,891.55,652.89
2016,6,2,10,45,917.0,125.0,1.4,22.5,966.0,924.51,671.91
2016,6,2,11,0,921.0,126.0,1.4,23.0,986.0,954.96,689.16
2016,6,2,11,15,923.5,126.5,1.4,23.5,998.5,980.89,703.43
2016,6,2,11,30,926.0,127.0,1.4,24.0,1011.0,1004.0,715.89
2016,6,2,11,45,926.5,127.5,1.45,24.5,1016.5,1022.25,726.14
2016,6,2,12,0,927.0,128.0,1.5,25.0,1022.0,1037.43,734.57
2016,6,2,12,15,926.0,127.5,1.55,25.0,1019.5,1047.01,741.09
2016,6,2,12,30,925.0,127.0,1.6,25.0,1017.0,1053.36,745.78
2016,6,2,12,45,930.5,122.0,1.65,25.5,1009.5,1058.4,748.36
2016,6,2,13,0,936.0,117.0,1.7,26.0,1002.0,1060.1,748.97
2016,6,2,13,15,932.5,116.5,1.8,26.0,985.0,1054.02,747.12
2016,6,2,13,30,929.0,116.0,1.9,26.0,968.0,1044.66,743.34
2016,6,2,13,45,923.0,115.0,2.05,26.0,943.5,1029.09,736.34
2016,6,2,14,0,917.0,114.0,2.2,26.0,919.0,1010.42,727.29
2016,6,2,14,15,910.0,112.5,2.3,26.0,888.5,987.3,714.72
2016,6,2,14,30,903.0,111.0,2.4,26.0,858.0,961.35,700.24
2016,6,2,14,45,893.0,109.5,2.5,26.0,821.5,930.0,682.08
2016,6,2,15,0,883.0,108.0,2.6,26.0,785.0,896.31,662.16
2016,6,2,15,15,871.0,106.0,2.65,25.5,743.5,858.22,639.91
2016,6,2,15,30,859.0,104.0,2.7,25.0,702.0,818.29,616.06
2016,6,2,15,45,843.0,101.5,2.8,25.0,656.0,776.97,589.93
2016,6,2,16,0,827.0,99.0,2.9,25.0,610.0,730.45,559.66
2016,6,2,16,15,806.5,95.5,2.9,24.5,561.0,678.83,525.75
2016,6,2,16,30,786.0,92.0,2.9,24.0,512.0,627.0,489.68
2016,6,2,16,45,759.0,88.5,2.95,23.5,461.0,571.24,449.08
2016,6,2,17,0,732.0,85.0,3.0,23.0,410.0,516.42,407.8
2016,6,2,17,15,695.5,80.0,2.95,22.0,358.0,457.48,362.4
2016,6,2,17,30,659.0,75.0,2.9,21.0,306.0,399.86,316.37
2016,6,2,17,45,608.5,69.0,2.85,20.5,256.0,338.07,264.99
2016,6,2,18,0,558.0,63.0,2.8,20.0,206.0,280.79,215.92
2016,6,2,18,15,482.5,55.0,2.7,19.0,159.0,218.32,162.66
2016,6,2,18,30,407.0,47.0,2.6,18.0,112.0,163.58,115.6
2016,6,2,18,45,293.0,35.0,2.55,17.5,73.5,104.79,66.99
2016,6,2,19,0,179.0,23.0,2.5,17.0,35.0,55.52,19.33
2016,6,2,19,15,89.5,11.5,2.4,16.5,17.5,20.45,0.0
2016,6,2,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,3,4,45,25.5,5.0,1.3,13.5,5.5,0.0,0.0
2016,6,3,5,0,51.0,10.0,1.3,14.0,11.0,9.83,0.0
2016,6,3,5,15,181.5,23.0,1.25,14.5,41.5,17.84,5.03
2016,6,3,5,30,312.0,36.0,1.2,15.0,72.0,27.75,17.95
2016,6,3,5,45,402.0,45.5,1.2,15.5,115.0,33.57,23.78
2016,6,3,6,0,492.0,55.0,1.2,16.0,158.0,39.02,28.92
2016,6,3,6,15,552.0,62.0,1.1,16.5,207.0,61.01,34.54
2016,6,3,6,30,612.0,69.0,1.0,17.0,256.0,103.22,57.09
2016,6,3,6,45,654.0,74.0,0.9,17.5,306.5,147.96,89.15
2016,6,3,7,0,696.0,79.0,0.8,18.0,357.0,197.34,129.01
2016,6,3,7,15,726.5,83.0,0.8,18.5,408.0,250.2,173.92
2016,6,3,7,30,757.0,87.0,0.8,19.0,459.0,303.22,219.21
2016,6,3,7,45,780.0,90.5,0.8,20.0,509.0,356.0,263.36
2016,6,3,8,0,803.0,94.0,0.8,21.0,559.0,410.62,307.54
2016,6,3,8,15,820.5,96.5,0.8,21.5,605.5,463.4,349.48
2016,6,3,8,30,838.0,99.0,0.8,22.0,652.0,516.97,390.5
2016,6,3,8,45,726.0,154.5,0.85,23.0,656.5,546.64,411.4
2016,6,3,9,0,614.0,210.0,0.9,24.0,661.0,566.77,424.02
2016,6,3,9,15,749.5,158.5,0.9,24.5,737.5,637.58,475.25
2016,6,3,9,30,885.0,107.0,0.9,25.0,814.0,717.03,530.19
2016,6,3,9,45,899.5,104.5,0.95,26.0,849.0,762.27,556.93
2016,6,3,10,0,914.0,102.0,1.0,27.0,884.0,806.44,582.84
2016,6,3,10,15,694.0,228.0,1.05,27.0,832.0,784.56,567.0
2016,6,3,10,30,474.0,354.0,1.1,27.0,780.0,745.71,536.12
2016,6,3,10,45,702.0,230.5,1.2,27.5,878.0,842.77,605.93
2016,6,3,11,0,930.0,107.0,1.3,28.0,976.0,944.44,668.78
2016,6,3,11,15,688.5,252.0,1.45,28.0,900.5,892.38,636.45
2016,6,3,11,30,447.0,397.0,1.6,28.0,825.0,823.6,586.8
2016,6,3,11,45,690.0,253.5,1.75,28.5,918.0,927.02,661.58
2016,6,3,12,0,933.0,110.0,1.9,29.0,1011.0,1025.36,722.38
2016,6,3,12,15,932.5,110.5,2.05,29.0,1009.0,1036.41,730.01
2016,6,3,12,30,932.0,111.0,2.2,29.0,1007.0,1044.23,736.65
2016,6,3,12,45,918.0,118.0,2.35,29.0,994.0,1041.9,737.05
2016,6,3,13,0,904.0,125.0,2.5,29.0,981.0,1036.33,735.53
2016,6,3,13,15,900.5,124.5,2.6,29.0,964.5,1030.45,733.36
2016,6,3,13,30,897.0,124.0,2.7,29.0,948.0,1021.39,729.22
2016,6,3,13,45,892.0,123.0,2.85,29.0,924.5,1007.22,722.34
2016,6,3,14,0,887.0,122.0,3.0,29.0,901.0,990.04,713.51
2016,6,3,14,15,879.5,120.5,3.05,28.5,871.0,967.04,701.49
2016,6,3,14,30,872.0,119.0,3.1,28.0,841.0,941.33,687.65
2016,6,3,14,45,862.5,117.0,3.15,28.0,805.5,910.73,669.11
2016,6,3,15,0,853.0,115.0,3.2,28.0,770.0,877.83,648.94
2016,6,3,15,15,841.0,112.5,3.2,28.0,729.0,840.17,625.09
2016,6,3,15,30,829.0,110.0,3.2,28.0,688.0,804.96,602.73
2016,6,3,15,45,813.0,107.0,3.25,28.0,643.0,760.1,573.69
2016,6,3,16,0,797.0,104.0,3.3,28.0,598.0,714.2,543.53
2016,6,3,16,15,776.0,100.5,3.25,27.5,550.0,663.46,510.04
2016,6,3,16,30,755.0,97.0,3.2,27.0,502.0,612.62,474.31
2016,6,3,16,45,727.5,93.0,3.2,26.5,451.5,557.39,434.18
2016,6,3,17,0,700.0,89.0,3.2,26.0,401.0,504.54,394.52
2016,6,3,17,15,663.0,84.0,3.1,25.0,350.5,445.68,349.53
2016,6,3,17,30,626.0,79.0,3.0,24.0,300.0,389.4,304.97
2016,6,3,17,45,575.5,72.5,2.95,23.5,250.5,328.69,255.09
2016,6,3,18,0,525.0,66.0,2.9,23.0,201.0,272.51,207.59
2016,6,3,18,15,451.0,57.0,2.7,22.0,155.0,211.1,155.89
2016,6,3,18,30,377.0,48.0,2.5,21.0,109.0,157.28,110.27
2016,6,3,18,45,270.0,36.0,2.35,20.5,72.0,100.52,63.88
2016,6,3,19,0,163.0,24.0,2.2,20.0,35.0,54.55,20.32
2016,6,3,19,15,81.5,12.0,2.15,19.5,17.5,20.23,0.0
2016,6,3,19,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,3.0,0.5,16.0,3.0,0.0,0.0
2016,6,4,5,0,0.0,6.0,0.4,16.0,6.0,5.9,0.0
2016,6,4,5,15,12.0,22.0,0.5,16.0,23.5,20.67,6.89
2016,6,4,5,30,24.0,38.0,0.6,16.0,41.0,34.76,23.84
2016,6,4,5,45,43.5,57.5,0.75,16.5,65.5,51.27,39.04
2016,6,4,6,0,63.0,77.0,0.9,17.0,90.0,67.47,53.64
2016,6,4,6,15,76.0,98.0,1.0,17.5,118.5,84.39,63.62
2016,6,4,6,30,89.0,119.0,1.1,18.0,147.0,109.09,82.08
2016,6,4,6,45,100.5,140.0,1.2,18.5,176.5,135.31,102.37
2016,6,4,7,0,112.0,161.0,1.3,19.0,206.0,163.0,124.19
2016,6,4,7,15,56.0,134.5,1.3,19.0,157.0,138.64,106.74
2016,6,4,7,30,0.0,108.0,1.3,19.0,108.0,103.72,79.97
2016,6,4,7,45,33.0,175.0,1.3,19.5,194.5,174.76,136.13
2016,6,4,8,0,66.0,242.0,1.3,20.0,281.0,250.42,194.37
2016,6,4,8,15,74.5,266.0,1.25,20.0,313.0,281.0,217.32
2016,6,4,8,30,83.0,290.0,1.2,20.0,345.0,312.56,240.92
2016,6,4,8,45,167.0,312.0,1.2,20.5,431.5,383.26,293.86
2016,6,4,9,0,251.0,334.0,1.2,21.0,518.0,462.5,351.9
2016,6,4,9,15,214.0,358.5,1.2,21.0,521.0,476.51,360.7
2016,6,4,9,30,177.0,383.0,1.2,21.0,524.0,485.33,365.89
2016,6,4,9,45,122.0,386.0,1.2,21.0,485.5,457.7,344.53
2016,6,4,10,0,67.0,389.0,1.2,21.0,447.0,425.16,319.48
2016,6,4,10,15,48.0,371.0,1.2,21.0,413.5,396.84,298.44
2016,6,4,10,30,29.0,353.0,1.2,21.0,380.0,366.68,275.83
2016,6,4,10,45,24.5,341.5,1.3,21.5,364.5,353.84,266.05
2016,6,4,11,0,20.0,330.0,1.4,22.0,349.0,338.37,254.21
2016,6,4,11,15,154.5,395.5,1.4,22.0,543.5,533.99,399.32
2016,6,4,11,30,289.0,461.0,1.4,22.0,738.0,734.55,538.14
2016,6,4,11,45,265.0,470.0,1.45,22.5,725.0,728.75,530.78
2016,6,4,12,0,241.0,479.0,1.5,23.0,712.0,716.84,521.52
2016,6,4,12,15,325.0,444.5,1.5,23.0,758.0,775.24,563.46
2016,6,4,12,30,409.0,410.0,1.5,23.0,804.0,833.62,604.09
2016,6,4,12,45,249.0,434.0,1.55,23.5,673.0,697.35,508.19
2016,6,4,13,0,89.0,458.0,1.6,24.0,542.0,550.64,403.28
2016,6,4,13,15,155.5,455.5,1.6,24.0,599.5,622.84,456.73
2016,6,4,13,30,222.0,453.0,1.6,24.0,657.0,686.76,502.08
2016,6,4,13,45,343.5,398.0,1.65,24.5,704.5,755.41,551.7
2016,6,4,14,0,465.0,343.0,1.7,25.0,752.0,819.33,597.18
2016,6,4,14,15,644.5,240.0,1.75,25.0,785.5,878.32,642.5
2016,6,4,14,30,824.0,137.0,1.8,25.0,819.0,921.29,671.68
2016,6,4,14,45,819.5,131.5,1.85,25.0,786.0,892.55,654.12
2016,6,4,15,0,815.0,126.0,1.9,25.0,753.0,861.34,635.54
2016,6,4,15,15,802.5,123.5,1.9,25.0,713.0,824.23,612.37
2016,6,4,15,30,790.0,121.0,1.9,25.0,673.0,785.48,587.9
2016,6,4,15,45,778.0,116.0,1.95,25.0,630.0,743.01,560.96
2016,6,4,16,0,766.0,111.0,2.0,25.0,587.0,699.28,532.72
2016,6,4,16,15,745.0,107.5,2.0,24.5,540.0,649.8,500.36
2016,6,4,16,30,724.0,104.0,2.0,24.0,493.0,601.82,466.83
2016,6,4,16,45,701.0,98.0,2.05,23.5,444.0,548.55,428.65
2016,6,4,17,0,678.0,92.0,2.1,23.0,395.0,495.98,389.65
2016,6,4,17,15,641.5,86.5,2.1,22.5,345.5,437.88,344.83
2016,6,4,17,30,605.0,81.0,2.1,22.0,296.0,382.34,300.51
2016,6,4,17,45,558.5,73.5,2.1,21.5,247.5,323.26,252.05
2016,6,4,18,0,512.0,66.0,2.1,21.0,199.0,268.34,205.59
2016,6,4,18,15,441.0,57.0,2.1,20.0,154.0,208.5,155.12
2016,6,4,18,30,370.0,48.0,2.1,19.0,109.0,155.93,110.33
2016,6,4,18,45,269.0,35.5,2.15,18.0,72.0,101.05,65.17
2016,6,4,19,0,168.0,23.0,2.2,17.0,35.0,54.57,21.7
2016,6,4,19,15,84.0,11.5,2.2,16.5,17.5,20.11,0.0
2016,6,4,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,4,45,27.5,4.5,1.7,12.5,5.5,0.0,0.0
2016,6,5,5,0,55.0,9.0,1.7,13.0,11.0,8.85,0.0
2016,6,5,5,15,174.5,22.5,1.75,13.5,41.0,17.41,5.15
2016,6,5,5,30,294.0,36.0,1.8,14.0,71.0,27.67,17.99
2016,6,5,5,45,382.5,46.0,1.9,14.5,113.5,33.96,24.21
2016,6,5,6,0,471.0,56.0,2.0,15.0,156.0,39.84,29.75
2016,6,5,6,15,235.5,67.0,1.95,15.0,117.0,56.79,37.72
2016,6,5,6,30,0.0,78.0,1.9,15.0,78.0,74.25,57.5
2016,6,5,6,45,0.0,94.0,1.9,15.5,94.0,89.29,69.93
2016,6,5,7,0,0.0,110.0,1.9,16.0,110.0,104.43,82.19
2016,6,5,7,15,3.0,135.0,1.9,16.5,136.5,128.45,101.44
2016,6,5,7,30,6.0,160.0,1.9,17.0,163.0,152.96,120.75
2016,6,5,7,45,19.0,191.0,1.9,17.5,201.5,186.86,147.17
2016,6,5,8,0,32.0,222.0,1.9,18.0,240.0,219.12,171.96
2016,6,5,8,15,46.0,251.0,1.95,18.5,280.5,254.7,199.13
2016,6,5,8,30,60.0,280.0,2.0,19.0,321.0,291.94,227.25
2016,6,5,8,45,117.5,311.5,2.05,19.5,396.5,355.21,275.32
2016,6,5,9,0,175.0,343.0,2.1,20.0,472.0,426.43,328.51
2016,6,5,9,15,268.0,343.5,2.2,20.0,552.5,496.32,381.59
2016,6,5,9,30,361.0,344.0,2.3,20.0,633.0,575.49,440.84
2016,6,5,9,45,632.0,226.0,2.45,20.5,757.0,680.55,522.13
2016,6,5,10,0,903.0,108.0,2.6,21.0,881.0,803.35,610.22
2016,6,5,10,15,908.5,109.5,2.65,21.0,907.5,842.43,635.66
2016,6,5,10,30,914.0,111.0,2.7,21.0,934.0,879.42,660.22
2016,6,5,10,45,917.0,112.0,2.75,21.5,954.0,911.5,680.03
2016,6,5,11,0,920.0,113.0,2.8,22.0,974.0,941.02,698.04
2016,6,5,11,15,923.0,113.5,2.8,22.0,987.0,967.37,714.83
2016,6,5,11,30,926.0,114.0,2.8,22.0,1000.0,990.93,729.78
2016,6,5,11,45,926.5,115.0,2.8,22.0,1005.5,1009.67,741.62
2016,6,5,12,0,927.0,116.0,2.8,22.0,1011.0,1025.36,751.56
2016,6,5,12,15,927.0,116.0,2.8,22.0,1009.5,1036.43,758.61
2016,6,5,12,30,927.0,116.0,2.8,22.0,1008.0,1044.32,763.72
2016,6,5,12,45,917.5,120.5,2.8,22.5,996.5,1044.02,762.2
2016,6,5,13,0,908.0,125.0,2.8,23.0,985.0,1040.49,758.78
2016,6,5,13,15,905.0,124.5,2.85,23.0,969.0,1035.18,756.31
2016,6,5,13,30,902.0,124.0,2.9,23.0,953.0,1026.67,751.88
2016,6,5,13,45,898.5,122.0,3.0,23.0,930.5,1012.98,744.6
2016,6,5,14,0,895.0,120.0,3.1,23.0,908.0,996.2,735.34
2016,6,5,14,15,888.0,118.5,3.15,23.0,878.5,973.62,721.86
2016,6,5,14,30,881.0,117.0,3.2,23.0,849.0,948.29,706.55
2016,6,5,14,45,873.0,115.0,3.25,23.0,813.5,918.92,688.46
2016,6,5,15,0,865.0,113.0,3.3,23.0,778.0,887.14,668.65
2016,6,5,15,15,853.0,110.5,3.35,22.5,737.5,849.21,645.67
2016,6,5,15,30,841.0,108.0,3.4,22.0,697.0,813.64,624.04
2016,6,5,15,45,826.5,105.0,3.45,22.0,652.0,769.61,594.86
2016,6,5,16,0,812.0,102.0,3.5,22.0,607.0,724.4,564.46
2016,6,5,16,15,791.5,98.5,3.45,21.5,558.5,673.47,530.04
2016,6,5,16,30,771.0,95.0,3.4,21.0,510.0,622.37,493.49
2016,6,5,16,45,745.5,91.0,3.35,20.5,460.0,567.71,452.71
2016,6,5,17,0,720.0,87.0,3.3,20.0,410.0,515.11,412.22
2016,6,5,17,15,684.5,82.0,3.25,19.5,359.0,456.09,365.47
2016,6,5,17,30,649.0,77.0,3.2,19.0,308.0,399.47,319.15
2016,6,5,17,45,600.5,70.5,3.15,19.0,258.0,338.39,267.45
2016,6,5,18,0,552.0,64.0,3.1,19.0,208.0,281.64,218.11
2016,6,5,18,15,479.5,56.0,3.05,18.0,161.5,220.23,165.48
2016,6,5,18,30,407.0,48.0,3.0,17.0,115.0,166.2,118.73
2016,6,5,18,45,299.5,36.0,2.95,16.5,76.5,108.35,70.5
2016,6,5,19,0,192.0,24.0,2.9,16.0,38.0,59.87,25.34
2016,6,5,19,15,96.0,12.0,2.9,15.5,19.0,21.99,0.0
2016,6,5,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,6,4,45,29.0,5.0,3.25,13.5,5.5,0.0,0.0
2016,6,6,5,0,58.0,10.0,3.4,14.0,11.0,9.83,0.0
2016,6,6,5,15,175.0,22.5,3.45,14.0,40.0,17.4,5.23
2016,6,6,5,30,292.0,35.0,3.5,14.0,69.0,26.67,17.12
2016,6,6,5,45,377.0,44.5,3.55,14.5,110.5,32.54,22.96
2016,6,6,6,0,462.0,54.0,3.6,15.0,152.0,38.03,28.13
2016,6,6,6,15,231.0,68.0,3.6,15.0,117.0,57.46,38.35
2016,6,6,6,30,0.0,82.0,3.6,15.0,82.0,77.75,60.46
2016,6,6,6,45,0.0,98.5,3.6,15.5,98.5,93.27,73.3
2016,6,6,7,0,0.0,115.0,3.6,16.0,115.0,108.88,85.98
2016,6,6,7,15,4.0,139.0,3.55,16.5,141.5,132.27,104.71
2016,6,6,7,30,8.0,163.0,3.5,17.0,168.0,156.24,123.65
2016,6,6,7,45,12.5,183.0,3.45,17.5,191.0,177.36,140.04
2016,6,6,8,0,17.0,203.0,3.4,18.0,214.0,199.04,156.72
2016,6,6,8,15,21.0,224.5,3.35,18.0,238.0,222.41,174.88
2016,6,6,8,30,25.0,246.0,3.3,18.0,262.0,246.27,193.27
2016,6,6,8,45,98.5,295.0,3.3,18.5,366.0,331.72,259.79
2016,6,6,9,0,172.0,344.0,3.3,19.0,470.0,425.43,331.16
2016,6,6,9,15,204.0,360.0,3.25,19.0,517.5,471.2,365.47
2016,6,6,9,30,236.0,376.0,3.2,19.0,565.0,519.5,401.47
2016,6,6,9,45,547.0,244.5,3.2,19.5,706.5,635.5,493.49
2016,6,6,10,0,858.0,113.0,3.2,20.0,848.0,773.18,595.02
2016,6,6,10,15,864.5,114.5,3.15,20.0,874.0,811.47,619.93
2016,6,6,10,30,871.0,116.0,3.1,20.0,900.0,847.87,643.99
2016,6,6,10,45,875.5,116.5,3.05,20.5,920.0,879.49,663.29
2016,6,6,11,0,880.0,117.0,3.0,21.0,940.0,908.77,680.81
2016,6,6,11,15,883.0,117.5,2.95,21.0,953.0,934.18,696.91
2016,6,6,11,30,886.0,118.0,2.9,21.0,966.0,956.93,711.2
2016,6,6,11,45,887.5,118.0,2.85,21.0,972.0,974.98,722.35
2016,6,6,12,0,889.0,118.0,2.8,21.0,978.0,990.13,731.65
2016,6,6,12,15,889.0,118.0,2.75,21.0,976.5,1000.82,738.09
2016,6,6,12,30,889.0,118.0,2.7,21.0,975.0,1008.46,742.64
2016,6,6,12,45,880.0,122.5,2.7,21.5,964.0,1008.55,741.41
2016,6,6,13,0,871.0,127.0,2.7,22.0,953.0,1005.55,738.35
2016,6,6,13,15,868.0,126.5,2.7,21.5,937.0,1000.4,736.87
2016,6,6,13,30,865.0,126.0,2.7,21.0,921.0,992.19,733.5
2016,6,6,13,45,859.0,125.0,2.7,21.0,898.5,977.5,724.56
2016,6,6,14,0,853.0,124.0,2.7,21.0,876.0,959.94,713.83
2016,6,6,14,15,846.5,122.5,2.7,21.0,847.5,938.61,700.65
2016,6,6,14,30,840.0,121.0,2.7,21.0,819.0,914.65,685.74
2016,6,6,14,45,829.5,119.5,2.75,21.0,784.0,884.56,667.04
2016,6,6,15,0,819.0,118.0,2.8,21.0,749.0,857.03,650.01
2016,6,6,15,15,807.0,115.5,2.8,20.5,710.0,820.31,627.32
2016,6,6,15,30,795.0,113.0,2.8,20.0,671.0,781.91,603.2
2016,6,6,15,45,779.0,110.5,2.85,20.0,627.5,738.9,574.59
2016,6,6,16,0,763.0,108.0,2.9,20.0,584.0,694.93,544.87
2016,6,6,16,15,742.5,104.5,2.9,19.5,537.5,645.99,511.76
2016,6,6,16,30,722.0,101.0,2.9,19.0,491.0,596.97,476.2
2016,6,6,16,45,696.0,96.5,2.95,19.0,442.5,545.05,436.65
2016,6,6,17,0,670.0,92.0,3.0,19.0,394.0,492.69,395.7
2016,6,6,17,15,634.5,86.5,3.05,18.5,344.5,435.5,350.45
2016,6,6,17,30,599.0,81.0,3.1,18.0,295.0,380.77,305.68
2016,6,6,17,45,551.5,74.0,3.2,17.5,247.0,322.08,256.46
2016,6,6,18,0,504.0,67.0,3.3,17.0,199.0,267.63,209.4
2016,6,6,18,15,433.5,58.0,3.35,16.5,154.5,208.23,157.93
2016,6,6,18,30,363.0,49.0,3.4,16.0,110.0,156.04,112.45
2016,6,6,18,45,264.0,37.0,3.45,15.5,73.5,101.26,66.61
2016,6,6,19,0,165.0,25.0,3.5,15.0,37.0,57.1,25.54
2016,6,6,19,15,82.5,12.5,3.6,14.5,18.5,21.15,0.0
2016,6,6,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,7,4,45,21.0,5.0,3.1,13.5,5.5,0.0,0.0
2016,6,7,5,0,42.0,10.0,3.1,14.0,11.0,9.83,0.0
2016,6,7,5,15,152.0,24.0,3.05,14.0,40.0,18.62,6.11
2016,6,7,5,30,262.0,38.0,3.0,14.0,69.0,29.02,19.14
2016,6,7,5,45,352.0,48.0,2.95,14.5,110.5,35.77,25.79
2016,6,7,6,0,442.0,58.0,2.9,15.0,152.0,41.57,31.27
2016,6,7,6,15,221.0,65.0,2.85,15.0,112.0,54.81,36.32
2016,6,7,6,30,0.0,72.0,2.8,15.0,72.0,68.95,53.03
2016,6,7,6,45,0.0,86.5,2.8,15.5,86.5,82.61,64.36
2016,6,7,7,0,0.0,101.0,2.8,16.0,101.0,96.35,75.53
2016,6,7,7,15,0.0,124.0,2.75,16.5,124.0,117.84,92.9
2016,6,7,7,30,0.0,147.0,2.7,17.0,147.0,139.44,110.06
2016,6,7,7,45,1.5,160.0,2.7,17.5,161.0,152.61,120.1
2016,6,7,8,0,3.0,173.0,2.7,18.0,175.0,165.94,130.18
2016,6,7,8,15,6.0,190.5,2.7,18.0,195.0,184.3,144.45
2016,6,7,8,30,9.0,208.0,2.7,18.0,215.0,203.02,158.91
2016,6,7,8,45,21.5,249.5,2.7,18.5,265.5,249.72,194.96
2016,6,7,9,0,34.0,291.0,2.7,19.0,316.0,295.56,229.69
2016,6,7,9,15,43.0,318.5,2.8,19.5,351.5,329.91,255.2
2016,6,7,9,30,52.0,346.0,2.9,20.0,387.0,365.25,281.2
2016,6,7,9,45,155.5,376.0,3.0,20.5,507.5,472.67,362.92
2016,6,7,10,0,259.0,406.0,3.1,21.0,628.0,588.95,448.63
2016,6,7,10,15,571.5,262.0,3.15,21.0,771.5,717.22,548.92
2016,6,7,10,30,884.0,118.0,3.2,21.0,915.0,860.51,651.59
2016,6,7,10,45,886.0,120.5,3.3,21.0,934.5,892.3,672.26
2016,6,7,11,0,888.0,123.0,3.4,21.0,954.0,921.6,692.09
2016,6,7,11,15,891.5,124.0,3.4,21.0,967.5,948.21,709.44
2016,6,7,11,30,895.0,125.0,3.4,21.0,981.0,972.15,725.01
2016,6,7,11,45,896.5,124.5,3.4,21.0,987.0,989.94,736.48
2016,6,7,12,0,898.0,124.0,3.4,21.0,993.0,1004.79,746.11
2016,6,7,12,15,898.5,124.0,3.4,21.0,991.5,1016.15,753.52
2016,6,7,12,30,899.0,124.0,3.4,21.0,990.0,1024.44,759.02
2016,6,7,12,45,900.0,122.0,3.4,21.0,982.5,1028.07,761.57
2016,6,7,13,0,901.0,120.0,3.4,21.0,975.0,1028.52,762.17
2016,6,7,13,15,898.0,119.5,3.4,21.0,959.0,1023.28,759.15
2016,6,7,13,30,895.0,119.0,3.4,21.0,943.0,1014.88,754.19
2016,6,7,13,45,886.5,120.0,3.4,21.0,919.5,999.51,744.72
2016,6,7,14,0,878.0,121.0,3.4,21.0,896.0,981.26,733.44
2016,6,7,14,15,871.5,119.5,3.35,20.5,867.0,959.54,720.92
2016,6,7,14,30,865.0,118.0,3.3,20.0,838.0,935.11,706.55
2016,6,7,14,45,851.5,118.5,3.3,20.0,801.5,903.85,686.48
2016,6,7,15,0,838.0,119.0,3.3,20.0,765.0,870.56,664.94
2016,6,7,15,15,653.5,183.5,3.3,19.5,671.0,765.29,593.41
2016,6,7,15,30,469.0,248.0,3.3,19.0,577.0,657.95,513.63
2016,6,7,15,45,403.5,250.0,3.3,19.0,520.0,592.16,465.13
2016,6,7,16,0,338.0,252.0,3.3,19.0,463.0,523.38,413.39
2016,6,7,16,15,187.5,230.5,3.3,18.5,346.5,374.12,298.0
2016,6,7,16,30,37.0,209.0,3.3,18.0,230.0,237.76,188.7
2016,6,7,16,45,21.5,179.0,3.35,18.0,191.0,190.68,151.47
2016,6,7,17,0,6.0,149.0,3.4,18.0,152.0,150.53,119.1
2016,6,7,17,15,7.5,135.5,3.45,17.5,139.0,137.82,109.32
2016,6,7,17,30,9.0,122.0,3.5,17.0,126.0,124.98,99.17
2016,6,7,17,45,4.5,103.5,3.55,16.5,105.5,104.23,82.17
2016,6,7,18,0,0.0,85.0,3.6,16.0,85.0,83.92,65.27
2016,6,7,18,15,175.0,69.0,3.55,15.5,98.5,132.18,101.73
2016,6,7,18,30,350.0,53.0,3.5,15.0,112.0,156.13,113.58
2016,6,7,18,45,247.0,40.0,3.5,15.0,75.0,101.29,67.53
2016,6,7,19,0,144.0,27.0,3.5,15.0,38.0,56.35,26.56
2016,6,7,19,15,72.0,13.5,3.5,14.5,19.0,21.1,0.0
2016,6,7,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,2.0,3.95,13.0,2.0,0.0,0.0
2016,6,8,5,0,0.0,4.0,4.0,13.0,4.0,3.93,0.0
2016,6,8,5,15,0.0,13.5,4.0,13.0,13.5,13.02,2.65
2016,6,8,5,30,0.0,23.0,4.0,13.0,23.0,22.2,13.39
2016,6,8,5,45,0.0,36.0,4.05,13.5,36.0,34.77,25.02
2016,6,8,6,0,0.0,49.0,4.1,14.0,49.0,47.15,36.34
2016,6,8,6,15,0.0,63.5,4.1,14.0,63.5,60.63,46.11
2016,6,8,6,30,0.0,78.0,4.1,14.0,78.0,74.26,57.75
2016,6,8,6,45,0.0,93.5,4.15,14.5,93.5,88.85,69.89
2016,6,8,7,0,0.0,109.0,4.2,15.0,109.0,103.53,81.88
2016,6,8,7,15,26.5,152.5,4.25,15.0,166.0,146.8,116.67
2016,6,8,7,30,53.0,196.0,4.3,15.0,223.0,195.21,155.54
2016,6,8,7,45,49.5,214.0,4.35,15.5,241.0,214.51,170.84
2016,6,8,8,0,46.0,232.0,4.4,16.0,259.0,233.48,185.63
2016,6,8,8,15,84.0,265.5,4.45,16.0,319.5,284.75,226.27
2016,6,8,8,30,122.0,299.0,4.5,16.0,380.0,337.77,268.08
2016,6,8,8,45,111.5,318.0,4.6,16.5,395.5,359.56,284.31
2016,6,8,9,0,101.0,337.0,4.7,17.0,411.0,377.88,297.62
2016,6,8,9,15,124.0,360.0,4.75,17.0,455.5,419.16,329.54
2016,6,8,9,30,147.0,383.0,4.8,17.0,500.0,464.19,364.04
2016,6,8,9,45,150.0,400.0,4.85,17.5,524.5,490.87,383.2
2016,6,8,10,0,153.0,417.0,4.9,18.0,549.0,517.58,402.24
2016,6,8,10,15,350.5,373.5,4.95,18.0,687.0,644.2,501.97
2016,6,8,10,30,548.0,330.0,5.0,18.0,825.0,784.16,608.69
2016,6,8,10,45,712.5,232.0,5.05,18.0,889.5,852.39,662.44
2016,6,8,11,0,877.0,134.0,5.1,18.0,954.0,922.12,711.52
2016,6,8,11,15,712.5,250.0,5.1,18.0,922.5,911.71,703.29
2016,6,8,11,30,548.0,366.0,5.1,18.0,891.0,888.0,680.72
2016,6,8,11,45,714.0,252.5,5.2,18.0,940.5,948.44,729.54
2016,6,8,12,0,880.0,139.0,5.3,18.0,990.0,1001.88,767.18
2016,6,8,12,15,671.5,271.0,5.3,18.0,920.0,948.03,729.0
2016,6,8,12,30,463.0,403.0,5.3,18.0,850.0,880.08,673.47
2016,6,8,12,45,649.5,283.5,5.35,18.0,903.5,950.99,731.71
2016,6,8,13,0,836.0,164.0,5.4,18.0,957.0,1014.14,777.11
2016,6,8,13,15,649.5,267.0,5.35,18.0,877.5,936.68,722.0
2016,6,8,13,30,463.0,370.0,5.3,18.0,798.0,853.38,656.62
2016,6,8,13,45,645.5,261.0,5.3,18.0,840.5,918.92,711.1
2016,6,8,14,0,828.0,152.0,5.3,18.0,883.0,971.07,748.97
2016,6,8,14,15,702.0,214.5,5.2,17.5,819.5,907.27,705.07
2016,6,8,14,30,576.0,277.0,5.1,17.0,756.0,839.16,655.28
2016,6,8,14,45,690.5,206.5,5.1,17.0,757.0,859.32,674.19
2016,6,8,15,0,805.0,136.0,5.1,17.0,758.0,864.81,679.31
2016,6,8,15,15,791.5,133.5,5.05,17.0,718.0,827.32,653.05
2016,6,8,15,30,778.0,131.0,5.0,17.0,678.0,788.25,625.73
2016,6,8,15,45,640.0,166.0,4.95,17.0,596.5,692.54,554.91
2016,6,8,16,0,502.0,201.0,4.9,17.0,515.0,599.04,481.77
2016,6,8,16,15,496.0,186.0,4.9,16.5,475.5,558.59,452.51
2016,6,8,16,30,490.0,171.0,4.9,16.0,436.0,517.41,421.75
2016,6,8,16,45,511.5,147.0,4.9,16.0,400.0,483.04,395.32
2016,6,8,17,0,533.0,123.0,4.9,16.0,364.0,448.51,367.79
2016,6,8,17,15,396.5,127.5,4.9,15.5,295.0,352.81,289.48
2016,6,8,17,30,260.0,132.0,4.9,15.0,226.0,267.56,218.76
2016,6,8,17,45,232.5,115.5,4.9,15.0,190.0,225.13,182.53
2016,6,8,18,0,205.0,99.0,4.9,15.0,154.0,185.3,147.89
2016,6,8,18,15,175.0,80.0,4.8,14.5,120.0,144.61,112.5
2016,6,8,18,30,145.0,61.0,4.7,14.0,86.0,106.96,79.6
2016,6,8,18,45,99.5,43.5,4.6,14.0,58.0,70.78,48.6
2016,6,8,19,0,54.0,26.0,4.5,14.0,30.0,36.74,17.3
2016,6,8,19,15,27.0,13.0,4.45,14.0,15.0,15.75,0.0
2016,6,8,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,9,4,45,19.5,5.5,4.5,13.0,6.0,0.0,0.0
2016,6,9,5,0,39.0,11.0,4.6,13.0,12.0,10.81,0.0
2016,6,9,5,15,150.5,25.5,4.7,13.0,41.0,19.86,7.07
2016,6,9,5,30,262.0,40.0,4.8,13.0,70.0,30.66,20.62
2016,6,9,5,45,352.0,50.0,4.95,13.5,112.0,37.65,27.54
2016,6,9,6,0,442.0,60.0,5.1,14.0,154.0,43.37,32.98
2016,6,9,6,15,221.0,67.5,5.05,14.0,114.5,56.71,38.09
2016,6,9,6,30,0.0,75.0,5.0,14.0,75.0,71.61,55.51
2016,6,9,6,45,0.0,90.0,4.95,14.5,90.0,85.74,67.28
2016,6,9,7,0,0.0,105.0,4.9,15.0,105.0,99.95,78.9
2016,6,9,7,15,0.0,122.0,4.85,15.0,122.0,116.03,92.06
2016,6,9,7,30,0.0,139.0,4.8,15.0,139.0,132.18,105.13
2016,6,9,7,45,2.0,157.0,4.75,15.5,158.0,150.04,119.2
2016,6,9,8,0,4.0,175.0,4.7,16.0,177.0,168.18,133.34
2016,6,9,8,15,9.5,201.0,4.7,16.0,207.0,195.57,155.1
2016,6,9,8,30,15.0,227.0,4.7,16.0,237.0,223.64,177.25
2016,6,9,8,45,13.0,227.5,4.7,16.5,236.5,224.5,177.15
2016,6,9,9,0,11.0,228.0,4.7,17.0,236.0,225.01,176.82
2016,6,9,9,15,20.0,269.0,4.7,17.0,284.5,270.53,212.54
2016,6,9,9,30,29.0,310.0,4.7,17.0,333.0,315.68,247.52
2016,6,9,9,45,22.0,294.0,4.7,17.5,312.0,298.72,233.29
2016,6,9,10,0,15.0,278.0,4.7,18.0,291.0,279.52,217.5
2016,6,9,10,15,17.5,297.5,4.7,18.0,313.0,301.31,234.21
2016,6,9,10,30,20.0,317.0,4.7,18.0,335.0,323.34,250.95
2016,6,9,10,45,45.0,377.5,4.7,18.5,419.5,406.42,314.2
2016,6,9,11,0,70.0,438.0,4.7,19.0,504.0,490.7,376.8
2016,6,9,11,15,70.5,444.5,4.7,19.0,511.5,501.13,384.05
2016,6,9,11,30,71.0,451.0,4.7,19.0,519.0,511.4,391.45
2016,6,9,11,45,74.0,450.5,4.75,19.0,522.0,516.9,395.64
2016,6,9,12,0,77.0,450.0,4.8,19.0,525.0,522.16,399.72
2016,6,9,12,15,252.5,428.0,4.9,19.0,672.0,686.4,526.61
2016,6,9,12,30,428.0,406.0,5.0,19.0,819.0,848.1,647.17
2016,6,9,12,45,451.5,381.0,5.1,19.0,813.0,850.97,650.23
2016,6,9,13,0,475.0,356.0,5.2,19.0,807.0,851.74,652.79
2016,6,9,13,15,310.5,407.0,5.25,19.0,700.0,734.16,563.85
2016,6,9,13,30,146.0,458.0,5.3,19.0,593.0,616.38,472.93
2016,6,9,13,45,152.0,441.5,5.4,19.0,579.0,605.16,466.23
2016,6,9,14,0,158.0,425.0,5.5,19.0,565.0,593.06,458.45
2016,6,9,14,15,216.0,406.5,5.55,19.0,591.0,627.48,486.85
2016,6,9,14,30,274.0,388.0,5.6,19.0,617.0,666.75,518.39
2016,6,9,14,45,303.0,362.0,5.65,19.0,605.5,660.28,515.55
2016,6,9,15,0,332.0,336.0,5.7,19.0,594.0,651.18,510.91
2016,6,9,15,15,588.5,217.5,5.75,18.5,644.5,745.96,591.67
2016,6,9,15,30,845.0,99.0,5.8,18.0,695.0,805.12,639.91
2016,6,9,15,45,829.0,97.5,5.85,18.0,650.0,761.75,609.03
2016,6,9,16,0,813.0,96.0,5.9,18.0,605.0,720.91,580.18
2016,6,9,16,15,794.0,93.0,5.9,17.5,557.5,671.69,545.42
2016,6,9,16,30,775.0,90.0,5.9,17.0,510.0,622.14,508.82
2016,6,9,16,45,748.0,86.5,5.95,17.0,460.5,567.03,465.12
2016,6,9,17,0,721.0,83.0,6.0,17.0,411.0,512.85,421.1
2016,6,9,17,15,687.0,78.5,5.95,16.5,360.5,456.2,374.5
2016,6,9,17,30,653.0,74.0,5.9,16.0,310.0,400.73,327.57
2016,6,9,17,45,604.5,68.5,5.9,15.5,261.0,340.49,275.56
2016,6,9,18,0,556.0,63.0,5.9,15.0,212.0,284.53,225.92
2016,6,9,18,15,487.5,55.5,5.85,14.5,166.0,224.51,172.56
2016,6,9,18,30,419.0,48.0,5.8,14.0,120.0,171.42,125.09
2016,6,9,18,45,316.0,37.5,5.75,14.0,81.5,114.95,76.75
2016,6,9,19,0,213.0,27.0,5.7,14.0,43.0,68.26,33.76
2016,6,9,19,15,106.5,13.5,5.6,13.5,21.5,25.1,0.0
2016,6,9,19,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,10,4,45,44.5,5.5,4.35,12.5,6.5,0.0,0.0
2016,6,10,5,0,89.0,11.0,4.5,13.0,13.0,10.81,0.0
2016,6,10,5,15,217.5,22.5,4.7,13.5,43.5,17.35,5.47
2016,6,10,5,30,346.0,34.0,4.9,14.0,74.0,25.68,16.29
2016,6,10,5,45,427.0,42.5,5.1,14.5,116.5,30.71,21.34
2016,6,10,6,0,508.0,51.0,5.3,15.0,159.0,35.42,25.8
2016,6,10,6,15,564.0,57.0,5.4,15.0,206.0,57.21,31.19
2016,6,10,6,30,620.0,63.0,5.5,15.0,253.0,98.7,53.57
2016,6,10,6,45,656.0,68.5,5.6,15.5,302.5,143.24,86.42
2016,6,10,7,0,692.0,74.0,5.7,16.0,352.0,194.47,129.24
2016,6,10,7,15,721.0,77.5,5.7,16.5,401.5,243.16,172.4
2016,6,10,7,30,750.0,81.0,5.7,17.0,451.0,294.78,218.64
2016,6,10,7,45,770.0,85.0,5.75,17.5,499.0,346.39,264.84
2016,6,10,8,0,790.0,89.0,5.8,18.0,547.0,399.55,311.41
2016,6,10,8,15,807.0,92.0,5.8,18.0,593.5,451.72,356.75
2016,6,10,8,30,824.0,95.0,5.8,18.0,640.0,507.15,403.51
2016,6,10,8,45,835.0,98.5,5.8,18.5,682.0,557.43,444.36
2016,6,10,9,0,846.0,102.0,5.8,19.0,724.0,607.39,483.81
2016,6,10,9,15,857.0,104.0,5.8,19.0,762.5,655.4,521.77
2016,6,10,9,30,868.0,106.0,5.8,19.0,801.0,702.64,557.97
2016,6,10,9,45,878.5,106.0,5.85,19.5,834.5,746.62,588.67
2016,6,10,10,0,889.0,106.0,5.9,20.0,868.0,789.31,618.08
2016,6,10,10,15,896.0,107.5,5.95,20.0,895.5,829.13,646.34
2016,6,10,10,30,903.0,109.0,6.0,20.0,923.0,867.02,673.07
2016,6,10,10,45,907.5,110.0,6.05,20.0,944.0,900.14,696.28
2016,6,10,11,0,912.0,111.0,6.1,20.0,965.0,930.83,717.74
2016,6,10,11,15,915.5,111.5,6.1,20.0,978.5,957.55,736.1
2016,6,10,11,30,919.0,112.0,6.1,20.0,992.0,981.54,752.54
2016,6,10,11,45,921.5,112.0,6.2,20.0,999.0,1001.23,766.6
2016,6,10,12,0,924.0,112.0,6.3,20.0,1006.0,1017.94,778.7
2016,6,10,12,15,924.5,112.0,6.3,20.0,1005.5,1029.63,786.78
2016,6,10,12,30,925.0,112.0,6.3,20.0,1005.0,1038.15,792.78
2016,6,10,12,45,906.5,123.0,6.35,20.0,991.5,1035.6,791.48
2016,6,10,13,0,888.0,134.0,6.4,20.0,978.0,1029.83,788.11
2016,6,10,13,15,885.0,133.5,6.4,20.0,962.5,1024.86,785.12
2016,6,10,13,30,882.0,133.0,6.4,20.0,947.0,1016.76,780.04
2016,6,10,13,45,878.5,131.0,6.45,20.0,925.0,1003.56,771.78
2016,6,10,14,0,875.0,129.0,6.5,20.0,903.0,987.34,761.48
2016,6,10,14,15,868.5,127.5,6.55,19.5,874.0,965.85,748.95
2016,6,10,14,30,862.0,126.0,6.6,19.0,845.0,941.66,734.44
2016,6,10,14,45,854.5,123.0,6.65,19.0,810.5,912.41,714.79
2016,6,10,15,0,847.0,120.0,6.7,19.0,776.0,880.77,693.33
2016,6,10,15,15,835.0,117.5,6.75,18.5,735.5,848.12,672.32
2016,6,10,15,30,823.0,115.0,6.8,18.0,695.0,808.97,646.21
2016,6,10,15,45,809.0,111.5,6.85,18.0,651.0,765.61,615.39
2016,6,10,16,0,795.0,108.0,6.9,18.0,607.0,721.06,583.33
2016,6,10,16,15,774.5,105.0,6.9,17.5,559.5,671.49,547.92
2016,6,10,16,30,754.0,102.0,6.9,17.0,512.0,621.74,510.25
2016,6,10,16,45,727.5,97.5,6.95,17.0,462.0,568.16,467.41
2016,6,10,17,0,701.0,93.0,7.0,17.0,412.0,514.09,423.23
2016,6,10,17,15,665.0,88.0,6.9,16.5,361.5,455.69,375.0
2016,6,10,17,30,629.0,83.0,6.8,16.0,311.0,399.72,327.51
2016,6,10,17,45,577.5,77.0,6.7,16.0,261.5,338.75,274.28
2016,6,10,18,0,526.0,71.0,6.6,16.0,212.0,282.35,224.01
2016,6,10,18,15,454.0,62.0,6.35,15.5,165.5,221.02,169.95
2016,6,10,18,30,382.0,53.0,6.1,15.0,119.0,166.99,122.2
2016,6,10,18,45,275.0,41.0,5.9,14.5,80.5,109.25,73.61
2016,6,10,19,0,168.0,29.0,5.7,14.0,42.0,63.52,32.69
2016,6,10,19,15,84.0,14.5,5.5,13.5,21.0,23.68,0.0
2016,6,10,19,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,4.65,11.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,11,4,45,19.5,5.5,2.9,11.5,6.0,0.0,0.0
2016,6,11,5,0,39.0,11.0,2.9,12.0,12.0,10.81,0.0
2016,6,11,5,15,151.5,25.5,2.95,12.5,41.5,19.86,7.15
2016,6,11,5,30,264.0,40.0,3.0,13.0,71.0,30.65,20.64
2016,6,11,5,45,358.0,50.0,3.05,13.5,113.5,37.65,27.56
2016,6,11,6,0,452.0,60.0,3.1,14.0,156.0,43.38,33.01
2016,6,11,6,15,512.0,68.0,3.05,14.5,203.5,64.95,38.98
2016,6,11,6,30,572.0,76.0,3.0,15.0,251.0,105.66,61.3
2016,6,11,6,45,619.0,80.5,3.0,16.0,302.0,148.25,91.8
2016,6,11,7,0,666.0,85.0,3.0,17.0,353.0,196.05,130.52
2016,6,11,7,15,697.0,90.0,3.0,17.5,403.0,245.43,173.34
2016,6,11,7,30,728.0,95.0,3.0,18.0,453.0,297.95,219.23
2016,6,11,7,45,752.5,98.0,3.0,18.5,502.5,351.84,265.93
2016,6,11,8,0,777.0,101.0,3.0,19.0,552.0,405.01,311.14
2016,6,11,8,15,795.0,104.0,2.9,19.5,598.0,457.02,354.15
2016,6,11,8,30,813.0,107.0,2.8,20.0,644.0,509.92,396.42
2016,6,11,8,45,827.0,109.5,2.75,20.5,687.0,560.78,435.9
2016,6,11,9,0,841.0,112.0,2.7,21.0,730.0,613.31,475.25
2016,6,11,9,15,852.0,114.0,2.6,21.5,768.0,661.16,509.81
2016,6,11,9,30,863.0,116.0,2.5,22.0,806.0,708.24,542.7
2016,6,11,9,45,867.5,119.5,2.45,22.5,837.5,751.0,570.1
2016,6,11,10,0,872.0,123.0,2.4,23.0,869.0,792.05,595.86
2016,6,11,10,15,878.0,124.0,2.4,23.5,896.0,830.07,619.48
2016,6,11,10,30,884.0,125.0,2.4,24.0,923.0,866.13,641.5
2016,6,11,10,45,887.5,126.5,2.4,24.5,942.5,898.37,660.75
