Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,11,0,891.0,128.0,2.4,25.0,962.0,928.2,678.25
2016,6,11,11,15,686.5,261.5,2.45,25.0,909.5,898.27,658.1
2016,6,11,11,30,482.0,395.0,2.5,25.0,857.0,853.41,621.85
2016,6,11,11,45,689.5,263.0,2.6,25.5,928.0,934.72,682.37
2016,6,11,12,0,897.0,131.0,2.7,26.0,999.0,1010.26,729.96
2016,6,11,12,15,701.0,262.0,2.9,26.0,939.5,967.87,703.58
2016,6,11,12,30,505.0,393.0,3.1,26.0,880.0,911.67,662.1
2016,6,11,12,45,707.5,256.0,3.35,26.0,932.5,981.21,716.85
2016,6,11,13,0,910.0,119.0,3.6,26.0,985.0,1036.68,754.6
2016,6,11,13,15,907.5,118.5,3.75,26.0,969.0,1032.09,752.67
2016,6,11,13,30,905.0,118.0,3.9,26.0,953.0,1024.3,749.2
2016,6,11,13,45,898.0,118.5,4.1,26.0,930.0,1009.97,741.78
2016,6,11,14,0,891.0,119.0,4.3,26.0,907.0,992.68,732.39
2016,6,11,14,15,884.0,117.5,4.35,25.5,877.5,970.44,720.25
2016,6,11,14,30,877.0,116.0,4.4,25.0,848.0,945.46,706.23
2016,6,11,14,45,865.0,116.0,4.45,25.0,812.5,914.93,686.96
2016,6,11,15,0,853.0,116.0,4.5,25.0,777.0,882.23,666.11
2016,6,11,15,15,841.0,113.5,4.5,24.5,737.0,844.91,643.02
2016,6,11,15,30,829.0,111.0,4.5,24.0,697.0,810.03,621.39
2016,6,11,15,45,809.5,110.0,4.55,24.0,651.5,764.88,591.18
2016,6,11,16,0,790.0,109.0,4.6,24.0,606.0,718.93,560.01
2016,6,11,16,15,770.0,105.5,4.55,23.5,558.5,669.4,526.33
2016,6,11,16,30,750.0,102.0,4.5,23.0,511.0,619.66,490.44
2016,6,11,16,45,720.5,99.0,4.5,22.5,461.0,566.04,450.41
2016,6,11,17,0,691.0,96.0,4.5,22.0,411.0,512.22,409.07
2016,6,11,17,15,655.5,90.5,4.45,21.0,360.5,453.99,363.71
2016,6,11,17,30,620.0,85.0,4.4,20.0,310.0,398.16,318.7
2016,6,11,17,45,570.0,78.5,4.35,19.5,261.0,337.71,268.08
2016,6,11,18,0,520.0,72.0,4.3,19.0,212.0,281.68,219.87
2016,6,11,18,15,451.0,62.5,4.1,18.5,166.0,221.05,167.49
2016,6,11,18,30,382.0,53.0,3.9,18.0,120.0,167.42,120.91
2016,6,11,18,45,282.5,40.5,3.75,17.5,81.5,110.59,73.57
2016,6,11,19,0,183.0,28.0,3.6,17.0,43.0,65.19,33.41
2016,6,11,19,15,91.5,14.0,3.45,16.5,21.5,24.13,0.0
2016,6,11,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,4,45,12.5,5.5,3.5,13.0,5.5,0.0,0.0
2016,6,12,5,0,25.0,11.0,3.5,13.0,11.0,10.81,0.0
2016,6,12,5,15,127.0,27.0,3.55,13.5,40.5,21.11,7.89
2016,6,12,5,30,229.0,43.0,3.6,14.0,70.0,33.13,22.65
2016,6,12,5,45,322.5,54.0,3.7,14.5,112.0,40.52,29.94
2016,6,12,6,0,416.0,65.0,3.8,15.0,154.0,47.55,36.54
2016,6,12,6,15,478.0,73.5,3.8,15.0,201.0,68.7,42.85
2016,6,12,6,30,540.0,82.0,3.8,15.0,248.0,108.11,64.68
2016,6,12,6,45,592.0,87.0,3.8,15.5,299.0,150.02,94.7
2016,6,12,7,0,644.0,92.0,3.8,16.0,350.0,197.72,133.39
2016,6,12,7,15,676.5,96.5,3.7,16.5,400.5,245.83,175.2
2016,6,12,7,30,709.0,101.0,3.6,17.0,451.0,297.27,220.27
2016,6,12,7,45,738.0,103.5,3.55,17.5,501.0,348.81,265.24
2016,6,12,8,0,767.0,106.0,3.5,18.0,551.0,405.23,313.14
2016,6,12,8,15,785.0,109.0,3.4,18.0,597.0,456.73,356.74
2016,6,12,8,30,803.0,112.0,3.3,18.0,643.0,509.14,399.85
2016,6,12,8,45,819.5,114.0,3.25,18.5,686.5,560.46,440.23
2016,6,12,9,0,836.0,116.0,3.2,19.0,730.0,612.04,479.54
2016,6,12,9,15,846.5,118.0,3.2,19.0,768.0,660.95,516.81
2016,6,12,9,30,857.0,120.0,3.2,19.0,806.0,707.48,551.53
2016,6,12,9,45,872.5,117.5,3.2,19.5,840.5,752.4,581.69
2016,6,12,10,0,888.0,115.0,3.2,20.0,875.0,796.43,610.58
2016,6,12,10,15,894.0,116.0,3.25,20.0,901.5,835.0,636.74
2016,6,12,10,30,900.0,117.0,3.3,20.0,928.0,871.58,661.39
2016,6,12,10,45,904.0,117.5,3.35,20.5,948.0,903.77,681.62
2016,6,12,11,0,908.0,118.0,3.4,21.0,968.0,933.52,700.07
2016,6,12,11,15,910.5,118.5,3.5,21.0,981.0,959.31,717.49
2016,6,12,11,30,913.0,119.0,3.6,21.0,994.0,982.35,733.11
2016,6,12,11,45,912.5,120.0,3.7,21.5,999.5,1000.13,743.85
2016,6,12,12,0,912.0,121.0,3.8,22.0,1005.0,1014.89,752.66
2016,6,12,12,15,911.5,121.0,3.85,22.0,1003.0,1025.59,759.98
2016,6,12,12,30,911.0,121.0,3.9,22.0,1001.0,1033.16,765.36
2016,6,12,12,45,904.5,123.5,3.95,22.0,990.5,1034.07,766.46
2016,6,12,13,0,898.0,126.0,4.0,22.0,980.0,1031.81,765.61
2016,6,12,13,15,894.5,125.5,3.95,22.0,964.0,1026.34,762.1
2016,6,12,13,30,891.0,125.0,3.9,22.0,948.0,1017.73,756.64
2016,6,12,13,45,885.0,124.0,3.9,22.0,924.5,1003.06,747.57
2016,6,12,14,0,879.0,123.0,3.9,22.0,901.0,985.42,736.63
2016,6,12,14,15,872.0,121.5,3.85,21.5,871.5,963.44,723.92
2016,6,12,14,30,865.0,120.0,3.8,21.0,842.0,938.77,709.38
2016,6,12,14,45,855.0,118.5,3.75,21.0,807.0,908.81,689.82
2016,6,12,15,0,845.0,117.0,3.7,21.0,772.0,876.6,668.69
2016,6,12,15,15,832.5,114.5,3.6,21.0,732.0,843.58,646.66
2016,6,12,15,30,820.0,112.0,3.5,21.0,692.0,804.18,620.02
2016,6,12,15,45,804.5,109.0,3.45,21.0,647.5,760.35,590.3
2016,6,12,16,0,789.0,106.0,3.4,21.0,603.0,715.46,559.49
2016,6,12,16,15,768.5,103.0,3.3,20.5,555.5,666.18,525.9
2016,6,12,16,30,748.0,100.0,3.2,20.0,508.0,616.75,490.26
2016,6,12,16,45,721.5,96.0,3.15,19.5,459.0,563.93,450.81
2016,6,12,17,0,695.0,92.0,3.1,19.0,410.0,510.72,409.93
2016,6,12,17,15,660.0,86.5,3.0,18.5,359.5,452.59,363.87
2016,6,12,17,30,625.0,81.0,2.9,18.0,309.0,396.81,318.29
2016,6,12,17,45,576.5,75.0,2.85,18.0,260.0,337.3,268.02
2016,6,12,18,0,528.0,69.0,2.8,18.0,211.0,282.07,220.14
2016,6,12,18,15,460.0,60.0,2.75,17.5,165.5,221.86,168.26
2016,6,12,18,30,392.0,51.0,2.7,17.0,120.0,168.54,121.9
2016,6,12,18,45,293.0,39.5,2.65,16.5,82.0,113.0,75.47
2016,6,12,19,0,194.0,28.0,2.6,16.0,44.0,67.36,35.16
2016,6,12,19,15,97.0,14.0,2.6,15.5,22.0,24.85,0.0
2016,6,12,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,13,4,45,25.0,5.5,3.5,12.5,6.0,0.0,0.0
2016,6,13,5,0,50.0,11.0,3.6,13.0,12.0,10.81,0.0
2016,6,13,5,15,161.5,24.5,3.55,13.0,41.5,19.03,6.54
2016,6,13,5,30,273.0,38.0,3.5,13.0,71.0,29.02,19.23
2016,6,13,5,45,366.0,47.5,3.45,13.5,113.0,35.29,25.48
2016,6,13,6,0,459.0,57.0,3.4,14.0,155.0,40.68,30.61
2016,6,13,6,15,517.5,64.5,3.35,14.0,202.0,61.67,36.35
2016,6,13,6,30,576.0,72.0,3.3,14.0,249.0,102.06,58.44
2016,6,13,6,45,621.5,76.5,3.3,14.5,299.0,144.61,89.23
2016,6,13,7,0,667.0,81.0,3.3,15.0,349.0,192.2,128.33
2016,6,13,7,15,698.0,85.5,3.45,15.0,399.0,241.11,171.56
2016,6,13,7,30,729.0,90.0,3.6,15.0,449.0,295.75,220.23
2016,6,13,7,45,755.5,92.5,3.8,15.5,498.5,347.13,265.83
2016,6,13,8,0,782.0,95.0,4.0,16.0,548.0,400.75,312.47
2016,6,13,8,15,800.0,98.0,4.15,16.0,594.5,452.97,357.65
2016,6,13,8,30,818.0,101.0,4.3,16.0,641.0,506.07,402.59
2016,6,13,8,45,832.5,102.5,4.45,16.5,684.0,558.6,445.24
2016,6,13,9,0,847.0,104.0,4.6,17.0,727.0,608.7,485.03
2016,6,13,9,15,858.5,106.0,4.7,17.0,766.0,657.1,523.37
2016,6,13,9,30,870.0,108.0,4.8,17.0,805.0,704.78,560.18
2016,6,13,9,45,883.0,107.5,4.9,17.5,839.5,750.23,592.01
2016,6,13,10,0,896.0,107.0,5.0,18.0,874.0,794.59,622.7
2016,6,13,10,15,902.5,108.0,5.1,18.0,901.5,833.83,650.64
2016,6,13,10,30,909.0,109.0,5.2,18.0,929.0,871.1,677.07
2016,6,13,10,45,913.0,110.5,5.35,18.0,950.0,904.52,701.0
2016,6,13,11,0,917.0,112.0,5.5,18.0,971.0,935.48,723.21
2016,6,13,11,15,920.0,112.5,5.65,18.0,984.5,961.96,742.29
2016,6,13,11,30,923.0,113.0,5.8,18.0,998.0,985.67,759.49
2016,6,13,11,45,923.5,114.5,5.95,18.0,1004.0,1005.1,773.77
2016,6,13,12,0,924.0,116.0,6.1,18.0,1010.0,1021.51,786.04
2016,6,13,12,15,923.5,116.0,6.15,18.0,1008.5,1032.35,793.88
2016,6,13,12,30,923.0,116.0,6.2,18.0,1007.0,1040.02,799.64
2016,6,13,12,45,920.5,116.0,6.3,18.0,998.0,1042.48,802.19
2016,6,13,13,0,918.0,116.0,6.4,18.0,989.0,1041.69,802.6
2016,6,13,13,15,914.5,115.5,6.4,18.0,973.0,1036.16,799.16
2016,6,13,13,30,911.0,115.0,6.4,18.0,957.0,1027.41,793.6
2016,6,13,13,45,904.5,115.0,6.45,18.0,933.5,1013.07,784.49
2016,6,13,14,0,898.0,115.0,6.5,18.0,910.0,995.72,773.33
2016,6,13,14,15,891.0,113.5,6.55,18.0,880.5,973.44,758.68
2016,6,13,14,30,884.0,112.0,6.6,18.0,851.0,948.39,742.06
2016,6,13,14,45,870.5,112.5,6.7,18.0,815.0,916.93,720.98
2016,6,13,15,0,857.0,113.0,6.8,18.0,779.0,883.36,698.24
2016,6,13,15,15,845.0,111.0,6.8,17.5,738.5,846.52,673.81
2016,6,13,15,30,833.0,109.0,6.8,17.0,698.0,812.08,650.94
2016,6,13,15,45,820.5,105.0,6.8,17.0,654.5,769.11,620.13
2016,6,13,16,0,808.0,101.0,6.8,17.0,611.0,724.81,588.05
2016,6,13,16,15,788.5,98.0,6.8,16.5,563.5,675.53,552.79
2016,6,13,16,30,769.0,95.0,6.8,16.0,516.0,625.96,515.65
2016,6,13,16,45,752.0,88.5,6.8,16.0,467.5,574.15,474.18
2016,6,13,17,0,735.0,82.0,6.8,16.0,419.0,522.37,431.73
2016,6,13,17,15,701.5,78.0,6.8,15.5,368.5,464.79,384.12
2016,6,13,17,30,668.0,74.0,6.8,15.0,318.0,410.41,337.75
2016,6,13,17,45,619.5,68.5,6.85,15.0,268.0,349.32,284.16
2016,6,13,18,0,571.0,63.0,6.9,15.0,218.0,292.48,233.12
2016,6,13,18,15,504.0,56.0,6.8,14.5,172.0,232.48,179.53
2016,6,13,18,30,437.0,49.0,6.7,14.0,126.0,179.21,131.62
2016,6,13,18,45,325.5,39.0,6.65,14.0,86.0,119.99,81.07
2016,6,13,19,0,214.0,29.0,6.6,14.0,46.0,72.19,38.66
2016,6,13,19,15,107.0,14.5,6.6,13.5,23.0,26.6,0.0
2016,6,13,19,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,6.55,12.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,14,4,45,22.0,5.5,5.45,12.0,6.0,0.0,0.0
2016,6,14,5,0,44.0,11.0,5.5,12.0,12.0,10.81,0.0
2016,6,14,5,15,160.0,25.0,5.5,12.5,41.5,19.45,6.76
2016,6,14,5,30,276.0,39.0,5.5,13.0,71.0,29.85,19.91
2016,6,14,5,45,379.0,47.0,5.5,13.5,114.0,34.85,25.07
2016,6,14,6,0,482.0,55.0,5.5,14.0,157.0,38.93,29.03
2016,6,14,6,15,540.5,61.5,5.5,14.0,204.5,59.52,34.17
2016,6,14,6,30,599.0,68.0,5.5,14.0,252.0,100.24,56.1
2016,6,14,6,45,648.0,71.5,5.5,14.5,303.0,143.63,87.43
2016,6,14,7,0,697.0,75.0,5.5,15.0,354.0,195.15,129.95
2016,6,14,7,15,631.0,101.0,5.55,15.0,379.5,238.03,171.91
2016,6,14,7,30,565.0,127.0,5.6,15.0,405.0,277.03,210.1
2016,6,14,7,45,684.0,107.0,5.7,15.5,478.5,332.24,256.61
2016,6,14,8,0,803.0,87.0,5.8,16.0,552.0,401.44,315.01
2016,6,14,8,15,819.5,89.5,5.8,16.5,598.0,453.53,360.01
2016,6,14,8,30,836.0,92.0,5.8,17.0,644.0,508.87,406.27
2016,6,14,8,45,848.5,94.5,5.8,17.5,686.5,559.6,447.72
2016,6,14,9,0,861.0,97.0,5.8,18.0,729.0,610.14,487.85
2016,6,14,9,15,871.0,98.5,5.8,18.0,767.0,657.7,525.66
2016,6,14,9,30,881.0,100.0,5.8,18.0,805.0,704.38,561.44
2016,6,14,9,45,885.5,103.5,5.8,18.0,837.0,747.84,592.83
2016,6,14,10,0,890.0,107.0,5.8,18.0,869.0,789.58,622.69
2016,6,14,10,15,896.0,108.0,5.85,18.0,895.5,828.22,650.28
2016,6,14,10,30,902.0,109.0,5.9,18.0,922.0,864.87,676.3
2016,6,14,10,45,906.0,109.5,5.95,18.5,942.0,897.13,697.71
2016,6,14,11,0,910.0,110.0,6.0,19.0,962.0,926.96,717.26
2016,6,14,11,15,912.5,111.0,6.05,19.0,975.5,953.31,735.7
2016,6,14,11,30,915.0,112.0,6.1,19.0,989.0,976.91,752.22
2016,6,14,11,45,916.0,112.0,6.2,19.0,994.5,995.22,765.38
2016,6,14,12,0,917.0,112.0,6.3,19.0,1000.0,1010.54,776.55
2016,6,14,12,15,917.0,112.0,6.4,18.5,999.0,1021.81,786.53
2016,6,14,12,30,917.0,112.0,6.5,18.0,998.0,1029.94,794.45
2016,6,14,12,45,916.5,111.0,6.65,18.0,989.5,1033.38,797.95
2016,6,14,13,0,916.0,110.0,6.8,18.0,981.0,1033.58,799.28
2016,6,14,13,15,913.0,109.0,6.9,18.0,965.5,1028.04,796.35
2016,6,14,13,30,910.0,108.0,7.0,18.0,950.0,1019.28,791.26
2016,6,14,13,45,904.0,108.0,7.15,18.0,927.0,1005.45,782.87
2016,6,14,14,0,898.0,108.0,7.3,18.0,904.0,988.61,772.35
2016,6,14,14,15,891.5,107.0,7.3,17.5,875.0,967.33,759.43
2016,6,14,14,30,885.0,106.0,7.3,17.0,846.0,943.28,744.47
2016,6,14,14,45,878.0,103.5,7.3,17.0,812.0,914.54,724.61
2016,6,14,15,0,871.0,101.0,7.3,17.0,778.0,883.33,702.9
2016,6,14,15,15,860.5,99.0,7.3,16.5,738.5,847.35,678.85
2016,6,14,15,30,850.0,97.0,7.3,16.0,699.0,809.47,653.12
2016,6,14,15,45,837.0,94.0,7.3,16.0,655.5,766.83,622.27
2016,6,14,16,0,824.0,91.0,7.3,16.0,612.0,722.88,590.13
2016,6,14,16,15,806.0,88.5,7.35,15.5,565.0,678.12,558.2
2016,6,14,16,30,788.0,86.0,7.4,15.0,518.0,629.42,522.01
2016,6,14,16,45,670.0,103.0,7.45,15.0,445.5,540.53,449.1
2016,6,14,17,0,552.0,120.0,7.5,15.0,373.0,459.13,381.23
2016,6,14,17,15,601.5,94.0,7.5,14.5,340.0,430.77,358.09
2016,6,14,17,30,651.0,68.0,7.5,14.0,307.0,396.11,328.1
2016,6,14,17,45,585.5,68.5,7.5,14.0,259.0,335.19,274.24
2016,6,14,18,0,520.0,69.0,7.5,14.0,211.0,280.05,224.61
2016,6,14,18,15,458.0,60.0,7.4,13.5,166.5,222.13,172.74
2016,6,14,18,30,396.0,51.0,7.3,13.0,122.0,170.45,126.19
2016,6,14,18,45,293.5,40.0,7.2,13.0,83.5,113.27,77.18
2016,6,14,19,0,191.0,29.0,7.1,13.0,45.0,68.66,37.5
2016,6,14,19,15,95.5,14.5,7.0,12.5,22.5,25.37,0.0
2016,6,14,19,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,5.85,11.5,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,6,15,4,45,26.0,6.0,5.2,11.5,6.5,0.0,0.0
2016,6,15,5,0,52.0,12.0,5.3,12.0,13.0,11.8,0.0
2016,6,15,5,15,175.5,25.0,5.4,12.0,43.0,19.46,6.71
2016,6,15,5,30,299.0,38.0,5.5,12.0,73.0,29.6,19.78
2016,6,15,5,45,394.5,46.0,5.65,12.5,115.5,33.95,24.38
2016,6,15,6,0,490.0,54.0,5.8,13.0,158.0,38.08,28.39
2016,6,15,6,15,548.0,60.5,5.8,13.5,205.5,58.61,33.46
2016,6,15,6,30,606.0,67.0,5.8,14.0,253.0,99.65,55.38
2016,6,15,6,45,652.0,71.0,5.85,14.5,303.5,143.39,87.07
2016,6,15,7,0,698.0,75.0,5.9,15.0,354.0,194.95,129.77
2016,6,15,7,15,727.0,78.5,5.95,15.0,404.0,243.84,173.58
2016,6,15,7,30,756.0,82.0,6.0,15.0,454.0,295.66,220.73
2016,6,15,7,45,781.5,84.0,6.1,15.5,503.5,347.61,267.6
2016,6,15,8,0,807.0,86.0,6.2,16.0,553.0,401.66,315.43
2016,6,15,8,15,823.5,88.5,6.25,16.0,599.0,456.78,363.7
2016,6,15,8,30,840.0,91.0,6.3,16.0,645.0,509.49,409.04
2016,6,15,8,45,855.0,91.5,6.35,16.5,688.0,559.93,450.77
2016,6,15,9,0,870.0,92.0,6.4,17.0,731.0,610.39,491.41
2016,6,15,9,15,879.5,94.0,6.4,17.0,769.0,658.48,530.02
2016,6,15,9,30,889.0,96.0,6.4,17.0,807.0,705.64,566.4
2016,6,15,9,45,893.5,99.0,6.45,17.0,839.0,748.96,598.19
2016,6,15,10,0,898.0,102.0,6.5,17.0,871.0,790.53,628.47
2016,6,15,10,15,904.0,103.0,6.5,17.0,898.0,829.46,656.42
2016,6,15,10,30,910.0,104.0,6.5,17.0,925.0,866.38,682.73
2016,6,15,10,45,914.0,105.0,6.5,17.5,945.0,899.38,704.7
2016,6,15,11,0,918.0,106.0,6.5,18.0,965.0,929.92,724.74
2016,6,15,11,15,921.0,106.5,6.5,18.0,979.0,956.46,743.23
2016,6,15,11,30,924.0,107.0,6.5,18.0,993.0,980.23,759.76
2016,6,15,11,45,926.0,107.0,6.5,18.0,999.5,999.68,773.26
2016,6,15,12,0,928.0,107.0,6.5,18.0,1006.0,1016.13,784.71
2016,6,15,12,15,928.0,107.0,6.45,18.0,1005.0,1027.54,792.38
2016,6,15,12,30,928.0,107.0,6.4,18.0,1004.0,1035.78,797.93
2016,6,15,12,45,917.0,113.0,6.35,18.0,992.5,1035.88,797.86
2016,6,15,13,0,906.0,119.0,6.3,18.0,981.0,1032.77,795.69
2016,6,15,13,15,903.0,118.0,6.2,18.0,965.5,1027.36,791.72
2016,6,15,13,30,900.0,117.0,6.1,18.0,950.0,1018.77,785.64
2016,6,15,13,45,899.5,113.5,6.05,18.0,928.5,1006.91,777.69
2016,6,15,14,0,899.0,110.0,6.0,18.0,907.0,991.87,767.62
2016,6,15,14,15,892.5,108.5,5.9,17.5,878.0,970.11,754.03
2016,6,15,14,30,886.0,107.0,5.8,17.0,849.0,945.56,738.48
2016,6,15,14,45,882.5,103.0,5.75,17.0,815.5,918.45,719.95
2016,6,15,15,0,879.0,99.0,5.7,17.0,782.0,888.65,699.49
2016,6,15,15,15,868.0,97.0,5.65,17.0,742.0,852.04,674.01
2016,6,15,15,30,857.0,95.0,5.6,17.0,702.0,813.53,647.02
2016,6,15,15,45,847.5,90.5,5.55,17.0,659.0,771.81,617.45
2016,6,15,16,0,838.0,86.0,5.5,17.0,616.0,728.48,586.43
2016,6,15,16,15,820.0,83.5,5.4,16.5,568.5,679.9,551.96
2016,6,15,16,30,802.0,81.0,5.3,16.0,521.0,633.84,518.65
2016,6,15,16,45,781.5,77.0,5.2,16.0,472.0,581.16,476.75
2016,6,15,17,0,761.0,73.0,5.1,16.0,423.0,528.78,434.13
2016,6,15,17,15,729.5,69.5,4.9,15.5,372.5,471.64,387.15
2016,6,15,17,30,698.0,66.0,4.7,15.0,322.0,416.39,340.39
2016,6,15,17,45,656.0,61.0,4.55,15.0,272.5,357.12,288.65
2016,6,15,18,0,614.0,56.0,4.4,15.0,223.0,302.24,239.41
2016,6,15,18,15,550.0,49.5,4.15,14.5,176.5,241.51,185.35
2016,6,15,18,30,486.0,43.0,3.9,14.0,130.0,187.2,136.52
2016,6,15,18,45,389.0,34.5,3.7,13.5,90.0,130.08,87.22
2016,6,15,19,0,292.0,26.0,3.5,13.0,50.0,83.46,44.91
2016,6,15,19,15,146.0,13.0,3.35,12.5,25.0,32.21,0.0
2016,6,15,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,16,4,45,28.5,5.5,1.8,12.5,6.0,0.0,0.0
2016,6,16,5,0,57.0,11.0,1.8,13.0,12.0,10.81,0.0
2016,6,16,5,15,176.0,23.5,1.85,13.0,41.5,18.22,5.81
2016,6,16,5,30,295.0,36.0,1.9,13.0,71.0,27.66,18.06
2016,6,16,5,45,382.5,45.0,1.95,13.5,112.5,33.04,23.52
2016,6,16,6,0,470.0,54.0,2.0,14.0,154.0,38.09,28.32
2016,6,16,6,15,527.5,61.0,1.9,14.5,200.5,58.14,33.5
2016,6,16,6,30,585.0,68.0,1.8,15.0,247.0,98.42,54.93
2016,6,16,6,45,625.0,73.5,1.7,15.5,296.0,141.48,85.96
2016,6,16,7,0,665.0,79.0,1.6,16.0,345.0,188.96,124.71
2016,6,16,7,15,515.5,128.0,1.55,16.0,351.0,233.59,169.7
2016,6,16,7,30,366.0,177.0,1.5,16.0,357.0,264.76,201.64
2016,6,16,7,45,259.5,215.0,1.45,16.5,349.5,282.06,218.74
2016,6,16,8,0,153.0,253.0,1.4,17.0,342.0,291.4,227.54
2016,6,16,8,15,158.0,275.5,1.45,17.0,374.0,323.81,252.94
2016,6,16,8,30,163.0,298.0,1.5,17.0,406.0,356.74,278.26
2016,6,16,8,45,251.5,304.0,1.55,17.5,483.5,419.27,325.87
2016,6,16,9,0,340.0,310.0,1.6,18.0,561.0,492.25,380.51
2016,6,16,9,15,310.5,337.0,1.7,18.5,575.5,515.99,396.69
2016,6,16,9,30,281.0,364.0,1.8,19.0,590.0,536.82,410.6
2016,6,16,9,45,587.5,230.5,1.9,19.5,726.0,649.22,498.46
2016,6,16,10,0,894.0,97.0,2.0,20.0,862.0,782.23,593.99
2016,6,16,10,15,900.0,98.0,2.1,20.0,888.5,821.01,619.41
2016,6,16,10,30,906.0,99.0,2.2,20.0,915.0,857.8,644.24
2016,6,16,10,45,910.5,99.0,2.35,20.0,935.5,890.15,666.43
2016,6,16,11,0,915.0,99.0,2.5,20.0,956.0,920.06,687.01
2016,6,16,11,15,917.5,99.5,2.65,20.0,969.0,946.07,704.99
2016,6,16,11,30,920.0,100.0,2.8,20.0,982.0,969.29,721.19
2016,6,16,11,45,922.0,99.5,2.95,20.5,988.0,988.17,733.17
2016,6,16,12,0,924.0,99.0,3.1,21.0,994.0,1004.06,743.22
2016,6,16,12,15,924.0,99.0,3.2,21.0,993.0,1015.42,751.38
2016,6,16,12,30,924.0,99.0,3.3,21.0,992.0,1023.61,757.59
2016,6,16,12,45,645.5,261.0,3.4,21.0,882.5,923.95,691.64
2016,6,16,13,0,367.0,423.0,3.5,21.0,773.0,805.91,602.38
2016,6,16,13,15,640.5,260.5,3.5,21.0,858.0,921.23,692.68
2016,6,16,13,30,914.0,98.0,3.5,21.0,943.0,1013.07,754.47
2016,6,16,13,45,911.5,96.0,3.55,21.0,921.5,1000.58,746.37
2016,6,16,14,0,909.0,94.0,3.6,21.0,900.0,984.94,737.12
2016,6,16,14,15,903.0,92.5,3.6,21.0,871.5,963.44,723.64
2016,6,16,14,30,897.0,91.0,3.6,21.0,843.0,939.1,708.28
2016,6,16,14,45,890.5,89.0,3.6,21.0,809.0,911.08,690.41
2016,6,16,15,0,884.0,87.0,3.6,21.0,775.0,880.53,670.74
2016,6,16,15,15,715.5,154.0,3.55,20.5,692.5,789.76,609.44
2016,6,16,15,30,547.0,221.0,3.5,20.0,610.0,695.96,541.84
2016,6,16,15,45,692.5,150.0,3.5,20.0,610.0,720.01,564.15
2016,6,16,16,0,838.0,79.0,3.5,20.0,610.0,721.31,566.46
2016,6,16,16,15,821.0,76.5,3.45,19.5,563.0,673.44,533.68
2016,6,16,16,30,804.0,74.0,3.4,19.0,516.0,625.04,500.2
2016,6,16,16,45,782.0,71.0,3.35,19.0,467.5,575.35,462.08
2016,6,16,17,0,760.0,68.0,3.3,19.0,419.0,523.21,421.01
2016,6,16,17,15,729.5,64.5,3.15,18.5,369.0,466.68,375.89
2016,6,16,17,30,699.0,61.0,3.0,18.0,319.0,411.96,330.81
2016,6,16,17,45,658.0,56.5,2.95,18.0,270.5,353.65,281.13
2016,6,16,18,0,617.0,52.0,2.9,18.0,222.0,298.76,232.97
2016,6,16,18,15,555.5,46.5,2.7,17.5,175.5,240.47,181.82
2016,6,16,18,30,494.0,41.0,2.5,17.0,129.0,187.67,134.9
2016,6,16,18,45,398.5,33.0,2.35,16.5,89.5,130.93,86.53
2016,6,16,19,0,303.0,25.0,2.2,16.0,50.0,84.54,45.05
2016,6,16,19,15,151.5,12.5,2.1,15.5,25.0,32.51,0.0
2016,6,16,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,6.5,2.25,14.5,6.5,0.0,0.0
2016,6,17,5,0,0.0,13.0,2.4,15.0,13.0,12.78,0.0
2016,6,17,5,15,182.5,22.0,2.45,15.0,43.0,16.94,4.79
2016,6,17,5,30,365.0,31.0,2.5,15.0,73.0,22.99,13.91
2016,6,17,5,45,445.5,38.0,2.6,15.5,114.5,26.85,17.88
2016,6,17,6,0,526.0,45.0,2.7,16.0,156.0,30.49,21.36
2016,6,17,6,15,579.0,50.5,2.7,16.0,202.5,50.52,26.05
2016,6,17,6,30,632.0,56.0,2.7,16.0,249.0,94.45,49.67
2016,6,17,6,45,667.0,60.5,2.7,16.5,297.5,138.19,81.21
2016,6,17,7,0,702.0,65.0,2.7,17.0,346.0,185.84,120.51
2016,6,17,7,15,729.5,68.5,2.7,17.0,395.0,234.52,163.46
2016,6,17,7,30,757.0,72.0,2.7,17.0,444.0,285.95,209.39
2016,6,17,7,45,776.5,75.0,2.7,17.5,491.0,336.68,254.25
2016,6,17,8,0,796.0,78.0,2.7,18.0,538.0,392.03,301.66
2016,6,17,8,15,575.0,172.0,2.75,18.5,518.5,414.87,322.96
2016,6,17,8,30,354.0,266.0,2.8,19.0,499.0,421.65,328.46
2016,6,17,8,45,604.5,176.0,2.85,19.5,605.5,495.25,387.31
2016,6,17,9,0,855.0,86.0,2.9,20.0,712.0,594.75,465.15
2016,6,17,9,15,587.5,220.0,2.95,20.0,661.0,585.07,454.15
2016,6,17,9,30,320.0,354.0,3.0,20.0,610.0,554.19,426.14
2016,6,17,9,45,176.0,347.5,3.05,20.5,489.5,459.92,353.52
2016,6,17,10,0,32.0,341.0,3.1,21.0,369.0,352.08,268.8
2016,6,17,10,15,19.5,268.5,3.15,21.0,286.0,274.95,210.46
2016,6,17,10,30,7.0,196.0,3.2,21.0,203.0,195.61,149.22
2016,6,17,10,45,7.5,197.5,3.25,21.0,205.0,197.91,151.06
2016,6,17,11,0,8.0,199.0,3.3,21.0,207.0,200.22,152.76
2016,6,17,11,15,23.0,301.0,3.3,21.0,323.5,316.0,241.51
2016,6,17,11,30,38.0,403.0,3.3,21.0,440.0,432.33,327.85
2016,6,17,11,45,20.0,274.5,3.35,21.5,294.0,289.7,220.38
2016,6,17,12,0,2.0,146.0,3.4,22.0,148.0,143.93,108.05
2016,6,17,12,15,1.5,144.5,3.4,22.0,146.0,142.06,106.77
2016,6,17,12,30,1.0,143.0,3.4,22.0,144.0,140.17,105.29
2016,6,17,12,45,2.0,148.5,3.45,22.0,151.0,146.59,110.38
2016,6,17,13,0,3.0,154.0,3.5,22.0,158.0,153.02,115.48
2016,6,17,13,15,1.5,126.0,3.5,21.5,128.0,124.09,93.07
2016,6,17,13,30,0.0,98.0,3.5,21.0,98.0,95.19,70.48
2016,6,17,13,45,0.0,86.5,3.5,21.0,86.5,83.93,61.65
2016,6,17,14,0,0.0,75.0,3.5,21.0,75.0,72.7,52.78
2016,6,17,14,15,0.0,81.5,3.6,20.5,81.5,78.99,58.0
2016,6,17,14,30,0.0,88.0,3.7,20.0,88.0,85.29,63.25
2016,6,17,14,45,0.0,102.0,3.8,20.0,102.0,98.95,74.29
2016,6,17,15,0,0.0,116.0,3.9,20.0,116.0,112.66,85.4
2016,6,17,15,15,134.0,215.5,4.05,19.5,311.0,338.35,268.41
2016,6,17,15,30,268.0,315.0,4.2,19.0,506.0,558.11,438.46
2016,6,17,15,45,179.0,296.0,4.35,19.0,420.5,451.49,355.95
2016,6,17,16,0,90.0,277.0,4.5,19.0,335.0,351.4,277.71
2016,6,17,16,15,174.0,252.0,4.65,18.5,352.0,388.58,310.67
2016,6,17,16,30,258.0,227.0,4.8,18.0,369.0,417.93,336.7
2016,6,17,16,45,241.0,206.5,4.95,18.0,329.0,374.19,302.46
2016,6,17,17,0,224.0,186.0,5.1,18.0,289.0,331.47,268.61
2016,6,17,17,15,112.0,118.5,5.1,17.5,170.0,183.35,148.08
2016,6,17,17,30,0.0,51.0,5.1,17.0,51.0,49.27,35.95
2016,6,17,17,45,0.0,43.0,5.15,16.5,43.0,41.52,29.59
2016,6,17,18,0,0.0,35.0,5.2,16.0,35.0,33.79,23.07
2016,6,17,18,15,0.0,27.5,5.05,15.5,27.5,26.54,16.87
2016,6,17,18,30,0.0,20.0,4.9,15.0,20.0,19.29,10.6
2016,6,17,18,45,0.0,14.0,4.8,15.0,14.0,13.5,5.48
2016,6,17,19,0,0.0,8.0,4.7,15.0,8.0,7.71,0.06
2016,6,17,19,15,0.0,4.0,4.5,14.5,4.0,3.85,0.0
2016,6,17,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,18,4,45,49.5,5.0,2.3,12.5,6.5,0.0,0.0
2016,6,18,5,0,99.0,10.0,2.4,13.0,13.0,9.83,0.0
2016,6,18,5,15,232.0,21.0,2.45,13.5,43.5,16.03,4.15
2016,6,18,5,30,365.0,32.0,2.5,14.0,74.0,23.94,14.77
2016,6,18,5,45,450.0,39.5,2.65,14.5,117.0,28.19,19.14
2016,6,18,6,0,535.0,47.0,2.8,15.0,160.0,32.19,22.95
2016,6,18,6,15,592.0,52.5,2.8,15.5,208.0,52.09,27.4
2016,6,18,6,30,649.0,58.0,2.8,16.0,256.0,97.16,51.37
2016,6,18,6,45,688.5,62.0,2.8,16.5,306.5,141.93,83.38
2016,6,18,7,0,728.0,66.0,2.8,17.0,357.0,191.11,123.74
2016,6,18,7,15,757.5,69.5,2.8,17.0,408.0,241.65,168.22
2016,6,18,7,30,787.0,73.0,2.8,17.0,459.0,295.15,215.9
2016,6,18,7,45,809.0,76.0,2.8,17.5,509.0,348.34,262.79
2016,6,18,8,0,831.0,79.0,2.8,18.0,559.0,406.39,312.38
2016,6,18,8,15,848.0,81.5,2.8,18.5,606.5,459.83,357.12
2016,6,18,8,30,865.0,84.0,2.8,19.0,654.0,513.96,400.99
2016,6,18,8,45,878.5,86.0,2.8,19.5,698.0,566.15,442.0
2016,6,18,9,0,892.0,88.0,2.8,20.0,742.0,618.21,481.6
2016,6,18,9,15,902.5,89.5,2.8,20.0,781.0,667.49,518.96
2016,6,18,9,30,913.0,91.0,2.8,20.0,820.0,715.88,553.87
2016,6,18,9,45,917.5,94.5,2.85,20.5,853.0,760.71,583.61
2016,6,18,10,0,922.0,98.0,2.9,21.0,886.0,803.74,611.7
2016,6,18,10,15,928.0,99.0,2.95,21.0,914.0,843.6,638.47
2016,6,18,10,30,934.0,100.0,3.0,21.0,942.0,881.4,663.67
2016,6,18,10,45,940.0,100.0,3.05,21.5,963.5,915.98,685.25
2016,6,18,11,0,946.0,100.0,3.1,22.0,985.0,948.15,705.04
2016,6,18,11,15,949.0,100.5,3.2,22.0,999.0,975.46,723.28
2016,6,18,11,30,952.0,101.0,3.3,22.0,1013.0,999.93,739.69
2016,6,18,11,45,953.5,101.0,3.45,22.5,1020.0,1019.5,751.87
2016,6,18,12,0,955.0,101.0,3.6,23.0,1027.0,1035.97,762.06
2016,6,18,12,15,955.5,101.0,3.7,23.0,1026.0,1048.28,770.73
2016,6,18,12,30,956.0,101.0,3.8,23.0,1025.0,1057.33,777.39
2016,6,18,12,45,957.0,99.0,3.95,23.0,1017.0,1061.53,781.36
2016,6,18,13,0,958.0,97.0,4.1,23.0,1009.0,1062.35,783.23
2016,6,18,13,15,955.5,96.5,4.1,23.0,994.0,1057.82,780.68
2016,6,18,13,30,953.0,96.0,4.1,23.0,979.0,1049.93,776.07
2016,6,18,13,45,948.5,95.5,4.2,23.0,956.0,1036.76,768.73
2016,6,18,14,0,944.0,95.0,4.3,23.0,933.0,1020.39,759.32
2016,6,18,14,15,938.5,94.0,4.3,23.0,904.5,999.42,746.29
2016,6,18,14,30,933.0,93.0,4.3,23.0,876.0,975.49,731.32
2016,6,18,14,45,924.0,92.5,4.35,23.0,840.5,946.07,712.87
2016,6,18,15,0,915.0,92.0,4.4,23.0,805.0,914.15,692.64
2016,6,18,15,15,905.0,90.0,4.45,23.0,765.0,877.43,668.93
2016,6,18,15,30,895.0,88.0,4.5,23.0,725.0,838.64,643.74
2016,6,18,15,45,879.0,87.0,4.55,23.0,679.5,794.33,614.31
2016,6,18,16,0,863.0,86.0,4.6,23.0,634.0,748.83,583.63
2016,6,18,16,15,845.5,83.5,4.6,22.5,586.0,699.67,550.66
2016,6,18,16,30,828.0,81.0,4.6,22.0,538.0,652.95,518.79
2016,6,18,16,45,803.0,78.5,4.6,22.0,487.0,597.99,476.89
2016,6,18,17,0,778.0,76.0,4.6,22.0,436.0,543.68,434.41
2016,6,18,17,15,746.5,72.0,4.6,21.5,384.5,485.16,388.26
2016,6,18,17,30,715.0,68.0,4.6,21.0,333.0,428.48,342.05
2016,6,18,17,45,671.5,63.0,4.6,20.5,282.5,367.64,291.1
2016,6,18,18,0,628.0,58.0,4.6,20.0,232.0,311.36,242.38
2016,6,18,18,15,563.5,51.5,4.5,19.0,184.0,249.58,188.88
2016,6,18,18,30,499.0,45.0,4.4,18.0,136.0,194.25,140.2
2016,6,18,18,45,401.0,36.0,4.35,17.5,95.0,135.4,90.07
2016,6,18,19,0,303.0,27.0,4.3,17.0,54.0,87.15,47.38
2016,6,18,19,15,151.5,13.5,4.2,16.5,27.0,33.93,0.0
2016,6,18,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,19,4,45,51.5,5.5,2.4,14.0,6.5,0.0,0.0
2016,6,19,5,0,103.0,11.0,2.4,14.0,13.0,10.81,0.0
2016,6,19,5,15,240.5,22.0,2.4,14.5,44.5,17.01,4.54
2016,6,19,5,30,378.0,33.0,2.4,15.0,76.0,24.92,15.51
2016,6,19,5,45,463.5,40.5,2.4,16.0,119.5,29.11,19.8
2016,6,19,6,0,549.0,48.0,2.4,17.0,163.0,33.07,23.53
2016,6,19,6,15,604.0,53.5,2.35,17.5,211.5,52.77,27.76
2016,6,19,6,30,659.0,59.0,2.3,18.0,260.0,98.36,51.66
2016,6,19,6,45,698.0,63.5,2.3,18.5,311.0,144.01,83.98
2016,6,19,7,0,737.0,68.0,2.3,19.0,362.0,194.02,124.59
2016,6,19,7,15,764.5,71.5,2.35,19.5,412.5,244.55,168.39
2016,6,19,7,30,792.0,75.0,2.4,20.0,463.0,297.83,215.0
2016,6,19,7,45,812.0,78.0,2.45,20.5,512.0,350.59,260.98
2016,6,19,8,0,832.0,81.0,2.5,21.0,561.0,407.99,309.45
2016,6,19,8,15,847.5,83.5,2.5,21.5,607.5,460.83,353.08
2016,6,19,8,30,863.0,86.0,2.5,22.0,654.0,514.2,395.71
2016,6,19,8,45,874.0,88.5,2.55,22.5,697.0,565.4,435.51
2016,6,19,9,0,885.0,91.0,2.6,23.0,740.0,616.25,473.81
2016,6,19,9,15,895.0,92.5,2.6,23.5,778.5,664.93,509.21
2016,6,19,9,30,905.0,94.0,2.6,24.0,817.0,712.69,542.21
2016,6,19,9,45,919.5,91.0,2.6,24.5,852.0,758.29,571.65
2016,6,19,10,0,934.0,88.0,2.6,25.0,887.0,802.82,599.89
2016,6,19,10,15,939.5,89.0,2.6,25.0,914.0,842.7,625.77
2016,6,19,10,30,945.0,90.0,2.6,25.0,941.0,880.45,650.03
2016,6,19,10,45,946.5,92.0,2.65,25.5,961.0,913.41,670.03
2016,6,19,11,0,948.0,94.0,2.7,26.0,981.0,943.69,688.15
2016,6,19,11,15,950.5,94.5,2.85,26.0,994.5,970.6,706.23
2016,6,19,11,30,953.0,95.0,3.0,26.0,1008.0,994.64,722.5
2016,6,19,11,45,949.0,98.5,3.2,26.0,1013.0,1012.45,735.2
2016,6,19,12,0,945.0,102.0,3.4,26.0,1018.0,1027.02,745.92
2016,6,19,12,15,945.0,102.0,3.6,26.0,1017.0,1038.77,754.9
2016,6,19,12,30,945.0,102.0,3.8,26.0,1016.0,1047.3,761.87
2016,6,19,12,45,934.0,108.0,4.0,26.0,1005.0,1047.65,763.61
2016,6,19,13,0,923.0,114.0,4.2,26.0,994.0,1044.72,763.31
2016,6,19,13,15,920.0,113.5,4.35,26.0,978.5,1039.93,761.56
2016,6,19,13,30,917.0,113.0,4.5,26.0,963.0,1031.91,757.75
2016,6,19,13,45,917.5,109.0,4.65,26.0,942.0,1020.51,752.03
2016,6,19,14,0,918.0,105.0,4.8,26.0,921.0,1005.85,744.42
2016,6,19,14,15,912.0,103.5,4.9,25.5,892.0,984.4,733.31
2016,6,19,14,30,906.0,102.0,5.0,25.0,863.0,960.08,720.17
2016,6,19,14,45,901.0,99.5,5.1,25.0,829.5,932.88,703.49
2016,6,19,15,0,896.0,97.0,5.2,25.0,796.0,903.02,684.86
2016,6,19,15,15,885.5,95.0,5.2,24.5,756.0,866.49,662.13
2016,6,19,15,30,875.0,93.0,5.2,24.0,716.0,827.96,637.74
2016,6,19,15,45,862.0,90.5,5.25,24.0,672.0,785.13,608.96
2016,6,19,16,0,849.0,88.0,5.3,24.0,628.0,740.92,578.81
2016,6,19,16,15,832.0,85.5,5.3,23.5,580.5,692.7,546.19
2016,6,19,16,30,815.0,83.0,5.3,23.0,533.0,646.93,514.62
2016,6,19,16,45,790.0,80.5,5.35,23.0,483.0,592.55,473.03
2016,6,19,17,0,765.0,78.0,5.4,23.0,433.0,538.82,430.87
2016,6,19,17,15,734.0,74.0,5.35,22.5,382.0,481.17,385.1
2016,6,19,17,30,703.0,70.0,5.3,22.0,331.0,425.33,339.35
2016,6,19,17,45,658.0,65.5,5.25,21.5,280.5,365.89,289.4
2016,6,19,18,0,613.0,61.0,5.2,21.0,230.0,309.38,240.54
2016,6,19,18,15,549.0,54.0,5.05,20.0,183.0,247.93,187.44
2016,6,19,18,30,485.0,47.0,4.9,19.0,136.0,192.87,139.14
2016,6,19,18,45,389.0,37.5,4.8,18.5,95.0,134.59,89.61
2016,6,19,19,0,293.0,28.0,4.7,18.0,54.0,86.68,47.45
2016,6,19,19,15,146.5,14.0,4.65,17.5,27.0,34.01,0.0
2016,6,19,19,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,4.6,16.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,20,4,45,49.5,5.5,4.0,12.5,7.0,0.0,0.0
2016,6,20,5,0,99.0,11.0,4.1,13.0,14.0,10.81,0.0
2016,6,20,5,15,242.5,22.0,4.2,13.5,46.0,17.05,4.39
2016,6,20,5,30,386.0,33.0,4.3,14.0,78.0,24.96,15.59
2016,6,20,5,45,479.5,40.5,4.4,14.5,123.0,29.16,19.95
2016,6,20,6,0,573.0,48.0,4.5,15.0,168.0,33.12,23.76
2016,6,20,6,15,629.0,53.0,4.5,15.5,217.5,55.61,30.21
2016,6,20,6,30,685.0,58.0,4.5,16.0,267.0,98.99,51.76
2016,6,20,6,45,726.5,61.5,4.5,16.5,319.0,145.44,84.78
2016,6,20,7,0,768.0,65.0,4.5,17.0,371.0,196.52,126.77
2016,6,20,7,15,795.5,68.5,4.5,17.5,423.0,248.69,172.76
2016,6,20,7,30,823.0,72.0,4.5,18.0,475.0,303.6,221.71
2016,6,20,7,45,844.0,74.5,4.5,18.5,525.5,361.22,272.57
2016,6,20,8,0,865.0,77.0,4.5,19.0,576.0,416.88,320.87
2016,6,20,8,15,880.5,79.0,4.45,19.5,623.5,470.92,366.59
2016,6,20,8,30,896.0,81.0,4.4,20.0,671.0,525.45,411.22
2016,6,20,8,45,908.5,82.5,4.35,20.5,715.0,578.14,453.01
2016,6,20,9,0,921.0,84.0,4.3,21.0,759.0,630.55,493.24
2016,6,20,9,15,930.0,85.5,4.3,21.5,798.0,680.19,530.4
2016,6,20,9,30,939.0,87.0,4.3,22.0,837.0,728.77,564.66
2016,6,20,9,45,934.0,95.0,4.3,22.5,867.0,772.11,593.38
2016,6,20,10,0,929.0,103.0,4.3,23.0,897.0,812.88,619.92
2016,6,20,10,15,934.5,104.0,4.35,23.0,924.0,852.68,646.91
2016,6,20,10,30,940.0,105.0,4.4,23.0,951.0,890.37,672.28
2016,6,20,10,45,943.5,105.5,4.45,23.5,971.5,923.56,693.08
2016,6,20,11,0,947.0,106.0,4.5,24.0,992.0,954.17,712.01
2016,6,20,11,15,949.0,106.5,4.55,24.0,1005.5,980.71,729.65
2016,6,20,11,30,951.0,107.0,4.6,24.0,1019.0,1004.34,745.41
2016,6,20,11,45,953.0,106.5,4.65,24.0,1025.0,1024.0,758.57
2016,6,20,12,0,955.0,106.0,4.7,24.0,1031.0,1040.58,769.78
2016,6,20,12,15,954.5,106.0,4.8,24.0,1029.5,1052.03,778.16
2016,6,20,12,30,954.0,106.0,4.9,24.0,1028.0,1060.2,784.5
2016,6,20,12,45,955.5,103.5,5.05,24.0,1020.5,1064.52,788.85
2016,6,20,13,0,957.0,101.0,5.2,24.0,1013.0,1065.46,791.06
2016,6,20,13,15,954.0,100.5,5.3,24.0,997.0,1060.56,789.04
2016,6,20,13,30,951.0,100.0,5.4,24.0,981.0,1052.3,784.89
2016,6,20,13,45,945.5,99.5,5.55,24.0,958.0,1038.29,777.29
2016,6,20,14,0,940.0,99.0,5.7,24.0,935.0,1021.1,767.55
2016,6,20,14,15,934.0,98.0,5.75,23.5,905.5,999.83,755.83
2016,6,20,14,30,928.0,97.0,5.8,23.0,876.0,975.63,742.04
2016,6,20,14,45,917.5,97.0,5.9,23.0,840.5,945.58,722.93
2016,6,20,15,0,907.0,97.0,6.0,23.0,805.0,913.13,701.99
2016,6,20,15,15,897.0,95.0,6.0,22.5,765.0,876.74,678.92
2016,6,20,15,30,887.0,93.0,6.0,22.0,725.0,838.29,654.12
2016,6,20,15,45,871.5,91.5,6.05,22.0,680.0,794.18,623.83
2016,6,20,16,0,856.0,90.0,6.1,22.0,635.0,748.84,592.28
2016,6,20,16,15,838.0,87.5,6.05,21.5,586.5,702.93,560.68
2016,6,20,16,30,820.0,85.0,6.0,21.0,538.0,653.0,525.29
2016,6,20,16,45,633.0,116.0,5.95,20.5,446.0,534.15,431.73
2016,6,20,17,0,446.0,147.0,5.9,20.0,354.0,425.64,344.55
2016,6,20,17,15,362.0,141.0,5.8,19.5,296.0,352.6,285.65
2016,6,20,17,30,278.0,135.0,5.7,19.0,238.0,282.03,227.87
2016,6,20,17,45,255.5,118.0,5.6,18.5,202.0,240.11,192.84
2016,6,20,18,0,233.0,101.0,5.5,18.0,166.0,200.22,158.75
2016,6,20,18,15,207.0,83.0,5.4,17.5,132.0,160.21,124.08
2016,6,20,18,30,181.0,65.0,5.3,17.0,98.0,122.8,91.34
2016,6,20,18,45,141.5,47.5,5.25,16.5,68.5,85.56,59.36
2016,6,20,19,0,102.0,30.0,5.2,16.0,39.0,52.42,29.72
2016,6,20,19,15,51.0,15.0,5.1,16.0,19.5,22.16,0.0
2016,6,20,19,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,4.75,15.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,21,4,45,42.5,5.5,3.05,12.5,6.5,0.0,0.0
2016,6,21,5,0,85.0,11.0,3.1,13.0,13.0,10.81,0.0
2016,6,21,5,15,222.5,22.5,3.15,13.5,44.0,17.57,4.47
2016,6,21,5,30,360.0,34.0,3.2,14.0,75.0,25.95,16.41
2016,6,21,5,45,455.0,41.0,3.25,14.5,119.0,29.64,20.37
2016,6,21,6,0,550.0,48.0,3.3,15.0,163.0,33.15,23.79
2016,6,21,6,15,606.0,53.5,3.25,15.5,211.5,51.82,27.71
