Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,6,30,662.0,59.0,3.2,16.0,260.0,97.51,51.5
2016,6,21,6,45,705.5,62.0,3.2,16.5,311.5,142.5,83.17
2016,6,21,7,0,749.0,65.0,3.2,17.0,363.0,192.35,123.83
2016,6,21,7,15,776.5,68.0,3.2,17.5,413.5,243.03,168.29
2016,6,21,7,30,804.0,71.0,3.2,18.0,464.0,296.45,215.68
2016,6,21,7,45,826.0,73.5,3.2,19.0,514.0,353.41,265.06
2016,6,21,8,0,848.0,76.0,3.2,20.0,564.0,408.51,311.78
2016,6,21,8,15,863.5,78.0,3.15,20.5,610.5,461.67,356.2
2016,6,21,8,30,879.0,80.0,3.1,21.0,657.0,515.35,399.57
2016,6,21,8,45,891.0,81.5,3.1,21.5,700.5,566.94,440.06
2016,6,21,9,0,903.0,83.0,3.1,22.0,744.0,618.23,479.04
2016,6,21,9,15,912.0,84.5,3.1,22.5,782.0,667.07,515.03
2016,6,21,9,30,921.0,86.0,3.1,23.0,820.0,714.89,548.24
2016,6,21,9,45,922.5,90.0,3.1,23.5,852.0,758.4,576.6
2016,6,21,10,0,924.0,94.0,3.1,24.0,884.0,799.89,603.15
2016,6,21,10,15,929.5,95.0,3.1,24.5,911.0,839.5,628.05
2016,6,21,10,30,935.0,96.0,3.1,25.0,938.0,877.02,651.22
2016,6,21,10,45,937.0,97.5,3.15,25.5,958.0,909.72,671.24
2016,6,21,11,0,939.0,99.0,3.2,26.0,978.0,939.79,689.4
2016,6,21,11,15,941.5,99.5,3.25,26.0,991.5,966.59,706.72
2016,6,21,11,30,944.0,100.0,3.3,26.0,1005.0,990.54,722.2
2016,6,21,11,45,943.5,101.0,3.4,26.5,1010.5,1009.17,733.2
2016,6,21,12,0,943.0,102.0,3.5,27.0,1016.0,1024.68,742.24
2016,6,21,12,15,942.5,102.0,3.65,27.0,1015.0,1036.0,750.51
2016,6,21,12,30,942.0,102.0,3.8,27.0,1014.0,1044.1,756.81
2016,6,21,12,45,937.0,104.0,3.95,27.0,1004.5,1046.46,759.51
2016,6,21,13,0,932.0,106.0,4.1,27.0,995.0,1045.54,760.19
2016,6,21,13,15,929.0,105.5,4.25,27.0,979.0,1040.77,758.47
2016,6,21,13,30,926.0,105.0,4.4,27.0,963.0,1032.74,754.7
2016,6,21,13,45,921.5,104.0,4.6,27.0,940.5,1019.49,747.84
2016,6,21,14,0,917.0,103.0,4.8,27.0,918.0,1003.12,739.57
2016,6,21,14,15,910.5,102.0,4.95,26.5,889.0,981.81,728.98
2016,6,21,14,30,904.0,101.0,5.1,26.0,860.0,957.66,716.33
2016,6,21,14,45,895.5,99.5,5.25,26.0,825.5,928.44,698.58
2016,6,21,15,0,887.0,98.0,5.4,26.0,791.0,896.77,678.95
2016,6,21,15,15,876.5,96.0,5.5,25.5,751.5,860.56,656.95
2016,6,21,15,30,866.0,94.0,5.6,25.0,712.0,822.38,633.21
2016,6,21,15,45,852.0,92.0,5.7,24.5,668.0,779.67,605.77
2016,6,21,16,0,838.0,90.0,5.8,24.0,624.0,735.67,576.89
2016,6,21,16,15,820.5,87.5,5.8,23.5,576.5,690.85,546.5
2016,6,21,16,30,803.0,85.0,5.8,23.0,529.0,642.01,512.28
2016,6,21,16,45,779.5,82.0,5.8,22.5,479.5,588.56,471.98
2016,6,21,17,0,756.0,79.0,5.8,22.0,430.0,535.64,430.92
2016,6,21,17,15,724.5,75.0,5.75,21.0,379.5,478.14,385.67
2016,6,21,17,30,693.0,71.0,5.7,20.0,329.0,422.5,340.35
2016,6,21,17,45,648.0,66.0,5.7,19.5,279.0,362.99,289.92
2016,6,21,18,0,603.0,61.0,5.7,19.0,229.0,306.4,240.59
2016,6,21,18,15,539.0,54.5,5.55,18.0,182.0,245.94,187.81
2016,6,21,18,30,475.0,48.0,5.4,17.0,135.0,191.85,139.92
2016,6,21,18,45,376.5,38.5,5.3,16.5,94.5,133.37,89.97
2016,6,21,19,0,278.0,29.0,5.2,16.0,54.0,85.52,47.93
2016,6,21,19,15,139.0,14.5,5.1,15.5,27.0,33.92,0.0
2016,6,21,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,22,4,45,45.0,5.5,5.3,12.5,6.5,0.0,0.0
2016,6,22,5,0,90.0,11.0,5.5,13.0,13.0,10.81,0.0
2016,6,22,5,15,233.5,22.0,5.7,13.0,44.5,17.13,3.94
2016,6,22,5,30,377.0,33.0,5.9,13.0,76.0,25.06,15.68
2016,6,22,5,45,462.0,41.5,6.1,13.5,119.5,30.14,20.87
2016,6,22,6,0,547.0,50.0,6.3,14.0,163.0,34.9,25.42
2016,6,22,6,15,364.5,83.0,6.25,14.5,167.0,70.47,48.08
2016,6,22,6,30,182.0,116.0,6.2,15.0,171.0,108.92,79.79
2016,6,22,6,45,195.5,135.0,6.2,15.5,204.5,138.69,102.82
2016,6,22,7,0,209.0,154.0,6.2,16.0,238.0,170.12,128.4
2016,6,22,7,15,142.0,176.5,6.15,16.0,237.5,190.47,148.45
2016,6,22,7,30,75.0,199.0,6.1,16.0,237.0,203.32,161.35
2016,6,22,7,45,97.5,224.5,6.1,16.5,278.5,239.23,189.92
2016,6,22,8,0,120.0,250.0,6.1,17.0,320.0,274.8,218.07
2016,6,22,8,15,115.5,272.0,6.0,17.5,343.5,300.78,238.43
2016,6,22,8,30,111.0,294.0,5.9,18.0,367.0,328.81,259.97
2016,6,22,8,45,188.0,311.0,5.8,18.5,444.0,391.71,309.19
2016,6,22,9,0,265.0,328.0,5.7,19.0,521.0,462.36,363.9
2016,6,22,9,15,264.0,347.5,5.6,19.0,549.0,494.38,388.03
2016,6,22,9,30,263.0,367.0,5.5,19.0,577.0,526.0,411.58
2016,6,22,9,45,600.5,229.5,5.45,19.5,734.5,655.5,516.12
2016,6,22,10,0,938.0,92.0,5.4,20.0,892.0,808.14,630.21
2016,6,22,10,15,943.0,92.5,5.35,20.0,919.5,847.4,656.67
2016,6,22,10,30,948.0,93.0,5.3,20.0,947.0,884.49,681.92
2016,6,22,10,45,952.5,93.5,5.25,20.0,967.5,918.81,705.02
2016,6,22,11,0,957.0,94.0,5.2,20.0,988.0,950.6,726.21
2016,6,22,11,15,959.5,94.5,5.15,20.0,1002.0,977.87,744.17
2016,6,22,11,30,962.0,95.0,5.1,20.0,1016.0,1002.23,760.09
2016,6,22,11,45,963.0,95.0,5.05,20.5,1023.0,1021.66,771.09
2016,6,22,12,0,964.0,95.0,5.0,21.0,1030.0,1037.94,779.95
2016,6,22,12,15,964.5,95.0,5.0,21.0,1029.0,1050.5,788.32
2016,6,22,12,30,965.0,95.0,5.0,21.0,1028.0,1059.78,794.59
2016,6,22,12,45,955.0,100.5,5.0,21.0,1017.5,1060.84,795.44
2016,6,22,13,0,945.0,106.0,5.0,21.0,1007.0,1058.54,794.21
2016,6,22,13,15,942.5,105.5,5.0,20.5,991.5,1054.3,793.37
2016,6,22,13,30,940.0,105.0,5.0,20.0,976.0,1046.73,790.39
2016,6,22,13,45,934.5,105.0,5.05,20.0,953.5,1033.46,782.5
2016,6,22,14,0,929.0,105.0,5.1,20.0,931.0,1017.06,772.55
2016,6,22,14,15,922.5,103.5,5.1,20.0,902.0,995.08,758.42
2016,6,22,14,30,916.0,102.0,5.1,20.0,873.0,970.21,742.34
2016,6,22,14,45,908.0,100.5,5.1,20.0,838.0,941.22,723.37
2016,6,22,15,0,900.0,99.0,5.1,20.0,803.0,909.71,702.59
2016,6,22,15,15,889.5,97.5,5.1,19.5,762.5,873.7,679.84
2016,6,22,15,30,879.0,96.0,5.1,19.0,722.0,835.69,655.39
2016,6,22,15,45,866.0,93.5,5.1,19.0,678.0,792.81,625.85
2016,6,22,16,0,853.0,91.0,5.1,19.0,634.0,748.53,594.97
2016,6,22,16,15,834.5,88.0,5.1,18.5,585.5,701.88,563.02
2016,6,22,16,30,816.0,85.0,5.1,18.0,537.0,651.24,527.26
2016,6,22,16,45,792.5,82.0,5.2,18.0,487.0,597.22,485.48
2016,6,22,17,0,769.0,79.0,5.3,18.0,437.0,543.71,442.93
2016,6,22,17,15,737.0,75.0,5.4,17.5,385.5,485.32,396.03
2016,6,22,17,30,705.0,71.0,5.5,17.0,334.0,428.81,349.08
2016,6,22,17,45,658.0,66.5,5.6,16.5,283.0,368.35,297.47
2016,6,22,18,0,611.0,62.0,5.7,16.0,232.0,310.99,247.04
2016,6,22,18,15,546.0,55.5,5.7,15.5,184.5,249.72,192.69
2016,6,22,18,30,481.0,49.0,5.7,15.0,137.0,194.91,143.47
2016,6,22,18,45,378.5,39.5,5.7,14.5,96.0,135.12,92.11
2016,6,22,19,0,276.0,30.0,5.7,14.0,55.0,86.36,49.19
2016,6,22,19,15,138.0,15.0,5.7,13.5,27.5,34.44,0.0
2016,6,22,19,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,5.65,12.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,5.35,11.5,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,6,23,4,45,50.5,5.0,5.55,11.5,6.5,0.0,0.0
2016,6,23,5,0,101.0,10.0,5.7,12.0,13.0,9.83,0.0
2016,6,23,5,15,246.0,21.0,5.75,12.5,44.5,16.21,3.14
2016,6,23,5,30,391.0,32.0,5.8,13.0,76.0,24.17,14.89
2016,6,23,5,45,483.5,39.0,5.9,13.5,120.5,27.97,18.96
2016,6,23,6,0,576.0,46.0,6.0,14.0,165.0,31.57,22.46
2016,6,23,6,15,631.5,51.0,5.95,14.5,214.5,52.16,28.35
2016,6,23,6,30,687.0,56.0,5.9,15.0,264.0,95.5,49.38
2016,6,23,6,45,728.5,59.5,5.9,15.5,316.0,141.97,82.26
2016,6,23,7,0,770.0,63.0,5.9,16.0,368.0,193.06,124.39
2016,6,23,7,15,797.5,66.0,5.75,16.5,419.5,244.82,170.36
2016,6,23,7,30,825.0,69.0,5.6,17.0,471.0,302.85,222.25
2016,6,23,7,45,846.5,71.0,5.45,17.5,521.5,356.76,270.63
2016,6,23,8,0,868.0,73.0,5.3,18.0,572.0,412.26,319.29
2016,6,23,8,15,883.0,75.0,5.15,18.5,619.0,466.21,365.43
2016,6,23,8,30,898.0,77.0,5.0,19.0,666.0,520.62,410.42
2016,6,23,8,45,910.0,78.5,4.85,19.5,710.0,573.14,452.44
2016,6,23,9,0,922.0,80.0,4.7,20.0,754.0,625.35,492.74
2016,6,23,9,15,930.0,81.5,4.6,20.0,792.0,674.45,530.55
2016,6,23,9,30,938.0,83.0,4.5,20.0,830.0,722.4,565.37
2016,6,23,9,45,939.0,87.0,4.4,20.5,861.5,766.32,594.33
2016,6,23,10,0,940.0,91.0,4.3,21.0,893.0,808.14,621.43
2016,6,23,10,15,943.5,91.5,4.3,21.0,919.0,846.3,647.3
2016,6,23,10,30,947.0,92.0,4.3,21.0,945.0,882.2,671.42
2016,6,23,10,45,949.0,93.0,4.3,21.5,964.0,914.85,691.83
2016,6,23,11,0,951.0,94.0,4.3,22.0,983.0,944.83,710.26
2016,6,23,11,15,952.0,94.5,4.4,22.0,995.5,970.62,727.66
2016,6,23,11,30,953.0,95.0,4.5,22.0,1008.0,993.46,743.26
2016,6,23,11,45,953.5,94.5,4.6,22.0,1013.0,1011.78,756.09
2016,6,23,12,0,954.0,94.0,4.7,22.0,1018.0,1026.97,766.93
2016,6,23,12,15,953.5,94.0,4.85,22.0,1016.5,1038.47,775.86
2016,6,23,12,30,953.0,94.0,5.0,22.0,1015.0,1046.7,782.71
2016,6,23,12,45,949.0,94.5,5.15,22.0,1005.5,1048.63,785.43
2016,6,23,13,0,945.0,95.0,5.3,22.0,996.0,1047.22,786.0
2016,6,23,13,15,942.5,94.5,5.45,22.0,981.0,1042.94,784.71
2016,6,23,13,30,940.0,94.0,5.6,22.0,966.0,1035.35,781.23
2016,6,23,13,45,937.0,92.5,5.75,22.0,944.0,1022.94,774.5
2016,6,23,14,0,934.0,91.0,5.9,22.0,922.0,1007.31,765.57
2016,6,23,14,15,928.5,90.0,6.0,21.5,893.5,986.7,754.34
2016,6,23,14,30,923.0,89.0,6.1,21.0,865.0,963.15,740.99
2016,6,23,14,45,918.0,86.5,6.2,21.0,831.0,935.63,723.28
2016,6,23,15,0,913.0,84.0,6.3,21.0,797.0,905.41,703.54
2016,6,23,15,15,902.5,82.5,6.3,20.5,757.0,868.98,680.06
2016,6,23,15,30,892.0,81.0,6.3,20.0,717.0,830.52,654.84
2016,6,23,15,45,880.5,78.5,6.35,20.0,673.5,788.34,625.52
2016,6,23,16,0,869.0,76.0,6.4,20.0,630.0,744.62,594.74
2016,6,23,16,15,851.5,73.5,6.35,19.5,582.0,695.28,560.1
2016,6,23,16,30,834.0,71.0,6.3,19.0,534.0,645.36,524.44
2016,6,23,16,45,810.5,69.0,6.3,19.0,484.0,591.9,482.87
2016,6,23,17,0,787.0,67.0,6.3,19.0,434.0,541.4,441.92
2016,6,23,17,15,757.5,63.5,6.2,18.5,383.0,484.11,395.21
2016,6,23,17,30,728.0,60.0,6.1,18.0,332.0,428.45,348.45
2016,6,23,17,45,683.5,56.5,6.05,17.5,282.0,368.13,296.64
2016,6,23,18,0,639.0,53.0,6.0,17.0,232.0,311.52,246.57
2016,6,23,18,15,578.0,47.5,5.85,16.5,184.5,251.99,193.39
2016,6,23,18,30,517.0,42.0,5.7,16.0,137.0,197.83,144.43
2016,6,23,18,45,416.0,34.5,5.6,15.5,96.0,138.65,93.38
2016,6,23,19,0,315.0,27.0,5.5,15.0,55.0,90.34,50.64
2016,6,23,19,15,157.5,13.5,5.4,14.5,27.5,35.38,0.0
2016,6,23,19,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,24,4,45,51.0,5.0,4.6,12.5,6.0,0.0,0.0
2016,6,24,5,0,102.0,10.0,4.8,13.0,12.0,9.83,0.0
2016,6,24,5,15,248.5,20.5,4.95,13.0,43.5,15.78,2.56
2016,6,24,5,30,395.0,31.0,5.1,13.0,75.0,23.29,14.12
2016,6,24,5,45,480.5,38.5,5.35,13.5,119.0,27.58,18.61
2016,6,24,6,0,566.0,46.0,5.6,14.0,163.0,31.62,22.49
2016,6,24,6,15,316.5,80.0,5.55,14.5,149.0,66.24,45.68
2016,6,24,6,30,67.0,114.0,5.5,15.0,135.0,105.84,81.6
2016,6,24,6,45,73.5,135.0,5.5,15.5,161.5,129.89,100.78
2016,6,24,7,0,80.0,156.0,5.5,16.0,188.0,154.88,121.0
2016,6,24,7,15,86.5,178.5,5.35,16.5,217.5,181.99,142.96
2016,6,24,7,30,93.0,201.0,5.2,17.0,247.0,209.98,165.5
2016,6,24,7,45,196.0,216.5,5.1,17.5,325.5,262.89,206.24
2016,6,24,8,0,299.0,232.0,5.0,18.0,404.0,326.69,256.35
2016,6,24,8,15,590.5,158.5,4.9,18.0,533.5,406.13,319.65
2016,6,24,8,30,882.0,85.0,4.8,18.0,663.0,519.32,410.6
2016,6,24,8,45,893.0,87.5,4.75,18.5,706.5,571.52,452.41
2016,6,24,9,0,904.0,90.0,4.7,19.0,750.0,623.36,492.8
2016,6,24,9,15,913.5,91.5,4.6,19.5,789.0,672.68,529.89
2016,6,24,9,30,923.0,93.0,4.5,20.0,828.0,721.03,564.39
2016,6,24,9,45,931.0,94.0,4.4,20.5,862.0,766.61,594.56
2016,6,24,10,0,939.0,95.0,4.3,21.0,896.0,810.64,623.22
2016,6,24,10,15,944.0,96.0,4.2,21.5,923.0,850.52,648.58
2016,6,24,10,30,949.0,97.0,4.1,22.0,950.0,888.23,672.06
2016,6,24,10,45,952.0,98.0,4.1,22.5,970.5,921.87,692.94
2016,6,24,11,0,955.0,99.0,4.1,23.0,991.0,952.9,711.88
2016,6,24,11,15,957.0,99.5,4.1,23.0,1004.5,979.78,729.32
2016,6,24,11,30,959.0,100.0,4.1,23.0,1018.0,1003.74,744.81
2016,6,24,11,45,959.5,100.5,4.2,23.5,1024.5,1023.25,756.52
2016,6,24,12,0,960.0,101.0,4.3,24.0,1031.0,1039.62,766.21
2016,6,24,12,15,960.0,101.0,4.45,24.0,1030.0,1051.78,775.02
2016,6,24,12,30,960.0,101.0,4.6,24.0,1029.0,1060.66,782.02
2016,6,24,12,45,951.0,105.5,4.75,24.0,1018.5,1061.79,784.33
2016,6,24,13,0,942.0,110.0,4.9,24.0,1008.0,1059.58,784.54
2016,6,24,13,15,939.0,109.5,5.05,24.0,992.5,1054.96,783.23
2016,6,24,13,30,936.0,109.0,5.2,24.0,977.0,1047.04,779.76
2016,6,24,13,45,932.0,108.0,5.35,24.0,954.5,1034.35,773.12
2016,6,24,14,0,928.0,107.0,5.5,24.0,932.0,1018.49,764.34
2016,6,24,14,15,922.0,105.5,5.5,24.0,903.0,997.1,750.73
2016,6,24,14,30,916.0,104.0,5.5,24.0,874.0,972.8,735.17
2016,6,24,14,45,907.5,103.0,5.55,24.0,839.0,943.97,716.79
2016,6,24,15,0,899.0,102.0,5.6,24.0,804.0,912.63,696.6
2016,6,24,15,15,888.5,100.0,5.55,23.5,764.5,876.19,673.48
2016,6,24,15,30,878.0,98.0,5.5,23.0,725.0,837.73,648.7
2016,6,24,15,45,863.5,96.0,5.5,23.0,680.0,794.28,619.04
2016,6,24,16,0,849.0,94.0,5.5,23.0,635.0,749.55,588.14
2016,6,24,16,15,831.0,91.5,5.45,22.5,587.0,704.05,557.22
2016,6,24,16,30,813.0,89.0,5.4,22.0,539.0,654.45,522.4
2016,6,24,16,45,788.0,85.5,5.35,21.5,489.0,599.07,480.66
2016,6,24,17,0,763.0,82.0,5.3,21.0,439.0,544.32,438.24
2016,6,24,17,15,731.0,78.0,5.2,20.5,387.5,486.17,391.78
2016,6,24,17,30,699.0,74.0,5.1,20.0,336.0,430.95,346.25
2016,6,24,17,45,653.0,69.0,5.1,19.5,285.0,369.69,294.76
2016,6,24,18,0,607.0,64.0,5.1,19.0,234.0,312.34,245.07
2016,6,24,18,15,541.0,57.0,4.85,18.0,186.0,250.31,191.2
2016,6,24,18,30,475.0,50.0,4.6,17.0,138.0,194.85,142.35
2016,6,24,18,45,373.5,40.0,4.45,16.5,96.5,134.95,91.42
2016,6,24,19,0,272.0,30.0,4.3,16.0,55.0,86.0,48.85
2016,6,24,19,15,136.0,15.0,4.1,15.5,27.5,34.4,0.0
2016,6,24,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,25,4,45,35.5,5.0,2.75,12.5,5.5,0.0,0.0
2016,6,25,5,0,71.0,10.0,2.8,13.0,11.0,9.83,0.0
2016,6,25,5,15,212.0,21.5,2.8,13.5,41.5,16.8,2.67
2016,6,25,5,30,353.0,33.0,2.8,14.0,72.0,25.23,15.68
2016,6,25,5,45,445.5,41.5,2.85,15.0,116.0,30.3,20.87
2016,6,25,6,0,538.0,50.0,2.9,16.0,160.0,35.07,25.35
2016,6,25,6,15,596.0,55.5,2.8,16.5,209.0,50.83,28.31
2016,6,25,6,30,654.0,61.0,2.7,17.0,258.0,93.07,48.44
2016,6,25,6,45,696.0,65.5,2.65,17.5,309.5,141.68,82.59
2016,6,25,7,0,738.0,70.0,2.6,18.0,361.0,191.94,123.09
2016,6,25,7,15,767.0,73.5,2.6,18.5,412.5,242.77,167.12
2016,6,25,7,30,796.0,77.0,2.6,19.0,464.0,296.54,214.27
2016,6,25,7,45,819.0,79.5,2.65,19.5,514.0,350.08,261.11
2016,6,25,8,0,842.0,82.0,2.7,20.0,564.0,408.58,310.78
2016,6,25,8,15,858.5,84.5,2.7,20.5,612.0,462.43,355.55
2016,6,25,8,30,875.0,87.0,2.7,21.0,660.0,516.92,399.39
2016,6,25,8,45,888.5,88.5,2.75,22.0,704.0,569.25,439.54
2016,6,25,9,0,902.0,90.0,2.8,23.0,748.0,621.44,478.15
2016,6,25,9,15,911.5,91.5,2.8,23.0,787.0,670.71,515.12
2016,6,25,9,30,921.0,93.0,2.8,23.0,826.0,719.0,549.84
2016,6,25,9,45,923.5,97.0,2.85,23.5,858.5,763.42,578.88
2016,6,25,10,0,926.0,101.0,2.9,24.0,891.0,805.88,606.21
2016,6,25,10,15,932.0,102.5,2.95,24.5,918.5,846.63,632.02
2016,6,25,10,30,938.0,104.0,3.0,25.0,946.0,885.33,656.16
2016,6,25,10,45,941.5,105.0,3.05,25.5,967.0,919.14,676.82
2016,6,25,11,0,945.0,106.0,3.1,26.0,988.0,950.4,695.66
2016,6,25,11,15,947.5,106.5,3.2,26.0,1002.0,977.57,713.5
2016,6,25,11,30,950.0,107.0,3.3,26.0,1016.0,1001.87,729.53
2016,6,25,11,45,950.5,107.5,3.4,26.0,1022.5,1021.3,742.47
2016,6,25,12,0,951.0,108.0,3.5,26.0,1029.0,1037.62,753.5
2016,6,25,12,15,950.5,108.0,3.65,26.0,1028.0,1049.27,762.0
2016,6,25,12,30,950.0,108.0,3.8,26.0,1027.0,1057.66,768.51
2016,6,25,12,45,950.5,106.5,3.95,26.0,1019.5,1062.23,772.67
2016,6,25,13,0,951.0,105.0,4.1,26.0,1012.0,1063.45,774.77
2016,6,25,13,15,948.5,104.0,4.2,26.0,996.5,1058.81,772.82
2016,6,25,13,30,946.0,103.0,4.3,26.0,981.0,1050.82,768.82
2016,6,25,13,45,941.0,102.5,4.4,26.0,958.0,1037.58,761.45
2016,6,25,14,0,936.0,102.0,4.5,26.0,935.0,1021.16,752.07
2016,6,25,14,15,930.0,101.0,4.55,25.5,906.0,1000.18,740.85
2016,6,25,14,30,924.0,100.0,4.6,25.0,877.0,976.27,727.88
2016,6,25,14,45,915.5,98.5,4.7,25.0,842.0,946.74,709.94
2016,6,25,15,0,907.0,97.0,4.8,25.0,807.0,914.67,690.13
2016,6,25,15,15,896.5,95.5,4.8,24.5,767.0,878.54,667.98
2016,6,25,15,30,886.0,94.0,4.8,24.0,727.0,840.37,644.15
2016,6,25,15,45,872.5,91.5,4.8,24.0,682.5,796.91,614.99
2016,6,25,16,0,859.0,89.0,4.8,24.0,638.0,752.06,584.52
2016,6,25,16,15,841.5,86.5,4.8,23.5,589.5,703.18,551.8
2016,6,25,16,30,824.0,84.0,4.8,23.0,541.0,656.78,520.28
2016,6,25,16,45,801.0,81.0,4.85,22.5,491.0,602.74,480.34
2016,6,25,17,0,778.0,78.0,4.9,22.0,441.0,549.14,439.47
2016,6,25,17,15,746.5,74.0,4.85,21.5,389.5,490.57,393.15
2016,6,25,17,30,715.0,70.0,4.8,21.0,338.0,433.82,346.82
2016,6,25,17,45,671.0,65.0,4.8,20.5,287.0,373.53,296.34
2016,6,25,18,0,627.0,60.0,4.8,20.0,236.0,316.05,246.73
2016,6,25,18,15,563.0,53.5,4.7,19.0,188.0,254.2,193.2
2016,6,25,18,30,499.0,47.0,4.6,18.0,140.0,198.72,144.35
2016,6,25,18,45,399.0,38.0,4.55,17.5,98.0,138.93,93.44
2016,6,25,19,0,299.0,29.0,4.5,17.0,56.0,89.91,50.63
2016,6,25,19,15,149.5,14.5,4.45,16.5,28.0,35.64,0.0
2016,6,25,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,26,4,45,39.0,4.5,3.4,12.5,5.5,0.0,0.0
2016,6,26,5,0,78.0,9.0,3.5,13.0,11.0,8.85,0.0
2016,6,26,5,15,215.0,20.5,3.5,13.5,41.0,15.88,1.76
2016,6,26,5,30,352.0,32.0,3.5,14.0,71.0,24.34,14.88
2016,6,26,5,45,439.5,40.5,3.5,14.5,113.5,29.46,20.16
2016,6,26,6,0,527.0,49.0,3.5,15.0,156.0,34.26,24.74
2016,6,26,6,15,584.0,55.0,3.4,15.5,204.0,49.5,27.89
2016,6,26,6,30,641.0,61.0,3.3,16.0,252.0,91.39,47.89
2016,6,26,6,45,681.5,65.0,3.2,16.5,302.5,138.65,81.09
2016,6,26,7,0,722.0,69.0,3.1,17.0,353.0,187.37,120.54
2016,6,26,7,15,750.5,73.0,3.05,17.5,403.5,237.66,164.31
2016,6,26,7,30,779.0,77.0,3.0,18.0,454.0,290.84,211.21
2016,6,26,7,45,801.5,79.5,2.95,19.0,503.5,343.29,256.87
2016,6,26,8,0,824.0,82.0,2.9,20.0,553.0,400.69,305.17
2016,6,26,8,15,840.0,84.5,2.9,20.5,599.5,453.39,349.2
2016,6,26,8,30,856.0,87.0,2.9,21.0,646.0,506.72,392.32
2016,6,26,8,45,868.5,88.5,2.9,21.5,689.0,557.6,432.26
2016,6,26,9,0,881.0,90.0,2.9,22.0,732.0,608.28,470.77
2016,6,26,9,15,890.5,92.0,2.9,22.5,770.5,657.08,506.71
2016,6,26,9,30,900.0,94.0,2.9,23.0,809.0,704.97,540.46
2016,6,26,9,45,909.5,94.0,2.9,23.5,842.5,749.8,569.74
2016,6,26,10,0,919.0,94.0,2.9,24.0,876.0,793.24,597.61
2016,6,26,10,15,924.0,95.0,2.95,24.0,903.0,832.46,623.7
2016,6,26,10,30,929.0,96.0,3.0,24.0,930.0,869.57,648.21
2016,6,26,10,45,931.0,97.5,3.05,24.5,950.0,902.3,668.36
2016,6,26,11,0,933.0,99.0,3.1,25.0,970.0,932.43,686.65
2016,6,26,11,15,935.0,99.5,3.2,25.0,983.0,958.84,704.14
2016,6,26,11,30,937.0,100.0,3.3,25.0,996.0,982.42,719.82
2016,6,26,11,45,936.0,101.0,3.4,25.5,1001.5,1000.67,730.65
2016,6,26,12,0,935.0,102.0,3.5,26.0,1007.0,1015.81,739.51
2016,6,26,12,15,934.5,102.0,3.6,26.0,1006.0,1027.28,747.54
2016,6,26,12,30,934.0,102.0,3.7,26.0,1005.0,1035.55,753.62
2016,6,26,12,45,921.0,108.5,3.85,26.5,993.0,1034.68,752.74
2016,6,26,13,0,908.0,115.0,4.0,27.0,981.0,1030.56,749.88
2016,6,26,13,15,904.5,114.5,4.15,27.0,965.5,1025.63,748.05
2016,6,26,13,30,901.0,114.0,4.3,27.0,950.0,1017.52,744.2
2016,6,26,13,45,896.0,113.0,4.5,27.0,928.0,1004.28,737.3
2016,6,26,14,0,891.0,112.0,4.7,27.0,906.0,988.0,728.74
2016,6,26,14,15,884.5,111.0,4.8,26.5,877.5,967.35,718.15
2016,6,26,14,30,878.0,110.0,4.9,26.0,849.0,943.93,705.59
2016,6,26,14,45,868.5,108.5,5.05,26.0,814.5,914.6,687.78
2016,6,26,15,0,859.0,107.0,5.2,26.0,780.0,882.92,668.16
2016,6,26,15,15,848.0,105.0,5.2,25.5,740.5,847.27,645.98
2016,6,26,15,30,837.0,103.0,5.2,25.0,701.0,809.73,622.22
2016,6,26,15,45,821.5,101.0,5.25,25.0,657.5,770.84,596.22
2016,6,26,16,0,806.0,99.0,5.3,25.0,614.0,726.72,566.11
2016,6,26,16,15,787.5,96.0,5.25,24.5,567.0,678.45,533.25
2016,6,26,16,30,769.0,93.0,5.2,24.0,520.0,629.78,498.92
2016,6,26,16,45,744.0,89.5,5.2,23.5,471.0,576.31,459.02
2016,6,26,17,0,719.0,86.0,5.2,23.0,422.0,523.55,418.51
2016,6,26,17,15,686.5,81.5,5.05,22.5,372.5,467.76,374.13
2016,6,26,17,30,654.0,77.0,4.9,22.0,323.0,412.89,329.27
2016,6,26,17,45,611.0,71.5,4.8,21.5,274.0,354.61,280.57
2016,6,26,18,0,568.0,66.0,4.7,21.0,225.0,299.97,233.58
2016,6,26,18,15,504.0,58.5,4.6,20.0,178.5,240.02,182.14
2016,6,26,18,30,440.0,51.0,4.5,19.0,132.0,186.46,135.49
2016,6,26,18,45,348.0,40.5,4.45,18.5,92.5,129.97,87.67
2016,6,26,19,0,256.0,30.0,4.4,18.0,53.0,83.44,47.26
2016,6,26,19,15,128.0,15.0,4.35,17.5,26.5,33.56,0.0
2016,6,26,19,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,27,5,15,176.0,15.5,3.65,14.0,34.5,11.32,0.0
2016,6,27,5,30,352.0,31.0,3.6,14.0,69.0,23.46,14.1
2016,6,27,5,45,437.5,39.5,3.55,14.5,111.5,28.62,19.42
2016,6,27,6,0,523.0,48.0,3.5,15.0,154.0,33.46,24.03
2016,6,27,6,15,580.0,53.5,3.35,15.5,201.5,47.5,26.67
2016,6,27,6,30,637.0,59.0,3.2,16.0,249.0,88.7,45.96
2016,6,27,6,45,675.5,64.0,3.1,16.5,299.0,136.23,79.37
2016,6,27,7,0,714.0,69.0,3.0,17.0,349.0,185.14,118.96
2016,6,27,7,15,743.0,72.5,2.95,17.5,399.5,234.65,162.01
2016,6,27,7,30,772.0,76.0,2.9,18.0,450.0,287.1,208.27
2016,6,27,7,45,793.0,79.5,2.85,19.0,499.0,339.58,253.94
2016,6,27,8,0,814.0,83.0,2.8,20.0,548.0,393.73,299.76
2016,6,27,8,15,830.5,85.5,2.85,20.5,594.5,449.28,345.99
2016,6,27,8,30,847.0,88.0,2.9,21.0,641.0,502.4,389.05
2016,6,27,8,45,859.5,90.0,3.0,22.0,684.0,553.34,428.49
2016,6,27,9,0,872.0,92.0,3.1,23.0,727.0,604.09,466.47
2016,6,27,9,15,882.5,94.0,3.15,23.5,766.0,653.17,502.78
2016,6,27,9,30,893.0,96.0,3.2,24.0,805.0,701.42,537.17
2016,6,27,9,45,888.5,104.0,3.25,25.0,835.0,743.51,563.72
2016,6,27,10,0,884.0,112.0,3.3,26.0,865.0,783.2,588.16
2016,6,27,10,15,890.5,113.0,3.35,26.5,892.5,822.46,613.13
2016,6,27,10,30,897.0,114.0,3.4,27.0,920.0,859.81,636.52
2016,6,27,10,45,901.5,115.0,3.5,27.5,940.5,893.34,657.41
2016,6,27,11,0,906.0,116.0,3.6,28.0,961.0,924.5,676.62
2016,6,27,11,15,909.0,116.5,3.65,28.0,975.0,951.28,693.93
2016,6,27,11,30,912.0,117.0,3.7,28.0,989.0,975.35,709.5
2016,6,27,11,45,913.5,117.5,3.8,28.0,996.0,995.17,722.66
2016,6,27,12,0,915.0,118.0,3.9,28.0,1003.0,1012.04,734.0
2016,6,27,12,15,915.0,118.0,4.05,28.0,1002.5,1023.9,742.51
2016,6,27,12,30,915.0,118.0,4.2,28.0,1002.0,1032.65,749.12
2016,6,27,12,45,918.0,114.5,4.35,28.0,995.5,1037.68,753.43
2016,6,27,13,0,921.0,111.0,4.5,28.0,989.0,1039.46,755.74
2016,6,27,13,15,918.0,110.5,4.6,28.0,974.0,1035.02,753.81
2016,6,27,13,30,915.0,110.0,4.7,28.0,959.0,1027.35,750.15
2016,6,27,13,45,911.5,108.5,4.85,28.0,937.5,1014.95,743.95
2016,6,27,14,0,908.0,107.0,5.0,28.0,916.0,999.43,735.7
2016,6,27,14,15,902.0,106.0,5.05,27.5,887.5,978.99,724.86
2016,6,27,14,30,896.0,105.0,5.1,27.0,859.0,955.71,712.08
2016,6,27,14,45,888.5,103.0,5.15,27.0,824.5,927.28,694.27
2016,6,27,15,0,881.0,101.0,5.2,27.0,790.0,896.34,674.68
2016,6,27,15,15,870.0,99.0,5.25,26.5,750.5,860.05,652.55
2016,6,27,15,30,859.0,97.0,5.3,26.0,711.0,821.81,628.75
2016,6,27,15,45,846.5,94.5,5.35,26.0,667.5,780.12,600.9
2016,6,27,16,0,834.0,92.0,5.4,26.0,624.0,737.03,571.71
2016,6,27,16,15,816.0,89.0,5.45,25.5,577.0,691.58,541.48
2016,6,27,16,30,798.0,86.0,5.5,25.0,530.0,642.08,507.45
2016,6,27,16,45,776.5,82.5,5.55,24.5,481.0,589.58,468.53
2016,6,27,17,0,755.0,79.0,5.6,24.0,432.0,537.42,428.66
2016,6,27,17,15,724.0,75.0,5.55,23.5,381.5,480.2,383.39
2016,6,27,17,30,693.0,71.0,5.5,23.0,331.0,424.76,338.17
2016,6,27,17,45,651.5,65.5,5.5,22.5,281.5,366.12,289.13
2016,6,27,18,0,610.0,60.0,5.5,22.0,232.0,310.02,240.83
2016,6,27,18,15,547.5,53.5,5.35,21.0,184.5,249.5,188.62
2016,6,27,18,30,485.0,47.0,5.2,20.0,137.0,195.2,141.01
2016,6,27,18,45,390.0,38.0,5.1,19.5,96.5,137.21,91.76
2016,6,27,19,0,295.0,29.0,5.0,19.0,56.0,89.47,50.12
2016,6,27,19,15,147.5,14.5,4.85,18.5,28.0,35.53,0.0
2016,6,27,19,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,4.6,17.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,28,5,15,153.5,16.5,3.65,14.0,33.0,12.24,0.0
2016,6,28,5,30,307.0,33.0,3.6,14.0,66.0,25.44,15.71
2016,6,28,5,45,394.0,42.5,3.6,14.5,107.5,31.41,21.84
2016,6,28,6,0,481.0,52.0,3.6,15.0,149.0,37.0,27.14
2016,6,28,6,15,540.0,59.0,3.5,15.5,196.5,50.69,30.36
2016,6,28,6,30,599.0,66.0,3.4,16.0,244.0,91.12,49.57
2016,6,28,6,45,642.0,71.0,3.3,16.5,294.0,134.46,79.38
2016,6,28,7,0,685.0,76.0,3.2,17.0,344.0,182.57,118.02
2016,6,28,7,15,715.5,80.0,3.15,17.5,394.0,234.21,162.57
2016,6,28,7,30,746.0,84.0,3.1,18.0,444.0,286.08,208.11
2016,6,28,7,45,771.0,86.5,3.05,18.5,493.5,337.65,253.36
2016,6,28,8,0,796.0,89.0,3.0,19.0,543.0,391.34,299.38
2016,6,28,8,15,813.5,92.0,2.95,19.5,590.0,444.03,343.48
2016,6,28,8,30,831.0,95.0,2.9,20.0,637.0,500.14,388.71
2016,6,28,8,45,846.0,96.5,2.9,21.0,680.5,551.26,428.14
2016,6,28,9,0,861.0,98.0,2.9,22.0,724.0,602.46,466.23
2016,6,28,9,15,871.5,100.0,2.85,22.5,762.5,651.1,501.88
2016,6,28,9,30,882.0,102.0,2.8,23.0,801.0,698.94,535.81
2016,6,28,9,45,891.0,102.5,2.8,23.5,835.0,743.26,564.74
2016,6,28,10,0,900.0,103.0,2.8,24.0,869.0,786.2,592.28
2016,6,28,10,15,906.0,104.0,2.85,24.0,896.5,825.65,618.53
2016,6,28,10,30,912.0,105.0,2.9,24.0,924.0,863.11,643.28
2016,6,28,10,45,916.5,106.0,3.0,24.5,945.0,897.11,664.63
2016,6,28,11,0,921.0,107.0,3.1,25.0,966.0,928.7,684.25
2016,6,28,11,15,923.5,108.0,3.2,25.0,980.0,955.9,702.26
2016,6,28,11,30,926.0,109.0,3.3,25.0,994.0,980.32,718.49
2016,6,28,11,45,927.0,109.5,3.4,25.0,1001.0,999.93,731.64
2016,6,28,12,0,928.0,110.0,3.5,25.0,1008.0,1016.52,742.92
2016,6,28,12,15,928.0,110.0,3.6,25.0,1007.5,1028.54,751.33
2016,6,28,12,30,928.0,110.0,3.7,25.0,1007.0,1037.4,757.8
2016,6,28,12,45,918.5,115.0,3.85,25.0,996.5,1038.6,759.76
2016,6,28,13,0,909.0,120.0,4.0,25.0,986.0,1036.57,759.74
2016,6,28,13,15,906.5,119.5,4.1,25.0,971.5,1032.76,758.32
2016,6,28,13,30,904.0,119.0,4.2,25.0,957.0,1025.74,754.88
2016,6,28,13,45,900.5,117.0,4.3,25.0,935.5,1013.03,747.76
2016,6,28,14,0,897.0,115.0,4.4,25.0,914.0,997.21,738.65
2016,6,28,14,15,891.0,113.5,4.4,24.5,885.5,976.5,727.19
2016,6,28,14,30,885.0,112.0,4.4,24.0,857.0,952.97,713.82
2016,6,28,14,45,878.5,109.5,4.45,24.0,823.5,925.24,696.41
2016,6,28,15,0,872.0,107.0,4.5,24.0,790.0,894.97,677.24
2016,6,28,15,15,861.5,105.0,4.45,23.5,750.5,859.41,655.03
2016,6,28,15,30,851.0,103.0,4.4,23.0,711.0,821.91,631.33
2016,6,28,15,45,839.0,99.5,4.4,23.0,668.0,779.85,603.08
2016,6,28,16,0,827.0,96.0,4.4,23.0,625.0,739.98,576.11
2016,6,28,16,15,809.0,93.5,4.35,22.5,577.5,691.81,543.67
2016,6,28,16,30,791.0,91.0,4.3,22.0,530.0,643.15,509.9
2016,6,28,16,45,769.0,86.5,4.3,21.5,481.0,589.53,470.19
2016,6,28,17,0,747.0,82.0,4.3,21.0,432.0,536.3,429.58
2016,6,28,17,15,715.0,78.0,4.3,20.5,381.5,478.88,384.37
2016,6,28,17,30,683.0,74.0,4.3,20.0,331.0,424.4,339.99
2016,6,28,17,45,641.0,68.5,4.35,19.5,281.0,365.08,290.47
2016,6,28,18,0,599.0,63.0,4.4,19.0,231.0,309.28,242.35
2016,6,28,18,15,535.0,56.0,4.4,18.0,184.0,248.22,189.58
2016,6,28,18,30,471.0,49.0,4.4,17.0,137.0,193.54,141.5
2016,6,28,18,45,373.5,39.5,4.4,16.5,96.0,135.12,91.67
2016,6,28,19,0,276.0,30.0,4.4,16.0,55.0,87.21,49.75
2016,6,28,19,15,138.0,15.0,4.35,15.5,27.5,34.92,0.0
2016,6,28,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,29,5,15,171.5,16.5,4.35,12.5,34.5,12.29,0.0
2016,6,29,5,30,343.0,33.0,4.4,13.0,69.0,25.54,15.8
2016,6,29,5,45,435.0,41.0,4.5,13.5,112.0,30.13,20.79
2016,6,29,6,0,527.0,49.0,4.6,14.0,155.0,34.47,25.0
2016,6,29,6,15,263.5,53.5,4.55,14.5,106.5,42.8,27.63
2016,6,29,6,30,0.0,58.0,4.5,15.0,58.0,56.05,42.11
2016,6,29,6,45,0.0,70.0,4.5,15.5,70.0,67.54,51.72
2016,6,29,7,0,0.0,82.0,4.5,16.0,82.0,78.91,61.05
2016,6,29,7,15,0.0,113.5,4.45,16.0,113.5,108.14,85.23
2016,6,29,7,30,0.0,145.0,4.4,16.0,145.0,137.38,109.08
2016,6,29,7,45,2.0,159.0,4.4,16.5,160.0,151.61,120.08
2016,6,29,8,0,4.0,173.0,4.4,17.0,175.0,166.08,131.18
2016,6,29,8,15,5.0,182.5,4.35,17.5,186.0,176.18,138.66
2016,6,29,8,30,6.0,192.0,4.3,18.0,197.0,186.36,146.15
2016,6,29,8,45,13.5,227.0,4.3,18.5,237.5,223.93,175.37
2016,6,29,9,0,21.0,262.0,4.3,19.0,278.0,262.39,204.84
2016,6,29,9,15,17.5,259.0,4.25,19.0,272.5,259.09,201.73
2016,6,29,9,30,14.0,256.0,4.2,19.0,267.0,255.28,198.33
2016,6,29,9,45,65.5,331.5,4.2,19.5,387.0,364.07,282.53
2016,6,29,10,0,117.0,407.0,4.2,20.0,507.0,478.36,368.2
2016,6,29,10,15,118.0,422.0,4.2,20.0,525.5,500.26,383.61
2016,6,29,10,30,119.0,437.0,4.2,20.0,544.0,522.05,399.23
2016,6,29,10,45,148.5,450.5,4.2,20.0,587.0,566.88,432.52
2016,6,29,11,0,178.0,464.0,4.2,20.0,630.0,613.19,466.49
2016,6,29,11,15,316.5,429.5,4.2,20.0,730.5,716.04,544.45
2016,6,29,11,30,455.0,395.0,4.2,20.0,831.0,824.77,624.5
2016,6,29,11,45,488.0,390.0,4.25,20.5,860.0,863.4,650.43
2016,6,29,12,0,521.0,385.0,4.3,21.0,889.0,901.38,676.1
2016,6,29,12,15,519.0,385.5,4.35,21.0,887.5,909.25,681.47
2016,6,29,12,30,517.0,386.0,4.4,21.0,886.0,915.12,685.67
2016,6,29,12,45,532.5,366.5,4.45,21.0,878.0,916.3,687.87
2016,6,29,13,0,548.0,347.0,4.5,21.0,870.0,915.2,688.61
2016,6,29,13,15,740.0,230.0,4.5,20.5,923.5,989.61,746.06
2016,6,29,13,30,932.0,113.0,4.5,20.0,977.0,1047.43,786.73
2016,6,29,13,45,927.5,112.0,4.55,20.0,954.5,1034.51,778.73
2016,6,29,14,0,923.0,111.0,4.6,20.0,932.0,1018.44,769.18
2016,6,29,14,15,916.5,110.0,4.6,19.5,903.5,997.38,757.33
2016,6,29,14,30,910.0,109.0,4.6,19.0,875.0,973.43,743.49
2016,6,29,14,45,902.5,107.0,4.6,19.0,840.0,944.76,724.89
2016,6,29,15,0,895.0,105.0,4.6,19.0,805.0,913.54,704.47
2016,6,29,15,15,884.0,103.0,4.6,18.5,765.0,876.9,681.45
2016,6,29,15,30,873.0,101.0,4.6,18.0,725.0,838.29,656.75
2016,6,29,15,45,859.0,98.5,4.65,18.0,680.5,794.96,627.35
2016,6,29,16,0,845.0,96.0,4.7,18.0,636.0,753.93,599.28
2016,6,29,16,15,637.5,144.5,4.7,17.5,534.0,625.6,503.65
2016,6,29,16,30,430.0,193.0,4.7,17.0,432.0,506.47,409.6
2016,6,29,16,45,352.0,187.5,4.75,17.0,371.0,425.7,345.93
2016,6,29,17,0,274.0,182.0,4.8,17.0,310.0,358.13,291.34
2016,6,29,17,15,172.5,164.0,4.8,16.5,241.5,265.91,216.4
2016,6,29,17,30,71.0,146.0,4.8,16.0,173.0,184.39,149.1
2016,6,29,17,45,62.0,125.5,4.8,15.5,147.0,155.88,125.61
2016,6,29,18,0,53.0,105.0,4.8,15.0,121.0,128.19,102.31
2016,6,29,18,15,43.0,85.0,4.7,14.5,96.0,101.57,79.56
2016,6,29,18,30,33.0,65.0,4.6,14.0,71.0,75.91,57.41
2016,6,29,18,45,16.5,46.5,4.6,14.0,49.5,51.36,36.3
2016,6,29,19,0,0.0,28.0,4.6,14.0,28.0,27.49,15.28
2016,6,29,19,15,0.0,14.0,4.55,13.5,14.0,13.51,0.0
2016,6,29,19,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,5,15,135.0,17.5,4.05,13.0,32.0,13.51,0.0
2016,6,30,5,30,270.0,35.0,4.0,13.0,64.0,27.6,17.46
2016,6,30,5,45,363.0,45.5,4.0,13.5,105.5,34.41,24.52
2016,6,30,6,0,456.0,56.0,4.0,14.0,147.0,40.79,30.59
2016,6,30,6,15,519.5,63.5,3.8,14.5,195.0,52.9,33.59
2016,6,30,6,30,583.0,71.0,3.6,15.0,243.0,92.83,52.17
2016,6,30,6,45,366.0,113.0,3.45,15.5,228.0,135.57,92.68
2016,6,30,7,0,149.0,155.0,3.3,16.0,213.0,161.84,123.56
2016,6,30,7,15,101.0,172.5,3.1,16.5,214.0,176.16,137.22
2016,6,30,7,30,53.0,190.0,2.9,17.0,215.0,188.54,148.59
2016,6,30,7,45,60.5,213.5,2.75,17.5,245.5,216.28,170.31
2016,6,30,8,0,68.0,237.0,2.6,18.0,276.0,244.99,192.47
2016,6,30,8,15,113.5,265.0,2.5,18.5,336.5,292.63,229.03
2016,6,30,8,30,159.0,293.0,2.4,19.0,397.0,347.98,271.14
2016,6,30,8,45,499.0,205.0,2.3,19.5,561.5,458.51,357.56
2016,6,30,9,0,839.0,117.0,2.2,20.0,726.0,603.96,468.31
2016,6,30,9,15,851.0,119.0,2.2,20.0,765.0,654.36,505.43
2016,6,30,9,30,863.0,121.0,2.2,20.0,804.0,702.51,540.72
2016,6,30,9,45,879.5,118.5,2.25,20.5,840.5,748.81,572.02
2016,6,30,10,0,896.0,116.0,2.3,21.0,877.0,794.32,601.61
2016,6,30,10,15,902.5,117.0,2.35,21.5,905.0,834.18,626.92
2016,6,30,10,30,909.0,118.0,2.4,22.0,933.0,872.09,650.68
2016,6,30,10,45,913.0,119.5,2.45,22.5,954.0,906.2,671.67
2016,6,30,11,0,917.0,121.0,2.5,23.0,975.0,937.89,690.92
2016,6,30,11,15,920.0,121.5,2.6,23.0,989.5,965.12,708.97
2016,6,30,11,30,923.0,122.0,2.7,23.0,1004.0,989.6,725.28
2016,6,30,11,45,924.0,122.5,2.85,23.0,1011.0,1009.32,739.01
2016,6,30,12,0,925.0,123.0,3.0,23.0,1018.0,1026.04,750.9
2016,6,30,12,15,925.0,123.0,3.1,23.0,1017.0,1038.2,759.48
2016,6,30,12,30,925.0,123.0,3.2,23.0,1016.0,1047.2,766.16
2016,6,30,12,45,915.5,127.5,3.35,23.5,1005.5,1048.02,766.57
2016,6,30,13,0,906.0,132.0,3.5,24.0,995.0,1045.62,764.99
2016,6,30,13,15,902.5,131.5,3.6,24.0,979.5,1040.97,763.16
2016,6,30,13,30,899.0,131.0,3.7,24.0,964.0,1033.14,759.33
2016,6,30,13,45,894.0,129.5,3.85,24.0,941.5,1019.66,752.21
2016,6,30,14,0,889.0,128.0,4.0,24.0,919.0,1003.13,743.09
2016,6,30,14,15,881.5,126.5,4.05,23.5,890.0,981.25,731.21
2016,6,30,14,30,874.0,125.0,4.1,23.0,861.0,956.63,717.43
2016,6,30,14,45,865.5,123.0,4.15,23.0,826.5,927.95,699.44
2016,6,30,15,0,857.0,121.0,4.2,23.0,792.0,896.88,679.73
2016,6,30,15,15,844.5,118.5,4.2,22.5,751.5,864.19,659.83
2016,6,30,15,30,832.0,116.0,4.2,22.0,711.0,824.88,635.03
2016,6,30,15,45,816.5,113.0,4.25,22.0,666.5,781.03,605.69
2016,6,30,16,0,801.0,110.0,4.3,22.0,622.0,736.03,575.14
2016,6,30,16,15,781.0,107.0,4.3,21.5,574.5,686.87,541.99
2016,6,30,16,30,761.0,104.0,4.3,21.0,527.0,637.42,506.95
2016,6,30,16,45,734.5,99.5,4.3,21.0,477.0,583.66,466.02
2016,6,30,17,0,708.0,95.0,4.3,21.0,427.0,529.28,423.69
2016,6,30,17,15,673.5,90.0,4.25,20.5,376.0,471.19,377.94
2016,6,30,17,30,639.0,85.0,4.2,20.0,325.0,415.3,332.58
2016,6,30,17,45,591.5,79.0,4.2,19.5,275.0,355.08,282.52
2016,6,30,18,0,544.0,73.0,4.2,19.0,225.0,298.96,234.48
2016,6,30,18,15,476.0,64.5,4.15,18.5,178.5,237.64,181.63
2016,6,30,18,30,408.0,56.0,4.1,18.0,132.0,183.12,134.12
2016,6,30,18,45,307.0,44.5,4.1,17.5,92.0,124.32,84.86
2016,6,30,19,0,206.0,33.0,4.1,17.0,52.0,77.7,44.95
2016,6,30,19,15,103.0,16.5,4.1,16.5,26.0,31.65,0.0
2016,6,30,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
