Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,1,5,15,120.0,18.0,3.35,13.0,30.5,13.94,0.0
2016,7,1,5,30,240.0,36.0,3.4,13.0,61.0,27.8,17.56
2016,7,1,5,45,335.5,46.5,3.45,13.5,102.0,35.47,25.44
2016,7,1,6,0,431.0,57.0,3.5,14.0,143.0,41.8,31.49
2016,7,1,6,15,494.5,65.0,3.45,14.5,190.0,53.18,34.59
2016,7,1,6,30,558.0,73.0,3.4,15.0,237.0,92.13,52.68
2016,7,1,6,45,603.5,79.0,3.4,15.5,286.5,134.29,81.33
2016,7,1,7,0,649.0,85.0,3.4,16.0,336.0,181.56,118.99
2016,7,1,7,15,682.0,90.0,3.35,16.0,386.5,230.04,161.03
2016,7,1,7,30,715.0,95.0,3.3,16.0,437.0,281.96,206.96
2016,7,1,7,45,740.5,98.5,3.25,16.5,486.5,335.86,254.2
2016,7,1,8,0,766.0,102.0,3.2,17.0,536.0,389.09,300.08
2016,7,1,8,15,785.0,105.0,3.1,17.5,583.0,441.0,343.76
2016,7,1,8,30,804.0,108.0,3.0,18.0,630.0,493.97,386.89
2016,7,1,8,45,819.5,110.5,2.95,18.5,674.0,545.41,427.59
2016,7,1,9,0,835.0,113.0,2.9,19.0,718.0,597.09,467.14
2016,7,1,9,15,846.5,115.0,2.85,19.0,757.0,647.07,505.13
2016,7,1,9,30,858.0,117.0,2.8,19.0,796.0,694.69,540.46
2016,7,1,9,45,868.0,118.0,2.75,19.5,830.0,739.41,570.58
2016,7,1,10,0,878.0,119.0,2.7,20.0,864.0,782.89,598.66
2016,7,1,10,15,884.5,120.5,2.7,20.0,892.0,822.61,625.17
2016,7,1,10,30,891.0,122.0,2.7,20.0,920.0,860.45,650.16
2016,7,1,10,45,896.0,122.5,2.75,20.5,941.5,893.96,671.13
2016,7,1,11,0,901.0,123.0,2.8,21.0,963.0,925.15,690.4
2016,7,1,11,15,904.5,123.5,2.85,21.0,977.0,952.49,708.35
2016,7,1,11,30,908.0,124.0,2.9,21.0,991.0,977.15,724.56
2016,7,1,11,45,910.0,124.0,2.95,21.0,998.5,997.11,737.71
2016,7,1,12,0,912.0,124.0,3.0,21.0,1006.0,1014.14,749.03
2016,7,1,12,15,912.0,124.0,3.1,21.0,1005.5,1026.19,757.62
2016,7,1,12,30,912.0,124.0,3.2,21.0,1005.0,1035.13,764.31
2016,7,1,12,45,907.0,125.5,3.3,21.0,996.0,1037.41,766.75
2016,7,1,13,0,902.0,127.0,3.4,21.0,987.0,1036.5,767.23
2016,7,1,13,15,899.0,126.5,3.5,21.0,972.0,1032.36,765.71
2016,7,1,13,30,896.0,126.0,3.6,21.0,957.0,1025.05,762.18
2016,7,1,13,45,891.5,124.5,3.7,21.0,935.0,1012.09,754.98
2016,7,1,14,0,887.0,123.0,3.8,21.0,913.0,996.08,745.79
2016,7,1,14,15,880.0,121.5,3.85,21.0,884.0,974.71,732.7
2016,7,1,14,30,873.0,120.0,3.9,21.0,855.0,950.58,717.75
2016,7,1,14,45,864.5,118.0,3.95,21.0,820.5,921.93,699.67
2016,7,1,15,0,856.0,116.0,4.0,21.0,786.0,890.87,679.85
2016,7,1,15,15,844.0,114.0,4.0,20.5,746.0,854.57,657.25
2016,7,1,15,30,832.0,112.0,4.0,20.0,706.0,820.75,636.17
2016,7,1,15,45,816.5,109.0,4.0,20.0,662.0,776.91,606.42
2016,7,1,16,0,801.0,106.0,4.0,20.0,618.0,731.92,575.54
2016,7,1,16,15,781.5,103.0,3.95,19.5,570.5,683.14,542.31
2016,7,1,16,30,762.0,100.0,3.9,19.0,523.0,634.02,507.38
2016,7,1,16,45,736.0,96.0,3.85,18.5,473.5,579.63,466.59
2016,7,1,17,0,710.0,92.0,3.8,18.0,424.0,527.37,426.24
2016,7,1,17,15,676.0,87.0,3.75,17.5,373.5,469.45,380.26
2016,7,1,17,30,642.0,82.0,3.7,17.0,323.0,413.7,334.61
2016,7,1,17,45,595.5,76.0,3.65,17.0,273.5,353.79,283.76
2016,7,1,18,0,549.0,70.0,3.6,17.0,224.0,297.88,235.03
2016,7,1,18,15,482.5,61.5,3.55,16.5,177.5,236.83,182.06
2016,7,1,18,30,416.0,53.0,3.5,16.0,131.0,182.44,134.29
2016,7,1,18,45,316.5,42.0,3.45,15.5,91.0,124.79,85.54
2016,7,1,19,0,217.0,31.0,3.4,15.0,51.0,77.45,44.65
2016,7,1,19,15,108.5,15.5,3.3,14.5,25.5,31.27,0.0
2016,7,1,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,2,5,15,125.5,17.0,2.75,13.0,29.5,13.14,0.0
2016,7,2,5,30,251.0,34.0,2.9,13.0,59.0,26.19,16.13
2016,7,2,5,45,343.0,44.5,3.05,13.5,100.0,33.65,23.83
2016,7,2,6,0,435.0,55.0,3.2,14.0,141.0,40.06,29.94
2016,7,2,6,15,497.5,63.0,3.2,14.5,187.5,50.77,33.01
2016,7,2,6,30,560.0,71.0,3.2,15.0,234.0,89.76,50.82
2016,7,2,6,45,321.0,111.5,3.25,15.5,209.0,127.93,88.31
2016,7,2,7,0,82.0,152.0,3.3,16.0,184.0,150.77,117.24
2016,7,2,7,15,183.0,168.5,3.3,16.0,252.5,191.17,146.9
2016,7,2,7,30,284.0,185.0,3.3,16.0,321.0,242.4,186.61
2016,7,2,7,45,519.5,144.0,3.3,16.5,426.0,299.71,229.58
2016,7,2,8,0,755.0,103.0,3.3,17.0,531.0,384.9,297.09
2016,7,2,8,15,774.5,106.5,3.3,17.5,577.5,436.94,340.93
2016,7,2,8,30,794.0,110.0,3.3,18.0,624.0,490.11,384.51
2016,7,2,8,45,807.0,113.5,3.3,18.5,667.0,540.68,424.81
2016,7,2,9,0,820.0,117.0,3.3,19.0,710.0,591.28,463.9
2016,7,2,9,15,831.5,119.0,3.25,19.0,749.0,639.3,500.76
2016,7,2,9,30,843.0,121.0,3.2,19.0,788.0,687.58,536.85
2016,7,2,9,45,847.0,126.0,3.2,19.5,820.0,731.18,566.95
2016,7,2,10,0,851.0,131.0,3.2,20.0,852.0,773.13,594.58
2016,7,2,10,15,858.0,132.5,3.2,20.0,880.0,812.36,621.09
2016,7,2,10,30,865.0,134.0,3.2,20.0,908.0,849.8,646.16
2016,7,2,10,45,868.0,136.0,3.2,20.5,928.5,882.32,666.38
2016,7,2,11,0,871.0,138.0,3.2,21.0,949.0,912.48,684.85
2016,7,2,11,15,874.5,138.5,3.2,21.0,963.5,939.17,702.2
2016,7,2,11,30,878.0,139.0,3.2,21.0,978.0,963.29,717.81
2016,7,2,11,45,878.0,140.5,3.2,21.5,984.5,982.35,728.67
2016,7,2,12,0,878.0,142.0,3.2,22.0,991.0,998.54,737.67
2016,7,2,12,15,878.0,142.0,3.2,22.0,991.0,1010.32,745.26
2016,7,2,12,30,878.0,142.0,3.2,22.0,991.0,1019.11,751.01
2016,7,2,12,45,884.5,137.0,3.25,22.0,985.5,1026.36,756.29
2016,7,2,13,0,891.0,132.0,3.3,22.0,980.0,1030.47,759.63
2016,7,2,13,15,888.0,131.0,3.3,22.0,965.5,1025.92,757.01
2016,7,2,13,30,885.0,130.0,3.3,22.0,951.0,1018.22,752.5
2016,7,2,13,45,879.0,129.5,3.3,22.0,928.5,1004.96,744.45
2016,7,2,14,0,873.0,129.0,3.3,22.0,906.0,988.74,734.55
2016,7,2,14,15,866.0,127.5,3.3,21.5,877.5,967.66,722.87
2016,7,2,14,30,859.0,126.0,3.3,21.0,849.0,943.85,709.36
2016,7,2,14,45,849.0,125.0,3.3,21.0,814.5,915.23,691.19
2016,7,2,15,0,839.0,124.0,3.3,21.0,780.0,889.23,674.79
2016,7,2,15,15,827.0,121.5,3.25,20.5,740.5,852.72,651.97
2016,7,2,15,30,815.0,119.0,3.2,20.0,701.0,814.39,627.7
2016,7,2,15,45,798.5,116.0,3.15,20.0,657.0,770.35,597.9
2016,7,2,16,0,782.0,113.0,3.1,20.0,613.0,725.25,567.06
2016,7,2,16,15,762.0,109.5,3.05,19.5,566.0,676.3,534.01
2016,7,2,16,30,742.0,106.0,3.0,19.0,519.0,627.08,498.99
2016,7,2,16,45,715.5,102.0,2.95,18.5,469.5,574.77,460.11
2016,7,2,17,0,689.0,98.0,2.9,18.0,420.0,521.79,419.63
2016,7,2,17,15,654.5,92.5,2.85,17.5,370.0,464.0,374.18
2016,7,2,17,30,620.0,87.0,2.8,17.0,320.0,408.45,329.1
2016,7,2,17,45,573.0,80.0,2.75,16.5,270.5,348.29,279.02
2016,7,2,18,0,526.0,73.0,2.7,16.0,221.0,292.2,230.92
2016,7,2,18,15,461.5,64.0,2.6,15.5,175.0,232.44,179.13
2016,7,2,18,30,397.0,55.0,2.5,15.0,129.0,179.15,132.37
2016,7,2,18,45,304.5,43.0,2.45,15.0,89.5,122.21,83.92
2016,7,2,19,0,212.0,31.0,2.4,15.0,50.0,76.61,44.1
2016,7,2,19,15,106.0,15.5,2.35,14.5,25.0,30.95,0.0
2016,7,2,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,3,5,15,131.5,16.5,2.8,12.5,29.5,12.75,0.0
2016,7,3,5,30,263.0,33.0,2.9,13.0,59.0,25.91,15.81
2016,7,3,5,45,356.0,43.5,3.0,13.5,100.0,32.81,23.07
2016,7,3,6,0,449.0,54.0,3.1,14.0,141.0,39.26,29.22
2016,7,3,6,15,511.0,61.5,3.05,14.5,188.5,48.89,31.82
2016,7,3,6,30,573.0,69.0,3.0,15.0,236.0,88.08,49.17
2016,7,3,6,45,308.5,107.0,3.0,15.5,199.0,122.24,84.11
2016,7,3,7,0,44.0,145.0,3.0,16.0,162.0,138.44,108.63
2016,7,3,7,15,50.5,167.0,2.95,16.5,189.5,163.0,128.27
2016,7,3,7,30,57.0,189.0,2.9,17.0,217.0,188.47,148.46
2016,7,3,7,45,107.0,217.0,2.9,17.5,275.5,231.35,181.59
2016,7,3,8,0,157.0,245.0,2.9,18.0,334.0,283.0,221.71
2016,7,3,8,15,277.5,246.0,2.85,18.0,419.0,344.56,269.74
2016,7,3,8,30,398.0,247.0,2.8,18.0,504.0,418.76,327.82
2016,7,3,8,45,616.5,178.5,2.8,18.5,609.0,495.76,388.54
2016,7,3,9,0,835.0,110.0,2.8,19.0,714.0,592.72,463.91
2016,7,3,9,15,846.0,112.0,2.8,19.0,753.0,642.5,501.66
2016,7,3,9,30,857.0,114.0,2.8,19.0,792.0,689.81,537.03
2016,7,3,9,45,882.5,106.5,2.8,19.5,830.0,737.63,569.67
2016,7,3,10,0,908.0,99.0,2.8,20.0,868.0,785.32,601.02
2016,7,3,10,15,914.0,100.0,2.75,20.0,896.0,825.27,627.36
2016,7,3,10,30,920.0,101.0,2.7,20.0,924.0,863.22,652.08
2016,7,3,10,45,923.5,102.5,2.7,20.5,945.0,897.32,673.05
2016,7,3,11,0,927.0,104.0,2.7,21.0,966.0,928.94,692.15
2016,7,3,11,15,930.0,104.5,2.7,21.0,980.0,956.49,709.76
2016,7,3,11,30,933.0,105.0,2.7,21.0,994.0,981.25,725.54
2016,7,3,11,45,933.5,105.5,2.75,21.5,1001.0,1000.74,736.9
2016,7,3,12,0,934.0,106.0,2.8,22.0,1008.0,1017.17,746.34
2016,7,3,12,15,934.0,106.0,2.8,22.0,1007.5,1029.47,754.14
2016,7,3,12,30,934.0,106.0,2.8,22.0,1007.0,1038.57,760.0
2016,7,3,12,45,916.5,115.5,2.85,22.0,994.0,1036.59,759.28
2016,7,3,13,0,899.0,125.0,2.9,22.0,981.0,1031.32,756.64
2016,7,3,13,15,896.0,124.5,2.9,22.0,966.0,1027.26,754.45
2016,7,3,13,30,893.0,124.0,2.9,22.0,951.0,1020.02,750.29
2016,7,3,13,45,888.0,123.0,2.95,22.0,929.0,1007.16,743.01
2016,7,3,14,0,883.0,122.0,3.0,22.0,907.0,991.27,733.84
2016,7,3,14,15,876.0,120.5,3.0,21.5,878.5,970.02,722.14
2016,7,3,14,30,869.0,119.0,3.0,21.0,850.0,946.0,708.6
2016,7,3,14,45,860.5,117.0,3.05,21.0,816.0,917.47,690.98
2016,7,3,15,0,852.0,115.0,3.1,21.0,782.0,886.55,671.64
2016,7,3,15,15,840.0,112.5,3.1,20.5,742.5,849.86,649.09
2016,7,3,15,30,828.0,110.0,3.1,20.0,703.0,815.61,628.02
2016,7,3,15,45,814.0,107.0,3.1,20.0,659.0,773.12,599.62
2016,7,3,16,0,800.0,104.0,3.1,20.0,615.0,729.37,570.02
2016,7,3,16,15,780.5,101.0,3.1,19.5,568.0,680.63,537.38
2016,7,3,16,30,761.0,98.0,3.1,19.0,521.0,631.55,503.09
2016,7,3,16,45,736.5,94.0,3.15,19.0,471.5,578.15,462.82
2016,7,3,17,0,712.0,90.0,3.2,19.0,422.0,526.68,422.88
2016,7,3,17,15,678.5,85.0,3.2,18.5,372.0,468.92,377.54
2016,7,3,17,30,645.0,80.0,3.2,18.0,322.0,413.27,332.4
2016,7,3,17,45,600.5,73.5,3.2,17.5,272.5,353.53,282.61
2016,7,3,18,0,556.0,67.0,3.2,17.0,223.0,297.6,234.51
2016,7,3,18,15,491.5,59.5,3.1,16.5,177.0,237.92,182.61
2016,7,3,18,30,427.0,52.0,3.0,16.0,131.0,184.67,135.68
2016,7,3,18,45,334.0,41.0,2.9,15.5,91.0,127.92,87.37
2016,7,3,19,0,241.0,30.0,2.8,15.0,51.0,81.27,46.38
2016,7,3,19,15,120.5,15.0,2.75,14.5,25.5,32.22,0.0
2016,7,3,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,5,15,147.5,15.0,3.2,13.0,30.0,11.2,0.0
2016,7,4,5,30,295.0,30.0,3.3,13.0,60.0,23.08,13.37
2016,7,4,5,45,391.5,39.0,3.45,13.5,101.5,28.71,19.47
2016,7,4,6,0,488.0,48.0,3.6,14.0,143.0,33.99,24.54
2016,7,4,6,15,269.0,78.0,3.55,14.5,132.5,59.73,43.24
2016,7,4,6,30,50.0,108.0,3.5,15.0,122.0,98.57,76.23
2016,7,4,6,45,57.5,128.5,3.45,15.5,148.0,121.32,94.26
2016,7,4,7,0,65.0,149.0,3.4,16.0,174.0,145.11,113.3
2016,7,4,7,15,66.0,170.5,3.3,16.5,198.5,169.24,132.86
2016,7,4,7,30,67.0,192.0,3.2,17.0,223.0,193.65,152.44
2016,7,4,7,45,101.5,218.5,3.15,17.5,272.0,233.68,183.62
2016,7,4,8,0,136.0,245.0,3.1,18.0,321.0,274.69,215.49
2016,7,4,8,15,185.5,264.0,3.05,18.0,378.0,322.58,253.0
2016,7,4,8,30,235.0,283.0,3.0,18.0,435.0,375.47,294.25
2016,7,4,8,45,554.5,187.0,2.95,18.5,578.5,469.73,369.04
2016,7,4,9,0,874.0,91.0,2.9,19.0,722.0,598.82,469.43
2016,7,4,9,15,884.5,93.0,2.9,19.0,761.5,648.23,506.89
2016,7,4,9,30,895.0,95.0,2.9,19.0,801.0,696.84,543.2
2016,7,4,9,45,889.5,104.0,2.9,19.5,831.0,739.6,571.56
2016,7,4,10,0,884.0,113.0,2.9,20.0,861.0,779.88,597.77
2016,7,4,10,15,890.5,114.0,2.9,20.0,889.0,819.45,624.33
2016,7,4,10,30,897.0,115.0,2.9,20.0,917.0,857.13,649.35
2016,7,4,10,45,900.0,117.5,2.9,20.5,938.0,891.15,670.41
2016,7,4,11,0,903.0,120.0,2.9,21.0,959.0,922.73,689.63
2016,7,4,11,15,906.0,120.5,2.9,21.0,973.5,949.79,707.04
2016,7,4,11,30,909.0,121.0,2.9,21.0,988.0,974.15,722.65
2016,7,4,11,45,908.0,123.0,2.9,21.5,994.0,993.35,733.47
2016,7,4,12,0,907.0,125.0,2.9,22.0,1000.0,1009.54,742.34
2016,7,4,12,15,906.5,125.0,2.85,22.0,1000.0,1021.18,749.3
2016,7,4,12,30,906.0,125.0,2.8,22.0,1000.0,1029.7,754.34
2016,7,4,12,45,913.0,119.0,2.8,22.0,994.5,1036.51,758.86
2016,7,4,13,0,920.0,113.0,2.8,22.0,989.0,1040.05,761.39
2016,7,4,13,15,917.0,112.5,2.8,21.5,974.0,1035.91,760.54
2016,7,4,13,30,914.0,112.0,2.8,21.0,959.0,1028.51,757.74
2016,7,4,13,45,909.0,111.0,2.8,21.0,937.0,1015.42,749.89
2016,7,4,14,0,904.0,110.0,2.8,21.0,915.0,999.24,740.13
2016,7,4,14,15,897.5,109.0,2.8,21.0,886.0,978.61,727.51
2016,7,4,14,30,891.0,108.0,2.8,21.0,857.0,955.15,713.05
2016,7,4,14,45,881.0,106.5,2.8,21.0,822.5,925.24,694.28
2016,7,4,15,0,871.0,105.0,2.8,21.0,788.0,892.96,673.85
2016,7,4,15,15,859.5,103.0,2.8,20.5,748.0,856.66,651.79
2016,7,4,15,30,848.0,101.0,2.8,20.0,708.0,818.45,628.14
2016,7,4,15,45,833.0,99.0,2.85,20.0,663.5,775.76,600.12
2016,7,4,16,0,818.0,97.0,2.9,20.0,619.0,735.54,573.49
2016,7,4,16,15,799.0,94.0,2.9,19.5,571.5,686.46,540.77
2016,7,4,16,30,780.0,91.0,2.9,19.0,524.0,636.98,506.73
2016,7,4,16,45,754.0,88.0,2.95,19.0,474.5,582.9,466.06
2016,7,4,17,0,728.0,85.0,3.0,19.0,425.0,529.57,424.83
2016,7,4,17,15,695.0,80.5,3.0,18.5,374.5,472.98,380.43
2016,7,4,17,30,662.0,76.0,3.0,18.0,324.0,417.34,335.34
2016,7,4,17,45,615.0,70.5,3.05,17.5,274.0,356.74,284.96
2016,7,4,18,0,568.0,65.0,3.1,17.0,224.0,300.19,236.39
2016,7,4,18,15,503.5,57.5,3.05,16.5,177.5,239.88,183.95
2016,7,4,18,30,439.0,50.0,3.0,16.0,131.0,186.03,136.46
2016,7,4,18,45,342.0,39.5,3.0,15.5,91.0,128.25,87.35
2016,7,4,19,0,245.0,29.0,3.0,15.0,51.0,81.0,45.88
2016,7,4,19,15,122.5,14.5,3.0,14.5,25.5,32.45,0.0
2016,7,4,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,5,5,15,136.5,15.5,3.25,13.0,29.0,11.71,0.0
2016,7,5,5,30,273.0,31.0,3.3,13.0,58.0,24.15,14.14
2016,7,5,5,45,372.5,40.5,3.35,13.5,99.0,30.19,20.74
2016,7,5,6,0,472.0,50.0,3.4,14.0,140.0,35.85,26.18
2016,7,5,6,15,307.5,80.0,3.35,14.5,145.5,61.18,48.88
2016,7,5,6,30,143.0,110.0,3.3,15.0,151.0,102.02,75.97
2016,7,5,6,45,156.5,130.0,3.3,15.5,183.5,130.21,97.38
2016,7,5,7,0,170.0,150.0,3.3,16.0,216.0,160.1,121.22
2016,7,5,7,15,113.0,169.0,3.25,16.0,215.5,175.04,136.14
2016,7,5,7,30,56.0,188.0,3.2,16.0,215.0,187.11,148.0
2016,7,5,7,45,65.0,212.0,3.15,16.5,246.5,215.9,170.74
2016,7,5,8,0,74.0,236.0,3.1,17.0,278.0,245.84,194.09
2016,7,5,8,15,68.5,254.5,3.05,17.0,296.0,265.73,209.68
2016,7,5,8,30,63.0,273.0,3.0,17.0,314.0,285.06,224.57
2016,7,5,8,45,80.5,300.0,3.0,17.5,355.5,323.8,254.09
2016,7,5,9,0,98.0,327.0,3.0,18.0,397.0,364.39,284.58
2016,7,5,9,15,105.5,348.0,3.05,18.5,428.0,394.93,306.97
2016,7,5,9,30,113.0,369.0,3.1,19.0,459.0,425.01,328.79
2016,7,5,9,45,263.0,355.5,3.2,19.5,575.0,526.42,406.93
2016,7,5,10,0,413.0,342.0,3.3,20.0,691.0,640.22,492.05
2016,7,5,10,15,665.0,222.5,3.4,20.0,806.5,744.9,573.79
2016,7,5,10,30,917.0,103.0,3.5,20.0,922.0,861.57,656.61
2016,7,5,10,45,920.0,104.5,3.6,20.0,943.0,895.26,678.95
2016,7,5,11,0,923.0,106.0,3.7,20.0,964.0,926.43,700.13
2016,7,5,11,15,926.0,106.5,3.8,20.0,978.5,953.99,718.84
2016,7,5,11,30,929.0,107.0,3.9,20.0,993.0,978.78,735.71
2016,7,5,11,45,929.0,108.5,4.0,20.0,1000.0,998.81,749.43
2016,7,5,12,0,929.0,110.0,4.1,20.0,1007.0,1015.78,761.2
2016,7,5,12,15,929.5,110.0,4.1,20.0,1007.0,1028.63,769.66
2016,7,5,12,30,930.0,110.0,4.1,20.0,1007.0,1038.3,776.11
2016,7,5,12,45,924.0,112.5,4.2,20.0,998.0,1040.79,778.54
2016,7,5,13,0,918.0,115.0,4.3,20.0,989.0,1040.0,778.93
2016,7,5,13,15,915.0,114.5,4.35,20.0,974.0,1035.9,776.91
2016,7,5,13,30,912.0,114.0,4.4,20.0,959.0,1028.57,772.84
2016,7,5,13,45,908.5,112.5,4.45,20.0,937.5,1016.5,765.77
2016,7,5,14,0,905.0,111.0,4.5,20.0,916.0,1001.29,756.76
2016,7,5,14,15,899.0,110.0,4.55,19.5,888.0,981.16,745.91
2016,7,5,14,30,893.0,109.0,4.6,19.0,860.0,958.16,733.05
2016,7,5,14,45,886.5,106.5,4.7,19.0,826.5,930.38,715.74
2016,7,5,15,0,880.0,104.0,4.8,19.0,793.0,900.02,696.48
2016,7,5,15,15,869.5,102.0,4.85,18.5,753.5,864.33,674.23
2016,7,5,15,30,859.0,100.0,4.9,18.0,714.0,826.64,650.24
2016,7,5,15,45,847.5,97.0,5.0,18.0,671.0,785.28,622.23
2016,7,5,16,0,836.0,94.0,5.1,18.0,628.0,742.42,592.71
2016,7,5,16,15,818.0,91.0,5.15,17.5,580.5,696.99,561.67
2016,7,5,16,30,800.0,88.0,5.2,17.0,533.0,647.39,526.65
2016,7,5,16,45,778.5,84.5,5.3,17.0,483.5,594.74,485.77
2016,7,5,17,0,757.0,81.0,5.4,17.0,434.0,542.41,444.0
2016,7,5,17,15,434.5,114.5,5.45,16.5,312.0,365.79,300.15
2016,7,5,17,30,112.0,148.0,5.5,16.0,190.0,211.55,171.81
2016,7,5,17,45,101.0,127.5,5.6,15.5,161.0,179.62,145.44
2016,7,5,18,0,90.0,107.0,5.7,15.0,132.0,148.69,119.21
2016,7,5,18,15,77.0,86.5,5.6,14.5,105.0,118.11,92.86
2016,7,5,18,30,64.0,66.0,5.5,14.0,78.0,88.79,67.33
2016,7,5,18,45,40.0,47.5,5.45,14.0,54.0,58.11,40.98
2016,7,5,19,0,16.0,29.0,5.4,14.0,30.0,32.49,18.14
2016,7,5,19,15,8.0,14.5,5.35,13.5,15.0,15.23,0.0
2016,7,5,19,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,5.05,12.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,6,5,15,125.5,16.0,5.05,13.0,28.0,12.42,0.0
2016,7,6,5,30,251.0,32.0,5.0,13.0,56.0,25.26,14.89
2016,7,6,5,45,349.0,41.5,5.0,13.5,96.0,31.24,21.61
2016,7,6,6,0,447.0,51.0,5.0,14.0,136.0,36.85,27.02
2016,7,6,6,15,509.5,58.0,4.9,14.0,182.5,43.56,33.29
2016,7,6,6,30,572.0,65.0,4.8,14.0,229.0,82.06,45.08
2016,7,6,6,45,286.0,89.5,4.75,14.5,171.5,103.81,70.11
2016,7,6,7,0,0.0,114.0,4.7,15.0,114.0,107.5,85.31
2016,7,6,7,15,0.0,114.5,4.6,15.5,114.5,108.92,86.08
2016,7,6,7,30,0.0,115.0,4.5,16.0,115.0,109.99,86.52
2016,7,6,7,45,0.0,122.0,4.4,16.5,122.0,116.9,91.75
2016,7,6,8,0,0.0,129.0,4.3,17.0,129.0,123.77,96.87
2016,7,6,8,15,0.0,145.5,4.2,17.0,146.0,139.52,109.37
2016,7,6,8,30,0.0,162.0,4.1,17.0,163.0,155.33,121.79
2016,7,6,8,45,43.5,242.5,4.1,17.5,274.0,251.92,198.61
2016,7,6,9,0,87.0,323.0,4.1,18.0,385.0,354.24,277.87
2016,7,6,9,15,179.0,341.0,4.05,18.0,479.0,433.22,339.36
2016,7,6,9,30,271.0,359.0,4.0,18.0,573.0,520.95,406.71
2016,7,6,9,45,578.0,232.0,3.95,18.5,712.5,635.62,498.18
2016,7,6,10,0,885.0,105.0,3.9,19.0,852.0,771.73,599.67
2016,7,6,10,15,891.5,106.0,3.9,19.0,880.0,811.4,626.3
2016,7,6,10,30,898.0,107.0,3.9,19.0,908.0,849.16,651.99
2016,7,6,10,45,904.5,106.5,3.95,19.5,930.0,883.38,674.0
2016,7,6,11,0,911.0,106.0,4.0,20.0,952.0,915.33,694.29
2016,7,6,11,15,914.0,106.5,4.05,20.0,966.5,942.62,712.63
2016,7,6,11,30,917.0,107.0,4.1,20.0,981.0,967.19,729.13
2016,7,6,11,45,920.5,106.0,4.2,20.0,988.5,987.9,743.36
2016,7,6,12,0,924.0,105.0,4.3,20.0,996.0,1005.67,755.69
2016,7,6,12,15,923.5,105.0,4.45,20.0,995.5,1017.49,764.48
2016,7,6,12,30,923.0,105.0,4.6,20.0,995.0,1026.12,771.69
2016,7,6,12,45,915.5,108.5,4.75,20.0,985.5,1028.09,774.51
2016,7,6,13,0,908.0,112.0,4.9,20.0,976.0,1026.83,775.24
2016,7,6,13,15,904.5,111.5,5.05,19.5,961.0,1022.26,775.33
2016,7,6,13,30,901.0,111.0,5.2,19.0,946.0,1014.49,773.26
2016,7,6,13,45,895.5,110.5,5.4,19.0,923.5,1001.59,766.53
2016,7,6,14,0,890.0,110.0,5.6,19.0,901.0,985.65,757.63
2016,7,6,14,15,883.0,109.0,5.65,19.0,872.5,964.81,744.27
2016,7,6,14,30,876.0,108.0,5.7,19.0,844.0,941.19,728.96
2016,7,6,14,45,620.0,219.5,5.8,19.0,729.5,814.0,638.46
2016,7,6,15,0,364.0,331.0,5.9,19.0,615.0,677.44,531.24
2016,7,6,15,15,211.5,318.5,5.85,18.5,482.0,515.15,407.17
2016,7,6,15,30,59.0,306.0,5.8,18.0,349.0,361.69,285.54
2016,7,6,15,45,45.5,276.0,5.8,18.0,307.5,317.94,251.84
2016,7,6,16,0,32.0,246.0,5.8,18.0,266.0,274.98,218.18
2016,7,6,16,15,23.5,219.0,5.7,17.5,233.0,233.97,186.19
2016,7,6,16,30,15.0,192.0,5.6,17.0,200.0,200.08,159.5
2016,7,6,16,45,37.0,188.5,5.6,16.5,206.5,215.56,173.46
2016,7,6,17,0,59.0,185.0,5.6,16.0,213.0,224.19,181.63
2016,7,6,17,15,98.0,166.5,5.5,15.5,206.0,228.71,186.46
2016,7,6,17,30,137.0,148.0,5.4,15.0,199.0,223.92,183.0
2016,7,6,17,45,360.0,104.5,5.35,15.0,211.0,278.37,226.98
2016,7,6,18,0,583.0,61.0,5.3,15.0,223.0,301.71,241.0
2016,7,6,18,15,519.0,54.0,5.2,14.5,177.0,241.34,187.17
2016,7,6,18,30,455.0,47.0,5.1,14.0,131.0,187.39,138.63
2016,7,6,18,45,359.5,37.5,5.0,14.0,91.0,130.18,88.92
2016,7,6,19,0,264.0,28.0,4.9,14.0,51.0,83.35,46.72
2016,7,6,19,15,132.0,14.0,4.8,13.5,25.5,33.01,0.0
2016,7,6,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,7,5,15,150.0,14.0,4.25,13.0,28.0,10.47,0.0
2016,7,7,5,30,300.0,28.0,4.2,13.0,56.0,21.46,11.68
2016,7,7,5,45,394.5,36.5,4.2,13.5,96.5,26.72,17.66
2016,7,7,6,0,489.0,45.0,4.2,14.0,137.0,31.66,22.43
2016,7,7,6,15,549.5,51.0,4.15,14.5,184.0,37.08,27.46
2016,7,7,6,30,610.0,57.0,4.1,15.0,231.0,76.69,39.37
2016,7,7,6,45,305.0,67.5,4.1,15.5,154.5,87.57,55.39
2016,7,7,7,0,0.0,78.0,4.1,16.0,78.0,75.16,57.92
2016,7,7,7,15,0.0,96.5,4.1,16.0,96.5,92.54,72.29
2016,7,7,7,30,0.0,115.0,4.1,16.0,115.0,109.98,86.51
2016,7,7,7,45,0.5,138.5,4.1,16.5,139.0,132.26,104.34
2016,7,7,8,0,1.0,162.0,4.1,17.0,163.0,154.69,122.03
2016,7,7,8,15,4.5,180.0,4.1,17.0,183.0,173.51,136.83
2016,7,7,8,30,8.0,198.0,4.1,17.0,203.0,192.77,151.9
2016,7,7,8,45,8.0,203.0,4.2,17.5,208.5,198.43,155.76
2016,7,7,9,0,8.0,208.0,4.3,18.0,214.0,204.03,159.58
2016,7,7,9,15,19.0,257.5,4.4,18.0,272.5,258.44,202.33
2016,7,7,9,30,30.0,307.0,4.5,18.0,331.0,312.56,244.25
2016,7,7,9,45,21.5,284.5,4.6,18.5,302.5,288.73,224.78
2016,7,7,10,0,13.0,262.0,4.7,19.0,274.0,262.31,203.46
2016,7,7,10,15,22.0,308.0,4.75,19.0,328.0,314.5,243.82
2016,7,7,10,30,31.0,354.0,4.8,19.0,382.0,368.3,284.79
2016,7,7,10,45,40.5,382.0,4.9,19.0,419.5,405.96,313.31
2016,7,7,11,0,50.0,410.0,5.0,19.0,457.0,444.41,342.29
2016,7,7,11,15,97.5,442.5,5.0,19.0,535.0,522.68,401.97
2016,7,7,11,30,145.0,475.0,5.0,19.0,613.0,606.68,464.74
2016,7,7,11,45,153.5,470.5,5.0,19.0,617.5,615.85,471.38
2016,7,7,12,0,162.0,466.0,5.0,19.0,622.0,624.64,478.09
2016,7,7,12,15,125.0,466.0,5.0,19.0,586.5,592.71,453.39
2016,7,7,12,30,88.0,466.0,5.0,19.0,551.0,553.55,423.44
2016,7,7,12,45,145.0,470.0,5.0,19.0,608.5,623.04,476.72
2016,7,7,13,0,202.0,474.0,5.0,19.0,666.0,686.5,524.62
2016,7,7,13,15,207.5,465.0,4.95,19.0,659.5,684.29,523.14
2016,7,7,13,30,213.0,456.0,4.9,19.0,653.0,681.1,521.31
2016,7,7,13,45,244.5,438.0,4.9,19.0,659.5,700.65,537.05
2016,7,7,14,0,276.0,420.0,4.9,19.0,666.0,711.14,546.3
2016,7,7,14,15,262.5,408.0,4.9,19.0,636.0,682.73,525.98
2016,7,7,14,30,249.0,396.0,4.9,19.0,606.0,653.7,505.29
2016,7,7,14,45,196.0,383.0,4.95,19.0,544.0,579.0,449.78
2016,7,7,15,0,143.0,370.0,5.0,19.0,482.0,514.04,400.66
2016,7,7,15,15,101.5,338.5,5.05,18.5,416.0,433.85,340.49
2016,7,7,15,30,60.0,307.0,5.1,18.0,350.0,363.64,286.62
2016,7,7,15,45,32.0,244.5,5.15,18.0,267.5,273.83,216.38
2016,7,7,16,0,4.0,182.0,5.2,18.0,185.0,181.81,142.84
2016,7,7,16,15,35.0,205.5,5.2,17.5,225.5,233.76,186.42
2016,7,7,16,30,66.0,229.0,5.2,17.0,266.0,279.38,224.53
2016,7,7,16,45,42.0,197.0,5.25,16.5,219.5,227.9,183.36
2016,7,7,17,0,18.0,165.0,5.3,16.0,173.0,174.11,139.78
2016,7,7,17,15,9.0,142.0,5.25,15.5,146.0,145.33,116.51
2016,7,7,17,30,0.0,119.0,5.2,15.0,119.0,117.4,93.62
2016,7,7,17,45,0.0,101.0,5.2,15.0,101.0,99.52,78.78
2016,7,7,18,0,0.0,83.0,5.2,15.0,83.0,81.63,63.68
2016,7,7,18,15,234.0,64.0,5.1,14.5,107.0,153.89,120.08
2016,7,7,18,30,468.0,45.0,5.0,14.0,131.0,188.89,139.56
2016,7,7,18,45,373.5,36.0,4.95,13.5,91.5,131.78,89.84
2016,7,7,19,0,279.0,27.0,4.9,13.0,52.0,84.96,47.27
2016,7,7,19,15,139.5,13.5,4.85,13.0,26.0,33.34,0.0
2016,7,7,19,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,8,5,15,155.0,13.0,4.2,13.5,27.5,9.63,0.0
2016,7,8,5,30,310.0,26.0,4.2,14.0,55.0,19.66,10.04
2016,7,8,5,45,406.0,33.5,4.25,14.5,95.0,24.13,15.31
2016,7,8,6,0,502.0,41.0,4.3,15.0,135.0,28.34,19.39
2016,7,8,6,15,560.0,46.5,4.2,15.0,181.0,32.6,23.41
2016,7,8,6,30,618.0,52.0,4.1,15.0,227.0,74.71,37.75
2016,7,8,6,45,309.0,80.0,4.05,15.5,167.5,97.68,63.75
2016,7,8,7,0,0.0,108.0,4.0,16.0,108.0,102.16,80.5
2016,7,8,7,15,0.0,123.5,3.85,16.0,123.5,116.94,92.56
2016,7,8,7,30,0.0,139.0,3.7,16.0,139.0,131.79,104.49
2016,7,8,7,45,16.0,176.0,3.6,16.5,185.0,171.33,135.87
2016,7,8,8,0,32.0,213.0,3.5,17.0,231.0,209.52,165.8
2016,7,8,8,15,20.5,208.0,3.45,17.5,220.0,206.12,162.45
2016,7,8,8,30,9.0,203.0,3.4,18.0,209.0,197.86,155.18
2016,7,8,8,45,29.5,252.0,3.4,18.5,273.0,252.99,198.16
2016,7,8,9,0,50.0,301.0,3.4,19.0,337.0,312.57,243.75
2016,7,8,9,15,49.5,317.5,3.45,19.0,355.0,331.51,257.77
2016,7,8,9,30,49.0,334.0,3.5,19.0,373.0,350.41,271.78
2016,7,8,9,45,81.0,368.0,3.55,19.5,435.5,408.84,315.79
2016,7,8,10,0,113.0,402.0,3.6,20.0,498.0,469.93,360.94
2016,7,8,10,15,183.0,414.0,3.6,20.0,575.0,543.47,416.43
2016,7,8,10,30,253.0,426.0,3.6,20.0,652.0,622.37,474.87
2016,7,8,10,45,582.0,258.0,3.65,20.5,793.5,755.37,579.28
2016,7,8,11,0,911.0,90.0,3.7,21.0,935.0,898.72,679.6
2016,7,8,11,15,914.0,90.5,3.7,21.0,949.5,926.03,696.75
2016,7,8,11,30,917.0,91.0,3.7,21.0,964.0,950.6,712.88
2016,7,8,11,45,919.0,91.0,3.75,21.5,971.5,970.88,725.04
2016,7,8,12,0,921.0,91.0,3.8,22.0,979.0,988.17,735.25
2016,7,8,12,15,921.5,91.0,3.85,22.0,979.0,1000.92,743.92
2016,7,8,12,30,922.0,91.0,3.9,22.0,979.0,1010.51,750.61
2016,7,8,12,45,914.5,95.0,4.0,22.0,970.0,1013.01,753.02
2016,7,8,13,0,907.0,99.0,4.1,22.0,961.0,1012.26,753.43
2016,7,8,13,15,904.5,98.5,4.2,22.0,947.0,1008.66,752.04
2016,7,8,13,30,902.0,98.0,4.3,22.0,933.0,1001.85,748.6
2016,7,8,13,45,898.0,97.0,4.4,22.0,912.0,989.86,741.77
2016,7,8,14,0,894.0,96.0,4.5,22.0,891.0,974.79,733.05
2016,7,8,14,15,888.5,95.0,4.6,21.5,863.5,955.27,722.96
2016,7,8,14,30,883.0,94.0,4.7,21.0,836.0,932.91,710.83
2016,7,8,14,45,876.0,92.5,4.8,21.0,802.5,905.91,693.97
2016,7,8,15,0,869.0,91.0,4.9,21.0,769.0,876.39,675.22
2016,7,8,15,15,858.5,89.0,4.9,20.5,730.5,840.97,652.77
2016,7,8,15,30,848.0,87.0,4.9,20.0,692.0,803.57,628.67
2016,7,8,15,45,836.0,84.5,4.95,20.0,649.5,762.68,600.77
2016,7,8,16,0,824.0,82.0,5.0,20.0,607.0,720.34,571.46
2016,7,8,16,15,806.5,79.5,4.9,20.0,561.0,672.83,537.29
2016,7,8,16,30,789.0,77.0,4.8,20.0,515.0,627.83,504.67
2016,7,8,16,45,768.5,73.5,4.75,20.0,467.0,576.29,464.93
2016,7,8,17,0,748.0,70.0,4.7,20.0,419.0,525.01,424.21
2016,7,8,17,15,717.5,66.5,4.6,19.5,369.5,468.83,379.17
2016,7,8,17,30,687.0,63.0,4.5,19.0,320.0,414.42,334.18
2016,7,8,17,45,647.5,58.0,4.45,18.5,271.0,356.41,285.07
2016,7,8,18,0,608.0,53.0,4.4,18.0,222.0,301.66,237.21
2016,7,8,18,15,546.5,47.5,4.35,17.5,176.0,243.32,185.75
2016,7,8,18,30,485.0,42.0,4.3,17.0,130.0,190.36,138.38
2016,7,8,18,45,392.0,33.5,4.25,16.5,90.5,133.27,89.23
2016,7,8,19,0,299.0,25.0,4.2,16.0,51.0,86.34,46.63
2016,7,8,19,15,149.5,12.5,4.15,15.5,25.5,33.42,0.0
2016,7,8,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,9,5,15,168.5,12.0,1.65,14.5,27.5,8.8,0.0
2016,7,9,5,30,337.0,24.0,1.7,15.0,55.0,17.91,8.48
2016,7,9,5,45,427.5,31.0,1.75,15.5,95.0,22.05,13.44
2016,7,9,6,0,518.0,38.0,1.8,16.0,135.0,28.24,19.24
2016,7,9,6,15,576.0,43.0,1.9,16.5,181.0,31.46,22.27
2016,7,9,6,30,634.0,48.0,2.0,17.0,227.0,71.13,34.24
2016,7,9,6,45,336.0,94.0,2.1,17.5,191.0,111.61,73.64
2016,7,9,7,0,38.0,140.0,2.2,18.0,155.0,132.62,103.22
2016,7,9,7,15,30.5,155.0,2.25,18.5,168.0,147.95,115.68
2016,7,9,7,30,23.0,170.0,2.3,19.0,181.0,165.61,129.79
2016,7,9,7,45,19.0,181.5,2.4,19.5,191.5,177.18,138.64
2016,7,9,8,0,15.0,193.0,2.5,20.0,202.0,188.22,146.9
2016,7,9,8,15,100.0,239.5,2.6,20.0,303.5,265.68,207.17
2016,7,9,8,30,185.0,286.0,2.7,20.0,405.0,352.59,274.22
2016,7,9,8,45,272.5,290.0,2.8,20.5,478.5,412.26,319.76
2016,7,9,9,0,360.0,294.0,2.9,21.0,552.0,482.34,372.88
2016,7,9,9,15,622.5,186.5,2.95,21.0,662.5,565.23,439.3
2016,7,9,9,30,885.0,79.0,3.0,21.0,773.0,671.08,521.63
2016,7,9,9,45,887.0,84.0,3.15,21.5,805.0,715.2,551.32
2016,7,9,10,0,889.0,89.0,3.3,22.0,837.0,757.44,579.75
2016,7,9,10,15,895.0,90.0,3.35,22.0,865.0,796.93,606.65
2016,7,9,10,30,901.0,91.0,3.4,22.0,893.0,834.46,632.03
2016,7,9,10,45,906.5,91.0,3.5,22.0,914.5,868.46,655.11
2016,7,9,11,0,912.0,91.0,3.6,22.0,936.0,900.13,676.56
2016,7,9,11,15,915.0,91.5,3.65,22.0,950.5,927.52,694.8
2016,7,9,11,30,918.0,92.0,3.7,22.0,965.0,952.17,711.2
2016,7,9,11,45,922.0,90.5,3.8,22.0,973.0,972.92,725.34
2016,7,9,12,0,926.0,89.0,3.9,22.0,981.0,990.72,737.61
2016,7,9,12,15,926.5,89.0,4.0,22.0,981.0,1003.57,746.65
2016,7,9,12,30,927.0,89.0,4.1,22.0,981.0,1013.23,753.7
2016,7,9,12,45,924.0,90.0,4.25,22.0,973.5,1017.19,757.38
2016,7,9,13,0,921.0,91.0,4.4,22.0,966.0,1017.87,758.99
2016,7,9,13,15,918.5,90.5,4.55,22.0,951.5,1014.22,758.07
2016,7,9,13,30,916.0,90.0,4.7,22.0,937.0,1007.31,755.29
2016,7,9,13,45,914.5,88.0,4.85,22.0,916.5,996.58,749.95
2016,7,9,14,0,913.0,86.0,5.0,22.0,896.0,982.63,742.43
2016,7,9,14,15,908.0,85.0,5.1,21.5,869.0,963.26,732.25
2016,7,9,14,30,903.0,84.0,5.2,21.0,842.0,940.95,719.97
2016,7,9,14,45,897.0,82.0,5.3,21.0,809.0,913.83,702.81
2016,7,9,15,0,891.0,80.0,5.4,21.0,776.0,884.08,683.68
2016,7,9,15,15,882.5,78.5,5.5,20.5,738.5,850.24,662.75
2016,7,9,15,30,874.0,77.0,5.6,20.0,701.0,814.25,639.96
2016,7,9,15,45,863.0,75.5,5.75,20.0,659.0,774.31,612.89
2016,7,9,16,0,852.0,74.0,5.9,20.0,617.0,732.8,584.26
2016,7,9,16,15,838.0,72.0,5.95,19.5,571.5,687.22,552.85
2016,7,9,16,30,824.0,70.0,6.0,19.0,526.0,640.77,520.19
2016,7,9,16,45,803.5,68.0,6.1,18.5,478.0,589.55,481.81
2016,7,9,17,0,783.0,66.0,6.2,18.0,430.0,541.1,443.51
2016,7,9,17,15,757.0,62.5,6.15,17.5,380.5,485.69,398.25
2016,7,9,17,30,731.0,59.0,6.1,17.0,331.0,431.55,352.61
2016,7,9,17,45,688.5,56.0,6.1,16.5,281.5,372.22,301.39
2016,7,9,18,0,646.0,53.0,6.1,16.0,232.0,316.35,251.64
2016,7,9,18,15,587.0,47.5,5.95,15.5,184.5,255.97,197.37
2016,7,9,18,30,528.0,42.0,5.8,15.0,137.0,202.44,148.46
2016,7,9,18,45,423.5,34.0,5.7,15.0,95.5,140.96,94.93
2016,7,9,19,0,319.0,26.0,5.6,15.0,54.0,90.85,49.0
2016,7,9,19,15,159.5,13.0,5.45,14.5,27.0,32.52,0.0
2016,7,9,19,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,5.05,12.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,10,5,15,159.0,13.0,5.3,13.5,27.5,9.75,0.0
2016,7,10,5,30,318.0,26.0,5.4,14.0,55.0,19.86,9.86
2016,7,10,5,45,416.5,34.5,5.55,14.5,96.5,25.22,16.18
2016,7,10,6,0,515.0,43.0,5.7,15.0,138.0,30.23,21.02
2016,7,10,6,15,576.5,49.0,5.7,15.5,185.5,32.83,23.54
2016,7,10,6,30,638.0,55.0,5.7,16.0,233.0,76.53,39.17
2016,7,10,6,45,681.0,59.0,5.7,16.5,284.0,120.38,66.77
2016,7,10,7,0,724.0,63.0,5.7,17.0,335.0,169.1,104.94
2016,7,10,7,15,754.5,66.5,5.65,17.0,386.0,219.37,148.78
2016,7,10,7,30,785.0,70.0,5.6,17.0,437.0,272.79,196.86
2016,7,10,7,45,808.5,72.5,5.6,17.5,487.5,325.98,244.82
2016,7,10,8,0,832.0,75.0,5.6,18.0,538.0,384.27,296.13
2016,7,10,8,15,849.5,77.0,5.5,18.5,585.5,437.85,342.55
2016,7,10,8,30,867.0,79.0,5.4,19.0,633.0,492.23,388.23
2016,7,10,8,45,881.5,80.5,5.35,19.5,677.5,545.12,431.44
2016,7,10,9,0,896.0,82.0,5.3,20.0,722.0,598.01,473.32
2016,7,10,9,15,906.5,83.5,5.2,20.0,762.0,648.17,512.71
2016,7,10,9,30,917.0,85.0,5.1,20.0,802.0,697.49,550.17
2016,7,10,9,45,924.5,86.5,5.1,20.5,836.5,743.6,581.82
2016,7,10,10,0,932.0,88.0,5.1,21.0,871.0,788.16,611.9
2016,7,10,10,15,938.0,89.0,5.15,21.0,900.0,829.3,640.65
2016,7,10,10,30,944.0,90.0,5.2,21.0,929.0,868.38,667.76
2016,7,10,10,45,947.5,91.0,5.3,21.5,950.5,903.07,690.61
2016,7,10,11,0,951.0,92.0,5.4,22.0,972.0,935.19,711.54
2016,7,10,11,15,954.0,92.5,5.5,22.0,987.0,963.65,731.31
2016,7,10,11,30,957.0,93.0,5.6,22.0,1002.0,989.24,749.14
2016,7,10,11,45,958.0,93.5,5.7,22.5,1009.5,1009.94,762.16
2016,7,10,12,0,959.0,94.0,5.8,23.0,1017.0,1027.5,773.07
2016,7,10,12,15,959.5,94.0,5.85,23.0,1017.5,1040.83,782.38
2016,7,10,12,30,960.0,94.0,5.9,23.0,1018.0,1050.87,789.57
2016,7,10,12,45,953.5,97.5,5.95,23.0,1009.0,1054.15,792.29
2016,7,10,13,0,947.0,101.0,6.0,23.0,1000.0,1054.05,792.85
2016,7,10,13,15,944.5,100.5,5.95,23.0,985.5,1050.47,790.48
2016,7,10,13,30,942.0,100.0,5.9,23.0,971.0,1043.52,785.95
2016,7,10,13,45,939.5,98.5,5.9,23.0,949.5,1032.2,778.9
2016,7,10,14,0,937.0,97.0,5.9,23.0,928.0,1017.61,769.71
2016,7,10,14,15,931.5,96.0,5.85,23.0,900.0,997.46,756.45
2016,7,10,14,30,926.0,95.0,5.8,23.0,872.0,974.31,741.21
2016,7,10,14,45,919.5,93.0,5.8,23.0,837.5,946.3,722.91
2016,7,10,15,0,913.0,91.0,5.8,23.0,803.0,915.61,702.7
2016,7,10,15,15,903.0,89.5,5.7,23.0,763.5,879.9,678.34
2016,7,10,15,30,893.0,88.0,5.6,23.0,724.0,842.07,652.4
2016,7,10,15,45,880.5,85.5,5.6,23.0,679.5,799.23,623.16
2016,7,10,16,0,868.0,83.0,5.6,23.0,635.0,754.85,592.52
2016,7,10,16,15,851.0,80.5,5.55,22.5,587.5,705.95,559.07
2016,7,10,16,30,834.0,78.0,5.5,22.0,540.0,656.37,524.55
2016,7,10,16,45,811.5,75.0,5.5,22.0,489.5,605.17,485.52
2016,7,10,17,0,789.0,72.0,5.5,22.0,439.0,551.25,442.98
2016,7,10,17,15,758.5,68.5,5.4,21.5,387.5,493.07,396.55
2016,7,10,17,30,728.0,65.0,5.3,21.0,336.0,436.57,350.04
2016,7,10,17,45,684.0,60.5,5.25,20.5,284.5,374.99,298.17
2016,7,10,18,0,640.0,56.0,5.2,20.0,233.0,317.06,247.81
2016,7,10,18,15,576.0,50.0,5.1,19.0,184.5,255.76,194.36
2016,7,10,18,30,512.0,44.0,5.0,18.0,136.0,199.91,144.87
2016,7,10,18,45,407.5,35.5,4.9,17.5,94.0,138.74,92.59
2016,7,10,19,0,303.0,27.0,4.8,17.0,52.0,88.86,47.25
2016,7,10,19,15,151.5,13.5,4.75,16.5,26.0,31.94,0.0
2016,7,10,19,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
