Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,0,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,11,5,15,151.0,13.0,2.25,14.5,26.0,12.78,0.0
2016,7,11,5,30,302.0,26.0,2.2,15.0,52.0,19.96,9.71
2016,7,11,5,45,400.5,34.5,2.15,15.5,93.0,25.31,16.19
2016,7,11,6,0,499.0,43.0,2.1,16.0,134.0,30.32,21.03
2016,7,11,6,15,561.5,49.5,2.0,16.5,181.5,33.32,23.9
2016,7,11,6,30,624.0,56.0,1.9,17.0,229.0,72.71,36.59
2016,7,11,6,45,667.0,60.0,1.85,17.5,279.5,118.72,65.64
2016,7,11,7,0,710.0,64.0,1.8,18.0,330.0,166.66,102.52
2016,7,11,7,15,740.5,68.0,1.85,18.5,380.5,216.61,144.96
2016,7,11,7,30,771.0,72.0,1.9,19.0,431.0,269.74,191.26
2016,7,11,7,45,794.0,74.5,1.95,19.5,480.5,322.04,237.11
2016,7,11,8,0,817.0,77.0,2.0,20.0,530.0,379.4,286.02
2016,7,11,8,15,834.0,79.5,2.05,20.5,577.5,432.49,330.5
2016,7,11,8,30,851.0,82.0,2.1,21.0,625.0,486.36,374.21
2016,7,11,8,45,864.0,84.0,2.15,21.5,668.5,538.18,415.02
2016,7,11,9,0,877.0,86.0,2.2,22.0,712.0,589.9,454.46
2016,7,11,9,15,887.5,87.5,2.3,22.0,751.5,639.25,492.17
2016,7,11,9,30,898.0,89.0,2.4,22.0,791.0,687.8,528.45
2016,7,11,9,45,898.0,95.0,2.55,22.5,823.0,732.15,558.24
2016,7,11,10,0,898.0,101.0,2.7,23.0,855.0,774.43,586.28
2016,7,11,10,15,904.5,102.0,2.8,23.0,883.0,814.81,613.62
2016,7,11,10,30,911.0,103.0,2.9,23.0,911.0,853.25,639.49
2016,7,11,10,45,914.5,104.0,3.05,23.5,932.5,886.99,661.13
2016,7,11,11,0,918.0,105.0,3.2,24.0,954.0,918.26,681.01
2016,7,11,11,15,921.5,106.0,3.3,24.0,969.0,946.93,700.11
2016,7,11,11,30,925.0,107.0,3.4,24.0,984.0,972.85,717.42
2016,7,11,11,45,926.0,107.0,3.55,24.5,991.5,992.55,729.59
2016,7,11,12,0,927.0,107.0,3.7,25.0,999.0,1009.21,739.83
2016,7,11,12,15,927.5,107.0,3.85,25.0,999.5,1022.25,749.23
2016,7,11,12,30,928.0,107.0,4.0,25.0,1000.0,1032.11,756.66
2016,7,11,12,45,932.5,103.5,4.2,25.0,994.5,1039.15,762.67
2016,7,11,13,0,937.0,100.0,4.4,25.0,989.0,1042.86,766.59
2016,7,11,13,15,935.0,99.5,4.55,24.5,975.0,1039.81,767.38
2016,7,11,13,30,933.0,99.0,4.7,24.0,961.0,1033.42,766.62
2016,7,11,13,45,929.5,98.0,4.9,24.0,940.0,1021.73,761.22
2016,7,11,14,0,926.0,97.0,5.1,24.0,919.0,1006.82,753.62
2016,7,11,14,15,921.0,96.0,5.2,23.5,891.5,987.34,743.59
2016,7,11,14,30,916.0,95.0,5.3,23.0,864.0,964.87,731.45
2016,7,11,14,45,909.5,93.5,5.4,23.0,830.5,937.62,714.45
2016,7,11,15,0,903.0,92.0,5.5,23.0,797.0,907.72,695.49
2016,7,11,15,15,893.5,90.5,5.55,22.5,758.0,872.73,673.83
2016,7,11,15,30,884.0,89.0,5.6,22.0,719.0,835.61,650.38
2016,7,11,15,45,873.0,86.5,5.65,22.0,675.5,794.27,622.28
2016,7,11,16,0,862.0,84.0,5.7,22.0,632.0,751.31,592.68
2016,7,11,16,15,845.5,81.5,5.7,21.5,584.5,702.99,559.62
2016,7,11,16,30,829.0,79.0,5.7,21.0,537.0,653.96,525.42
2016,7,11,16,45,808.0,76.0,5.7,21.0,487.0,603.94,486.96
2016,7,11,17,0,787.0,73.0,5.7,21.0,437.0,551.04,444.95
2016,7,11,17,15,756.5,69.0,5.7,20.5,386.0,492.37,398.05
2016,7,11,17,30,726.0,65.0,5.7,20.0,335.0,435.4,351.0
2016,7,11,17,45,683.5,60.5,5.7,19.5,284.0,374.58,299.4
2016,7,11,18,0,641.0,56.0,5.7,19.0,233.0,317.23,249.18
2016,7,11,18,15,576.5,50.0,5.6,18.0,184.5,255.73,195.21
2016,7,11,18,30,512.0,44.0,5.5,17.0,136.0,199.71,145.29
2016,7,11,18,45,410.0,35.0,5.45,16.5,94.0,138.61,92.7
2016,7,11,19,0,308.0,26.0,5.4,16.0,52.0,88.4,46.41
2016,7,11,19,15,154.0,13.0,5.3,15.5,26.0,31.67,0.0
2016,7,11,19,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,11.5,4.95,13.5,11.5,11.3,0.0
2016,7,12,5,30,0.0,23.0,5.0,14.0,23.0,22.15,11.16
2016,7,12,5,45,3.0,41.0,5.1,14.5,41.5,38.49,27.55
2016,7,12,6,0,6.0,59.0,5.2,15.0,60.0,54.63,42.39
2016,7,12,6,15,14.0,78.0,5.1,15.0,81.5,71.45,57.74
2016,7,12,6,30,22.0,97.0,5.0,15.0,103.0,87.42,67.89
2016,7,12,6,45,27.0,117.0,4.95,15.5,126.0,107.74,84.37
2016,7,12,7,0,32.0,137.0,4.9,16.0,149.0,128.84,101.42
2016,7,12,7,15,154.5,158.5,4.85,16.0,228.5,173.79,133.85
2016,7,12,7,30,277.0,180.0,4.8,16.0,308.0,232.2,178.73
2016,7,12,7,45,174.5,205.5,4.8,16.5,289.5,241.73,189.9
2016,7,12,8,0,72.0,231.0,4.8,17.0,271.0,239.85,190.03
2016,7,12,8,15,468.0,154.5,4.75,17.5,449.0,339.02,267.25
2016,7,12,8,30,864.0,78.0,4.7,18.0,627.0,487.92,385.33
2016,7,12,8,45,606.5,187.0,4.7,18.5,586.0,492.71,389.07
2016,7,12,9,0,349.0,296.0,4.7,19.0,545.0,476.75,374.24
2016,7,12,9,15,414.0,288.0,4.65,19.0,599.5,527.63,414.31
2016,7,12,9,30,479.0,280.0,4.6,19.0,654.0,584.81,458.46
2016,7,12,9,45,704.0,184.0,4.6,19.5,760.5,677.13,531.28
2016,7,12,10,0,929.0,88.0,4.6,20.0,867.0,784.52,609.56
2016,7,12,10,15,935.5,89.0,4.55,20.0,896.0,826.05,637.51
2016,7,12,10,30,942.0,90.0,4.5,20.0,925.0,865.55,664.12
2016,7,12,10,45,946.0,91.0,4.45,20.5,947.5,900.71,686.08
2016,7,12,11,0,950.0,92.0,4.4,21.0,970.0,933.33,706.05
2016,7,12,11,15,953.5,92.5,4.35,21.0,985.5,962.32,725.01
2016,7,12,11,30,957.0,93.0,4.3,21.0,1001.0,988.46,741.92
2016,7,12,11,45,959.0,93.5,4.25,21.0,1009.0,1010.2,755.86
2016,7,12,12,0,961.0,94.0,4.2,21.0,1017.0,1028.82,767.73
2016,7,12,12,15,961.5,94.0,4.2,21.0,1017.5,1042.26,776.52
2016,7,12,12,30,962.0,94.0,4.2,21.0,1018.0,1052.39,783.24
2016,7,12,12,45,953.0,99.0,4.25,21.0,1008.5,1054.8,785.27
2016,7,12,13,0,944.0,104.0,4.3,21.0,999.0,1053.81,785.21
2016,7,12,13,15,941.5,103.5,4.4,21.0,984.5,1050.3,783.93
2016,7,12,13,30,939.0,103.0,4.5,21.0,970.0,1043.43,780.67
2016,7,12,13,45,935.5,102.0,4.6,21.0,948.5,1031.73,774.46
2016,7,12,14,0,932.0,101.0,4.7,21.0,927.0,1016.79,766.13
2016,7,12,14,15,926.5,99.5,4.8,21.0,898.5,996.24,753.98
2016,7,12,14,30,921.0,98.0,4.9,21.0,870.0,972.69,739.75
2016,7,12,14,45,913.5,96.5,5.0,21.0,835.5,944.43,722.18
2016,7,12,15,0,906.0,95.0,5.1,21.0,801.0,913.55,702.65
2016,7,12,15,15,895.5,93.0,5.1,20.5,761.0,877.09,679.7
2016,7,12,15,30,885.0,91.0,5.1,20.0,721.0,838.53,655.0
2016,7,12,15,45,872.0,88.5,5.1,20.0,676.5,795.56,625.53
2016,7,12,16,0,859.0,86.0,5.1,20.0,632.0,751.11,594.68
2016,7,12,16,15,841.5,83.5,5.05,19.5,584.0,702.17,560.98
2016,7,12,16,30,824.0,81.0,5.0,19.0,536.0,655.75,528.62
2016,7,12,16,45,801.5,77.5,4.95,19.0,485.5,601.32,486.55
2016,7,12,17,0,779.0,74.0,4.9,19.0,435.0,547.26,443.55
2016,7,12,17,15,747.5,70.5,4.8,18.5,383.5,488.96,396.71
2016,7,12,17,30,716.0,67.0,4.7,18.0,332.0,432.46,349.86
2016,7,12,17,45,673.0,62.0,4.6,18.0,281.0,371.33,297.36
2016,7,12,18,0,630.0,57.0,4.5,18.0,230.0,314.8,247.34
2016,7,12,18,15,565.0,50.5,4.35,17.5,181.5,252.18,192.26
2016,7,12,18,30,500.0,44.0,4.2,17.0,133.0,196.09,142.25
2016,7,12,18,45,396.0,35.0,4.1,16.5,91.5,135.21,90.2
2016,7,12,19,0,292.0,26.0,4.0,16.0,50.0,85.25,44.1
2016,7,12,19,15,146.0,13.0,4.0,15.5,25.0,30.59,0.0
2016,7,12,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,13,5,15,153.0,12.5,3.25,13.5,25.5,12.29,0.0
2016,7,13,5,30,306.0,25.0,3.2,14.0,51.0,19.23,8.7
2016,7,13,5,45,407.5,34.0,3.15,14.5,92.5,25.07,15.98
2016,7,13,6,0,509.0,43.0,3.1,15.0,134.0,30.53,21.26
2016,7,13,6,15,573.0,49.0,2.9,15.5,182.0,33.11,23.79
2016,7,13,6,30,637.0,55.0,2.7,16.0,230.0,73.39,37.7
2016,7,13,6,45,680.5,60.0,2.55,16.5,281.5,118.03,65.01
2016,7,13,7,0,724.0,65.0,2.4,17.0,333.0,167.61,103.13
2016,7,13,7,15,755.0,68.5,2.3,17.5,384.5,217.99,146.05
2016,7,13,7,30,786.0,72.0,2.2,18.0,436.0,271.6,192.97
2016,7,13,7,45,809.0,75.0,2.1,18.5,486.5,325.2,240.05
2016,7,13,8,0,832.0,78.0,2.0,19.0,537.0,383.84,290.03
2016,7,13,8,15,849.5,80.5,2.0,19.5,585.0,438.02,335.45
2016,7,13,8,30,867.0,83.0,2.0,20.0,633.0,493.0,380.01
2016,7,13,8,45,880.0,85.0,2.0,21.0,677.5,545.71,420.59
2016,7,13,9,0,893.0,87.0,2.0,22.0,722.0,598.3,459.51
2016,7,13,9,15,903.5,88.5,2.0,22.5,762.5,648.5,496.2
2016,7,13,9,30,914.0,90.0,2.0,23.0,803.0,697.86,531.16
2016,7,13,9,45,909.0,98.5,2.0,23.5,834.0,741.84,559.38
2016,7,13,10,0,904.0,107.0,2.0,24.0,865.0,783.33,585.41
2016,7,13,10,15,910.5,108.0,2.1,24.0,893.5,824.07,612.58
2016,7,13,10,30,917.0,109.0,2.2,24.0,922.0,862.85,638.28
2016,7,13,10,45,921.5,110.0,2.3,24.5,944.0,897.77,660.04
2016,7,13,11,0,926.0,111.0,2.4,25.0,966.0,930.26,680.08
2016,7,13,11,15,929.0,111.5,2.5,25.0,981.0,958.31,698.51
2016,7,13,11,30,932.0,112.0,2.6,25.0,996.0,983.57,715.18
2016,7,13,11,45,933.5,112.5,2.75,25.5,1003.5,1004.49,728.15
2016,7,13,12,0,935.0,113.0,2.9,26.0,1011.0,1022.36,739.2
2016,7,13,12,15,935.5,113.0,3.1,26.0,1011.0,1035.62,749.25
2016,7,13,12,30,936.0,113.0,3.3,26.0,1011.0,1045.66,757.32
2016,7,13,12,45,937.0,111.0,3.5,26.5,1004.5,1050.89,760.87
2016,7,13,13,0,938.0,109.0,3.7,27.0,998.0,1052.77,762.32
2016,7,13,13,15,935.5,108.5,3.85,27.0,983.0,1049.32,761.57
2016,7,13,13,30,933.0,108.0,4.0,27.0,968.0,1042.53,758.74
2016,7,13,13,45,928.5,107.0,4.2,27.0,946.0,1029.95,752.5
2016,7,13,14,0,924.0,106.0,4.4,27.0,924.0,1014.16,744.16
2016,7,13,14,15,918.0,104.5,4.45,26.5,895.5,993.29,733.06
2016,7,13,14,30,912.0,103.0,4.5,26.0,867.0,969.46,719.96
2016,7,13,14,45,903.5,101.5,4.6,26.0,832.0,940.52,702.33
2016,7,13,15,0,895.0,100.0,4.7,26.0,797.0,909.02,683.0
2016,7,13,15,15,884.0,98.5,4.7,25.5,757.0,873.0,661.03
2016,7,13,15,30,873.0,97.0,4.7,25.0,717.0,834.94,637.38
2016,7,13,15,45,859.0,94.5,4.75,25.0,672.5,791.6,608.71
2016,7,13,16,0,845.0,92.0,4.8,25.0,628.0,746.87,578.68
2016,7,13,16,15,827.0,89.5,4.75,24.5,580.0,701.58,548.45
2016,7,13,16,30,809.0,87.0,4.7,24.0,532.0,652.04,514.43
2016,7,13,16,45,784.5,83.5,4.7,24.0,481.5,596.97,472.84
2016,7,13,17,0,760.0,80.0,4.7,24.0,431.0,542.45,430.61
2016,7,13,17,15,727.5,75.5,4.6,23.5,379.5,483.37,384.22
2016,7,13,17,30,695.0,71.0,4.5,23.0,328.0,426.21,337.91
2016,7,13,17,45,650.0,66.0,4.4,22.5,277.0,366.33,288.09
2016,7,13,18,0,605.0,61.0,4.3,22.0,226.0,309.23,239.16
2016,7,13,18,15,538.0,54.0,4.2,21.0,178.0,246.68,185.61
2016,7,13,18,30,471.0,47.0,4.1,20.0,130.0,190.86,137.05
2016,7,13,18,45,366.0,37.0,4.0,19.5,89.0,130.25,86.08
2016,7,13,19,0,261.0,27.0,3.9,19.0,48.0,80.45,40.62
2016,7,13,19,15,130.5,13.5,3.85,18.5,24.0,29.09,0.0
2016,7,13,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,14,5,15,145.0,13.0,2.2,14.5,24.5,12.78,0.0
2016,7,14,5,30,290.0,26.0,2.1,15.0,49.0,20.32,9.14
2016,7,14,5,45,396.0,34.5,2.05,15.5,90.5,25.64,16.37
2016,7,14,6,0,502.0,43.0,2.0,16.0,132.0,30.63,21.26
2016,7,14,6,15,567.5,49.5,1.9,16.5,180.5,33.61,24.14
2016,7,14,6,30,633.0,56.0,1.8,17.0,229.0,70.02,35.24
2016,7,14,6,45,678.0,60.5,1.75,17.5,280.5,117.13,64.19
2016,7,14,7,0,723.0,65.0,1.7,18.0,332.0,166.35,101.54
2016,7,14,7,15,754.5,68.5,1.7,18.5,383.5,216.77,144.12
2016,7,14,7,30,786.0,72.0,1.7,19.0,435.0,270.49,190.79
2016,7,14,7,45,810.5,75.0,1.7,19.5,486.0,324.59,237.95
2016,7,14,8,0,835.0,78.0,1.7,20.0,537.0,383.9,288.19
2016,7,14,8,15,852.5,80.5,1.7,20.5,585.5,438.26,333.41
2016,7,14,8,30,870.0,83.0,1.7,21.0,634.0,493.44,377.75
2016,7,14,8,45,884.0,84.5,1.75,21.5,679.0,546.4,419.19
2016,7,14,9,0,898.0,86.0,1.8,22.0,724.0,599.34,459.25
2016,7,14,9,15,908.5,87.5,1.8,22.5,764.5,649.81,495.99
2016,7,14,9,30,919.0,89.0,1.8,23.0,805.0,699.44,530.96
2016,7,14,9,45,925.0,91.5,1.85,24.0,839.5,745.75,559.91
2016,7,14,10,0,931.0,94.0,1.9,25.0,874.0,790.41,587.13
2016,7,14,10,15,937.5,95.0,1.95,25.0,903.0,832.15,614.3
2016,7,14,10,30,944.0,96.0,2.0,25.0,932.0,871.86,639.93
2016,7,14,10,45,948.0,97.5,2.1,25.5,954.0,907.7,662.08
2016,7,14,11,0,952.0,99.0,2.2,26.0,976.0,941.0,682.45
2016,7,14,11,15,955.0,99.5,2.35,26.0,991.0,969.71,701.65
2016,7,14,11,30,958.0,100.0,2.5,26.0,1006.0,995.55,719.06
2016,7,14,11,45,959.0,100.5,2.65,26.5,1014.0,1016.49,731.96
2016,7,14,12,0,960.0,101.0,2.8,27.0,1022.0,1034.26,742.89
2016,7,14,12,15,960.0,101.0,2.9,27.0,1022.0,1047.31,751.9
2016,7,14,12,30,960.0,101.0,3.0,27.0,1022.0,1057.04,758.94
2016,7,14,12,45,951.5,105.5,3.2,27.0,1012.5,1059.52,762.37
2016,7,14,13,0,943.0,110.0,3.4,27.0,1003.0,1058.59,763.72
2016,7,14,13,15,940.0,109.5,3.45,26.5,988.0,1054.67,763.53
2016,7,14,13,30,937.0,109.0,3.5,26.0,973.0,1047.39,761.29
2016,7,14,13,45,932.0,108.0,3.6,26.0,950.5,1034.3,754.26
2016,7,14,14,0,927.0,107.0,3.7,26.0,928.0,1018.0,745.21
2016,7,14,14,15,920.5,106.0,3.75,25.5,899.0,997.14,734.29
2016,7,14,14,30,914.0,105.0,3.8,25.0,870.0,973.34,721.4
2016,7,14,14,45,905.0,104.0,3.85,25.0,835.0,944.44,703.62
2016,7,14,15,0,896.0,103.0,3.9,25.0,800.0,913.0,684.06
2016,7,14,15,15,884.5,101.0,3.9,24.5,759.5,875.98,661.58
2016,7,14,15,30,873.0,99.0,3.9,24.0,719.0,836.95,637.44
2016,7,14,15,45,858.0,97.0,3.95,24.0,674.0,793.35,608.76
2016,7,14,16,0,843.0,95.0,4.0,24.0,629.0,752.16,581.46
2016,7,14,16,15,824.0,92.0,4.0,23.5,580.5,701.98,548.13
2016,7,14,16,30,805.0,89.0,4.0,23.0,532.0,651.31,513.54
2016,7,14,16,45,779.5,85.5,4.05,22.5,481.0,595.76,472.79
2016,7,14,17,0,754.0,82.0,4.1,22.0,430.0,540.85,431.23
2016,7,14,17,15,720.0,78.0,4.1,21.0,378.0,481.75,385.66
2016,7,14,17,30,686.0,74.0,4.1,20.0,326.0,425.91,340.93
2016,7,14,17,45,637.5,68.5,4.1,19.5,275.0,363.32,288.71
2016,7,14,18,0,589.0,63.0,4.1,19.0,224.0,304.92,238.45
2016,7,14,18,15,519.5,56.0,4.0,18.5,176.0,242.35,184.1
2016,7,14,18,30,450.0,49.0,3.9,18.0,128.0,186.78,135.23
2016,7,14,18,45,344.5,38.5,3.8,17.5,87.5,126.67,84.48
2016,7,14,19,0,239.0,28.0,3.7,17.0,47.0,77.21,38.73
2016,7,14,19,15,119.5,14.0,3.6,16.5,23.5,28.16,0.0
2016,7,14,19,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,7.5,3.0,13.5,7.5,7.37,0.0
2016,7,15,5,30,0.0,15.0,3.1,14.0,15.0,14.47,4.65
2016,7,15,5,45,0.0,28.5,3.25,14.5,28.5,27.52,18.01
2016,7,15,6,0,0.0,42.0,3.4,15.0,42.0,40.35,29.84
2016,7,15,6,15,0.0,57.5,3.3,15.0,57.5,54.61,42.85
2016,7,15,6,30,0.0,73.0,3.2,15.0,73.0,69.07,53.07
2016,7,15,6,45,0.0,90.0,3.15,15.5,90.0,84.99,66.41
2016,7,15,7,0,0.0,107.0,3.1,16.0,107.0,101.03,79.59
2016,7,15,7,15,1.0,126.0,3.0,16.5,126.5,119.16,94.19
2016,7,15,7,30,2.0,145.0,2.9,17.0,146.0,137.51,108.72
2016,7,15,7,45,19.0,178.0,2.8,17.5,188.5,173.72,137.15
2016,7,15,8,0,36.0,211.0,2.7,18.0,231.0,208.75,164.34
2016,7,15,8,15,55.5,241.5,2.7,18.5,275.0,247.69,194.38
2016,7,15,8,30,75.0,272.0,2.7,19.0,319.0,288.92,225.88
2016,7,15,8,45,112.0,299.5,2.7,19.5,376.0,336.82,262.28
2016,7,15,9,0,149.0,327.0,2.7,20.0,433.0,390.8,302.83
2016,7,15,9,15,286.5,314.5,2.7,20.0,532.5,472.78,366.27
2016,7,15,9,30,424.0,302.0,2.7,20.0,632.0,567.44,438.14
2016,7,15,9,45,673.5,199.0,2.7,20.5,750.0,668.13,515.46
2016,7,15,10,0,923.0,96.0,2.7,21.0,868.0,785.65,599.33
2016,7,15,10,15,929.5,97.0,2.7,21.0,896.5,827.15,626.31
2016,7,15,10,30,936.0,98.0,2.7,21.0,925.0,866.64,652.27
2016,7,15,10,45,941.5,98.5,2.75,21.5,948.0,902.58,674.71
2016,7,15,11,0,947.0,99.0,2.8,22.0,971.0,936.09,695.35
2016,7,15,11,15,950.0,99.5,2.8,22.0,986.0,964.72,713.59
2016,7,15,11,30,953.0,100.0,2.8,22.0,1001.0,990.48,729.93
2016,7,15,11,45,955.5,99.5,2.85,22.5,1009.0,1011.79,742.39
2016,7,15,12,0,958.0,99.0,2.9,23.0,1017.0,1029.98,752.87
2016,7,15,12,15,958.0,99.0,2.95,23.0,1017.5,1043.03,761.56
2016,7,15,12,30,958.0,99.0,3.0,23.0,1018.0,1052.75,768.25
2016,7,15,12,45,949.5,104.0,3.05,23.0,1008.0,1055.75,770.73
2016,7,15,13,0,941.0,109.0,3.1,23.0,998.0,1055.36,771.19
2016,7,15,13,15,938.0,108.0,3.1,23.0,983.0,1050.93,768.74
2016,7,15,13,30,935.0,107.0,3.1,23.0,968.0,1043.14,764.25
2016,7,15,13,45,930.5,106.0,3.1,23.0,946.0,1030.56,756.77
2016,7,15,14,0,926.0,105.0,3.1,23.0,924.0,1014.76,747.32
2016,7,15,14,15,919.5,104.0,3.1,23.0,895.0,993.91,734.62
2016,7,15,14,30,913.0,103.0,3.1,23.0,866.0,970.12,720.04
2016,7,15,14,45,902.0,102.5,3.1,23.0,830.5,939.92,701.19
2016,7,15,15,0,891.0,102.0,3.1,23.0,795.0,907.31,680.67
2016,7,15,15,15,879.5,100.0,3.1,22.5,754.5,870.41,658.38
2016,7,15,15,30,868.0,98.0,3.1,22.0,714.0,831.53,634.45
2016,7,15,15,45,850.0,97.0,3.1,22.0,668.5,786.77,604.86
2016,7,15,16,0,832.0,96.0,3.1,22.0,623.0,744.7,576.85
2016,7,15,16,15,812.5,93.5,3.15,21.5,574.5,695.12,544.26
2016,7,15,16,30,793.0,91.0,3.2,21.0,526.0,645.12,510.25
2016,7,15,16,45,763.0,88.5,3.25,20.5,474.5,588.3,468.54
2016,7,15,17,0,733.0,86.0,3.3,20.0,423.0,532.55,426.31
2016,7,15,17,15,726.5,71.0,3.35,19.5,371.5,477.31,383.37
2016,7,15,17,30,720.0,56.0,3.4,19.0,320.0,421.29,338.04
2016,7,15,17,45,636.0,62.0,3.45,18.5,269.0,355.09,282.76
2016,7,15,18,0,552.0,68.0,3.5,18.0,218.0,295.67,231.88
2016,7,15,18,15,481.0,60.0,3.45,17.5,170.5,233.42,178.0
2016,7,15,18,30,410.0,52.0,3.4,17.0,123.0,178.34,129.79
2016,7,15,18,45,302.0,40.5,3.35,16.5,83.5,118.8,79.79
2016,7,15,19,0,194.0,29.0,3.3,16.0,44.0,69.91,34.64
2016,7,15,19,15,97.0,14.5,3.25,15.5,22.0,25.86,0.0
2016,7,15,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,16,5,15,119.5,13.0,3.4,14.0,22.5,12.78,0.0
2016,7,16,5,30,239.0,26.0,3.4,14.0,45.0,20.57,8.53
2016,7,16,5,45,348.5,36.0,3.45,14.5,85.0,27.28,17.75
2016,7,16,6,0,458.0,46.0,3.5,15.0,125.0,33.54,23.84
2016,7,16,6,15,526.5,53.0,3.4,15.5,172.5,36.76,26.99
2016,7,16,6,30,595.0,60.0,3.3,16.0,220.0,69.52,36.89
2016,7,16,6,45,297.5,86.5,3.2,16.5,166.5,97.68,64.36
2016,7,16,7,0,0.0,113.0,3.1,17.0,113.0,106.23,83.59
2016,7,16,7,15,0.0,120.0,3.0,17.0,120.0,113.59,89.45
2016,7,16,7,30,0.0,127.0,2.9,17.0,127.0,120.77,95.06
2016,7,16,7,45,149.0,173.0,2.85,17.5,254.5,204.77,159.59
2016,7,16,8,0,298.0,219.0,2.8,18.0,382.0,306.88,238.74
2016,7,16,8,15,232.0,250.5,2.75,18.5,384.5,327.53,255.74
2016,7,16,8,30,166.0,282.0,2.7,19.0,387.0,338.47,264.15
2016,7,16,8,45,230.5,294.5,2.7,19.5,452.0,394.36,306.95
2016,7,16,9,0,295.0,307.0,2.7,20.0,517.0,454.46,352.33
2016,7,16,9,15,594.5,202.0,2.7,20.0,653.5,558.47,434.76
2016,7,16,9,30,894.0,97.0,2.7,20.0,790.0,688.82,535.02
2016,7,16,9,45,901.0,99.0,2.75,20.5,824.5,734.45,565.43
2016,7,16,10,0,908.0,101.0,2.8,21.0,859.0,778.55,594.44
2016,7,16,10,15,915.0,102.0,2.85,21.0,888.0,819.95,622.38
2016,7,16,10,30,922.0,103.0,2.9,21.0,917.0,859.41,648.8
2016,7,16,10,45,925.5,104.5,2.95,21.5,939.0,894.25,670.63
2016,7,16,11,0,929.0,106.0,3.0,22.0,961.0,926.58,690.62
2016,7,16,11,15,932.5,106.5,3.05,22.0,976.5,955.27,709.43
2016,7,16,11,30,936.0,107.0,3.1,22.0,992.0,981.17,726.4
2016,7,16,11,45,937.5,107.5,3.2,22.0,1000.0,1002.27,740.65
2016,7,16,12,0,939.0,108.0,3.3,22.0,1008.0,1020.29,752.97
2016,7,16,12,15,940.0,108.0,3.35,22.0,1008.5,1034.16,762.28
2016,7,16,12,30,941.0,108.0,3.4,22.0,1009.0,1044.79,769.59
2016,7,16,12,45,938.5,109.0,3.5,22.0,1001.5,1049.66,773.67
2016,7,16,13,0,936.0,110.0,3.6,22.0,994.0,1051.17,775.69
2016,7,16,13,15,933.5,109.5,3.6,22.0,979.5,1047.79,773.87
2016,7,16,13,30,931.0,109.0,3.6,22.0,965.0,1041.06,770.0
2016,7,16,13,45,928.5,107.0,3.65,22.0,944.0,1029.45,763.41
2016,7,16,14,0,926.0,105.0,3.7,22.0,923.0,1014.57,754.76
2016,7,16,14,15,920.0,104.0,3.75,22.0,895.0,994.21,742.51
2016,7,16,14,30,914.0,103.0,3.8,22.0,867.0,970.87,728.29
2016,7,16,14,45,906.5,101.5,3.85,22.0,832.5,942.79,710.84
2016,7,16,15,0,899.0,100.0,3.9,22.0,798.0,912.08,691.53
2016,7,16,15,15,888.5,98.0,3.95,21.5,758.0,875.8,669.52
2016,7,16,15,30,878.0,96.0,4.0,21.0,718.0,837.44,645.76
2016,7,16,15,45,864.5,93.5,4.05,21.0,673.5,794.27,617.01
2016,7,16,16,0,851.0,91.0,4.1,21.0,629.0,749.66,586.86
2016,7,16,16,15,833.0,88.5,4.1,20.5,580.5,704.08,556.46
2016,7,16,16,30,815.0,86.0,4.1,20.0,532.0,654.22,522.15
2016,7,16,16,45,791.5,82.5,4.2,19.5,481.5,599.46,481.59
2016,7,16,17,0,768.0,79.0,4.3,19.0,431.0,545.15,440.08
2016,7,16,17,15,735.0,75.0,4.3,18.5,379.0,485.91,393.03
2016,7,16,17,30,702.0,71.0,4.3,18.0,327.0,428.61,345.95
2016,7,16,17,45,656.5,65.5,4.3,18.0,276.0,367.63,293.85
2016,7,16,18,0,611.0,60.0,4.3,18.0,225.0,309.43,242.74
2016,7,16,18,15,541.5,53.0,4.2,17.5,176.5,245.78,187.03
2016,7,16,18,30,472.0,46.0,4.1,17.0,128.0,189.14,136.86
2016,7,16,18,45,362.0,36.0,4.1,16.5,87.0,127.55,84.59
2016,7,16,19,0,252.0,26.0,4.1,16.0,46.0,76.63,36.14
2016,7,16,19,15,126.0,13.0,4.1,15.5,23.0,27.74,0.0
2016,7,16,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,17,5,15,137.5,12.0,4.45,13.5,22.5,11.8,0.0
2016,7,17,5,30,275.0,24.0,4.5,14.0,45.0,18.73,6.77
2016,7,17,5,45,388.0,32.5,4.6,14.5,86.0,24.14,15.0
2016,7,17,6,0,501.0,41.0,4.7,15.0,127.0,29.21,20.02
2016,7,17,6,15,567.0,47.5,4.65,15.0,175.0,32.26,23.04
2016,7,17,6,30,633.0,54.0,4.6,15.0,223.0,68.05,35.22
2016,7,17,6,45,371.5,98.5,4.6,15.5,203.0,114.21,75.5
2016,7,17,7,0,110.0,143.0,4.6,16.0,183.0,141.42,108.48
2016,7,17,7,15,88.5,163.0,4.55,16.0,198.5,165.59,129.49
2016,7,17,7,30,67.0,183.0,4.5,16.0,214.0,184.17,145.62
2016,7,17,7,45,166.0,203.5,4.45,16.5,291.5,235.96,185.29
2016,7,17,8,0,265.0,224.0,4.4,17.0,369.0,298.66,234.45
2016,7,17,8,15,270.0,246.0,4.4,17.5,405.0,336.65,265.08
2016,7,17,8,30,275.0,268.0,4.4,18.0,441.0,375.09,295.45
2016,7,17,8,45,343.0,271.5,4.45,18.5,503.0,430.22,338.64
2016,7,17,9,0,411.0,275.0,4.5,19.0,565.0,490.07,385.05
2016,7,17,9,15,660.0,181.5,4.55,19.0,678.5,579.26,457.35
2016,7,17,9,30,909.0,88.0,4.6,19.0,792.0,689.42,544.74
2016,7,17,9,45,659.5,213.0,4.65,19.0,736.0,670.46,525.79
2016,7,17,10,0,410.0,338.0,4.7,19.0,680.0,630.99,490.81
2016,7,17,10,15,661.0,222.5,4.7,19.0,795.5,736.67,575.41
2016,7,17,10,30,912.0,107.0,4.7,19.0,911.0,854.51,660.93
2016,7,17,10,45,914.5,109.0,4.75,19.5,932.5,888.72,682.74
2016,7,17,11,0,917.0,111.0,4.8,20.0,954.0,920.4,703.13
2016,7,17,11,15,919.5,111.5,4.8,20.0,968.5,947.94,721.59
2016,7,17,11,30,922.0,112.0,4.8,20.0,983.0,972.68,738.11
2016,7,17,11,45,923.5,112.0,4.8,20.0,990.5,993.06,751.68
2016,7,17,12,0,925.0,112.0,4.8,20.0,998.0,1010.41,763.24
2016,7,17,12,15,925.0,112.0,4.9,20.0,997.5,1023.18,772.62
2016,7,17,12,30,925.0,112.0,5.0,20.0,997.0,1032.73,779.95
2016,7,17,12,45,921.0,113.5,5.1,20.0,988.5,1036.56,783.52
2016,7,17,13,0,917.0,115.0,5.2,20.0,980.0,1037.09,784.97
2016,7,17,13,15,617.5,271.0,5.3,19.5,850.0,908.58,697.04
2016,7,17,13,30,318.0,427.0,5.4,19.0,720.0,763.05,585.23
2016,7,17,13,45,612.5,267.0,5.5,19.0,814.0,894.44,691.97
2016,7,17,14,0,907.0,107.0,5.6,19.0,908.0,998.01,767.22
2016,7,17,14,15,900.5,106.0,5.65,19.0,879.5,977.47,753.43
2016,7,17,14,30,894.0,105.0,5.7,19.0,851.0,954.03,738.32
2016,7,17,14,45,616.5,220.0,5.8,19.0,724.5,811.29,636.57
2016,7,17,15,0,339.0,335.0,5.9,19.0,598.0,659.98,517.73
2016,7,17,15,15,342.5,313.5,5.95,18.5,567.5,631.18,499.04
2016,7,17,15,30,346.0,292.0,6.0,18.0,537.0,600.97,478.53
2016,7,17,15,45,258.0,287.0,6.1,18.0,463.0,514.34,410.97
2016,7,17,16,0,170.0,282.0,6.2,18.0,389.0,426.06,341.14
2016,7,17,16,15,97.0,241.0,6.2,17.5,301.5,316.72,254.56
2016,7,17,16,30,24.0,200.0,6.2,17.0,214.0,214.75,171.78
2016,7,17,16,45,12.0,154.5,6.25,17.0,161.5,159.83,127.31
2016,7,17,17,0,0.0,109.0,6.3,17.0,109.0,106.35,83.32
2016,7,17,17,15,0.0,98.0,6.2,16.5,98.0,95.55,74.77
2016,7,17,17,30,0.0,87.0,6.1,16.0,87.0,84.77,66.06
2016,7,17,17,45,297.0,73.0,6.1,15.5,152.5,215.21,175.12
2016,7,17,18,0,594.0,59.0,6.1,15.0,218.0,301.36,240.52
2016,7,17,18,15,525.5,52.0,6.0,14.5,171.0,238.97,184.53
2016,7,17,18,30,457.0,45.0,5.9,14.0,124.0,183.53,134.51
2016,7,17,18,45,344.5,35.5,5.8,14.0,83.5,122.8,82.14
2016,7,17,19,0,232.0,26.0,5.7,14.0,43.0,72.74,33.39
2016,7,17,19,15,116.0,13.0,5.65,13.5,21.5,26.44,0.0
2016,7,17,19,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,18,5,15,126.0,11.5,4.1,13.0,21.0,11.3,0.0
2016,7,18,5,30,252.0,23.0,4.1,13.0,42.0,17.87,5.71
2016,7,18,5,45,365.0,32.0,4.1,13.5,81.5,23.79,14.73
2016,7,18,6,0,478.0,41.0,4.1,14.0,121.0,29.31,20.19
2016,7,18,6,15,239.0,46.0,4.05,14.5,86.0,32.76,23.53
2016,7,18,6,30,0.0,51.0,4.0,15.0,51.0,49.27,36.32
2016,7,18,6,45,0.0,63.0,3.95,15.5,63.0,60.89,46.13
2016,7,18,7,0,0.0,75.0,3.9,16.0,75.0,72.26,55.55
2016,7,18,7,15,6.5,116.0,3.85,16.0,119.5,111.3,87.74
2016,7,18,7,30,13.0,157.0,3.8,16.0,164.0,150.92,119.98
2016,7,18,7,45,6.5,134.0,3.8,16.5,137.5,129.84,102.29
2016,7,18,8,0,0.0,111.0,3.8,17.0,111.0,106.85,83.09
2016,7,18,8,15,110.5,193.0,3.75,17.0,262.5,225.24,178.23
2016,7,18,8,30,221.0,275.0,3.7,17.0,414.0,357.85,282.68
2016,7,18,8,45,130.0,279.5,3.7,17.5,363.0,327.99,258.39
2016,7,18,9,0,39.0,284.0,3.7,18.0,312.0,290.24,227.33
2016,7,18,9,15,36.0,295.5,3.7,18.0,322.5,302.45,236.49
2016,7,18,9,30,33.0,307.0,3.7,18.0,333.0,314.33,245.18
2016,7,18,9,45,32.0,318.0,3.75,18.5,344.0,326.85,253.93
2016,7,18,10,0,31.0,329.0,3.8,19.0,355.0,339.26,262.53
2016,7,18,10,15,34.0,346.5,3.85,19.0,376.0,360.92,278.74
2016,7,18,10,30,37.0,364.0,3.9,19.0,397.0,382.88,295.07
2016,7,18,10,45,33.0,362.0,3.95,19.5,392.0,380.25,292.11
2016,7,18,11,0,29.0,360.0,4.0,20.0,387.0,377.17,288.94
2016,7,18,11,15,67.5,410.5,4.05,20.0,474.5,463.92,354.74
2016,7,18,11,30,106.0,461.0,4.1,20.0,562.0,553.05,420.75
2016,7,18,11,45,100.0,462.5,4.15,20.5,558.5,552.91,419.21
2016,7,18,12,0,94.0,464.0,4.2,21.0,555.0,552.16,417.67
2016,7,18,12,15,511.5,281.0,4.25,21.0,771.0,795.15,607.21
2016,7,18,12,30,929.0,98.0,4.3,21.0,987.0,1022.16,765.71
2016,7,18,12,45,933.5,94.5,4.35,21.0,981.0,1029.28,769.23
2016,7,18,13,0,938.0,91.0,4.4,21.0,975.0,1033.05,772.31
2016,7,18,13,15,935.5,90.5,4.4,21.0,961.0,1029.56,770.34
2016,7,18,13,30,933.0,90.0,4.4,21.0,947.0,1022.71,766.29
2016,7,18,13,45,931.5,87.5,4.45,21.0,926.0,1011.4,759.67
2016,7,18,14,0,930.0,85.0,4.5,21.0,905.0,996.79,751.08
2016,7,18,14,15,925.0,84.0,4.5,20.5,877.5,977.19,740.19
2016,7,18,14,30,920.0,83.0,4.5,20.0,850.0,954.56,727.24
2016,7,18,14,45,914.5,81.0,4.5,20.0,816.5,927.5,709.76
2016,7,18,15,0,909.0,79.0,4.5,20.0,783.0,897.69,690.35
2016,7,18,15,15,900.0,77.5,4.5,20.0,744.0,862.82,667.3
2016,7,18,15,30,891.0,76.0,4.5,20.0,705.0,825.75,642.54
2016,7,18,15,45,880.0,73.5,4.5,20.0,661.5,783.98,614.17
2016,7,18,16,0,869.0,71.0,4.5,20.0,618.0,740.56,584.3
2016,7,18,16,15,853.0,69.0,4.55,19.5,571.0,692.69,552.04
2016,7,18,16,30,837.0,67.0,4.6,19.0,524.0,644.04,518.51
2016,7,18,16,45,817.0,64.0,4.65,19.0,474.0,591.25,478.65
2016,7,18,17,0,797.0,61.0,4.7,19.0,424.0,538.58,436.91
2016,7,18,17,15,768.0,58.0,4.75,18.5,373.5,483.85,392.92
2016,7,18,17,30,739.0,55.0,4.8,18.0,323.0,428.1,346.61
2016,7,18,17,45,697.5,51.0,4.9,17.5,272.5,367.61,294.98
2016,7,18,18,0,656.0,47.0,5.0,17.0,222.0,310.55,244.54
2016,7,18,18,15,593.5,42.0,4.95,16.5,174.5,249.13,189.64
2016,7,18,18,30,531.0,37.0,4.9,16.0,127.0,193.93,139.57
2016,7,18,18,45,425.5,29.0,4.85,15.5,86.0,132.49,86.31
2016,7,18,19,0,320.0,21.0,4.8,15.0,45.0,82.07,34.82
2016,7,18,19,15,160.0,10.5,4.65,14.5,22.5,28.99,0.0
2016,7,18,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,19,5,15,158.5,10.5,3.25,13.0,21.5,10.32,0.0
2016,7,19,5,30,317.0,21.0,3.3,13.0,43.0,16.08,4.0
2016,7,19,5,45,424.0,28.5,3.4,13.5,84.0,22.57,13.65
2016,7,19,6,0,531.0,36.0,3.5,14.0,125.0,27.37,18.47
2016,7,19,6,15,594.5,41.5,3.45,14.0,173.0,30.08,21.2
2016,7,19,6,30,658.0,47.0,3.4,14.0,221.0,60.59,29.39
2016,7,19,6,45,371.0,93.5,3.4,14.5,195.5,108.73,71.35
2016,7,19,7,0,84.0,140.0,3.4,15.0,170.0,138.0,107.08
2016,7,19,7,15,51.0,150.0,3.4,15.5,169.0,146.89,115.59
2016,7,19,7,30,18.0,160.0,3.4,16.0,168.0,154.8,122.92
2016,7,19,7,45,51.5,194.0,3.45,16.5,221.5,194.47,153.96
2016,7,19,8,0,85.0,228.0,3.5,17.0,275.0,241.09,190.49
2016,7,19,8,15,52.0,225.5,3.55,17.0,255.5,231.75,183.21
2016,7,19,8,30,19.0,223.0,3.6,17.0,236.0,220.77,174.23
2016,7,19,8,45,54.5,269.0,3.65,17.5,307.0,280.96,221.34
2016,7,19,9,0,90.0,315.0,3.7,18.0,378.0,347.46,272.51
2016,7,19,9,15,51.0,277.5,3.75,18.5,313.5,295.02,230.56
2016,7,19,9,30,12.0,240.0,3.8,19.0,249.0,238.51,185.24
2016,7,19,9,45,17.0,271.5,3.85,19.5,285.5,273.02,211.57
2016,7,19,10,0,22.0,303.0,3.9,20.0,322.0,308.09,237.8
2016,7,19,10,15,148.5,359.0,3.95,20.0,489.0,463.31,358.34
2016,7,19,10,30,275.0,415.0,4.0,20.0,656.0,628.78,481.87
2016,7,19,10,45,605.0,254.5,4.05,20.0,803.5,768.45,591.78
2016,7,19,11,0,935.0,94.0,4.1,20.0,951.0,918.57,698.3
2016,7,19,11,15,937.5,94.5,4.1,20.0,966.0,946.57,715.99
2016,7,19,11,30,940.0,95.0,4.1,20.0,981.0,971.72,732.58
2016,7,19,11,45,942.0,95.0,4.2,20.0,989.0,992.91,747.1
2016,7,19,12,0,944.0,95.0,4.3,20.0,997.0,1011.01,759.63
2016,7,19,12,15,944.5,95.0,4.35,20.0,997.0,1024.46,768.82
2016,7,19,12,30,945.0,95.0,4.4,20.0,997.0,1034.62,775.94
2016,7,19,12,45,938.0,98.0,4.45,20.5,988.0,1037.07,776.53
2016,7,19,13,0,931.0,101.0,4.5,21.0,979.0,1036.14,775.13
2016,7,19,13,15,928.5,100.5,4.55,21.0,964.5,1032.74,773.74
2016,7,19,13,30,926.0,100.0,4.6,21.0,950.0,1026.0,770.23
2016,7,19,13,45,925.0,97.0,4.7,21.0,929.0,1014.8,764.25
2016,7,19,14,0,924.0,94.0,4.8,21.0,908.0,1000.28,756.08
2016,7,19,14,15,918.0,93.0,4.85,21.0,879.5,979.87,743.49
2016,7,19,14,30,912.0,92.0,4.9,21.0,851.0,956.49,728.89
2016,7,19,14,45,907.0,89.0,5.0,21.0,817.5,929.02,711.76
2016,7,19,15,0,902.0,86.0,5.1,21.0,784.0,898.79,692.57
2016,7,19,15,15,891.5,84.5,5.1,20.5,744.0,862.85,669.88
2016,7,19,15,30,881.0,83.0,5.1,20.0,704.0,824.81,645.43
2016,7,19,15,45,870.5,80.0,5.2,20.0,660.5,783.25,617.37
2016,7,19,16,0,860.0,77.0,5.3,20.0,617.0,740.01,587.67
2016,7,19,16,15,843.0,75.0,5.3,19.5,569.5,691.77,554.46
2016,7,19,16,30,826.0,73.0,5.3,19.0,522.0,642.86,520.12
2016,7,19,16,45,807.0,69.0,5.35,19.0,472.5,590.06,479.57
2016,7,19,17,0,788.0,65.0,5.4,19.0,423.0,539.93,439.39
2016,7,19,17,15,757.5,61.5,5.35,18.5,372.0,481.65,392.18
2016,7,19,17,30,727.0,58.0,5.3,18.0,321.0,425.08,344.84
2016,7,19,17,45,687.5,53.5,5.25,17.5,271.0,365.49,293.58
2016,7,19,18,0,648.0,49.0,5.2,17.0,221.0,309.12,243.48
2016,7,19,18,15,583.5,43.5,5.05,16.5,173.0,246.9,187.91
2016,7,19,18,30,519.0,38.0,4.9,16.0,125.0,191.13,137.45
2016,7,19,18,45,415.0,30.0,4.75,16.0,84.5,131.97,85.81
2016,7,19,19,0,311.0,22.0,4.6,16.0,44.0,81.02,32.5
2016,7,19,19,15,155.5,11.0,4.5,15.5,22.0,28.78,0.0
2016,7,19,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,20,5,15,159.0,10.0,3.35,13.5,21.0,9.83,0.0
2016,7,20,5,30,318.0,20.0,3.5,14.0,42.0,16.58,3.55
2016,7,20,5,45,424.5,28.0,3.65,14.5,82.5,22.19,13.2
2016,7,20,6,0,531.0,36.0,3.8,15.0,123.0,27.48,18.45
2016,7,20,6,15,595.0,41.0,3.75,15.0,171.0,29.74,20.78
2016,7,20,6,30,659.0,46.0,3.7,15.0,219.0,58.6,28.09
2016,7,20,6,45,355.5,90.5,3.7,15.5,186.5,104.18,67.99
2016,7,20,7,0,52.0,135.0,3.7,16.0,154.0,129.1,100.71
2016,7,20,7,15,130.0,158.5,3.65,16.5,215.0,166.46,128.21
2016,7,20,7,30,208.0,182.0,3.6,17.0,276.0,215.97,166.33
2016,7,20,7,45,141.5,203.5,3.55,17.5,271.0,227.53,177.91
2016,7,20,8,0,75.0,225.0,3.5,18.0,266.0,234.7,184.74
2016,7,20,8,15,68.0,243.5,3.45,18.0,283.0,254.19,200.18
2016,7,20,8,30,61.0,262.0,3.4,18.0,300.0,272.95,214.71
2016,7,20,8,45,484.0,167.5,3.4,18.5,504.5,406.16,321.19
2016,7,20,9,0,907.0,73.0,3.4,19.0,709.0,586.69,462.14
2016,7,20,9,15,917.0,74.0,3.4,19.5,749.5,637.02,499.84
2016,7,20,9,30,927.0,75.0,3.4,20.0,790.0,686.43,536.28
2016,7,20,9,45,925.0,82.0,3.4,20.5,822.5,732.07,566.92
2016,7,20,10,0,923.0,89.0,3.4,21.0,855.0,775.4,595.47
2016,7,20,10,15,929.5,90.0,3.45,21.0,884.0,817.11,623.92
2016,7,20,10,30,936.0,91.0,3.5,21.0,913.0,856.8,650.76
2016,7,20,10,45,942.0,90.5,3.55,21.5,935.5,892.39,673.32
2016,7,20,11,0,948.0,90.0,3.6,22.0,958.0,925.53,694.06
2016,7,20,11,15,951.0,90.5,3.65,22.0,973.5,954.36,713.12
2016,7,20,11,30,954.0,91.0,3.7,22.0,989.0,980.3,730.27
2016,7,20,11,45,957.0,90.5,3.8,22.5,997.0,1002.23,743.67
2016,7,20,12,0,960.0,90.0,3.9,23.0,1005.0,1021.03,755.03
2016,7,20,12,15,960.0,90.0,4.0,23.0,1005.5,1034.19,764.21
2016,7,20,12,30,960.0,90.0,4.1,23.0,1006.0,1044.0,771.32
2016,7,20,12,45,959.5,89.5,4.25,23.0,999.0,1049.39,775.96
2016,7,20,13,0,959.0,89.0,4.4,23.0,992.0,1051.33,778.44
2016,7,20,13,15,956.5,88.5,4.5,23.0,977.5,1047.82,777.09
2016,7,20,13,30,954.0,88.0,4.6,23.0,963.0,1040.86,773.99
2016,7,20,13,45,951.0,87.0,4.75,23.0,941.5,1029.48,768.46
2016,7,20,14,0,948.0,86.0,4.9,23.0,920.0,1014.77,760.69
2016,7,20,14,15,942.5,85.5,5.0,22.5,891.5,994.94,750.53
2016,7,20,14,30,937.0,85.0,5.1,22.0,863.0,972.05,738.2
2016,7,20,14,45,930.0,83.5,5.25,22.0,829.0,943.76,720.9
2016,7,20,15,0,923.0,82.0,5.4,22.0,795.0,912.75,701.53
2016,7,20,15,15,913.0,80.5,5.45,21.5,755.0,876.6,679.05
2016,7,20,15,30,903.0,79.0,5.5,21.0,715.0,838.26,654.71
2016,7,20,15,45,890.5,77.0,5.6,21.0,670.5,795.4,625.71
2016,7,20,16,0,878.0,75.0,5.7,21.0,626.0,750.97,595.14
2016,7,20,16,15,861.0,73.0,5.7,20.5,577.5,701.98,561.44
2016,7,20,16,30,844.0,71.0,5.7,20.0,529.0,652.28,526.57
2016,7,20,16,45,822.0,68.0,5.75,20.0,478.5,597.88,484.85
2016,7,20,17,0,800.0,65.0,5.8,20.0,428.0,546.39,443.59
2016,7,20,17,15,769.5,62.0,5.8,19.5,376.0,488.08,396.44
2016,7,20,17,30,739.0,59.0,5.8,19.0,324.0,431.45,349.11
2016,7,20,17,45,696.0,54.5,5.8,18.5,273.0,369.69,296.17
2016,7,20,18,0,653.0,50.0,5.8,18.0,222.0,311.52,244.66
2016,7,20,18,15,587.5,44.0,5.65,17.5,173.5,248.17,188.2
2016,7,20,18,30,522.0,38.0,5.5,17.0,125.0,191.39,136.98
2016,7,20,18,45,414.0,30.0,5.4,16.5,84.0,131.33,84.93
2016,7,20,19,0,306.0,22.0,5.3,16.0,43.0,79.58,29.69
