Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,20,19,15,153.0,11.0,5.2,15.5,21.5,28.31,0.0
2016,7,20,19,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,21,5,15,153.0,10.0,3.95,13.5,20.5,9.83,0.0
2016,7,21,5,30,306.0,20.0,4.1,14.0,41.0,15.35,2.08
2016,7,21,5,45,416.0,28.5,4.35,14.5,81.5,20.96,12.08
2016,7,21,6,0,526.0,37.0,4.6,15.0,122.0,28.56,19.37
2016,7,21,6,15,591.0,42.5,4.6,15.0,170.0,31.19,22.04
2016,7,21,6,30,656.0,48.0,4.6,15.0,218.0,59.08,29.13
2016,7,21,6,45,699.0,52.0,4.6,15.5,269.0,103.63,53.7
2016,7,21,7,0,742.0,56.0,4.6,16.0,320.0,153.1,90.73
2016,7,21,7,15,517.0,113.0,4.5,16.5,310.5,198.36,139.43
2016,7,21,7,30,292.0,170.0,4.4,17.0,301.0,223.71,170.16
2016,7,21,7,45,569.0,118.5,4.3,17.5,412.0,278.87,210.05
2016,7,21,8,0,846.0,67.0,4.2,18.0,523.0,370.28,282.19
2016,7,21,8,15,862.5,69.0,4.1,18.0,571.0,424.52,329.66
2016,7,21,8,30,879.0,71.0,4.0,18.0,619.0,479.46,376.5
2016,7,21,8,45,892.0,72.0,3.9,18.5,663.0,532.11,419.47
2016,7,21,9,0,905.0,73.0,3.8,19.0,707.0,584.63,460.85
2016,7,21,9,15,915.0,74.5,3.75,19.5,747.0,635.39,499.65
2016,7,21,9,30,925.0,76.0,3.7,20.0,787.0,685.25,536.52
2016,7,21,9,45,931.0,78.0,3.7,20.5,821.5,731.65,567.86
2016,7,21,10,0,937.0,80.0,3.7,21.0,856.0,776.37,597.52
2016,7,21,10,15,943.0,81.0,3.75,21.0,885.0,818.22,626.17
2016,7,21,10,30,949.0,82.0,3.8,21.0,914.0,857.98,653.16
2016,7,21,10,45,954.0,82.0,3.9,21.5,937.0,893.62,676.11
2016,7,21,11,0,959.0,82.0,4.0,22.0,960.0,926.74,697.19
2016,7,21,11,15,962.5,82.5,4.1,22.0,975.5,956.3,717.14
2016,7,21,11,30,966.0,83.0,4.2,22.0,991.0,982.97,735.15
2016,7,21,11,45,968.0,83.0,4.35,22.0,999.0,1004.67,750.16
2016,7,21,12,0,970.0,83.0,4.5,22.0,1007.0,1023.19,763.23
2016,7,21,12,15,970.5,83.0,4.65,22.0,1007.5,1036.95,773.65
2016,7,21,12,30,971.0,83.0,4.8,22.0,1008.0,1047.32,781.94
2016,7,21,12,45,962.0,88.5,4.95,22.0,999.0,1050.5,785.53
2016,7,21,13,0,953.0,94.0,5.1,22.0,990.0,1050.22,786.91
2016,7,21,13,15,950.5,93.5,5.1,22.0,976.0,1046.75,784.99
2016,7,21,13,30,948.0,93.0,5.1,22.0,962.0,1039.86,780.9
2016,7,21,13,45,948.0,90.5,5.15,22.0,941.0,1029.93,775.28
2016,7,21,14,0,948.0,88.0,5.2,22.0,920.0,1016.58,767.43
2016,7,21,14,15,942.5,87.0,5.15,21.5,892.0,996.21,755.59
2016,7,21,14,30,937.0,86.0,5.1,21.0,864.0,972.78,741.67
2016,7,21,14,45,933.5,82.5,5.1,21.0,830.5,945.5,724.0
2016,7,21,15,0,930.0,79.0,5.1,21.0,797.0,915.29,704.24
2016,7,21,15,15,920.5,77.5,5.05,20.5,757.0,879.33,681.37
2016,7,21,15,30,911.0,76.0,5.0,20.0,717.0,841.13,656.69
2016,7,21,15,45,901.5,73.0,5.0,20.0,672.5,799.22,628.09
2016,7,21,16,0,892.0,70.0,5.0,20.0,628.0,755.49,597.85
2016,7,21,16,15,875.5,68.0,5.0,19.5,580.0,706.25,564.23
2016,7,21,16,30,859.0,66.0,5.0,19.0,532.0,656.23,529.38
2016,7,21,16,45,839.0,63.0,5.05,19.0,481.0,602.37,488.54
2016,7,21,17,0,819.0,60.0,5.1,19.0,430.0,548.59,445.73
2016,7,21,17,15,789.5,57.0,5.1,18.5,378.0,490.11,398.52
2016,7,21,17,30,760.0,54.0,5.1,18.0,326.0,435.37,352.62
2016,7,21,17,45,717.0,50.5,5.1,17.5,274.5,373.7,299.66
2016,7,21,18,0,674.0,47.0,5.1,17.0,223.0,315.58,248.04
2016,7,21,18,15,610.0,41.5,4.95,16.5,174.5,252.23,191.32
2016,7,21,18,30,546.0,36.0,4.8,16.0,126.0,195.29,139.63
2016,7,21,18,45,435.0,28.0,4.7,15.5,84.0,132.12,84.77
2016,7,21,19,0,324.0,20.0,4.6,15.0,42.0,78.95,26.47
2016,7,21,19,15,162.0,10.0,4.5,14.5,21.0,28.16,0.0
2016,7,21,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,22,5,15,154.5,10.0,3.75,13.5,19.5,9.83,0.0
2016,7,22,5,30,309.0,20.0,3.9,14.0,39.0,15.47,1.19
2016,7,22,5,45,419.0,28.0,4.05,14.5,80.0,22.44,13.27
2016,7,22,6,0,529.0,36.0,4.2,15.0,121.0,27.72,18.61
2016,7,22,6,15,595.5,41.5,4.1,15.5,169.5,30.39,21.28
2016,7,22,6,30,662.0,47.0,4.0,16.0,218.0,57.24,27.89
2016,7,22,6,45,705.5,51.5,3.95,16.5,269.5,102.58,52.52
2016,7,22,7,0,749.0,56.0,3.9,17.0,321.0,152.9,89.82
2016,7,22,7,15,780.0,59.0,3.8,17.5,373.0,204.23,133.25
2016,7,22,7,30,811.0,62.0,3.7,18.0,425.0,262.24,184.18
2016,7,22,7,45,833.5,65.0,3.65,18.5,476.0,317.06,233.14
2016,7,22,8,0,856.0,68.0,3.6,19.0,527.0,373.7,282.85
2016,7,22,8,15,873.0,70.0,3.55,19.5,576.0,428.73,330.14
2016,7,22,8,30,890.0,72.0,3.5,20.0,625.0,484.5,376.53
2016,7,22,8,45,902.5,74.0,3.5,20.5,670.5,538.45,420.11
2016,7,22,9,0,915.0,76.0,3.5,21.0,716.0,592.2,462.09
2016,7,22,9,15,925.5,77.5,3.5,21.0,756.5,643.82,502.13
2016,7,22,9,30,936.0,79.0,3.5,21.0,797.0,694.55,540.48
2016,7,22,9,45,933.5,85.5,3.55,21.5,830.0,739.87,570.99
2016,7,22,10,0,931.0,92.0,3.6,22.0,863.0,782.82,599.36
2016,7,22,10,15,937.5,93.0,3.65,22.5,892.0,824.95,626.8
2016,7,22,10,30,944.0,94.0,3.7,23.0,921.0,865.03,652.51
2016,7,22,10,45,949.0,94.5,3.75,23.5,943.5,901.12,675.22
2016,7,22,11,0,954.0,95.0,3.8,24.0,966.0,934.69,696.06
2016,7,22,11,15,957.0,95.5,3.9,24.0,981.5,963.78,715.45
2016,7,22,11,30,960.0,96.0,4.0,24.0,997.0,989.95,732.94
2016,7,22,11,45,962.0,95.5,4.1,24.5,1005.0,1011.15,745.71
2016,7,22,12,0,964.0,95.0,4.2,25.0,1013.0,1029.16,756.44
2016,7,22,12,15,964.0,95.0,4.3,25.0,1013.0,1042.45,765.62
2016,7,22,12,30,964.0,95.0,4.4,25.0,1013.0,1052.36,772.72
2016,7,22,12,45,961.5,95.5,4.55,25.0,1005.0,1056.88,776.68
2016,7,22,13,0,959.0,96.0,4.7,25.0,997.0,1057.93,779.06
2016,7,22,13,15,956.0,95.5,4.85,25.0,981.5,1053.98,778.24
2016,7,22,13,30,953.0,95.0,5.0,25.0,966.0,1046.58,775.2
2016,7,22,13,45,948.5,94.5,5.15,25.0,944.0,1034.31,768.95
2016,7,22,14,0,944.0,94.0,5.3,25.0,922.0,1018.73,760.5
2016,7,22,14,15,938.0,92.5,5.35,24.5,893.0,997.45,748.94
2016,7,22,14,30,932.0,91.0,5.4,24.0,864.0,973.1,735.26
2016,7,22,14,45,923.5,90.0,5.5,24.0,829.0,944.1,717.13
2016,7,22,15,0,915.0,89.0,5.6,24.0,794.0,912.45,697.05
2016,7,22,15,15,904.5,87.5,5.6,23.5,753.5,876.09,674.26
2016,7,22,15,30,894.0,86.0,5.6,23.0,713.0,837.58,649.7
2016,7,22,15,45,880.0,84.5,5.65,23.0,668.0,794.37,620.39
2016,7,22,16,0,866.0,83.0,5.7,23.0,623.0,749.72,589.69
2016,7,22,16,15,848.0,80.5,5.65,22.5,574.5,699.91,555.47
2016,7,22,16,30,830.0,78.0,5.6,22.0,526.0,652.66,522.61
2016,7,22,16,45,805.0,75.0,5.6,22.0,475.0,596.72,479.44
2016,7,22,17,0,780.0,72.0,5.6,22.0,424.0,541.35,435.54
2016,7,22,17,15,747.5,68.5,5.5,21.0,372.0,482.28,388.87
2016,7,22,17,30,715.0,65.0,5.4,20.0,320.0,425.12,342.05
2016,7,22,17,45,665.0,60.5,5.35,19.5,268.0,361.48,287.97
2016,7,22,18,0,615.0,56.0,5.3,19.0,216.0,303.36,236.97
2016,7,22,18,15,543.5,49.0,5.15,18.5,167.5,239.07,180.42
2016,7,22,18,30,472.0,42.0,5.0,18.0,119.0,182.11,129.83
2016,7,22,18,45,352.0,32.5,4.9,17.5,78.5,119.52,76.75
2016,7,22,19,0,232.0,23.0,4.8,17.0,38.0,67.09,19.87
2016,7,22,19,15,116.0,11.5,4.7,16.5,19.0,24.27,0.0
2016,7,22,19,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,23,5,15,117.5,10.5,3.1,14.5,17.5,10.32,0.0
2016,7,23,5,30,235.0,21.0,3.1,15.0,35.0,16.55,0.43
2016,7,23,5,45,355.0,30.5,3.1,15.5,75.0,23.01,13.6
2016,7,23,6,0,475.0,40.0,3.1,16.0,115.0,29.03,19.66
2016,7,23,6,15,546.0,46.5,2.95,16.5,162.5,32.07,22.66
2016,7,23,6,30,617.0,53.0,2.8,17.0,210.0,56.98,29.13
2016,7,23,6,45,666.5,57.5,2.65,17.5,262.0,103.31,54.64
2016,7,23,7,0,716.0,62.0,2.5,18.0,314.0,152.32,90.26
2016,7,23,7,15,748.5,65.5,2.5,18.5,365.5,202.59,132.21
2016,7,23,7,30,781.0,69.0,2.5,19.0,417.0,256.31,178.98
2016,7,23,7,45,806.5,71.5,2.5,20.0,468.5,310.19,226.04
2016,7,23,8,0,832.0,74.0,2.5,21.0,520.0,369.37,276.34
2016,7,23,8,15,850.0,76.5,2.55,21.5,568.5,424.1,322.64
2016,7,23,8,30,868.0,79.0,2.6,22.0,617.0,479.72,368.21
2016,7,23,8,45,881.5,81.0,2.65,23.0,662.0,533.18,409.96
2016,7,23,9,0,895.0,83.0,2.7,24.0,707.0,586.57,450.11
2016,7,23,9,15,905.5,84.5,2.8,24.5,747.5,637.34,488.09
2016,7,23,9,30,916.0,86.0,2.9,25.0,788.0,687.26,524.4
2016,7,23,9,45,925.0,86.5,3.0,25.5,823.5,734.1,555.87
2016,7,23,10,0,934.0,87.0,3.1,26.0,859.0,779.49,585.54
2016,7,23,10,15,940.0,88.0,3.2,26.5,888.0,821.36,612.44
2016,7,23,10,30,946.0,89.0,3.3,27.0,917.0,861.14,637.66
2016,7,23,10,45,948.0,91.0,3.45,27.5,938.5,896.24,659.82
2016,7,23,11,0,950.0,93.0,3.6,28.0,960.0,928.65,680.09
2016,7,23,11,15,953.0,93.5,3.75,28.0,975.5,957.66,699.43
2016,7,23,11,30,956.0,94.0,3.9,28.0,991.0,983.77,716.9
2016,7,23,11,45,955.5,95.5,4.05,28.0,998.5,1004.54,730.94
2016,7,23,12,0,955.0,97.0,4.2,28.0,1006.0,1022.07,742.99
2016,7,23,12,15,955.5,97.0,4.35,28.0,1006.5,1035.77,752.64
2016,7,23,12,30,956.0,97.0,4.5,28.0,1007.0,1046.13,760.23
2016,7,23,12,45,952.5,99.0,4.65,28.0,999.0,1051.17,764.56
2016,7,23,13,0,949.0,101.0,4.8,28.0,991.0,1052.79,767.24
2016,7,23,13,15,946.5,100.5,4.9,27.5,976.5,1049.38,767.86
2016,7,23,13,30,944.0,100.0,5.0,27.0,962.0,1042.56,766.35
2016,7,23,13,45,941.0,98.5,5.1,27.0,940.5,1030.8,760.08
2016,7,23,14,0,938.0,97.0,5.2,27.0,919.0,1015.72,751.66
2016,7,23,14,15,932.0,96.0,5.2,26.5,890.5,995.07,740.29
2016,7,23,14,30,926.0,95.0,5.2,26.0,862.0,971.38,726.87
2016,7,23,14,45,918.5,93.5,5.25,26.0,827.0,942.88,709.01
2016,7,23,15,0,911.0,92.0,5.3,26.0,792.0,911.7,689.24
2016,7,23,15,15,901.0,90.5,5.3,25.5,752.0,875.87,667.15
2016,7,23,15,30,891.0,89.0,5.3,25.0,712.0,837.87,643.3
2016,7,23,15,45,877.0,87.0,5.3,25.0,667.0,794.19,613.83
2016,7,23,16,0,863.0,85.0,5.3,25.0,622.0,749.08,583.02
2016,7,23,16,15,845.0,82.5,5.2,24.5,573.5,699.36,549.14
2016,7,23,16,30,827.0,80.0,5.1,24.0,525.0,652.26,516.61
2016,7,23,16,45,802.0,77.0,5.1,23.5,473.5,596.41,474.97
2016,7,23,17,0,777.0,74.0,5.1,23.0,422.0,541.14,432.5
2016,7,23,17,15,744.0,70.0,5.05,22.0,370.0,481.37,385.77
2016,7,23,17,30,711.0,66.0,5.0,21.0,318.0,423.56,338.87
2016,7,23,17,45,660.0,61.5,5.0,20.5,266.0,360.81,285.88
2016,7,23,18,0,609.0,57.0,5.0,20.0,214.0,301.52,234.3
2016,7,23,18,15,536.5,50.0,4.9,19.5,165.5,237.26,178.11
2016,7,23,18,30,464.0,43.0,4.8,19.0,117.0,180.42,127.94
2016,7,23,18,45,340.5,33.0,4.7,18.5,77.0,117.1,74.57
2016,7,23,19,0,217.0,23.0,4.6,18.0,37.0,64.03,15.57
2016,7,23,19,15,108.5,11.5,4.5,17.5,18.5,23.28,0.0
2016,7,23,19,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,4.35,16.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,24,5,15,99.5,10.5,3.1,14.5,16.5,10.32,0.0
2016,7,24,5,30,199.0,21.0,3.1,15.0,33.0,16.68,0.0
2016,7,24,5,45,318.5,31.5,3.15,15.5,72.0,24.09,14.4
2016,7,24,6,0,438.0,42.0,3.2,16.0,111.0,30.97,21.31
2016,7,24,6,15,512.5,49.5,3.05,16.5,158.5,34.74,24.99
2016,7,24,6,30,587.0,57.0,2.9,17.0,206.0,58.3,31.43
2016,7,24,6,45,636.5,62.5,2.8,17.5,257.0,101.12,54.2
2016,7,24,7,0,686.0,68.0,2.7,18.0,308.0,152.37,91.61
2016,7,24,7,15,720.5,72.0,2.65,18.5,359.5,201.82,132.6
2016,7,24,7,30,755.0,76.0,2.6,19.0,411.0,254.98,178.63
2016,7,24,7,45,781.5,79.0,2.6,19.5,462.5,308.25,225.44
2016,7,24,8,0,808.0,82.0,2.6,20.0,514.0,363.89,273.52
2016,7,24,8,15,827.0,85.0,2.6,20.5,562.5,418.55,319.81
2016,7,24,8,30,846.0,88.0,2.6,21.0,611.0,476.8,367.34
2016,7,24,8,45,862.0,89.5,2.65,21.5,656.5,530.1,409.85
2016,7,24,9,0,878.0,91.0,2.7,22.0,702.0,583.58,451.18
2016,7,24,9,15,889.0,93.0,2.7,22.5,742.5,634.43,489.11
2016,7,24,9,30,900.0,95.0,2.7,23.0,783.0,684.52,525.32
2016,7,24,9,45,908.5,96.5,2.75,23.5,818.5,731.38,557.15
2016,7,24,10,0,917.0,98.0,2.8,24.0,854.0,776.8,586.74
2016,7,24,10,15,923.5,99.0,2.85,24.0,883.0,818.52,614.58
2016,7,24,10,30,930.0,100.0,2.9,24.0,912.0,858.22,640.85
2016,7,24,10,45,935.0,100.5,3.0,24.5,934.5,893.96,663.35
2016,7,24,11,0,940.0,101.0,3.1,25.0,957.0,927.23,684.07
2016,7,24,11,15,943.0,101.5,3.2,25.0,972.5,956.05,703.12
2016,7,24,11,30,946.0,102.0,3.3,25.0,988.0,982.0,720.32
2016,7,24,11,45,947.5,102.5,3.4,25.5,996.0,1003.53,733.24
2016,7,24,12,0,949.0,103.0,3.5,26.0,1004.0,1021.92,744.17
2016,7,24,12,15,949.0,103.0,3.65,26.0,1004.0,1035.1,753.63
2016,7,24,12,30,949.0,103.0,3.8,26.0,1004.0,1044.95,761.05
2016,7,24,12,45,946.0,103.5,4.0,26.0,996.0,1048.96,765.14
2016,7,24,13,0,943.0,104.0,4.2,26.0,988.0,1049.54,767.1
2016,7,24,13,15,940.0,103.5,4.35,26.0,972.5,1045.66,765.91
2016,7,24,13,30,937.0,103.0,4.5,26.0,957.0,1038.39,762.59
2016,7,24,13,45,931.5,102.5,4.65,26.0,934.5,1025.31,755.76
2016,7,24,14,0,926.0,102.0,4.8,26.0,912.0,1008.99,747.08
2016,7,24,14,15,919.5,101.0,4.85,25.5,883.0,988.06,735.95
2016,7,24,14,30,913.0,100.0,4.9,25.0,854.0,964.15,722.77
2016,7,24,14,45,903.5,98.5,5.0,25.0,818.5,934.12,704.24
2016,7,24,15,0,894.0,97.0,5.1,25.0,783.0,901.55,683.81
2016,7,24,15,15,883.0,95.5,5.1,24.5,742.5,865.34,661.37
2016,7,24,15,30,872.0,94.0,5.1,24.0,702.0,827.07,637.22
2016,7,24,15,45,856.0,92.0,5.1,24.0,657.0,782.47,606.97
2016,7,24,16,0,840.0,90.0,5.1,24.0,612.0,736.61,575.49
2016,7,24,16,15,820.5,87.0,5.05,23.5,563.5,689.69,543.69
2016,7,24,16,30,801.0,84.0,5.0,23.0,515.0,638.57,507.8
2016,7,24,16,45,774.5,81.0,4.95,22.5,463.5,582.9,465.93
2016,7,24,17,0,748.0,78.0,4.9,22.0,412.0,527.99,423.41
2016,7,24,17,15,713.5,74.0,4.85,21.0,360.5,468.78,376.93
2016,7,24,17,30,679.0,70.0,4.8,20.0,309.0,412.93,331.41
2016,7,24,17,45,630.0,64.0,4.75,19.5,258.0,349.97,278.15
2016,7,24,18,0,581.0,58.0,4.7,19.0,207.0,291.33,227.02
2016,7,24,18,15,507.5,50.5,4.6,18.5,159.5,227.74,171.41
2016,7,24,18,30,434.0,43.0,4.5,18.0,112.0,171.72,122.01
2016,7,24,18,45,317.5,32.0,4.45,17.5,73.0,110.66,70.23
2016,7,24,19,0,201.0,21.0,4.4,17.0,34.0,58.89,10.37
2016,7,24,19,15,100.5,10.5,4.3,16.5,17.0,21.28,0.0
2016,7,24,19,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,5,15,89.0,10.0,3.05,13.5,15.0,9.83,0.0
2016,7,25,5,30,178.0,20.0,3.1,14.0,30.0,15.82,0.0
2016,7,25,5,45,296.0,31.5,3.15,14.5,68.5,24.23,14.48
2016,7,25,6,0,414.0,43.0,3.2,15.0,107.0,32.04,22.31
2016,7,25,6,15,489.5,51.5,3.05,15.0,154.0,36.62,26.81
2016,7,25,6,30,565.0,60.0,2.9,15.0,201.0,59.17,33.45
2016,7,25,6,45,289.0,90.0,2.8,15.5,163.0,94.99,63.39
2016,7,25,7,0,13.0,120.0,2.7,16.0,125.0,113.56,89.48
2016,7,25,7,15,24.5,143.5,2.6,16.5,154.0,138.54,109.29
2016,7,25,7,30,36.0,167.0,2.5,17.0,183.0,161.78,127.5
2016,7,25,7,45,74.5,197.0,2.45,17.5,235.5,203.31,159.7
2016,7,25,8,0,113.0,227.0,2.4,18.0,288.0,246.68,193.32
2016,7,25,8,15,226.0,237.0,2.4,18.5,372.0,310.55,242.42
2016,7,25,8,30,339.0,247.0,2.4,19.0,456.0,383.59,298.75
2016,7,25,8,45,595.0,175.5,2.45,19.5,575.5,467.96,364.8
2016,7,25,9,0,851.0,104.0,2.5,20.0,695.0,579.62,451.05
2016,7,25,9,15,863.5,106.0,2.5,20.5,736.0,630.25,488.57
2016,7,25,9,30,876.0,108.0,2.5,21.0,777.0,680.29,524.91
2016,7,25,9,45,883.0,111.0,2.5,21.5,812.0,726.62,556.84
2016,7,25,10,0,890.0,114.0,2.5,22.0,847.0,771.44,585.87
2016,7,25,10,15,897.0,115.0,2.55,22.5,876.0,812.66,612.3
2016,7,25,10,30,904.0,116.0,2.6,23.0,905.0,851.95,637.13
2016,7,25,10,45,909.0,117.0,2.65,23.5,927.5,887.46,659.16
2016,7,25,11,0,914.0,118.0,2.7,24.0,950.0,920.56,679.42
2016,7,25,11,15,917.5,119.0,2.7,24.0,965.5,949.76,697.93
2016,7,25,11,30,921.0,120.0,2.7,24.0,981.0,976.19,714.61
2016,7,25,11,45,924.0,119.0,2.75,24.5,989.5,997.29,726.85
2016,7,25,12,0,927.0,118.0,2.8,25.0,998.0,1015.34,737.18
2016,7,25,12,15,927.0,118.0,2.85,25.0,998.0,1028.35,745.8
2016,7,25,12,30,927.0,118.0,2.9,25.0,998.0,1038.1,752.46
2016,7,25,12,45,927.0,117.0,2.95,25.0,991.0,1043.52,756.49
2016,7,25,13,0,927.0,116.0,3.0,25.0,984.0,1045.59,758.51
2016,7,25,13,15,924.5,115.5,3.05,25.0,969.0,1042.31,757.24
2016,7,25,13,30,922.0,115.0,3.1,25.0,954.0,1035.67,753.96
2016,7,25,13,45,920.0,112.5,3.2,25.0,933.0,1024.12,748.03
2016,7,25,14,0,918.0,110.0,3.3,25.0,912.0,1009.27,740.01
2016,7,25,14,15,911.5,108.5,3.35,25.0,883.0,987.96,727.42
2016,7,25,14,30,905.0,107.0,3.4,25.0,854.0,963.69,712.89
2016,7,25,14,45,900.0,103.5,3.45,25.0,820.0,935.81,695.93
2016,7,25,15,0,895.0,100.0,3.5,25.0,786.0,905.15,677.03
2016,7,25,15,15,883.5,98.0,3.45,24.5,745.0,867.93,654.23
2016,7,25,15,30,872.0,96.0,3.4,24.0,704.0,828.67,629.8
2016,7,25,15,45,861.0,92.5,3.4,24.0,660.0,786.36,601.99
2016,7,25,16,0,850.0,89.0,3.4,24.0,616.0,742.41,572.7
2016,7,25,16,15,831.0,86.0,3.35,23.5,567.0,695.4,541.66
2016,7,25,16,30,812.0,83.0,3.3,23.0,518.0,644.14,506.58
2016,7,25,16,45,790.0,79.0,3.25,22.5,467.5,589.67,466.53
2016,7,25,17,0,768.0,75.0,3.2,22.0,417.0,535.53,425.44
2016,7,25,17,15,734.0,71.0,3.15,21.5,364.5,475.62,378.47
2016,7,25,17,30,700.0,67.0,3.1,21.0,312.0,417.78,331.51
2016,7,25,17,45,653.5,61.5,3.05,20.5,260.5,356.52,280.31
2016,7,25,18,0,607.0,56.0,3.0,20.0,209.0,298.19,229.97
2016,7,25,18,15,533.5,48.5,2.9,19.0,161.0,233.29,174.13
2016,7,25,18,30,460.0,41.0,2.8,18.0,113.0,175.98,124.11
2016,7,25,18,45,342.0,30.5,2.75,17.5,73.5,113.9,71.33
2016,7,25,19,0,224.0,20.0,2.7,17.0,34.0,60.98,6.16
2016,7,25,19,15,112.0,10.0,2.6,16.5,17.0,21.88,0.0
2016,7,25,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,26,5,15,94.5,9.5,0.75,14.5,14.5,9.34,0.0
2016,7,26,5,30,189.0,19.0,0.8,15.0,29.0,14.97,0.0
2016,7,26,5,45,306.0,30.5,0.85,15.5,67.5,23.42,13.66
2016,7,26,6,0,423.0,42.0,0.9,16.0,106.0,31.26,21.56
2016,7,26,6,15,497.0,50.0,0.85,16.5,153.0,35.44,25.63
2016,7,26,6,30,571.0,58.0,0.8,17.0,200.0,56.58,31.47
2016,7,26,6,45,620.0,64.0,0.8,18.0,251.0,98.84,53.16
2016,7,26,7,0,669.0,70.0,0.8,19.0,302.0,146.69,86.96
2016,7,26,7,15,704.5,75.0,0.8,19.5,353.5,199.25,129.55
2016,7,26,7,30,740.0,80.0,0.8,20.0,405.0,252.69,174.7
2016,7,26,7,45,764.5,84.0,0.85,21.0,456.0,305.51,219.67
2016,7,26,8,0,789.0,88.0,0.9,22.0,507.0,360.51,265.48
2016,7,26,8,15,809.0,91.0,0.9,22.5,555.5,414.67,309.78
2016,7,26,8,30,829.0,94.0,0.9,23.0,604.0,470.04,353.46
2016,7,26,8,45,843.0,97.0,0.95,24.0,649.0,525.41,395.11
2016,7,26,9,0,857.0,100.0,1.0,25.0,694.0,578.39,433.52
2016,7,26,9,15,868.5,102.0,1.05,25.5,734.5,628.71,469.63
2016,7,26,9,30,880.0,104.0,1.1,26.0,775.0,678.34,504.18
2016,7,26,9,45,887.5,106.5,1.15,26.5,810.0,724.74,534.79
2016,7,26,10,0,895.0,109.0,1.2,27.0,845.0,769.67,562.76
2016,7,26,10,15,902.0,110.0,1.3,27.5,874.0,811.08,588.63
2016,7,26,10,30,909.0,111.0,1.4,28.0,903.0,850.57,613.03
2016,7,26,10,45,913.5,112.0,1.5,28.5,925.5,885.83,634.51
2016,7,26,11,0,918.0,113.0,1.6,29.0,948.0,918.64,654.32
2016,7,26,11,15,921.0,114.0,1.75,29.0,963.0,947.5,673.51
2016,7,26,11,30,924.0,115.0,1.9,29.0,978.0,973.56,690.99
2016,7,26,11,45,926.5,114.5,2.1,29.5,986.0,994.72,704.61
2016,7,26,12,0,929.0,114.0,2.3,30.0,994.0,1012.83,716.31
2016,7,26,12,15,929.0,114.0,2.4,30.0,994.0,1025.85,725.26
2016,7,26,12,30,929.0,114.0,2.5,30.0,994.0,1035.6,732.32
2016,7,26,12,45,923.0,116.5,2.65,30.0,985.5,1038.64,735.8
2016,7,26,13,0,917.0,119.0,2.8,30.0,977.0,1038.31,737.29
2016,7,26,13,15,914.0,118.5,2.9,30.0,962.0,1034.57,736.25
2016,7,26,13,30,911.0,118.0,3.0,30.0,947.0,1027.5,733.22
2016,7,26,13,45,908.0,116.0,3.1,30.0,925.0,1015.59,727.19
2016,7,26,14,0,905.0,114.0,3.2,30.0,903.0,1000.45,719.16
2016,7,26,14,15,898.5,112.5,3.2,29.5,874.5,979.34,708.0
2016,7,26,14,30,892.0,111.0,3.2,29.0,846.0,955.32,694.95
2016,7,26,14,45,884.0,108.5,3.25,29.0,811.0,926.06,677.39
2016,7,26,15,0,876.0,106.0,3.3,29.0,776.0,894.24,658.05
2016,7,26,15,15,864.5,104.0,3.25,28.5,735.5,857.56,635.99
2016,7,26,15,30,853.0,102.0,3.2,28.0,695.0,818.9,612.36
2016,7,26,15,45,839.0,99.0,3.2,28.0,650.0,779.5,587.02
2016,7,26,16,0,825.0,96.0,3.2,28.0,605.0,734.41,557.41
2016,7,26,16,15,805.0,93.0,3.15,27.5,556.5,683.92,524.38
2016,7,26,16,30,785.0,90.0,3.1,27.0,508.0,633.05,489.69
2016,7,26,16,45,759.5,85.5,3.05,26.5,457.5,576.99,449.12
2016,7,26,17,0,734.0,81.0,3.0,26.0,407.0,521.63,407.79
2016,7,26,17,15,698.5,76.5,2.9,25.0,355.0,463.25,363.33
2016,7,26,17,30,663.0,72.0,2.8,24.0,303.0,405.95,318.06
2016,7,26,17,45,613.5,65.5,2.7,23.5,252.0,343.06,266.36
2016,7,26,18,0,564.0,59.0,2.6,23.0,201.0,284.57,216.73
2016,7,26,18,15,490.0,51.0,2.5,22.0,154.0,221.3,163.14
2016,7,26,18,30,416.0,43.0,2.4,21.0,107.0,165.67,115.44
2016,7,26,18,45,300.5,31.0,2.3,20.5,68.5,105.11,64.66
2016,7,26,19,0,185.0,19.0,2.2,20.0,30.0,53.16,0.0
2016,7,26,19,15,92.5,9.5,2.1,19.5,15.0,19.14,0.0
2016,7,26,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,27,5,15,45.0,8.0,1.2,16.0,10.5,7.86,0.0
2016,7,27,5,30,90.0,16.0,1.2,16.0,21.0,12.39,0.0
2016,7,27,5,45,181.5,32.0,1.25,16.5,54.5,24.6,14.39
2016,7,27,6,0,273.0,48.0,1.3,17.0,88.0,36.28,25.73
2016,7,27,6,15,342.5,60.5,1.25,17.5,131.0,44.6,33.47
2016,7,27,6,30,412.0,73.0,1.2,18.0,174.0,64.73,41.49
2016,7,27,6,45,468.0,81.5,1.2,18.5,222.0,101.05,60.92
2016,7,27,7,0,524.0,90.0,1.2,19.0,270.0,143.57,90.76
2016,7,27,7,15,562.5,97.5,1.2,19.5,319.5,188.2,126.47
2016,7,27,7,30,601.0,105.0,1.2,20.0,369.0,237.08,167.27
2016,7,27,7,45,634.5,109.5,1.3,21.0,418.0,285.79,208.26
2016,7,27,8,0,668.0,114.0,1.4,22.0,467.0,337.79,251.35
2016,7,27,8,15,690.5,118.5,1.4,22.5,514.0,388.33,292.83
2016,7,27,8,30,713.0,123.0,1.4,23.0,561.0,440.5,334.33
2016,7,27,8,45,734.0,125.5,1.45,23.5,605.5,493.36,375.23
2016,7,27,9,0,755.0,128.0,1.5,24.0,650.0,544.96,414.05
2016,7,27,9,15,769.0,131.0,1.55,24.5,689.5,593.48,449.54
2016,7,27,9,30,783.0,134.0,1.6,25.0,729.0,641.8,483.89
2016,7,27,9,45,774.5,146.5,1.65,25.5,758.0,683.1,512.05
2016,7,27,10,0,766.0,159.0,1.7,26.0,787.0,721.95,537.83
2016,7,27,10,15,774.5,161.0,1.8,26.5,815.5,761.37,563.25
2016,7,27,10,30,783.0,163.0,1.9,27.0,844.0,799.34,587.31
2016,7,27,10,45,793.5,162.0,2.0,27.5,867.5,834.45,609.27
2016,7,27,11,0,804.0,161.0,2.1,28.0,891.0,867.83,629.95
2016,7,27,11,15,808.0,162.0,2.2,28.0,906.0,895.39,648.02
2016,7,27,11,30,812.0,163.0,2.3,28.0,921.0,920.55,664.6
2016,7,27,11,45,819.0,160.5,2.4,28.5,930.0,942.5,677.82
2016,7,27,12,0,826.0,158.0,2.5,29.0,939.0,961.86,689.41
2016,7,27,12,15,826.0,158.0,2.6,29.0,939.5,974.2,697.96
2016,7,27,12,30,826.0,158.0,2.7,29.0,940.0,983.58,704.77
2016,7,27,12,45,839.0,148.5,2.8,29.0,937.5,987.31,708.1
2016,7,27,13,0,852.0,139.0,2.9,29.0,935.0,993.69,713.28
2016,7,27,13,15,848.5,138.5,2.95,28.5,920.0,989.65,712.86
2016,7,27,13,30,845.0,138.0,3.0,28.0,905.0,982.52,710.63
2016,7,27,13,45,844.0,134.0,3.15,28.0,885.0,971.18,705.12
2016,7,27,14,0,843.0,130.0,3.3,28.0,865.0,956.76,697.62
2016,7,27,14,15,835.5,128.5,3.3,27.5,836.5,935.74,686.13
2016,7,27,14,30,828.0,127.0,3.3,27.0,808.0,912.04,672.87
2016,7,27,14,45,823.0,122.5,3.35,27.0,775.0,890.08,659.74
2016,7,27,15,0,818.0,118.0,3.4,27.0,742.0,860.15,641.17
2016,7,27,15,15,805.0,116.0,3.35,26.5,702.5,823.7,618.74
2016,7,27,15,30,792.0,114.0,3.3,26.0,663.0,785.49,594.88
2016,7,27,15,45,780.5,108.5,3.3,26.0,620.0,743.11,566.89
2016,7,27,16,0,769.0,103.0,3.3,26.0,577.0,699.32,537.57
2016,7,27,16,15,748.0,99.5,3.25,25.5,529.5,649.76,504.47
2016,7,27,16,30,727.0,96.0,3.2,25.0,482.0,600.04,469.34
2016,7,27,16,45,705.5,90.0,3.15,24.5,434.0,548.82,431.71
2016,7,27,17,0,684.0,84.0,3.1,24.0,386.0,496.58,392.18
2016,7,27,17,15,647.5,79.0,3.05,23.0,335.5,438.29,347.3
2016,7,27,17,30,611.0,74.0,3.0,22.0,285.0,382.5,302.74
2016,7,27,17,45,566.5,66.5,2.95,21.5,237.0,323.33,253.48
2016,7,27,18,0,522.0,59.0,2.9,21.0,189.0,268.12,206.05
2016,7,27,18,15,449.0,50.5,2.8,20.5,144.0,206.95,153.49
2016,7,27,18,30,376.0,42.0,2.7,20.0,99.0,153.39,107.15
2016,7,27,18,45,270.5,30.0,2.65,19.5,63.0,97.31,59.51
2016,7,27,19,0,165.0,18.0,2.6,19.0,27.0,48.45,0.0
2016,7,27,19,15,82.5,9.0,2.5,18.5,13.5,17.46,0.0
2016,7,27,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,8.0,1.7,14.0,8.0,7.86,0.0
2016,7,28,5,30,0.0,16.0,1.7,14.0,16.0,15.39,0.0
2016,7,28,5,45,36.0,33.0,1.7,14.5,38.5,28.88,17.82
2016,7,28,6,0,72.0,50.0,1.7,15.0,61.0,42.92,31.66
2016,7,28,6,15,89.5,70.5,1.65,15.5,89.0,59.15,46.48
2016,7,28,6,30,107.0,91.0,1.6,16.0,117.0,78.75,59.04
2016,7,28,6,45,119.0,112.0,1.6,16.5,147.5,105.24,78.38
2016,7,28,7,0,131.0,133.0,1.6,17.0,178.0,133.38,100.22
2016,7,28,7,15,233.5,145.0,1.55,17.5,240.5,169.49,125.51
2016,7,28,7,30,336.0,157.0,1.5,18.0,303.0,220.28,163.91
2016,7,28,7,45,554.0,118.5,1.45,19.0,394.5,268.95,198.76
2016,7,28,8,0,772.0,80.0,1.4,20.0,486.0,345.05,257.4
2016,7,28,8,15,791.0,82.5,1.45,20.5,533.5,397.46,301.41
2016,7,28,8,30,810.0,85.0,1.5,21.0,581.0,453.49,346.88
2016,7,28,8,45,824.5,87.5,1.55,21.5,625.0,505.27,387.8
2016,7,28,9,0,839.0,90.0,1.6,22.0,669.0,557.17,427.5
2016,7,28,9,15,850.0,92.0,1.7,22.5,708.5,606.35,464.28
2016,7,28,9,30,861.0,94.0,1.8,23.0,748.0,654.84,499.56
2016,7,28,9,45,871.0,94.5,1.9,23.5,782.5,700.27,530.83
2016,7,28,10,0,881.0,95.0,2.0,24.0,817.0,744.46,559.8
2016,7,28,10,15,887.0,96.5,2.1,24.0,845.0,785.05,587.1
2016,7,28,10,30,893.0,98.0,2.2,24.0,873.0,823.68,612.95
2016,7,28,10,45,896.0,99.5,2.3,24.5,894.0,857.64,634.32
2016,7,28,11,0,899.0,101.0,2.4,25.0,915.0,889.11,653.93
2016,7,28,11,15,901.5,101.5,2.45,25.0,929.5,916.51,671.67
2016,7,28,11,30,904.0,102.0,2.5,25.0,944.0,941.13,687.62
2016,7,28,11,45,903.5,103.0,2.65,25.5,951.0,960.52,699.73
2016,7,28,12,0,903.0,104.0,2.8,26.0,958.0,976.83,709.89
2016,7,28,12,15,903.0,104.0,2.85,26.0,957.5,989.47,718.3
2016,7,28,12,30,903.0,104.0,2.9,26.0,957.0,998.91,724.78
2016,7,28,12,45,895.5,107.5,2.95,26.0,948.0,1001.29,726.83
2016,7,28,13,0,888.0,111.0,3.0,26.0,939.0,1000.4,726.94
2016,7,28,13,15,884.5,110.5,3.0,26.0,924.0,996.12,724.57
2016,7,28,13,30,881.0,110.0,3.0,26.0,909.0,988.62,720.26
2016,7,28,13,45,876.5,109.0,3.05,26.0,887.5,976.46,713.42
2016,7,28,14,0,872.0,108.0,3.1,26.0,866.0,961.22,704.67
2016,7,28,14,15,865.0,106.5,3.1,25.5,837.5,940.07,693.07
2016,7,28,14,30,858.0,105.0,3.1,25.0,809.0,916.13,679.62
2016,7,28,14,45,849.5,103.0,3.1,25.0,775.0,887.62,661.74
2016,7,28,15,0,841.0,101.0,3.1,25.0,741.0,856.69,642.18
2016,7,28,15,15,829.0,99.0,3.1,24.5,701.5,820.51,620.12
2016,7,28,15,30,817.0,97.0,3.1,24.0,662.0,782.48,596.51
2016,7,28,15,45,802.0,94.5,3.1,24.0,618.5,743.94,571.09
2016,7,28,16,0,787.0,92.0,3.1,24.0,575.0,699.98,541.5
2016,7,28,16,15,767.0,89.0,3.05,23.5,528.0,650.96,508.62
2016,7,28,16,30,747.0,86.0,3.0,23.0,481.0,601.66,474.04
2016,7,28,16,45,721.5,82.0,3.0,22.5,432.0,547.83,434.29
2016,7,28,17,0,696.0,78.0,3.0,22.0,383.0,494.77,393.85
2016,7,28,17,15,660.5,73.5,3.0,21.5,333.5,438.16,349.23
2016,7,28,17,30,625.0,69.0,3.0,21.0,284.0,382.8,304.12
2016,7,28,17,45,575.5,63.0,3.0,20.5,235.0,322.5,253.71
2016,7,28,18,0,526.0,57.0,3.0,20.0,186.0,266.67,205.54
2016,7,28,18,15,453.0,48.5,2.85,19.5,141.5,205.39,152.57
2016,7,28,18,30,380.0,40.0,2.7,19.0,97.0,151.75,105.9
2016,7,28,18,45,270.5,28.5,2.55,18.5,61.0,95.33,57.63
2016,7,28,19,0,161.0,17.0,2.4,18.0,25.0,46.26,0.0
2016,7,28,19,15,80.5,8.5,2.25,17.5,12.5,16.64,0.0
2016,7,28,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,5,15,51.0,7.5,2.1,14.5,10.0,7.37,0.0
2016,7,29,5,30,102.0,15.0,2.1,15.0,20.0,11.64,0.0
2016,7,29,5,45,194.5,29.5,2.15,15.5,53.0,22.67,12.53
2016,7,29,6,0,287.0,44.0,2.2,16.0,86.0,33.19,23.08
2016,7,29,6,15,358.5,55.5,2.15,16.5,128.5,40.83,30.26
2016,7,29,6,30,430.0,67.0,2.1,17.0,171.0,58.42,36.98
2016,7,29,6,45,480.5,76.0,2.05,17.5,218.0,95.44,56.43
2016,7,29,7,0,531.0,85.0,2.0,18.0,265.0,138.3,86.68
2016,7,29,7,15,569.5,92.0,1.95,18.5,314.0,182.85,122.55
2016,7,29,7,30,608.0,99.0,1.9,19.0,363.0,231.63,163.72
2016,7,29,7,45,639.0,103.5,1.9,19.5,411.5,279.98,205.36
2016,7,29,8,0,670.0,108.0,1.9,20.0,460.0,331.33,249.01
2016,7,29,8,15,692.5,112.5,1.95,20.5,507.0,381.99,291.46
2016,7,29,8,30,715.0,117.0,2.0,21.0,554.0,434.27,334.03
2016,7,29,8,45,736.0,119.0,2.05,21.5,598.0,486.69,375.48
2016,7,29,9,0,757.0,121.0,2.1,22.0,642.0,537.94,414.92
2016,7,29,9,15,770.5,124.0,2.1,22.5,681.5,586.3,450.87
2016,7,29,9,30,784.0,127.0,2.1,23.0,721.0,634.4,485.57
2016,7,29,9,45,804.5,123.5,2.15,23.5,758.0,680.62,518.5
2016,7,29,10,0,825.0,120.0,2.2,24.0,795.0,726.49,548.91
2016,7,29,10,15,832.5,121.5,2.25,24.0,823.5,766.26,575.52
2016,7,29,10,30,840.0,123.0,2.3,24.0,852.0,804.33,600.8
2016,7,29,10,45,850.0,121.5,2.4,24.5,875.0,839.7,623.29
2016,7,29,11,0,860.0,120.0,2.5,25.0,898.0,873.13,644.32
2016,7,29,11,15,863.5,121.0,2.55,25.0,913.0,901.01,662.47
2016,7,29,11,30,867.0,122.0,2.6,25.0,928.0,926.28,678.93
2016,7,29,11,45,872.5,120.0,2.65,25.5,937.0,947.74,691.57
2016,7,29,12,0,878.0,118.0,2.7,26.0,946.0,966.41,702.43
2016,7,29,12,15,878.5,118.0,2.75,26.0,946.5,979.3,711.0
2016,7,29,12,30,879.0,118.0,2.8,26.0,947.0,989.1,717.71
2016,7,29,12,45,883.5,114.0,2.9,26.0,942.0,995.61,722.87
2016,7,29,13,0,888.0,110.0,3.0,26.0,937.0,998.9,726.07
2016,7,29,13,15,885.0,109.5,3.05,26.0,922.5,995.1,724.39
2016,7,29,13,30,882.0,109.0,3.1,26.0,908.0,988.08,720.77
2016,7,29,13,45,879.5,106.5,3.2,26.0,887.0,976.26,714.5
2016,7,29,14,0,877.0,104.0,3.3,26.0,866.0,961.28,706.23
2016,7,29,14,15,870.5,103.0,3.3,25.5,838.0,941.01,695.17
2016,7,29,14,30,864.0,102.0,3.3,25.0,810.0,917.92,682.23
2016,7,29,14,45,857.0,99.5,3.3,25.0,776.5,890.06,664.72
2016,7,29,15,0,850.0,97.0,3.3,25.0,743.0,859.66,645.46
2016,7,29,15,15,838.5,95.0,3.25,24.5,703.5,823.59,623.14
2016,7,29,15,30,827.0,93.0,3.2,24.0,664.0,785.62,599.28
2016,7,29,15,45,813.0,90.5,3.2,24.0,620.5,743.45,571.27
2016,7,29,16,0,799.0,88.0,3.2,24.0,577.0,703.74,544.71
2016,7,29,16,15,779.5,85.0,3.15,23.5,530.0,654.57,511.69
2016,7,29,16,30,760.0,82.0,3.1,23.0,483.0,605.05,477.11
2016,7,29,16,45,733.5,79.0,3.1,22.5,433.5,551.12,437.18
2016,7,29,17,0,707.0,76.0,3.1,22.0,384.0,498.03,396.61
2016,7,29,17,15,672.0,71.5,3.05,21.5,334.0,439.96,350.72
2016,7,29,17,30,637.0,67.0,3.0,21.0,284.0,385.4,306.05
2016,7,29,17,45,585.0,61.5,2.95,20.5,235.0,324.02,254.66
2016,7,29,18,0,533.0,56.0,2.9,20.0,186.0,267.37,205.75
2016,7,29,18,15,459.5,47.5,2.7,19.5,141.0,205.65,152.35
2016,7,29,18,30,386.0,39.0,2.5,19.0,96.0,151.64,105.33
2016,7,29,18,45,271.0,27.5,2.4,18.5,60.0,93.96,55.85
2016,7,29,19,0,156.0,16.0,2.3,18.0,24.0,43.92,0.0
2016,7,29,19,15,78.0,8.0,2.15,17.5,12.0,15.76,0.0
2016,7,29,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,5,15,80.5,7.5,1.95,14.0,11.5,7.37,0.0
2016,7,30,5,30,161.0,15.0,2.0,14.0,23.0,11.56,0.0
2016,7,30,5,45,278.5,26.5,2.15,14.5,58.5,20.16,10.38
2016,7,30,6,0,396.0,38.0,2.3,15.0,94.0,28.14,18.77
2016,7,30,6,15,471.5,46.0,2.3,15.5,139.5,32.47,23.02
2016,7,30,6,30,547.0,54.0,2.3,16.0,185.0,48.51,27.6
2016,7,30,6,45,273.5,72.0,2.3,16.5,137.5,76.48,48.74
2016,7,30,7,0,0.0,90.0,2.3,17.0,90.0,85.49,66.39
2016,7,30,7,15,0.0,107.5,2.25,17.5,107.5,102.0,79.81
2016,7,30,7,30,0.0,125.0,2.2,18.0,125.0,118.62,93.05
2016,7,30,7,45,27.5,168.0,2.2,19.0,182.5,163.74,128.23
2016,7,30,8,0,55.0,211.0,2.2,20.0,240.0,214.23,167.16
2016,7,30,8,15,37.5,215.0,2.2,20.5,235.5,215.67,167.86
2016,7,30,8,30,20.0,219.0,2.2,21.0,231.0,217.16,168.43
2016,7,30,8,45,51.0,261.5,2.25,21.5,296.0,271.74,210.18
2016,7,30,9,0,82.0,304.0,2.3,22.0,361.0,332.08,255.54
2016,7,30,9,15,221.5,311.5,2.35,22.5,476.5,428.37,328.78
2016,7,30,9,30,361.0,319.0,2.4,23.0,592.0,537.84,410.02
2016,7,30,9,45,627.0,206.5,2.5,23.5,707.5,635.27,484.98
2016,7,30,10,0,893.0,94.0,2.6,24.0,823.0,750.91,568.67
2016,7,30,10,15,899.5,95.0,2.65,24.0,851.5,791.94,595.59
2016,7,30,10,30,906.0,96.0,2.7,24.0,880.0,831.0,621.54
2016,7,30,10,45,911.0,97.0,2.8,24.5,902.5,866.64,644.12
2016,7,30,11,0,916.0,98.0,2.9,25.0,925.0,899.86,664.93
2016,7,30,11,15,919.0,98.5,2.95,25.0,940.0,928.2,683.37
2016,7,30,11,30,922.0,99.0,3.0,25.0,955.0,953.72,699.98
2016,7,30,11,45,924.0,99.0,3.05,25.0,963.0,974.85,713.76
2016,7,30,12,0,926.0,99.0,3.1,25.0,971.0,992.89,725.61
2016,7,30,12,15,926.0,99.0,3.1,25.0,971.5,1005.82,733.82
2016,7,30,12,30,926.0,99.0,3.1,25.0,972.0,1015.46,740.03
2016,7,30,12,45,917.0,104.0,3.1,25.0,962.0,1018.02,741.78
2016,7,30,13,0,908.0,109.0,3.1,25.0,952.0,1017.23,741.54
2016,7,30,13,15,905.5,108.0,3.05,25.0,937.5,1013.35,739.02
2016,7,30,13,30,903.0,107.0,3.0,25.0,923.0,1006.17,734.5
2016,7,30,13,45,900.5,105.0,3.0,25.0,902.0,994.66,727.72
2016,7,30,14,0,898.0,103.0,3.0,25.0,881.0,979.92,718.95
2016,7,30,14,15,892.0,102.0,2.95,24.5,853.0,959.77,707.7
2016,7,30,14,30,886.0,101.0,2.9,24.0,825.0,936.69,694.55
2016,7,30,14,45,881.5,97.5,2.9,24.0,791.5,909.49,677.68
2016,7,30,15,0,877.0,94.0,2.9,24.0,758.0,879.53,658.92
