Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,30,15,15,866.5,92.0,2.85,23.5,718.5,843.48,636.83
2016,7,30,15,30,856.0,90.0,2.8,23.0,679.0,805.38,613.12
2016,7,30,15,45,847.0,85.5,2.8,23.0,636.0,763.87,585.86
2016,7,30,16,0,838.0,81.0,2.8,23.0,593.0,720.59,557.03
2016,7,30,16,15,819.5,78.5,2.85,22.5,545.0,671.28,524.65
2016,7,30,16,30,801.0,76.0,2.9,22.0,497.0,624.71,493.17
2016,7,30,16,45,782.0,71.5,2.95,21.5,447.5,571.89,454.41
2016,7,30,17,0,763.0,67.0,3.0,21.0,398.0,519.16,414.32
2016,7,30,17,15,730.0,63.0,3.0,20.0,347.0,460.01,368.27
2016,7,30,17,30,697.0,59.0,3.0,19.0,296.0,402.89,321.96
2016,7,30,17,45,654.5,53.5,3.05,18.5,246.0,342.44,270.72
2016,7,30,18,0,612.0,48.0,3.1,18.0,196.0,285.62,220.79
2016,7,30,18,15,539.5,41.5,3.05,17.5,148.5,223.39,165.93
2016,7,30,18,30,467.0,35.0,3.0,17.0,101.0,167.7,116.36
2016,7,30,18,45,350.0,25.0,2.95,16.5,63.5,107.03,62.45
2016,7,30,19,0,233.0,15.0,2.9,16.0,26.0,53.97,0.0
2016,7,30,19,15,116.5,7.5,2.8,15.5,13.0,18.97,0.0
2016,7,30,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,5,15,107.5,7.0,2.45,13.5,11.5,6.88,0.0
2016,7,31,5,30,215.0,14.0,2.5,14.0,23.0,10.72,0.0
2016,7,31,5,45,337.0,24.0,2.65,14.5,60.5,17.97,8.43
2016,7,31,6,0,459.0,34.0,2.8,15.0,98.0,24.67,15.73
2016,7,31,6,15,532.5,40.5,2.75,15.5,144.5,30.48,21.25
2016,7,31,6,30,606.0,47.0,2.7,16.0,191.0,45.46,24.91
2016,7,31,6,45,303.0,65.0,2.65,16.5,137.0,72.5,44.42
2016,7,31,7,0,0.0,83.0,2.6,17.0,83.0,79.22,61.18
2016,7,31,7,15,0.0,103.5,2.45,17.0,103.5,98.39,77.0
2016,7,31,7,30,0.0,124.0,2.3,17.0,124.0,117.69,92.68
2016,7,31,7,45,10.5,156.0,2.2,17.5,161.5,150.59,118.74
2016,7,31,8,0,21.0,188.0,2.1,18.0,199.0,184.83,145.5
2016,7,31,8,15,31.5,215.0,2.0,18.5,233.5,213.19,167.23
2016,7,31,8,30,42.0,242.0,1.9,19.0,268.0,245.56,191.84
2016,7,31,8,45,44.0,262.0,1.85,19.5,290.5,268.59,208.87
2016,7,31,9,0,46.0,282.0,1.8,20.0,313.0,291.9,225.88
2016,7,31,9,15,83.0,317.5,1.8,20.5,378.5,350.94,270.21
2016,7,31,9,30,120.0,353.0,1.8,21.0,444.0,413.02,315.85
2016,7,31,9,45,175.0,369.5,1.8,21.5,509.0,474.38,360.61
2016,7,31,10,0,230.0,386.0,1.8,22.0,574.0,540.13,407.67
2016,7,31,10,15,555.5,250.5,1.8,22.5,725.0,676.03,510.81
2016,7,31,10,30,881.0,115.0,1.8,23.0,876.0,828.62,616.46
2016,7,31,10,45,881.0,119.0,1.8,23.5,896.5,862.28,635.44
2016,7,31,11,0,881.0,123.0,1.8,24.0,917.0,893.31,653.68
2016,7,31,11,15,884.5,123.5,1.85,24.0,932.5,921.33,671.68
2016,7,31,11,30,888.0,124.0,1.9,24.0,948.0,946.66,687.96
2016,7,31,11,45,888.5,125.5,1.95,24.0,955.0,967.34,701.31
2016,7,31,12,0,889.0,127.0,2.0,24.0,962.0,985.02,712.84
2016,7,31,12,15,889.0,127.0,2.05,24.0,962.5,997.64,721.25
2016,7,31,12,30,889.0,127.0,2.1,24.0,963.0,1007.11,727.81
2016,7,31,12,45,898.0,120.0,2.2,24.5,958.5,1015.13,732.73
2016,7,31,13,0,907.0,113.0,2.3,25.0,954.0,1019.84,735.63
2016,7,31,13,15,903.5,112.5,2.35,24.5,939.0,1015.51,735.22
2016,7,31,13,30,900.0,112.0,2.4,24.0,924.0,1007.89,732.87
2016,7,31,13,45,898.5,109.0,2.5,24.0,903.0,996.34,727.16
2016,7,31,14,0,897.0,106.0,2.6,24.0,882.0,981.53,719.38
2016,7,31,14,15,890.0,105.0,2.65,23.5,853.0,960.43,708.43
2016,7,31,14,30,883.0,104.0,2.7,23.0,824.0,936.45,695.54
2016,7,31,14,45,877.0,100.5,2.8,23.0,789.5,907.93,678.58
2016,7,31,15,0,871.0,97.0,2.9,23.0,755.0,876.74,659.67
2016,7,31,15,15,859.0,95.0,2.95,22.5,715.0,839.57,637.35
2016,7,31,15,30,847.0,93.0,3.0,22.0,675.0,800.45,613.34
2016,7,31,15,45,835.0,89.5,3.1,22.0,631.0,757.97,585.66
2016,7,31,16,0,823.0,86.0,3.2,22.0,587.0,714.0,556.44
2016,7,31,16,15,803.5,83.5,3.2,21.5,538.5,668.09,525.9
2016,7,31,16,30,784.0,81.0,3.2,21.0,490.0,618.05,490.94
2016,7,31,16,45,761.0,76.5,3.25,20.5,440.5,563.48,450.45
2016,7,31,17,0,738.0,72.0,3.3,20.0,391.0,509.41,408.93
2016,7,31,17,15,703.0,67.5,3.25,19.0,339.5,449.85,362.08
2016,7,31,17,30,668.0,63.0,3.2,18.0,288.0,392.54,315.23
2016,7,31,17,45,621.0,57.0,3.15,17.5,238.5,332.27,263.8
2016,7,31,18,0,574.0,51.0,3.1,17.0,189.0,275.13,213.49
2016,7,31,18,15,498.5,44.0,3.0,16.5,142.5,212.46,158.36
2016,7,31,18,30,423.0,37.0,2.9,16.0,96.0,157.72,109.78
2016,7,31,18,45,304.0,26.0,2.85,15.5,59.5,98.19,56.62
2016,7,31,19,0,185.0,15.0,2.8,15.0,23.0,46.14,0.0
2016,7,31,19,15,92.5,7.5,2.7,15.0,11.5,16.43,0.0
2016,7,31,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,1,5,15,92.5,7.0,2.05,13.5,10.5,6.88,0.0
2016,8,1,5,30,185.0,14.0,2.1,14.0,21.0,13.76,0.0
2016,8,1,5,45,311.0,24.0,2.15,14.5,57.5,18.08,8.28
2016,8,1,6,0,437.0,34.0,2.2,15.0,94.0,24.79,15.8
2016,8,1,6,15,512.0,41.0,2.15,15.5,140.0,28.45,19.46
2016,8,1,6,30,587.0,48.0,2.1,16.0,186.0,44.97,25.54
2016,8,1,6,45,293.5,78.0,2.1,16.5,147.0,81.74,52.65
2016,8,1,7,0,0.0,108.0,2.1,17.0,108.0,101.07,79.34
2016,8,1,7,15,3.0,125.0,2.05,17.0,126.5,117.92,92.99
2016,8,1,7,30,6.0,142.0,2.0,17.0,145.0,135.16,106.77
2016,8,1,7,45,19.0,169.5,2.0,17.5,179.5,165.12,130.24
2016,8,1,8,0,32.0,197.0,2.0,18.0,214.0,193.83,152.47
2016,8,1,8,15,69.5,231.5,1.95,18.5,272.5,242.98,190.41
2016,8,1,8,30,107.0,266.0,1.9,19.0,331.0,296.44,231.27
2016,8,1,8,45,179.5,284.5,1.85,19.5,403.5,355.7,276.25
2016,8,1,9,0,252.0,303.0,1.8,20.0,476.0,422.72,326.51
2016,8,1,9,15,573.0,192.5,1.85,20.5,615.5,528.24,408.98
2016,8,1,9,30,894.0,82.0,1.9,21.0,755.0,661.62,510.03
2016,8,1,9,45,895.0,87.5,2.0,21.5,788.0,707.17,540.6
2016,8,1,10,0,896.0,93.0,2.1,22.0,821.0,750.7,569.32
2016,8,1,10,15,902.5,94.0,2.2,22.0,850.0,791.91,597.27
2016,8,1,10,30,909.0,95.0,2.3,22.0,879.0,831.13,623.71
2016,8,1,10,45,914.5,95.5,2.4,22.5,901.5,866.86,646.42
2016,8,1,11,0,920.0,96.0,2.5,23.0,924.0,900.16,667.37
2016,8,1,11,15,923.0,96.5,2.55,23.0,939.5,928.65,685.93
2016,8,1,11,30,926.0,97.0,2.6,23.0,955.0,954.28,702.65
2016,8,1,11,45,928.0,97.5,2.7,23.5,963.0,976.01,715.9
2016,8,1,12,0,930.0,98.0,2.8,24.0,971.0,994.64,727.17
2016,8,1,12,15,930.0,98.0,2.9,24.0,971.0,1007.62,736.27
2016,8,1,12,30,930.0,98.0,3.0,24.0,971.0,1017.28,743.37
2016,8,1,12,45,926.5,99.0,3.1,24.0,963.0,1021.17,746.84
2016,8,1,13,0,923.0,100.0,3.2,24.0,955.0,1021.66,748.25
2016,8,1,13,15,920.0,99.5,3.3,24.0,940.0,1017.7,746.88
2016,8,1,13,30,917.0,99.0,3.4,24.0,925.0,1010.38,743.43
2016,8,1,13,45,914.5,97.0,3.5,24.0,903.5,998.64,737.15
2016,8,1,14,0,912.0,95.0,3.6,24.0,882.0,983.61,728.76
2016,8,1,14,15,906.0,94.0,3.65,23.5,853.5,963.13,717.84
2016,8,1,14,30,900.0,93.0,3.7,23.0,825.0,939.67,704.9
2016,8,1,14,45,893.0,90.5,3.8,23.0,790.5,910.83,687.16
2016,8,1,15,0,886.0,88.0,3.9,23.0,756.0,879.33,667.47
2016,8,1,15,15,875.5,86.5,3.9,22.5,716.0,843.46,645.34
2016,8,1,15,30,865.0,85.0,3.9,22.0,676.0,805.52,621.48
2016,8,1,15,45,851.5,82.5,3.95,21.5,632.0,762.25,593.68
2016,8,1,16,0,838.0,80.0,4.0,21.0,588.0,717.57,564.34
2016,8,1,16,15,819.5,77.5,3.95,20.5,540.0,668.19,530.63
2016,8,1,16,30,801.0,75.0,3.9,20.0,492.0,621.55,497.88
2016,8,1,16,45,776.0,72.0,3.9,19.5,441.5,566.65,456.4
2016,8,1,17,0,751.0,69.0,3.9,19.0,391.0,512.4,414.08
2016,8,1,17,15,716.5,65.0,3.85,18.5,340.0,453.03,366.19
2016,8,1,17,30,682.0,61.0,3.8,18.0,289.0,395.86,318.44
2016,8,1,17,45,630.5,56.0,3.8,17.5,238.5,332.96,264.66
2016,8,1,18,0,579.0,51.0,3.8,17.0,188.0,275.97,214.24
2016,8,1,18,15,502.0,43.5,3.7,16.5,141.5,212.11,157.93
2016,8,1,18,30,425.0,36.0,3.6,16.0,95.0,156.38,108.39
2016,8,1,18,45,296.5,25.5,3.5,15.5,58.0,95.63,53.72
2016,8,1,19,0,168.0,15.0,3.4,15.0,21.0,39.39,0.0
2016,8,1,19,15,84.0,7.5,3.35,14.5,10.5,7.37,0.0
2016,8,1,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,2,5,15,75.5,7.0,2.8,13.0,10.0,6.88,0.0
2016,8,2,5,30,151.0,14.0,2.9,13.0,20.0,13.76,0.0
2016,8,2,5,45,284.5,25.0,3.0,13.5,56.5,19.14,8.85
2016,8,2,6,0,418.0,36.0,3.1,14.0,93.0,26.74,17.52
2016,8,2,6,15,498.0,44.0,3.05,14.5,139.5,31.14,21.89
2016,8,2,6,30,578.0,52.0,3.0,15.0,186.0,44.23,25.9
2016,8,2,6,45,289.0,76.0,3.0,15.5,143.0,79.26,51.07
2016,8,2,7,0,0.0,100.0,3.0,16.0,100.0,94.12,73.9
2016,8,2,7,15,17.0,130.0,2.95,16.5,137.0,124.75,98.35
2016,8,2,7,30,34.0,160.0,2.9,17.0,174.0,154.54,121.82
2016,8,2,7,45,33.0,178.0,2.9,17.5,193.5,173.74,137.06
2016,8,2,8,0,32.0,196.0,2.9,18.0,213.0,192.89,152.02
2016,8,2,8,15,55.0,227.0,2.85,18.5,259.5,233.1,183.25
2016,8,2,8,30,78.0,258.0,2.8,19.0,306.0,276.05,216.27
2016,8,2,8,45,134.0,284.0,2.8,19.5,373.0,332.1,259.27
2016,8,2,9,0,190.0,310.0,2.8,20.0,440.0,395.86,307.67
2016,8,2,9,15,281.0,311.0,2.75,20.0,516.0,462.19,358.57
2016,8,2,9,30,372.0,312.0,2.7,20.0,592.0,537.69,415.66
2016,8,2,9,45,646.0,203.5,2.7,20.5,716.5,644.17,498.16
2016,8,2,10,0,920.0,95.0,2.7,21.0,841.0,769.5,589.04
2016,8,2,10,15,927.0,96.0,2.7,21.0,871.0,812.07,616.85
2016,8,2,10,30,934.0,97.0,2.7,21.0,901.0,852.63,643.64
2016,8,2,10,45,939.0,97.5,2.75,21.5,924.0,888.8,666.33
2016,8,2,11,0,944.0,98.0,2.8,22.0,947.0,922.44,687.15
2016,8,2,11,15,947.0,99.0,2.8,22.0,962.5,952.1,706.14
2016,8,2,11,30,950.0,100.0,2.8,22.0,978.0,978.83,723.18
2016,8,2,11,45,951.5,100.0,2.85,22.5,986.0,1000.1,735.65
2016,8,2,12,0,953.0,100.0,2.9,23.0,994.0,1018.15,746.09
2016,8,2,12,15,953.0,100.0,2.95,23.0,994.0,1031.45,754.96
2016,8,2,12,30,953.0,100.0,3.0,23.0,994.0,1041.34,761.78
2016,8,2,12,45,945.5,103.5,3.05,23.5,984.0,1044.0,762.56
2016,8,2,13,0,938.0,107.0,3.1,24.0,974.0,1043.19,761.27
2016,8,2,13,15,934.5,106.5,3.15,24.0,958.5,1038.74,759.26
2016,8,2,13,30,931.0,106.0,3.2,24.0,943.0,1030.88,755.16
2016,8,2,13,45,926.5,104.5,3.3,24.0,920.0,1017.62,748.05
2016,8,2,14,0,922.0,103.0,3.4,24.0,897.0,1001.07,738.84
2016,8,2,14,15,914.5,102.0,3.45,23.5,867.5,979.02,727.07
2016,8,2,14,30,907.0,101.0,3.5,23.0,838.0,954.02,713.28
2016,8,2,14,45,897.5,99.5,3.6,23.0,802.0,923.85,694.86
2016,8,2,15,0,888.0,98.0,3.7,23.0,766.0,891.13,674.55
2016,8,2,15,15,876.0,96.0,3.8,22.5,724.5,853.39,651.81
2016,8,2,15,30,864.0,94.0,3.9,22.0,683.0,813.65,627.29
2016,8,2,15,45,847.0,92.0,4.0,22.0,637.0,768.24,597.08
2016,8,2,16,0,830.0,90.0,4.1,22.0,591.0,725.49,568.37
2016,8,2,16,15,809.0,87.0,4.15,21.5,542.0,673.87,533.47
2016,8,2,16,30,788.0,84.0,4.2,21.0,493.0,621.96,496.64
2016,8,2,16,45,758.0,81.0,4.3,21.0,441.0,564.5,452.6
2016,8,2,17,0,728.0,78.0,4.4,21.0,389.0,508.16,408.26
2016,8,2,17,15,690.0,73.5,4.4,20.0,337.0,448.79,361.33
2016,8,2,17,30,652.0,69.0,4.4,19.0,285.0,390.78,313.72
2016,8,2,17,45,592.0,63.5,4.45,18.5,233.5,325.42,258.18
2016,8,2,18,0,532.0,58.0,4.5,18.0,182.0,265.6,205.86
2016,8,2,18,15,449.0,49.0,4.45,17.5,135.5,200.8,149.3
2016,8,2,18,30,366.0,40.0,4.4,17.0,89.0,144.76,100.23
2016,8,2,18,45,231.0,27.5,4.35,16.5,53.5,83.62,45.68
2016,8,2,19,0,96.0,15.0,4.3,16.0,18.0,28.63,0.0
2016,8,2,19,15,48.0,7.5,4.2,15.5,9.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,3,5,15,53.0,7.0,2.5,14.5,8.5,0.0,0.0
2016,8,3,5,30,106.0,14.0,2.5,15.0,17.0,13.76,0.0
2016,8,3,5,45,240.0,26.5,2.55,15.5,52.5,20.74,9.56
2016,8,3,6,0,374.0,39.0,2.6,16.0,88.0,29.71,19.86
2016,8,3,6,15,457.5,47.5,2.45,16.0,134.5,34.38,24.56
2016,8,3,6,30,541.0,56.0,2.3,16.0,181.0,46.13,28.49
2016,8,3,6,45,297.0,90.0,2.15,16.5,161.0,90.7,60.28
2016,8,3,7,0,53.0,124.0,2.0,17.0,141.0,117.91,90.98
2016,8,3,7,15,66.0,147.0,1.9,17.5,172.5,144.8,112.24
2016,8,3,7,30,79.0,170.0,1.8,18.0,204.0,173.39,134.83
2016,8,3,7,45,75.5,191.5,1.7,18.5,227.0,197.55,154.14
2016,8,3,8,0,72.0,213.0,1.6,19.0,250.0,221.42,172.82
2016,8,3,8,15,88.5,238.0,1.6,19.5,288.5,256.07,199.38
2016,8,3,8,30,105.0,263.0,1.6,20.0,327.0,292.61,227.04
2016,8,3,8,45,139.5,287.0,1.65,20.5,378.0,337.43,260.79
2016,8,3,9,0,174.0,311.0,1.7,21.0,429.0,387.75,298.24
2016,8,3,9,15,530.0,205.0,1.8,21.5,596.0,512.9,395.68
2016,8,3,9,30,886.0,99.0,1.9,22.0,763.0,671.06,514.34
2016,8,3,9,45,899.5,98.5,2.0,22.5,800.0,719.32,547.06
2016,8,3,10,0,913.0,98.0,2.1,23.0,837.0,766.52,578.06
2016,8,3,10,15,919.5,99.0,2.2,23.0,866.5,808.48,606.26
2016,8,3,10,30,926.0,100.0,2.3,23.0,896.0,848.41,632.96
2016,8,3,10,45,931.0,101.0,2.45,23.5,919.0,884.85,656.33
2016,8,3,11,0,936.0,102.0,2.6,24.0,942.0,918.79,677.92
2016,8,3,11,15,939.5,102.5,2.75,24.0,957.5,948.22,697.81
2016,8,3,11,30,943.0,103.0,2.9,24.0,973.0,974.77,715.86
2016,8,3,11,45,944.5,103.5,3.05,24.5,981.0,996.43,729.34
2016,8,3,12,0,946.0,104.0,3.2,25.0,989.0,1014.89,740.79
2016,8,3,12,15,946.5,104.0,3.3,24.5,989.5,1028.61,751.77
2016,8,3,12,30,947.0,104.0,3.4,24.0,990.0,1038.95,760.72
2016,8,3,12,45,945.5,104.0,3.55,24.0,982.5,1043.89,765.22
2016,8,3,13,0,944.0,104.0,3.7,24.0,975.0,1045.37,767.57
2016,8,3,13,15,941.0,103.5,3.85,24.0,959.5,1041.37,766.45
2016,8,3,13,30,938.0,103.0,4.0,24.0,944.0,1033.92,763.15
2016,8,3,13,45,933.5,102.0,4.15,24.0,921.5,1021.07,756.35
2016,8,3,14,0,929.0,101.0,4.3,24.0,899.0,1004.92,747.39
2016,8,3,14,15,922.0,100.0,4.35,23.5,869.5,983.19,735.56
2016,8,3,14,30,915.0,99.0,4.4,23.0,840.0,958.45,721.67
2016,8,3,14,45,906.0,97.5,4.5,22.5,804.5,928.5,704.48
2016,8,3,15,0,897.0,96.0,4.6,22.0,769.0,895.95,685.52
2016,8,3,15,15,885.5,94.0,4.6,21.5,727.5,858.32,661.99
2016,8,3,15,30,874.0,92.0,4.6,21.0,686.0,818.63,636.72
2016,8,3,15,45,858.0,90.0,4.7,21.0,640.0,773.6,606.55
2016,8,3,16,0,842.0,88.0,4.8,21.0,594.0,727.31,574.98
2016,8,3,16,15,821.5,85.0,4.8,20.5,544.5,679.33,542.23
2016,8,3,16,30,801.0,82.0,4.8,20.0,495.0,627.18,504.73
2016,8,3,16,45,773.5,78.5,4.8,19.5,443.0,570.11,461.2
2016,8,3,17,0,746.0,75.0,4.8,19.0,391.0,513.91,416.95
2016,8,3,17,15,708.5,70.5,4.75,18.5,338.5,452.62,367.09
2016,8,3,17,30,671.0,66.0,4.7,18.0,286.0,395.15,318.67
2016,8,3,17,45,616.5,60.0,4.7,17.5,235.0,330.61,263.22
2016,8,3,18,0,562.0,54.0,4.7,17.0,184.0,271.07,210.5
2016,8,3,18,15,479.0,46.0,4.6,16.5,137.0,205.91,153.09
2016,8,3,18,30,396.0,38.0,4.5,16.0,90.0,149.52,103.12
2016,8,3,18,45,258.0,26.0,4.4,15.5,54.0,86.4,45.11
2016,8,3,19,0,120.0,14.0,4.3,15.0,18.0,30.86,0.0
2016,8,3,19,15,60.0,7.0,4.2,14.5,9.0,0.0,0.0
2016,8,3,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,4,5,15,54.5,6.5,3.45,13.5,8.0,0.0,0.0
2016,8,4,5,30,109.0,13.0,3.5,14.0,16.0,12.78,0.0
2016,8,4,5,45,247.0,25.0,3.55,14.5,51.5,19.42,8.21
2016,8,4,6,0,385.0,37.0,3.6,15.0,87.0,27.97,18.39
2016,8,4,6,15,192.5,33.5,3.55,15.0,58.5,24.15,15.64
2016,8,4,6,30,0.0,30.0,3.5,15.0,30.0,28.95,18.97
2016,8,4,6,45,0.0,39.0,3.45,15.5,39.0,37.65,26.43
2016,8,4,7,0,0.0,48.0,3.4,16.0,48.0,46.36,33.77
2016,8,4,7,15,0.0,65.5,3.4,16.0,65.5,63.31,48.0
2016,8,4,7,30,0.0,83.0,3.4,16.0,83.0,80.08,61.9
2016,8,4,7,45,0.0,105.0,3.4,16.5,105.0,100.83,78.78
2016,8,4,8,0,0.0,127.0,3.4,17.0,127.0,121.65,95.45
2016,8,4,8,15,0.0,119.5,3.45,17.5,119.5,114.97,89.47
2016,8,4,8,30,0.0,112.0,3.5,18.0,112.0,108.07,83.41
2016,8,4,8,45,0.0,136.0,3.6,18.5,136.5,130.99,101.54
2016,8,4,9,0,0.0,160.0,3.7,19.0,161.0,153.98,119.46
2016,8,4,9,15,2.5,174.5,3.75,19.0,176.5,169.53,131.56
2016,8,4,9,30,5.0,189.0,3.8,19.0,192.0,185.36,143.86
2016,8,4,9,45,43.5,280.5,3.85,19.0,315.5,299.46,233.6
2016,8,4,10,0,82.0,372.0,3.9,19.0,439.0,417.74,323.92
2016,8,4,10,15,115.0,395.0,3.95,19.0,492.5,471.21,364.17
2016,8,4,10,30,148.0,418.0,4.0,19.0,546.0,526.64,405.68
2016,8,4,10,45,112.5,419.0,4.05,19.5,518.0,505.36,387.73
2016,8,4,11,0,77.0,420.0,4.1,20.0,490.0,478.59,365.98
2016,8,4,11,15,135.0,439.0,4.15,20.0,563.0,556.75,425.25
2016,8,4,11,30,193.0,458.0,4.2,20.0,636.0,634.8,483.13
2016,8,4,11,45,200.5,454.5,4.3,20.0,640.5,644.9,490.47
2016,8,4,12,0,208.0,451.0,4.4,20.0,645.0,654.43,497.95
2016,8,4,12,15,182.5,459.0,4.4,20.0,630.0,642.96,488.71
2016,8,4,12,30,157.0,467.0,4.4,20.0,615.0,630.26,478.69
2016,8,4,12,45,219.5,454.0,4.4,20.0,658.0,681.67,518.14
2016,8,4,13,0,282.0,441.0,4.4,20.0,701.0,739.73,561.49
2016,8,4,13,15,253.0,439.5,4.4,19.5,669.5,711.4,541.5
2016,8,4,13,30,224.0,438.0,4.4,19.0,638.0,674.22,515.6
2016,8,4,13,45,143.0,412.0,4.4,19.0,539.0,567.66,436.28
2016,8,4,14,0,62.0,386.0,4.4,19.0,440.0,453.51,349.67
2016,8,4,14,15,98.0,386.5,4.4,19.0,467.5,488.33,377.99
2016,8,4,14,30,134.0,387.0,4.4,19.0,495.0,530.17,410.75
2016,8,4,14,45,113.0,364.5,4.4,19.0,453.0,485.32,377.16
2016,8,4,15,0,92.0,342.0,4.4,19.0,411.0,432.62,337.69
2016,8,4,15,15,146.0,325.0,4.45,18.5,427.5,466.85,367.18
2016,8,4,15,30,200.0,308.0,4.5,18.0,444.0,488.89,387.13
2016,8,4,15,45,170.0,286.5,4.55,18.0,396.5,436.21,346.82
2016,8,4,16,0,140.0,265.0,4.6,18.0,349.0,385.19,307.48
2016,8,4,16,15,108.0,239.0,4.6,17.5,300.5,322.87,259.15
2016,8,4,16,30,76.0,213.0,4.6,17.0,252.0,270.18,217.56
2016,8,4,16,45,55.5,185.5,4.65,16.5,212.5,225.5,182.03
2016,8,4,17,0,35.0,158.0,4.7,16.0,173.0,182.55,147.31
2016,8,4,17,15,30.5,138.0,4.65,15.5,149.5,158.02,127.49
2016,8,4,17,30,26.0,118.0,4.6,15.0,126.0,133.87,107.6
2016,8,4,17,45,294.0,84.5,4.6,15.0,152.5,221.17,178.53
2016,8,4,18,0,562.0,51.0,4.6,15.0,179.0,266.66,208.4
2016,8,4,18,15,480.5,43.0,4.5,14.5,132.5,202.14,150.8
2016,8,4,18,30,399.0,35.0,4.4,14.0,86.0,146.3,100.79
2016,8,4,18,45,199.5,25.5,4.35,14.0,51.0,72.76,35.99
2016,8,4,19,0,0.0,16.0,4.3,14.0,16.0,15.73,0.0
2016,8,4,19,15,0.0,8.0,4.3,13.5,8.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,5,15,46.0,6.0,3.5,14.0,7.5,0.0,0.0
2016,8,5,5,30,92.0,12.0,3.5,14.0,15.0,11.8,0.0
2016,8,5,5,45,225.5,25.0,3.5,14.5,49.5,19.57,7.8
2016,8,5,6,0,359.0,38.0,3.5,15.0,84.0,29.09,19.3
2016,8,5,6,15,444.0,47.5,3.4,15.0,130.0,34.69,24.89
2016,8,5,6,30,529.0,57.0,3.3,15.0,176.0,44.93,34.32
2016,8,5,6,45,270.5,84.5,3.25,15.5,146.0,83.38,55.59
2016,8,5,7,0,12.0,112.0,3.2,16.0,116.0,105.65,83.02
2016,8,5,7,15,15.5,131.0,3.1,16.0,137.0,125.1,98.9
2016,8,5,7,30,19.0,150.0,3.0,16.0,158.0,145.03,115.04
2016,8,5,7,45,16.5,163.5,2.9,16.5,171.5,158.81,125.9
2016,8,5,8,0,14.0,177.0,2.8,17.0,185.0,172.24,136.28
2016,8,5,8,15,9.0,176.5,2.65,17.0,182.0,171.53,135.36
2016,8,5,8,30,4.0,176.0,2.5,17.0,179.0,170.0,133.74
2016,8,5,8,45,12.0,209.0,2.45,17.5,217.0,205.61,161.52
2016,8,5,9,0,20.0,242.0,2.4,18.0,255.0,242.2,189.58
2016,8,5,9,15,21.0,257.5,2.35,18.0,272.5,259.11,202.25
2016,8,5,9,30,22.0,273.0,2.3,18.0,290.0,276.13,214.97
2016,8,5,9,45,18.5,269.5,2.3,18.5,284.5,272.06,210.95
2016,8,5,10,0,15.0,266.0,2.3,19.0,279.0,267.51,206.66
2016,8,5,10,15,28.0,313.0,2.3,19.5,337.5,324.56,249.73
2016,8,5,10,30,41.0,360.0,2.3,20.0,396.0,382.8,292.62
2016,8,5,10,45,180.5,386.5,2.3,20.5,547.5,530.88,404.27
2016,8,5,11,0,320.0,413.0,2.3,21.0,699.0,688.42,517.32
2016,8,5,11,15,397.0,390.5,2.35,21.0,752.0,746.84,559.02
2016,8,5,11,30,474.0,368.0,2.4,21.0,805.0,811.06,604.87
2016,8,5,11,45,694.5,244.5,2.5,21.5,889.5,908.61,676.5
2016,8,5,12,0,915.0,121.0,2.6,22.0,974.0,1001.15,736.15
2016,8,5,12,15,915.0,121.0,2.7,22.0,974.0,1014.06,744.57
2016,8,5,12,30,915.0,121.0,2.8,22.0,974.0,1023.7,751.74
2016,8,5,12,45,914.0,120.0,2.95,22.0,966.0,1028.0,756.03
2016,8,5,13,0,913.0,119.0,3.1,22.0,958.0,1028.93,758.23
2016,8,5,13,15,909.5,118.0,3.3,22.0,942.5,1024.0,757.08
2016,8,5,13,30,906.0,117.0,3.5,22.0,927.0,1015.73,753.77
2016,8,5,13,45,896.5,118.0,3.7,22.0,902.5,1000.43,745.76
2016,8,5,14,0,887.0,119.0,3.9,22.0,878.0,982.07,735.67
2016,8,5,14,15,879.0,117.5,4.0,21.5,848.0,959.56,723.49
2016,8,5,14,30,871.0,116.0,4.1,21.0,818.0,934.21,709.29
2016,8,5,14,45,856.0,116.5,4.25,21.0,781.0,902.0,689.11
2016,8,5,15,0,841.0,117.0,4.4,21.0,744.0,872.66,670.77
2016,8,5,15,15,827.0,114.5,4.4,20.5,702.5,833.82,646.16
2016,8,5,15,30,813.0,112.0,4.4,20.0,661.0,793.2,619.99
2016,8,5,15,45,789.5,111.0,4.45,20.0,614.0,745.3,587.21
2016,8,5,16,0,766.0,110.0,4.5,20.0,567.0,696.8,553.51
2016,8,5,16,15,742.0,106.0,4.45,19.5,518.0,644.43,516.54
2016,8,5,16,30,718.0,102.0,4.4,19.0,469.0,594.1,478.93
2016,8,5,16,45,680.0,99.0,4.4,18.5,417.0,534.83,433.44
2016,8,5,17,0,642.0,96.0,4.4,18.0,365.0,477.57,388.2
2016,8,5,17,15,599.0,89.5,4.35,17.5,314.0,416.28,338.33
2016,8,5,17,30,556.0,83.0,4.3,17.0,263.0,358.22,289.61
2016,8,5,17,45,491.0,75.0,4.3,16.5,213.0,293.07,234.02
2016,8,5,18,0,426.0,67.0,4.3,16.0,163.0,232.7,181.38
2016,8,5,18,15,340.5,55.0,4.2,15.5,119.0,170.59,127.44
2016,8,5,18,30,255.0,43.0,4.1,15.0,75.0,117.86,81.68
2016,8,5,18,45,146.0,27.0,4.1,15.0,43.0,63.47,29.2
2016,8,5,19,0,37.0,11.0,4.1,15.0,11.0,15.92,0.0
2016,8,5,19,15,18.5,5.5,4.05,14.5,5.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,5,15,25.0,5.5,3.9,13.0,6.0,0.0,0.0
2016,8,6,5,30,50.0,11.0,3.9,13.0,12.0,10.81,0.0
2016,8,6,5,45,172.5,26.0,3.95,13.5,45.0,20.25,7.68
2016,8,6,6,0,295.0,41.0,4.0,14.0,78.0,31.36,21.26
2016,8,6,6,15,381.5,52.0,3.95,14.0,122.5,39.06,28.81
2016,8,6,6,30,468.0,63.0,3.9,14.0,167.0,48.98,38.03
2016,8,6,6,45,234.5,84.5,3.9,14.5,137.0,84.8,58.39
2016,8,6,7,0,1.0,106.0,3.9,15.0,107.0,99.16,78.4
2016,8,6,7,15,2.0,121.5,3.9,15.5,122.5,114.42,90.84
2016,8,6,7,30,3.0,137.0,3.9,16.0,138.0,129.8,103.14
2016,8,6,7,45,5.5,153.0,3.9,16.5,155.5,146.2,116.03
2016,8,6,8,0,8.0,169.0,3.9,17.0,173.0,162.9,129.02
2016,8,6,8,15,22.0,200.5,3.95,17.0,213.5,198.61,157.4
2016,8,6,8,30,36.0,232.0,4.0,17.0,254.0,233.6,185.01
2016,8,6,8,45,43.0,256.5,4.05,17.5,284.5,262.88,207.51
2016,8,6,9,0,50.0,281.0,4.1,18.0,315.0,293.03,230.45
2016,8,6,9,15,105.5,315.5,4.1,18.0,392.5,362.27,284.63
2016,8,6,9,30,161.0,350.0,4.1,18.0,470.0,436.44,341.85
2016,8,6,9,45,151.0,368.0,4.2,18.5,484.5,456.03,355.37
2016,8,6,10,0,141.0,386.0,4.3,19.0,499.0,474.57,368.15
2016,8,6,10,15,205.0,394.5,4.3,19.0,566.0,539.96,418.2
2016,8,6,10,30,269.0,403.0,4.3,19.0,633.0,611.11,471.65
2016,8,6,10,45,321.0,397.0,4.35,19.5,678.0,660.87,508.04
2016,8,6,11,0,373.0,391.0,4.4,20.0,723.0,712.78,545.63
2016,8,6,11,15,638.0,255.5,4.4,20.0,836.0,833.08,639.44
2016,8,6,11,30,903.0,120.0,4.4,20.0,949.0,953.06,723.17
2016,8,6,11,45,904.5,120.5,4.45,20.5,956.5,974.02,735.35
2016,8,6,12,0,906.0,121.0,4.5,21.0,964.0,991.91,746.19
2016,8,6,12,15,906.0,121.0,4.5,21.0,964.0,1004.7,754.67
2016,8,6,12,30,906.0,121.0,4.5,21.0,964.0,1014.23,761.1
2016,8,6,12,45,900.5,123.0,4.5,21.0,955.5,1017.11,763.16
2016,8,6,13,0,895.0,125.0,4.5,21.0,947.0,1016.65,763.14
2016,8,6,13,15,892.0,124.0,4.5,20.5,931.5,1012.26,762.12
2016,8,6,13,30,889.0,123.0,4.5,20.0,916.0,1004.57,759.0
2016,8,6,13,45,886.0,121.0,4.55,20.0,894.5,992.59,752.03
2016,8,6,14,0,883.0,119.0,4.6,20.0,873.0,977.41,742.95
2016,8,6,14,15,875.5,117.5,4.7,20.0,843.5,955.39,729.62
2016,8,6,14,30,868.0,116.0,4.8,20.0,814.0,930.53,714.27
2016,8,6,14,45,860.5,113.5,4.95,20.0,779.5,901.89,696.51
2016,8,6,15,0,853.0,111.0,5.1,20.0,745.0,870.7,676.74
2016,8,6,15,15,840.5,108.5,5.2,19.5,704.0,837.61,656.37
2016,8,6,15,30,828.0,106.0,5.3,19.0,663.0,797.74,630.71
2016,8,6,15,45,813.5,102.5,5.45,19.0,618.0,753.54,600.43
2016,8,6,16,0,799.0,99.0,5.6,19.0,573.0,708.05,568.67
2016,8,6,16,15,777.5,95.5,5.7,18.5,524.5,656.63,532.67
2016,8,6,16,30,756.0,92.0,5.8,18.0,476.0,605.03,493.98
2016,8,6,16,45,728.5,87.0,5.9,17.5,425.0,548.25,449.81
2016,8,6,17,0,701.0,82.0,6.0,17.0,374.0,493.99,406.19
2016,8,6,17,15,661.0,77.0,6.05,16.5,322.0,433.12,355.71
2016,8,6,17,30,621.0,72.0,6.1,16.0,270.0,375.11,306.02
2016,8,6,17,45,561.5,65.0,6.15,15.5,219.5,310.13,249.33
2016,8,6,18,0,502.0,58.0,6.2,15.0,169.0,250.74,196.17
2016,8,6,18,15,413.0,48.0,6.2,14.5,123.5,185.23,138.27
2016,8,6,18,30,324.0,38.0,6.2,14.0,78.0,129.25,88.66
2016,8,6,18,45,190.0,24.5,6.2,14.0,45.0,68.18,27.92
2016,8,6,19,0,56.0,11.0,6.2,14.0,12.0,18.42,0.0
2016,8,6,19,15,28.0,5.5,6.15,13.5,6.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,8,7,5,15,47.0,5.5,5.25,13.0,6.5,0.0,0.0
2016,8,7,5,30,94.0,11.0,5.3,13.0,13.0,10.81,0.0
2016,8,7,5,45,240.5,23.0,5.35,13.5,47.5,17.92,5.45
2016,8,7,6,0,387.0,35.0,5.4,14.0,82.0,26.56,17.07
2016,8,7,6,15,474.5,43.5,5.3,14.0,129.0,31.39,22.03
2016,8,7,6,30,562.0,52.0,5.2,14.0,176.0,38.85,29.0
2016,8,7,6,45,281.0,69.5,5.15,14.5,131.5,70.84,45.14
2016,8,7,7,0,0.0,87.0,5.1,15.0,87.0,82.52,64.5
2016,8,7,7,15,0.0,103.5,5.0,15.5,103.5,98.17,77.41
2016,8,7,7,30,0.0,120.0,4.9,16.0,120.0,113.89,90.15
2016,8,7,7,45,5.0,145.0,4.8,16.5,147.5,138.82,110.12
2016,8,7,8,0,10.0,170.0,4.7,17.0,175.0,164.46,130.42
2016,8,7,8,15,9.5,181.0,4.6,17.5,186.5,175.81,138.98
2016,8,7,8,30,9.0,192.0,4.5,18.0,198.0,187.07,147.37
2016,8,7,8,45,51.0,246.0,4.45,18.5,280.5,257.31,202.75
2016,8,7,9,0,93.0,300.0,4.4,19.0,363.0,333.98,262.16
2016,8,7,9,15,109.5,323.5,4.3,19.0,402.0,371.97,291.12
2016,8,7,9,30,126.0,347.0,4.2,19.0,441.0,411.07,320.72
2016,8,7,9,45,522.0,222.0,4.15,19.5,637.5,573.72,451.25
2016,8,7,10,0,918.0,97.0,4.1,20.0,834.0,766.11,595.93
2016,8,7,10,15,635.0,237.5,4.05,20.0,756.5,722.29,558.97
2016,8,7,10,30,352.0,378.0,4.0,20.0,679.0,653.67,501.44
2016,8,7,10,45,648.0,238.5,3.95,20.5,809.0,783.05,602.08
2016,8,7,11,0,944.0,99.0,3.9,21.0,939.0,920.03,696.46
2016,8,7,11,15,947.0,99.5,3.85,21.0,955.0,949.27,714.62
2016,8,7,11,30,950.0,100.0,3.8,21.0,971.0,975.55,731.51
2016,8,7,11,45,953.0,99.5,3.8,21.5,979.0,997.73,744.53
2016,8,7,12,0,956.0,99.0,3.8,22.0,987.0,1016.72,755.42
2016,8,7,12,15,956.5,99.0,3.8,22.0,987.0,1030.5,764.37
2016,8,7,12,30,957.0,99.0,3.8,22.0,987.0,1040.84,771.19
2016,8,7,12,45,957.0,98.0,3.85,22.0,980.0,1046.18,775.18
2016,8,7,13,0,957.0,97.0,3.9,22.0,973.0,1047.97,777.01
2016,8,7,13,15,954.0,96.5,3.95,22.0,957.5,1043.79,775.02
2016,8,7,13,30,951.0,96.0,4.0,22.0,942.0,1036.09,770.85
2016,8,7,13,45,947.5,94.5,4.1,22.0,919.5,1023.38,763.79
2016,8,7,14,0,944.0,93.0,4.2,22.0,897.0,1007.26,754.53
2016,8,7,14,15,938.0,92.0,4.3,22.0,867.5,986.02,741.83
2016,8,7,14,30,932.0,91.0,4.4,22.0,838.0,961.67,727.02
2016,8,7,14,45,923.0,90.0,4.5,22.0,802.0,931.65,708.42
2016,8,7,15,0,914.0,89.0,4.6,22.0,766.0,898.97,688.01
2016,8,7,15,15,902.5,87.0,4.6,21.5,724.0,860.62,664.01
2016,8,7,15,30,891.0,85.0,4.6,21.0,682.0,820.16,638.22
2016,8,7,15,45,875.0,83.0,4.65,21.0,635.5,774.32,607.23
2016,8,7,16,0,859.0,81.0,4.7,21.0,589.0,727.2,574.85
2016,8,7,16,15,839.0,78.5,4.65,20.5,539.5,675.7,539.31
2016,8,7,16,30,819.0,76.0,4.6,20.0,490.0,627.09,504.32
2016,8,7,16,45,790.0,73.0,4.55,19.5,437.0,568.79,459.62
2016,8,7,17,0,761.0,70.0,4.5,19.0,384.0,511.5,414.3
2016,8,7,17,15,723.0,65.5,4.45,18.5,331.0,449.27,363.58
2016,8,7,17,30,685.0,61.0,4.4,18.0,278.0,389.6,313.21
2016,8,7,17,45,625.5,56.0,4.35,17.5,226.0,324.92,257.34
2016,8,7,18,0,566.0,51.0,4.3,17.0,174.0,264.57,203.74
2016,8,7,18,15,476.5,42.5,4.2,16.5,127.0,197.33,144.69
2016,8,7,18,30,387.0,34.0,4.1,16.0,80.0,139.7,93.51
2016,8,7,18,45,233.0,22.0,4.1,16.0,46.0,73.22,25.18
2016,8,7,19,0,79.0,10.0,4.1,16.0,12.0,20.37,0.0
2016,8,7,19,15,39.5,5.0,4.05,15.5,6.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,8,5,15,44.0,5.0,3.9,13.5,6.0,0.0,0.0
2016,8,8,5,30,88.0,10.0,4.0,14.0,12.0,9.83,0.0
2016,8,8,5,45,233.0,21.5,4.15,14.5,45.5,16.61,3.84
2016,8,8,6,0,378.0,33.0,4.3,15.0,79.0,24.82,15.45
2016,8,8,6,15,464.5,41.5,4.2,15.5,124.5,29.75,20.43
2016,8,8,6,30,551.0,50.0,4.1,16.0,170.0,36.08,26.31
2016,8,8,6,45,603.5,56.0,4.0,16.5,220.5,77.0,39.43
2016,8,8,7,0,656.0,62.0,3.9,17.0,271.0,123.98,70.27
2016,8,8,7,15,328.0,91.0,3.8,17.0,195.5,132.38,91.5
2016,8,8,7,30,0.0,120.0,3.7,17.0,120.0,113.87,89.68
2016,8,8,7,45,3.5,143.0,3.65,17.5,145.0,136.55,107.78
2016,8,8,8,0,7.0,166.0,3.6,18.0,170.0,159.77,126.02
2016,8,8,8,15,132.5,208.5,3.55,18.5,287.0,244.72,192.36
2016,8,8,8,30,258.0,251.0,3.5,19.0,404.0,345.86,271.1
2016,8,8,8,45,309.0,261.5,3.5,19.5,459.0,396.72,310.46
2016,8,8,9,0,360.0,272.0,3.5,20.0,514.0,452.27,353.09
2016,8,8,9,15,622.0,182.5,3.55,20.5,631.0,544.6,426.27
2016,8,8,9,30,884.0,93.0,3.6,21.0,748.0,659.9,515.49
2016,8,8,9,45,896.0,93.0,3.7,21.5,784.5,707.61,549.46
2016,8,8,10,0,908.0,93.0,3.8,22.0,821.0,754.15,580.93
2016,8,8,10,15,915.0,94.5,3.9,22.0,850.5,796.91,610.52
2016,8,8,10,30,922.0,96.0,4.0,22.0,880.0,837.66,638.52
2016,8,8,10,45,925.5,97.5,4.15,22.5,902.5,873.28,661.78
2016,8,8,11,0,929.0,99.0,4.3,23.0,925.0,906.31,683.14
2016,8,8,11,15,932.0,99.5,4.45,23.0,940.5,935.15,702.84
2016,8,8,11,30,935.0,100.0,4.6,23.0,956.0,961.08,721.1
2016,8,8,11,45,935.5,101.5,4.8,23.0,963.5,982.64,736.9
2016,8,8,12,0,936.0,103.0,5.0,23.0,971.0,1000.98,750.64
2016,8,8,12,15,936.5,103.0,5.15,23.0,971.0,1014.51,760.83
2016,8,8,12,30,937.0,103.0,5.3,23.0,971.0,1024.67,768.88
2016,8,8,12,45,936.0,102.5,5.5,23.0,963.5,1029.42,773.75
2016,8,8,13,0,935.0,102.0,5.7,23.0,956.0,1030.71,776.37
2016,8,8,13,15,932.0,101.0,5.8,22.5,940.5,1026.03,775.86
2016,8,8,13,30,929.0,100.0,5.9,22.0,925.0,1017.91,773.08
2016,8,8,13,45,926.0,98.5,6.0,22.0,903.0,1005.86,766.13
2016,8,8,14,0,923.0,97.0,6.1,22.0,881.0,990.48,756.92
2016,8,8,14,15,916.5,96.0,6.1,22.0,851.5,969.08,742.96
2016,8,8,14,30,910.0,95.0,6.1,22.0,822.0,944.66,726.94
2016,8,8,14,45,902.0,93.0,6.2,22.0,786.5,914.93,707.67
2016,8,8,15,0,894.0,91.0,6.3,22.0,751.0,882.54,686.38
2016,8,8,15,15,882.0,89.0,6.3,21.5,709.5,844.32,661.57
2016,8,8,15,30,870.0,87.0,6.3,21.0,668.0,804.08,634.99
2016,8,8,15,45,855.0,84.5,6.3,21.0,622.5,759.18,603.41
2016,8,8,16,0,840.0,82.0,6.3,21.0,577.0,712.96,570.5
2016,8,8,16,15,819.0,79.5,6.2,20.5,527.5,665.06,536.66
2016,8,8,16,30,798.0,77.0,6.1,20.0,478.0,613.11,497.94
2016,8,8,16,45,772.5,73.0,6.05,19.5,426.5,556.75,453.92
2016,8,8,17,0,747.0,69.0,6.0,19.0,375.0,501.11,409.12
2016,8,8,17,15,708.5,64.5,5.9,18.5,322.5,439.34,357.89
2016,8,8,17,30,670.0,60.0,5.8,18.0,270.0,380.22,307.23
2016,8,8,17,45,617.0,54.0,5.75,17.5,219.5,317.89,252.62
2016,8,8,18,0,564.0,48.0,5.7,17.0,169.0,259.27,199.87
2016,8,8,18,15,474.0,40.0,5.6,16.5,122.5,192.76,141.04
2016,8,8,18,30,384.0,32.0,5.5,16.0,76.0,135.97,90.16
2016,8,8,18,45,192.0,16.0,5.4,15.5,38.0,58.1,14.44
2016,8,8,19,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,9,5,15,42.5,5.0,3.6,13.5,5.5,0.0,0.0
2016,8,9,5,30,85.0,10.0,3.6,14.0,11.0,9.83,0.0
2016,8,9,5,45,231.5,21.5,3.65,14.5,44.0,16.75,2.99
2016,8,9,6,0,378.0,33.0,3.7,15.0,77.0,24.98,15.52
2016,8,9,6,15,466.0,41.0,3.45,15.0,123.0,29.45,20.2
2016,8,9,6,30,554.0,49.0,3.2,15.0,169.0,34.24,24.79
2016,8,9,6,45,301.0,84.0,3.0,15.5,151.5,82.74,54.62
2016,8,9,7,0,48.0,119.0,2.8,16.0,134.0,112.23,86.94
2016,8,9,7,15,53.5,140.0,2.5,16.5,160.0,135.86,105.96
2016,8,9,7,30,59.0,161.0,2.2,17.0,186.0,160.28,125.54
2016,8,9,7,45,43.5,174.5,1.9,17.5,194.5,173.12,136.08
2016,8,9,8,0,28.0,188.0,1.6,18.0,203.0,184.09,144.67
2016,8,9,8,15,70.0,223.5,1.4,18.5,264.0,235.33,184.11
2016,8,9,8,30,112.0,259.0,1.2,19.0,325.0,289.58,225.17
2016,8,9,8,45,132.5,282.5,1.0,19.5,366.5,329.2,254.24
2016,8,9,9,0,153.0,306.0,0.8,20.0,408.0,370.93,284.13
2016,8,9,9,15,154.0,325.0,0.8,20.5,433.5,398.9,303.74
2016,8,9,9,30,155.0,344.0,0.8,21.0,459.0,426.82,323.02
2016,8,9,9,45,155.5,361.0,0.8,21.5,481.0,452.44,340.3
2016,8,9,10,0,156.0,378.0,0.8,22.0,503.0,477.88,357.18
2016,8,9,10,15,540.5,235.0,0.95,22.5,690.0,646.66,485.0
2016,8,9,10,30,925.0,92.0,1.1,23.0,877.0,835.36,614.06
2016,8,9,10,45,930.0,92.5,1.25,23.5,900.0,871.34,635.36
2016,8,9,11,0,935.0,93.0,1.4,24.0,923.0,904.79,656.74
2016,8,9,11,15,938.0,93.5,1.6,24.0,938.0,933.76,677.12
2016,8,9,11,30,941.0,94.0,1.8,24.0,953.0,959.79,695.63
2016,8,9,11,45,942.0,94.5,2.0,24.5,960.5,980.89,709.61
2016,8,9,12,0,943.0,95.0,2.2,25.0,968.0,998.75,721.52
2016,8,9,12,15,943.5,95.0,2.35,25.0,967.5,1012.3,731.58
2016,8,9,12,30,944.0,95.0,2.5,25.0,967.0,1022.45,739.58
2016,8,9,12,45,937.5,97.5,2.7,25.0,958.0,1024.89,743.23
2016,8,9,13,0,931.0,100.0,2.9,25.0,949.0,1023.84,744.71
2016,8,9,13,15,928.0,99.5,3.0,25.0,933.5,1019.65,743.33
2016,8,9,13,30,925.0,99.0,3.1,25.0,918.0,1012.03,739.83
2016,8,9,13,45,919.5,98.5,3.25,25.0,895.0,998.61,733.01
2016,8,9,14,0,914.0,98.0,3.4,25.0,872.0,981.94,724.07
2016,8,9,14,15,907.0,97.0,3.45,24.5,842.5,960.17,712.44
2016,8,9,14,30,900.0,96.0,3.5,24.0,813.0,935.44,698.79
2016,8,9,14,45,889.0,95.5,3.6,24.0,777.0,904.84,680.02
2016,8,9,15,0,878.0,95.0,3.7,24.0,741.0,871.79,659.44
2016,8,9,15,15,866.0,93.0,3.7,23.5,700.0,834.01,636.11
2016,8,9,15,30,854.0,91.0,3.7,23.0,659.0,794.27,611.1
2016,8,9,15,45,836.0,89.5,3.7,23.0,613.0,748.7,580.42
