Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,9,16,0,818.0,88.0,3.7,23.0,567.0,705.95,551.41
2016,8,9,16,15,797.0,85.0,3.65,22.5,518.0,654.59,516.46
2016,8,9,16,30,776.0,82.0,3.6,22.0,469.0,602.99,479.12
2016,8,9,16,45,744.5,79.0,3.55,22.0,417.0,545.08,434.48
2016,8,9,17,0,713.0,76.0,3.5,22.0,365.0,488.48,389.63
2016,8,9,17,15,672.5,71.0,3.55,21.0,313.5,428.24,342.08
2016,8,9,17,30,632.0,66.0,3.6,20.0,262.0,369.57,293.92
2016,8,9,17,45,567.5,60.0,3.65,19.5,211.0,303.42,237.75
2016,8,9,18,0,503.0,54.0,3.7,19.0,160.0,243.41,185.36
2016,8,9,18,15,410.0,44.5,3.7,18.5,115.0,177.79,128.73
2016,8,9,18,30,317.0,35.0,3.7,18.0,70.0,122.2,80.0
2016,8,9,18,45,158.5,17.5,3.7,17.5,35.0,52.84,7.52
2016,8,9,19,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,5,45,151.5,17.5,3.05,14.5,35.0,13.08,0.21
2016,8,10,6,0,303.0,35.0,3.1,15.0,70.0,27.04,17.18
2016,8,10,6,15,393.0,45.5,3.0,15.0,114.5,33.66,23.86
2016,8,10,6,30,483.0,56.0,2.9,15.0,159.0,39.85,29.74
2016,8,10,6,45,241.5,77.0,2.8,15.5,128.5,77.4,52.21
2016,8,10,7,0,0.0,98.0,2.7,16.0,98.0,91.94,72.08
2016,8,10,7,15,2.0,116.5,2.55,16.5,117.5,109.84,86.65
2016,8,10,7,30,4.0,135.0,2.4,17.0,137.0,128.08,101.21
2016,8,10,7,45,14.0,159.5,2.25,17.5,166.5,154.25,121.76
2016,8,10,8,0,24.0,184.0,2.1,18.0,196.0,181.7,143.1
2016,8,10,8,15,51.5,217.5,2.05,18.5,247.0,222.71,174.82
2016,8,10,8,30,79.0,251.0,2.0,19.0,298.0,269.53,210.76
2016,8,10,8,45,148.0,275.5,1.95,19.5,371.5,330.51,257.32
2016,8,10,9,0,217.0,300.0,1.9,20.0,445.0,400.33,309.93
2016,8,10,9,15,295.5,302.5,1.9,20.5,513.0,461.42,355.63
2016,8,10,9,30,374.0,305.0,1.9,21.0,581.0,530.34,406.38
2016,8,10,9,45,624.0,207.5,1.95,21.5,694.0,628.99,481.8
2016,8,10,10,0,874.0,110.0,2.0,22.0,807.0,744.34,565.42
2016,8,10,10,15,882.0,111.5,2.1,22.0,836.5,786.68,593.51
2016,8,10,10,30,890.0,113.0,2.2,22.0,866.0,827.17,620.8
2016,8,10,10,45,896.5,113.0,2.3,22.5,889.0,862.88,643.5
2016,8,10,11,0,903.0,113.0,2.4,23.0,912.0,896.25,664.5
2016,8,10,11,15,906.5,114.0,2.45,23.0,927.5,925.42,683.51
2016,8,10,11,30,910.0,115.0,2.5,23.0,943.0,951.78,700.69
2016,8,10,11,45,912.5,115.0,2.65,23.5,951.5,973.27,714.25
2016,8,10,12,0,915.0,115.0,2.8,24.0,960.0,991.68,725.84
2016,8,10,12,15,915.0,115.0,2.9,24.0,960.0,1004.48,734.85
2016,8,10,12,30,915.0,115.0,3.0,24.0,960.0,1013.98,741.86
2016,8,10,12,45,912.5,115.0,3.15,24.0,951.5,1017.68,745.64
2016,8,10,13,0,910.0,115.0,3.3,24.0,943.0,1017.98,747.33
2016,8,10,13,15,906.5,114.5,3.45,24.0,927.5,1013.39,745.91
2016,8,10,13,30,903.0,114.0,3.6,24.0,912.0,1005.45,742.37
2016,8,10,13,45,899.0,112.5,3.75,24.0,889.5,992.67,735.67
2016,8,10,14,0,895.0,111.0,3.9,24.0,867.0,976.66,726.86
2016,8,10,14,15,887.5,109.5,4.0,23.5,837.0,954.23,714.81
2016,8,10,14,30,880.0,108.0,4.1,23.0,807.0,928.9,700.72
2016,8,10,14,45,871.0,105.5,4.2,23.0,771.5,898.4,681.62
2016,8,10,15,0,862.0,103.0,4.3,23.0,736.0,865.38,660.63
2016,8,10,15,15,849.0,101.0,4.25,22.5,694.5,827.23,636.45
2016,8,10,15,30,836.0,99.0,4.2,22.0,653.0,791.61,613.83
2016,8,10,15,45,820.5,96.0,4.2,22.0,607.5,746.73,583.26
2016,8,10,16,0,805.0,93.0,4.2,22.0,562.0,700.63,551.45
2016,8,10,16,15,782.5,89.5,4.1,21.5,512.5,648.17,515.14
2016,8,10,16,30,760.0,86.0,4.0,21.0,463.0,595.61,476.24
2016,8,10,16,45,732.0,81.5,3.95,20.5,412.0,538.86,432.96
2016,8,10,17,0,704.0,77.0,3.9,20.0,361.0,484.58,390.17
2016,8,10,17,15,662.5,71.5,3.8,19.5,309.0,422.37,339.64
2016,8,10,17,30,621.0,66.0,3.7,19.0,257.0,363.22,289.97
2016,8,10,17,45,562.5,59.0,3.65,18.5,207.0,299.03,234.95
2016,8,10,18,0,504.0,52.0,3.6,18.0,157.0,240.4,183.27
2016,8,10,18,15,411.0,42.5,3.5,17.5,112.0,174.96,126.52
2016,8,10,18,30,318.0,33.0,3.4,17.0,67.0,119.63,77.48
2016,8,10,18,45,159.0,16.5,3.3,16.5,33.5,51.03,0.25
2016,8,10,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,11,5,45,127.5,18.0,2.0,14.5,32.0,13.89,0.0
2016,8,11,6,0,255.0,36.0,2.2,15.0,64.0,27.62,17.58
2016,8,11,6,15,341.5,48.5,2.25,15.0,107.5,36.3,26.14
2016,8,11,6,30,428.0,61.0,2.3,15.0,151.0,44.57,33.9
2016,8,11,6,45,214.0,62.5,2.4,15.5,107.5,59.52,38.14
2016,8,11,7,0,0.0,64.0,2.5,16.0,64.0,61.79,46.79
2016,8,11,7,15,0.0,77.5,2.45,16.5,77.5,74.57,57.36
2016,8,11,7,30,0.0,91.0,2.4,17.0,91.0,87.4,67.78
2016,8,11,7,45,0.0,108.0,2.35,17.5,108.0,103.52,80.72
2016,8,11,8,0,0.0,125.0,2.3,18.0,125.0,119.71,93.51
2016,8,11,8,15,3.0,154.5,2.25,18.5,156.5,148.76,116.45
2016,8,11,8,30,6.0,184.0,2.2,19.0,188.0,178.26,139.37
2016,8,11,8,45,10.5,205.0,2.2,19.5,212.5,201.05,156.68
2016,8,11,9,0,15.0,226.0,2.2,20.0,237.0,224.39,174.25
2016,8,11,9,15,66.5,283.5,2.2,20.5,332.5,309.18,239.56
2016,8,11,9,30,118.0,341.0,2.2,21.0,428.0,400.25,307.77
2016,8,11,9,45,155.5,360.5,2.2,21.5,481.0,451.88,345.32
2016,8,11,10,0,193.0,380.0,2.2,22.0,534.0,506.55,384.66
2016,8,11,10,15,532.5,252.0,2.2,22.0,697.5,655.75,499.97
2016,8,11,10,30,872.0,124.0,2.2,22.0,861.0,822.73,619.06
2016,8,11,10,45,877.5,125.5,2.25,22.5,883.5,858.55,640.27
2016,8,11,11,0,883.0,127.0,2.3,23.0,906.0,892.04,660.94
2016,8,11,11,15,886.5,127.5,2.35,23.0,921.5,920.25,679.3
2016,8,11,11,30,890.0,128.0,2.4,23.0,937.0,945.72,695.89
2016,8,11,11,45,892.5,128.5,2.45,23.5,945.0,967.37,708.67
2016,8,11,12,0,895.0,129.0,2.5,24.0,953.0,986.01,719.52
2016,8,11,12,15,895.5,129.0,2.55,24.0,953.5,999.11,728.26
2016,8,11,12,30,896.0,129.0,2.6,24.0,954.0,1008.98,735.08
2016,8,11,12,45,891.5,130.0,2.7,24.5,945.0,1011.69,736.45
2016,8,11,13,0,887.0,131.0,2.8,25.0,936.0,1011.07,735.83
2016,8,11,13,15,883.5,130.0,2.85,24.5,920.5,1006.07,734.92
2016,8,11,13,30,880.0,129.0,2.9,24.0,905.0,997.78,732.01
2016,8,11,13,45,877.0,126.5,3.0,24.0,883.0,985.18,725.35
2016,8,11,14,0,874.0,124.0,3.1,24.0,861.0,969.38,716.65
2016,8,11,14,15,866.0,122.5,3.15,24.0,831.0,946.85,703.11
2016,8,11,14,30,858.0,121.0,3.2,24.0,801.0,921.51,687.72
2016,8,11,14,45,850.0,118.0,3.25,24.0,765.5,891.9,669.39
2016,8,11,15,0,842.0,115.0,3.3,24.0,730.0,864.79,652.7
2016,8,11,15,15,828.0,112.5,3.3,23.5,688.5,825.66,628.49
2016,8,11,15,30,814.0,110.0,3.3,23.0,647.0,784.75,602.76
2016,8,11,15,45,798.5,106.0,3.35,23.0,601.5,739.51,572.64
2016,8,11,16,0,783.0,102.0,3.4,23.0,556.0,693.09,541.22
2016,8,11,16,15,759.5,98.0,3.4,22.5,506.5,640.24,504.89
2016,8,11,16,30,736.0,94.0,3.4,22.0,457.0,587.42,466.33
2016,8,11,16,45,706.0,89.0,3.4,21.5,405.5,531.74,424.31
2016,8,11,17,0,676.0,84.0,3.4,21.0,354.0,475.61,380.57
2016,8,11,17,15,633.0,77.5,3.35,20.0,302.0,412.9,330.75
2016,8,11,17,30,590.0,71.0,3.3,19.0,250.0,353.46,281.71
2016,8,11,17,45,528.0,63.0,3.3,18.5,200.0,288.44,226.3
2016,8,11,18,0,466.0,55.0,3.3,18.0,150.0,229.38,174.61
2016,8,11,18,15,373.5,44.0,3.15,17.5,106.0,164.72,118.82
2016,8,11,18,30,281.0,33.0,3.0,17.0,62.0,110.21,70.5
2016,8,11,18,45,140.5,16.5,2.9,16.5,31.0,46.95,0.0
2016,8,11,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,5,45,150.5,16.5,1.9,13.5,33.0,12.37,0.0
2016,8,12,6,0,301.0,33.0,2.0,14.0,66.0,25.44,15.73
2016,8,12,6,15,391.5,44.0,1.95,14.5,111.0,32.61,22.95
2016,8,12,6,30,482.0,55.0,1.9,15.0,156.0,39.3,29.24
2016,8,12,6,45,545.0,62.0,1.85,15.5,206.5,74.99,41.11
2016,8,12,7,0,608.0,69.0,1.8,16.0,257.0,120.57,69.94
2016,8,12,7,15,304.0,90.5,1.8,16.5,184.5,125.96,87.07
2016,8,12,7,30,0.0,112.0,1.8,17.0,112.0,106.55,83.54
2016,8,12,7,45,1.0,133.5,1.8,17.5,134.0,127.14,100.01
2016,8,12,8,0,2.0,155.0,1.8,18.0,156.0,147.97,116.32
2016,8,12,8,15,11.5,183.5,1.8,18.5,190.0,178.76,140.27
2016,8,12,8,30,21.0,212.0,1.8,19.0,224.0,210.74,164.84
2016,8,12,8,45,31.5,240.5,1.85,19.5,260.5,242.48,188.95
2016,8,12,9,0,42.0,269.0,1.9,20.0,297.0,277.53,215.34
2016,8,12,9,15,56.5,297.0,1.9,20.5,337.0,315.76,243.77
2016,8,12,9,30,71.0,325.0,1.9,21.0,377.0,355.55,272.96
2016,8,12,9,45,188.0,341.5,1.95,21.5,488.5,456.18,349.02
2016,8,12,10,0,305.0,358.0,2.0,22.0,600.0,567.41,430.39
2016,8,12,10,15,597.5,236.0,2.1,22.5,732.5,690.08,523.44
2016,8,12,10,30,890.0,114.0,2.2,23.0,865.0,826.65,619.09
2016,8,12,10,45,896.0,114.5,2.3,23.5,887.5,862.46,640.87
2016,8,12,11,0,902.0,115.0,2.4,24.0,910.0,895.89,661.83
2016,8,12,11,15,905.0,116.0,2.5,24.0,925.0,924.6,680.89
2016,8,12,11,30,908.0,117.0,2.6,24.0,940.0,950.46,698.15
2016,8,12,11,45,910.0,116.5,2.75,24.0,947.5,970.93,712.36
2016,8,12,12,0,912.0,116.0,2.9,24.0,955.0,988.28,724.66
2016,8,12,12,15,912.0,116.0,2.95,24.0,955.0,1001.02,733.2
2016,8,12,12,30,912.0,116.0,3.0,24.0,955.0,1010.44,739.74
2016,8,12,12,45,915.5,113.0,3.15,24.0,948.5,1016.83,745.28
2016,8,12,13,0,919.0,110.0,3.3,24.0,942.0,1019.81,748.71
2016,8,12,13,15,916.0,109.5,3.35,24.0,926.5,1015.59,746.75
2016,8,12,13,30,913.0,109.0,3.4,24.0,911.0,1007.96,742.74
2016,8,12,13,45,908.5,107.5,3.45,24.0,888.0,994.48,734.97
2016,8,12,14,0,904.0,106.0,3.5,24.0,865.0,977.74,725.15
2016,8,12,14,15,897.0,104.5,3.5,24.0,835.5,955.5,711.38
2016,8,12,14,30,890.0,103.0,3.5,24.0,806.0,930.3,695.67
2016,8,12,14,45,881.0,101.5,3.5,24.0,770.0,900.52,676.85
2016,8,12,15,0,872.0,100.0,3.5,24.0,734.0,868.2,656.25
2016,8,12,15,15,859.0,97.5,3.45,23.5,692.5,829.1,631.78
2016,8,12,15,30,846.0,95.0,3.4,23.0,651.0,788.1,605.72
2016,8,12,15,45,830.0,92.5,3.4,23.0,605.0,747.27,578.53
2016,8,12,16,0,814.0,90.0,3.4,23.0,559.0,700.91,546.99
2016,8,12,16,15,792.0,86.5,3.3,22.5,509.5,648.38,511.07
2016,8,12,16,30,770.0,83.0,3.2,22.0,460.0,595.69,472.45
2016,8,12,16,45,740.0,79.0,3.15,22.0,408.5,537.82,427.91
2016,8,12,17,0,710.0,75.0,3.1,22.0,357.0,481.16,383.02
2016,8,12,17,15,668.0,70.0,3.05,21.5,304.5,420.47,334.26
2016,8,12,17,30,626.0,65.0,3.0,21.0,252.0,361.48,285.21
2016,8,12,17,45,563.5,58.0,2.95,20.5,201.5,295.63,229.39
2016,8,12,18,0,501.0,51.0,2.9,20.0,151.0,235.8,177.24
2016,8,12,18,15,404.5,41.0,2.85,19.5,106.5,169.42,120.36
2016,8,12,18,30,308.0,31.0,2.8,19.0,62.0,113.65,70.58
2016,8,12,18,45,154.0,15.5,2.8,18.5,31.0,47.45,0.0
2016,8,12,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,5,45,145.5,16.5,2.3,14.5,32.0,12.48,0.0
2016,8,13,6,0,291.0,33.0,2.4,15.0,64.0,25.62,15.66
2016,8,13,6,15,383.0,43.5,2.35,15.5,108.0,32.31,22.54
2016,8,13,6,30,475.0,54.0,2.3,16.0,152.0,38.57,28.44
2016,8,13,6,45,259.0,84.0,2.25,16.5,139.5,82.34,56.02
2016,8,13,7,0,43.0,114.0,2.2,17.0,127.0,107.02,82.47
2016,8,13,7,15,49.5,135.5,2.15,17.5,153.5,130.89,101.61
2016,8,13,7,30,56.0,157.0,2.1,18.0,180.0,155.7,121.44
2016,8,13,7,45,70.5,181.5,2.1,19.0,214.0,186.17,145.16
2016,8,13,8,0,85.0,206.0,2.1,20.0,248.0,218.47,170.05
2016,8,13,8,15,95.0,230.0,2.0,20.5,281.5,250.34,194.6
2016,8,13,8,30,105.0,254.0,1.9,21.0,315.0,283.39,219.65
2016,8,13,8,45,468.0,175.0,1.85,21.5,480.0,393.3,304.58
2016,8,13,9,0,831.0,96.0,1.8,22.0,645.0,544.45,419.37
2016,8,13,9,15,844.0,98.5,1.85,22.5,686.0,595.54,457.02
2016,8,13,9,30,857.0,101.0,1.9,23.0,727.0,646.09,493.84
2016,8,13,9,45,872.5,99.5,2.0,23.5,764.0,693.73,527.87
2016,8,13,10,0,888.0,98.0,2.1,24.0,801.0,740.49,558.71
2016,8,13,10,15,895.0,99.5,2.2,24.0,830.5,782.59,587.11
2016,8,13,10,30,902.0,101.0,2.3,24.0,860.0,822.71,614.01
2016,8,13,10,45,907.5,101.5,2.45,24.5,882.5,858.43,636.97
2016,8,13,11,0,913.0,102.0,2.6,25.0,905.0,891.69,658.18
2016,8,13,11,15,916.0,102.5,2.7,25.0,920.0,920.12,677.04
2016,8,13,11,30,919.0,103.0,2.8,25.0,935.0,945.65,694.05
2016,8,13,11,45,921.0,103.5,2.95,25.5,942.5,967.25,707.55
2016,8,13,12,0,923.0,104.0,3.1,26.0,950.0,985.7,719.04
2016,8,13,12,15,923.0,104.0,3.25,26.0,950.0,998.47,728.33
2016,8,13,12,30,923.0,104.0,3.4,26.0,950.0,1007.89,735.57
2016,8,13,12,45,908.5,111.5,3.55,26.0,938.0,1007.52,736.54
2016,8,13,13,0,894.0,119.0,3.7,26.0,926.0,1003.73,735.42
2016,8,13,13,15,890.5,118.0,3.8,26.0,910.5,998.55,733.15
2016,8,13,13,30,887.0,117.0,3.9,26.0,895.0,990.06,728.79
2016,8,13,13,45,883.5,115.0,4.05,26.0,872.5,977.25,721.96
2016,8,13,14,0,880.0,113.0,4.2,26.0,850.0,961.25,713.02
2016,8,13,14,15,872.5,111.5,4.25,26.0,820.5,938.92,699.31
2016,8,13,14,30,865.0,110.0,4.3,26.0,791.0,913.74,683.7
2016,8,13,14,45,857.0,107.0,4.35,26.0,755.5,883.79,664.8
2016,8,13,15,0,849.0,104.0,4.4,26.0,720.0,851.32,644.06
2016,8,13,15,15,835.5,102.0,4.4,25.5,678.5,813.01,620.12
2016,8,13,15,30,822.0,100.0,4.4,25.0,637.0,777.33,597.77
2016,8,13,15,45,807.0,96.0,4.4,25.0,592.0,732.09,567.08
2016,8,13,16,0,792.0,92.0,4.4,25.0,547.0,685.63,535.16
2016,8,13,16,15,769.0,89.0,4.4,24.5,498.0,633.84,499.56
2016,8,13,16,30,746.0,86.0,4.4,24.0,449.0,582.03,461.48
2016,8,13,16,45,717.5,81.0,4.4,23.5,398.0,525.04,418.25
2016,8,13,17,0,689.0,76.0,4.4,23.0,347.0,470.69,375.6
2016,8,13,17,15,646.0,70.5,4.4,22.5,295.5,408.59,325.41
2016,8,13,17,30,603.0,65.0,4.4,22.0,244.0,349.76,276.19
2016,8,13,17,45,541.5,58.0,4.4,21.5,194.5,285.63,221.47
2016,8,13,18,0,480.0,51.0,4.4,21.0,145.0,227.43,170.5
2016,8,13,18,15,381.5,40.5,4.3,20.5,101.0,161.34,113.93
2016,8,13,18,30,283.0,30.0,4.2,20.0,57.0,106.16,64.31
2016,8,13,18,45,141.5,15.0,4.1,19.5,28.5,43.97,0.0
2016,8,13,19,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,5,45,143.0,16.0,2.5,14.5,31.0,12.12,0.0
2016,8,14,6,0,286.0,32.0,2.6,15.0,62.0,24.81,14.85
2016,8,14,6,15,380.0,43.0,2.6,15.5,106.0,32.01,22.25
2016,8,14,6,30,474.0,54.0,2.6,16.0,150.0,38.74,28.57
2016,8,14,6,45,237.0,74.5,2.6,16.5,122.5,73.31,49.27
2016,8,14,7,0,0.0,95.0,2.6,17.0,95.0,89.12,69.44
2016,8,14,7,15,2.0,113.5,2.6,17.5,114.5,107.01,84.01
2016,8,14,7,30,4.0,132.0,2.6,18.0,134.0,125.25,98.57
2016,8,14,7,45,10.5,153.5,2.65,18.5,159.0,147.72,116.23
2016,8,14,8,0,17.0,175.0,2.7,19.0,184.0,171.05,134.38
2016,8,14,8,15,31.0,204.0,2.7,19.5,222.0,202.56,158.78
2016,8,14,8,30,45.0,233.0,2.7,20.0,260.0,238.16,186.14
2016,8,14,8,45,130.0,264.5,2.7,20.5,349.0,311.28,242.59
2016,8,14,9,0,215.0,296.0,2.7,21.0,438.0,394.91,306.27
2016,8,14,9,15,305.5,296.0,2.65,21.5,511.5,460.49,355.72
2016,8,14,9,30,396.0,296.0,2.6,22.0,585.0,534.85,410.93
2016,8,14,9,45,613.0,213.0,2.6,22.5,685.5,624.81,479.68
2016,8,14,10,0,830.0,130.0,2.6,23.0,786.0,729.19,556.6
2016,8,14,10,15,838.5,132.0,2.6,23.5,815.0,771.35,583.27
2016,8,14,10,30,847.0,134.0,2.6,24.0,844.0,810.24,607.78
2016,8,14,10,45,854.0,134.0,2.6,24.5,867.0,845.09,629.26
2016,8,14,11,0,861.0,134.0,2.6,25.0,890.0,877.74,649.06
2016,8,14,11,15,865.0,135.0,2.6,25.0,905.0,906.33,667.31
2016,8,14,11,30,869.0,136.0,2.6,25.0,920.0,932.26,683.79
2016,8,14,11,45,872.5,135.0,2.65,25.0,928.0,952.93,697.27
2016,8,14,12,0,876.0,134.0,2.7,25.0,936.0,970.66,708.94
2016,8,14,12,15,876.0,134.0,2.75,25.0,935.5,982.98,717.2
2016,8,14,12,30,876.0,134.0,2.8,25.0,935.0,992.12,723.55
2016,8,14,12,45,875.0,133.5,2.9,25.5,927.0,996.54,725.98
2016,8,14,13,0,874.0,133.0,3.0,26.0,919.0,997.68,726.41
2016,8,14,13,15,870.0,132.0,3.1,26.0,903.5,992.1,724.03
2016,8,14,13,30,866.0,131.0,3.2,26.0,888.0,983.28,719.65
2016,8,14,13,45,857.5,131.0,3.35,26.0,864.0,968.0,711.47
2016,8,14,14,0,849.0,131.0,3.5,26.0,840.0,949.74,701.32
2016,8,14,14,15,840.5,129.5,3.6,25.5,810.0,932.71,693.02
2016,8,14,14,30,832.0,128.0,3.7,25.0,780.0,907.19,678.91
2016,8,14,14,45,820.5,126.0,3.85,25.0,744.0,875.86,659.69
2016,8,14,15,0,809.0,124.0,4.0,25.0,708.0,842.26,638.7
2016,8,14,15,15,794.5,121.0,4.1,24.5,666.5,803.02,614.48
2016,8,14,15,30,780.0,118.0,4.2,24.0,625.0,762.12,588.67
2016,8,14,15,45,762.5,114.0,4.3,24.0,580.0,716.44,557.83
2016,8,14,16,0,745.0,110.0,4.4,24.0,535.0,671.95,527.36
2016,8,14,16,15,720.0,105.5,4.4,23.5,486.0,619.02,489.58
2016,8,14,16,30,695.0,101.0,4.4,23.0,437.0,566.36,450.65
2016,8,14,16,45,664.0,95.0,4.45,22.5,386.5,509.08,407.09
2016,8,14,17,0,633.0,89.0,4.5,22.0,336.0,453.28,363.24
2016,8,14,17,15,587.5,82.0,4.45,21.0,285.0,391.02,313.25
2016,8,14,17,30,542.0,75.0,4.4,20.0,234.0,332.34,264.44
2016,8,14,17,45,479.5,65.5,4.35,19.5,185.5,268.31,209.59
2016,8,14,18,0,417.0,56.0,4.3,19.0,137.0,210.37,158.86
2016,8,14,18,15,319.5,43.5,4.15,18.5,94.5,146.08,103.84
2016,8,14,18,30,222.0,31.0,4.0,18.0,52.0,92.49,55.2
2016,8,14,18,45,111.0,15.5,3.85,17.5,26.0,33.89,0.0
2016,8,14,19,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,5,45,168.0,15.5,2.7,13.5,32.5,11.77,0.0
2016,8,15,6,0,336.0,31.0,2.8,14.0,65.0,24.02,14.12
2016,8,15,6,15,434.0,40.0,2.7,14.0,111.0,29.42,20.1
2016,8,15,6,30,532.0,49.0,2.6,14.0,157.0,34.51,25.05
2016,8,15,6,45,266.0,54.5,2.55,14.5,108.5,54.06,32.7
2016,8,15,7,0,0.0,60.0,2.5,15.0,60.0,57.99,43.76
2016,8,15,7,15,0.0,72.5,2.45,15.5,72.5,69.9,53.69
2016,8,15,7,30,0.0,85.0,2.4,16.0,85.0,81.8,63.41
2016,8,15,7,45,0.0,98.0,2.4,16.5,98.0,94.2,73.38
2016,8,15,8,0,0.0,111.0,2.4,17.0,111.0,106.65,83.23
2016,8,15,8,15,0.0,131.0,2.4,17.5,131.0,125.68,98.31
2016,8,15,8,30,0.0,151.0,2.4,18.0,151.0,144.81,113.23
2016,8,15,8,45,14.0,201.0,2.4,18.5,210.5,198.98,155.93
2016,8,15,9,0,28.0,251.0,2.4,19.0,270.0,253.35,197.9
2016,8,15,9,15,31.0,270.0,2.4,19.5,292.0,275.61,214.24
2016,8,15,9,30,34.0,289.0,2.4,20.0,314.0,298.24,230.79
2016,8,15,9,45,131.0,330.0,2.45,20.5,433.0,406.38,313.76
2016,8,15,10,0,228.0,371.0,2.5,21.0,552.0,523.02,400.29
2016,8,15,10,15,582.0,234.5,2.55,21.5,717.0,675.59,517.81
2016,8,15,10,30,936.0,98.0,2.6,22.0,882.0,845.2,637.43
2016,8,15,10,45,941.0,99.0,2.7,22.5,905.0,882.12,659.8
2016,8,15,11,0,946.0,100.0,2.8,23.0,928.0,916.44,681.41
2016,8,15,11,15,949.0,100.5,2.9,23.0,943.0,945.73,700.92
2016,8,15,11,30,952.0,101.0,3.0,23.0,958.0,972.0,718.48
2016,8,15,11,45,953.0,101.5,3.1,23.0,965.5,993.28,732.83
2016,8,15,12,0,954.0,102.0,3.2,23.0,973.0,1011.25,745.11
2016,8,15,12,15,953.5,102.0,3.3,23.0,972.5,1023.88,754.0
2016,8,15,12,30,953.0,102.0,3.4,23.0,972.0,1033.01,760.77
2016,8,15,12,45,944.0,106.0,3.5,23.5,961.0,1034.49,761.17
2016,8,15,13,0,935.0,110.0,3.6,24.0,950.0,1032.44,759.41
2016,8,15,13,15,931.5,109.5,3.65,23.5,934.0,1027.56,758.53
2016,8,15,13,30,928.0,109.0,3.7,23.0,918.0,1019.21,755.48
2016,8,15,13,45,923.5,107.5,3.75,23.0,894.5,1005.44,747.47
2016,8,15,14,0,919.0,106.0,3.8,23.0,871.0,988.33,737.33
2016,8,15,14,15,911.5,104.5,3.8,23.0,840.5,965.21,722.9
2016,8,15,14,30,904.0,103.0,3.8,23.0,810.0,939.1,706.49
2016,8,15,14,45,895.5,100.5,3.85,23.0,773.0,908.18,687.06
2016,8,15,15,0,887.0,98.0,3.9,23.0,736.0,874.63,665.72
2016,8,15,15,15,874.0,96.0,3.8,22.5,693.5,835.47,640.81
2016,8,15,15,30,861.0,94.0,3.7,22.0,651.0,794.37,614.28
2016,8,15,15,45,845.5,91.0,3.65,22.0,604.5,752.7,586.1
2016,8,15,16,0,830.0,88.0,3.6,22.0,558.0,705.4,553.5
2016,8,15,16,15,807.0,84.5,3.5,21.5,507.5,651.44,516.3
2016,8,15,16,30,784.0,81.0,3.4,21.0,457.0,597.39,476.24
2016,8,15,16,45,755.0,76.5,3.35,20.5,405.0,538.9,431.67
2016,8,15,17,0,726.0,72.0,3.3,20.0,353.0,481.52,386.44
2016,8,15,17,15,683.0,67.0,3.15,19.5,300.0,419.65,335.87
2016,8,15,17,30,640.0,62.0,3.0,19.0,247.0,359.61,285.14
2016,8,15,17,45,576.5,55.0,2.95,18.5,196.0,293.0,227.94
2016,8,15,18,0,513.0,48.0,2.9,18.0,145.0,232.55,174.58
2016,8,15,18,15,408.0,38.0,2.8,17.5,100.0,163.93,115.39
2016,8,15,18,30,303.0,28.0,2.7,17.0,55.0,106.9,61.25
2016,8,15,18,45,151.5,14.0,2.65,16.5,27.5,38.78,0.0
2016,8,15,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,5,45,137.0,16.0,2.3,13.5,29.5,12.35,0.0
2016,8,16,6,0,274.0,32.0,2.4,14.0,59.0,25.18,14.88
2016,8,16,6,15,371.0,43.0,2.35,14.5,103.0,32.37,22.59
2016,8,16,6,30,468.0,54.0,2.3,15.0,147.0,39.09,28.97
2016,8,16,6,45,234.0,58.0,2.3,15.5,104.5,54.88,34.33
2016,8,16,7,0,0.0,62.0,2.3,16.0,62.0,59.86,45.16
2016,8,16,7,15,0.0,75.0,2.3,16.5,75.0,72.18,55.39
2016,8,16,7,30,0.0,88.0,2.3,17.0,88.0,84.56,65.46
2016,8,16,7,45,0.0,100.5,2.3,17.5,100.5,96.51,75.01
2016,8,16,8,0,0.0,113.0,2.3,18.0,113.0,108.5,84.43
2016,8,16,8,15,0.5,139.0,2.35,18.5,139.5,133.34,104.14
2016,8,16,8,30,1.0,165.0,2.4,19.0,166.0,158.33,123.64
2016,8,16,8,45,6.0,188.5,2.45,19.5,192.5,183.37,142.93
2016,8,16,9,0,11.0,212.0,2.5,20.0,219.0,209.04,162.5
2016,8,16,9,15,20.0,246.0,2.5,20.5,260.0,247.57,191.86
2016,8,16,9,30,29.0,280.0,2.5,21.0,301.0,286.62,221.15
2016,8,16,9,45,77.0,327.0,2.55,21.5,386.5,366.42,281.66
2016,8,16,10,0,125.0,374.0,2.6,22.0,472.0,451.6,344.63
2016,8,16,10,15,274.0,355.5,2.6,22.0,581.0,555.72,423.68
2016,8,16,10,30,423.0,337.0,2.6,22.0,690.0,670.93,508.59
2016,8,16,10,45,650.5,235.0,2.65,22.5,794.5,777.83,588.01
2016,8,16,11,0,878.0,133.0,2.7,23.0,899.0,889.84,663.78
2016,8,16,11,15,881.5,133.5,2.7,23.0,914.5,917.93,681.12
2016,8,16,11,30,885.0,134.0,2.7,23.0,930.0,943.25,697.32
2016,8,16,11,45,887.5,134.0,2.75,23.5,937.5,964.26,709.74
2016,8,16,12,0,890.0,134.0,2.8,24.0,945.0,982.23,720.22
2016,8,16,12,15,889.5,134.0,2.8,24.0,944.0,994.2,727.84
2016,8,16,12,30,889.0,134.0,2.8,24.0,943.0,1002.91,733.48
2016,8,16,12,45,881.0,137.5,2.85,24.0,933.0,1004.59,735.15
2016,8,16,13,0,873.0,141.0,2.9,24.0,923.0,1002.97,734.85
2016,8,16,13,15,869.0,140.0,2.9,24.0,906.5,997.35,731.65
2016,8,16,13,30,865.0,139.0,2.9,24.0,890.0,988.49,726.48
2016,8,16,13,45,860.0,137.0,2.95,24.0,867.0,974.43,718.45
2016,8,16,14,0,855.0,135.0,3.0,24.0,844.0,963.14,712.35
2016,8,16,14,15,846.0,133.0,3.05,24.0,813.5,939.17,697.84
2016,8,16,14,30,837.0,131.0,3.1,24.0,783.0,912.45,681.55
2016,8,16,14,45,827.0,128.0,3.15,24.0,746.5,881.15,662.08
2016,8,16,15,0,817.0,125.0,3.2,24.0,710.0,847.48,640.87
2016,8,16,15,15,802.0,122.0,3.3,23.5,668.0,807.49,616.53
2016,8,16,15,30,787.0,119.0,3.4,23.0,626.0,765.85,590.59
2016,8,16,15,45,769.0,115.0,3.5,23.0,580.0,719.45,559.58
2016,8,16,16,0,751.0,111.0,3.6,23.0,534.0,674.38,529.03
2016,8,16,16,15,725.0,106.5,3.6,22.5,484.5,620.48,490.49
2016,8,16,16,30,699.0,102.0,3.6,22.0,435.0,566.95,450.99
2016,8,16,16,45,666.5,96.0,3.6,21.5,383.5,508.61,406.56
2016,8,16,17,0,634.0,90.0,3.6,21.0,332.0,451.88,361.93
2016,8,16,17,15,586.5,82.5,3.55,20.0,280.5,388.14,310.81
2016,8,16,17,30,539.0,75.0,3.5,19.0,229.0,328.21,260.96
2016,8,16,17,45,472.5,65.5,3.5,18.5,180.0,263.02,205.18
2016,8,16,18,0,406.0,56.0,3.5,18.0,131.0,204.36,153.87
2016,8,16,18,15,305.0,42.5,3.4,17.5,88.5,138.62,97.7
2016,8,16,18,30,204.0,29.0,3.3,17.0,46.0,84.52,46.33
2016,8,16,18,45,102.0,14.5,3.25,16.5,23.0,30.8,0.0
2016,8,16,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,5,45,106.5,16.0,2.45,14.5,26.0,12.49,0.0
2016,8,17,6,0,213.0,32.0,2.6,15.0,52.0,24.73,14.23
2016,8,17,6,15,305.5,45.0,2.55,15.5,94.0,33.95,23.82
2016,8,17,6,30,398.0,58.0,2.5,16.0,136.0,42.96,32.22
2016,8,17,6,45,462.5,67.0,2.5,16.5,184.0,71.39,41.96
2016,8,17,7,0,527.0,76.0,2.5,17.0,232.0,113.88,68.01
2016,8,17,7,15,263.5,101.5,2.4,17.5,179.5,130.15,91.9
2016,8,17,7,30,0.0,127.0,2.3,18.0,127.0,119.82,94.23
2016,8,17,7,45,5.0,146.0,2.25,18.5,148.5,139.37,109.59
2016,8,17,8,0,10.0,165.0,2.2,19.0,170.0,159.58,125.24
2016,8,17,8,15,22.5,193.5,2.1,19.5,206.5,191.95,150.3
2016,8,17,8,30,35.0,222.0,2.0,20.0,243.0,223.79,174.61
2016,8,17,8,45,66.0,256.5,1.95,20.5,299.0,273.79,212.78
2016,8,17,9,0,97.0,291.0,1.9,21.0,355.0,327.27,252.98
2016,8,17,9,15,243.0,292.5,1.9,21.5,465.5,419.94,323.64
2016,8,17,9,30,389.0,294.0,1.9,22.0,576.0,527.66,403.67
2016,8,17,9,45,613.0,208.0,1.95,22.5,677.5,618.56,472.56
2016,8,17,10,0,837.0,122.0,2.0,23.0,779.0,723.69,549.44
2016,8,17,10,15,845.5,124.0,2.05,23.0,808.5,765.59,577.03
2016,8,17,10,30,854.0,126.0,2.1,23.0,838.0,805.76,603.75
2016,8,17,10,45,859.5,127.5,2.15,23.5,860.0,841.01,625.76
2016,8,17,11,0,865.0,129.0,2.2,24.0,882.0,873.94,646.07
2016,8,17,11,15,869.0,130.0,2.25,24.0,897.5,902.58,664.71
2016,8,17,11,30,873.0,131.0,2.3,24.0,913.0,928.52,681.6
2016,8,17,11,45,874.5,131.5,2.35,24.5,920.5,948.82,693.5
2016,8,17,12,0,876.0,132.0,2.4,25.0,928.0,966.09,703.5
2016,8,17,12,15,876.0,132.0,2.45,25.0,927.5,978.31,711.69
2016,8,17,12,30,876.0,132.0,2.5,25.0,927.0,987.32,717.98
2016,8,17,12,45,866.5,136.0,2.6,25.0,916.5,987.95,719.45
2016,8,17,13,0,857.0,140.0,2.7,25.0,906.0,985.31,718.98
2016,8,17,13,15,853.0,139.0,2.8,25.0,890.0,979.67,716.66
2016,8,17,13,30,849.0,138.0,2.9,25.0,874.0,970.84,712.35
2016,8,17,13,45,844.0,136.0,3.0,25.0,850.5,956.88,704.73
2016,8,17,14,0,839.0,134.0,3.1,25.0,827.0,945.71,699.04
2016,8,17,14,15,830.0,132.0,3.25,24.5,797.0,921.95,686.61
2016,8,17,14,30,821.0,130.0,3.4,24.0,767.0,895.49,672.26
2016,8,17,14,45,810.5,127.0,3.55,24.0,731.0,864.08,653.0
2016,8,17,15,0,800.0,124.0,3.7,24.0,695.0,830.37,631.93
2016,8,17,15,15,784.5,121.0,3.7,23.5,653.5,790.44,606.71
2016,8,17,15,30,769.0,118.0,3.7,23.0,612.0,748.94,580.04
2016,8,17,15,45,750.0,114.0,3.75,23.0,566.0,702.41,548.4
2016,8,17,16,0,731.0,110.0,3.8,23.0,520.0,657.32,517.3
2016,8,17,16,15,705.0,105.5,3.75,22.5,471.0,604.25,478.81
2016,8,17,16,30,679.0,101.0,3.7,22.0,422.0,551.6,439.6
2016,8,17,16,45,644.5,95.0,3.65,21.5,371.0,493.04,394.66
2016,8,17,17,0,610.0,89.0,3.6,21.0,320.0,436.34,349.78
2016,8,17,17,15,561.5,82.0,3.5,20.0,269.5,373.94,299.48
2016,8,17,17,30,513.0,75.0,3.4,19.0,219.0,315.49,250.69
2016,8,17,17,45,443.5,65.0,3.35,18.5,171.0,250.15,194.83
2016,8,17,18,0,374.0,55.0,3.3,18.0,123.0,190.69,143.11
2016,8,17,18,15,274.5,41.0,3.2,17.5,82.0,127.94,89.56
2016,8,17,18,30,175.0,27.0,3.1,17.0,41.0,74.74,37.97
2016,8,17,18,45,87.5,13.5,3.05,16.5,20.5,27.21,0.0
2016,8,17,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,5,45,90.0,16.0,2.0,14.5,24.5,12.53,0.0
2016,8,18,6,0,180.0,32.0,2.1,15.0,49.0,24.8,14.04
2016,8,18,6,15,271.5,46.5,2.15,15.5,90.0,35.24,24.89
2016,8,18,6,30,363.0,61.0,2.2,16.0,131.0,45.16,34.13
2016,8,18,6,45,423.0,72.0,2.25,16.5,178.0,73.31,44.93
2016,8,18,7,0,483.0,83.0,2.3,17.0,225.0,115.13,70.96
2016,8,18,7,15,244.0,107.0,2.3,17.5,179.0,131.29,93.65
2016,8,18,7,30,5.0,131.0,2.3,18.0,133.0,124.39,97.8
2016,8,18,7,45,31.5,163.0,2.35,18.5,178.0,159.14,124.91
2016,8,18,8,0,58.0,195.0,2.4,19.0,223.0,199.47,156.35
2016,8,18,8,15,65.5,218.5,2.4,19.5,253.5,228.37,178.75
2016,8,18,8,30,73.0,242.0,2.4,20.0,284.0,258.21,201.62
2016,8,18,8,45,90.0,267.0,2.4,20.5,323.5,294.93,229.5
2016,8,18,9,0,107.0,292.0,2.4,21.0,363.0,333.49,258.4
2016,8,18,9,15,427.0,219.5,2.4,21.0,524.0,459.27,357.72
2016,8,18,9,30,747.0,147.0,2.4,21.0,685.0,615.1,476.98
2016,8,18,9,45,685.5,188.0,2.4,21.5,700.5,647.91,498.11
2016,8,18,10,0,624.0,229.0,2.4,22.0,716.0,673.99,514.4
2016,8,18,10,15,634.5,232.5,2.45,22.5,744.5,712.12,540.72
2016,8,18,10,30,645.0,236.0,2.5,23.0,773.0,749.31,565.81
2016,8,18,10,45,652.0,239.5,2.6,23.5,794.0,782.47,587.97
2016,8,18,11,0,659.0,243.0,2.7,24.0,815.0,814.07,608.81
2016,8,18,11,15,664.0,244.5,2.75,24.0,829.5,840.21,626.67
2016,8,18,11,30,669.0,246.0,2.8,24.0,844.0,864.35,643.11
2016,8,18,11,45,673.0,246.0,2.9,24.0,852.0,883.93,656.84
2016,8,18,12,0,677.0,246.0,3.0,24.0,860.0,901.19,668.91
2016,8,18,12,15,677.0,246.0,3.0,24.0,859.5,912.19,676.11
2016,8,18,12,30,677.0,246.0,3.0,24.0,859.0,920.58,681.7
2016,8,18,12,45,677.5,243.0,3.05,24.5,851.5,923.71,682.94
2016,8,18,13,0,678.0,240.0,3.1,25.0,844.0,924.12,682.52
2016,8,18,13,15,673.0,238.0,3.15,24.5,828.5,917.48,680.2
2016,8,18,13,30,668.0,236.0,3.2,24.0,813.0,908.17,676.21
2016,8,18,13,45,664.0,231.0,3.25,24.0,791.5,894.07,667.76
2016,8,18,14,0,660.0,226.0,3.3,24.0,770.0,877.41,657.65
2016,8,18,14,15,649.0,222.5,3.35,24.0,741.0,853.35,642.43
2016,8,18,14,30,638.0,219.0,3.4,24.0,712.0,827.18,625.51
2016,8,18,14,45,629.0,211.5,3.5,24.0,678.0,796.67,605.81
2016,8,18,15,0,620.0,204.0,3.6,24.0,644.0,764.29,584.57
2016,8,18,15,15,602.0,197.5,3.6,23.5,604.0,723.85,557.79
2016,8,18,15,30,584.0,191.0,3.6,23.0,564.0,679.47,527.8
2016,8,18,15,45,567.0,181.0,3.6,22.5,521.0,634.72,496.94
2016,8,18,16,0,550.0,171.0,3.6,22.0,478.0,589.58,465.07
2016,8,18,16,15,520.5,162.0,3.55,21.5,430.5,536.97,426.47
2016,8,18,16,30,491.0,153.0,3.5,21.0,383.0,485.56,387.86
2016,8,18,16,45,459.0,140.5,3.45,20.5,335.5,430.38,345.35
2016,8,18,17,0,427.0,128.0,3.4,20.0,288.0,377.28,303.28
2016,8,18,17,15,380.5,113.5,3.3,19.0,240.0,317.35,255.04
2016,8,18,17,30,334.0,99.0,3.2,18.0,192.0,261.59,208.82
2016,8,18,17,45,277.0,81.5,3.15,17.5,147.5,203.06,159.09
2016,8,18,18,0,220.0,64.0,3.1,17.0,103.0,146.14,110.31
2016,8,18,18,15,151.0,43.5,3.0,16.5,66.0,93.21,65.23
2016,8,18,18,30,82.0,23.0,2.9,16.0,29.0,45.72,19.79
2016,8,18,18,45,41.0,11.5,2.85,16.0,14.5,17.71,0.0
2016,8,18,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,5,45,42.0,13.0,2.7,14.5,16.5,12.78,0.0
2016,8,19,6,0,84.0,26.0,2.9,15.0,33.0,21.8,11.39
2016,8,19,6,15,143.0,47.5,2.95,15.5,70.5,38.68,27.79
2016,8,19,6,30,202.0,69.0,3.0,16.0,108.0,54.88,42.59
2016,8,19,6,45,253.0,88.0,3.05,16.5,152.0,82.08,56.95
2016,8,19,7,0,304.0,107.0,3.1,17.0,196.0,120.01,82.53
2016,8,19,7,15,157.5,121.0,2.95,17.0,167.5,132.21,98.35
2016,8,19,7,30,11.0,135.0,2.8,17.0,139.0,129.14,101.94
2016,8,19,7,45,17.0,155.5,2.7,17.5,163.5,151.01,119.26
2016,8,19,8,0,23.0,176.0,2.6,18.0,188.0,173.67,136.96
2016,8,19,8,15,41.5,206.0,2.5,18.5,229.0,208.12,163.73
2016,8,19,8,30,60.0,236.0,2.4,19.0,270.0,247.13,193.82
2016,8,19,8,45,124.5,264.5,2.3,19.5,343.0,308.13,240.73
2016,8,19,9,0,189.0,293.0,2.2,20.0,416.0,377.4,293.29
2016,8,19,9,15,205.0,312.0,2.15,20.5,453.5,415.96,321.53
2016,8,19,9,30,221.0,331.0,2.1,21.0,491.0,455.77,350.32
2016,8,19,9,45,406.5,286.0,2.05,21.5,597.0,551.74,423.12
2016,8,19,10,0,592.0,241.0,2.0,22.0,703.0,662.03,503.92
2016,8,19,10,15,603.0,245.5,2.0,22.0,731.0,700.32,530.23
2016,8,19,10,30,614.0,250.0,2.0,22.0,759.0,737.8,556.13
2016,8,19,10,45,616.5,256.0,2.05,22.5,779.0,768.71,576.26
2016,8,19,11,0,619.0,262.0,2.1,23.0,799.0,797.91,595.01
2016,8,19,11,15,624.0,264.0,2.15,23.0,813.5,823.58,612.48
2016,8,19,11,30,629.0,266.0,2.2,23.0,828.0,847.38,628.65
2016,8,19,11,45,628.0,269.5,2.25,23.5,834.0,865.11,639.35
2016,8,19,12,0,627.0,273.0,2.3,24.0,840.0,880.53,648.52
2016,8,19,12,15,627.0,273.0,2.35,24.0,839.5,891.01,655.83
2016,8,19,12,30,627.0,273.0,2.4,24.0,839.0,899.04,661.62
2016,8,19,12,45,633.0,266.5,2.45,24.0,833.5,903.8,665.63
2016,8,19,13,0,639.0,260.0,2.5,24.0,828.0,905.99,668.04
2016,8,19,13,15,634.0,258.0,2.55,23.5,812.5,899.46,665.74
2016,8,19,13,30,629.0,256.0,2.6,23.0,797.0,890.38,661.84
