Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,19,13,45,621.0,252.5,2.7,23.0,774.5,874.4,652.43
2016,8,19,14,0,613.0,249.0,2.8,23.0,752.0,856.08,641.42
2016,8,19,14,15,602.0,244.0,2.8,23.0,723.0,831.23,625.23
2016,8,19,14,30,591.0,239.0,2.8,23.0,694.0,804.4,607.65
2016,8,19,14,45,578.0,232.5,2.85,23.0,659.5,769.98,585.03
2016,8,19,15,0,565.0,226.0,2.9,23.0,625.0,736.72,562.92
2016,8,19,15,15,546.5,218.0,2.9,22.5,585.0,696.1,536.02
2016,8,19,15,30,528.0,210.0,2.9,22.0,545.0,654.83,508.17
2016,8,19,15,45,506.0,200.0,2.9,21.5,501.5,608.39,475.96
2016,8,19,16,0,484.0,190.0,2.9,21.0,458.0,562.09,443.13
2016,8,19,16,15,455.5,178.5,2.95,20.5,412.0,510.22,405.37
2016,8,19,16,30,427.0,167.0,3.0,20.0,366.0,459.62,367.56
2016,8,19,16,45,392.0,152.5,3.1,20.0,318.5,403.58,323.89
2016,8,19,17,0,357.0,138.0,3.2,20.0,271.0,343.98,276.42
2016,8,19,17,15,314.0,120.5,3.2,19.5,224.0,286.64,229.87
2016,8,19,17,30,271.0,103.0,3.2,19.0,177.0,233.25,185.4
2016,8,19,17,45,219.0,82.0,3.25,18.5,133.5,176.61,137.6
2016,8,19,18,0,167.0,61.0,3.3,18.0,90.0,125.24,93.82
2016,8,19,18,15,112.0,39.0,3.25,17.5,56.0,77.15,52.94
2016,8,19,18,30,57.0,17.0,3.2,17.0,22.0,32.55,10.36
2016,8,19,18,45,28.5,8.5,3.2,16.5,11.0,12.72,0.0
2016,8,19,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,5,45,34.5,11.5,2.1,14.5,14.5,11.3,0.0
2016,8,20,6,0,69.0,23.0,2.2,15.0,29.0,19.39,9.24
2016,8,20,6,15,120.5,45.5,2.2,15.5,64.5,37.14,26.42
2016,8,20,6,30,172.0,68.0,2.2,16.0,100.0,54.12,41.9
2016,8,20,6,45,86.0,74.0,2.2,16.5,90.0,67.71,49.29
2016,8,20,7,0,0.0,80.0,2.2,17.0,80.0,75.8,58.3
2016,8,20,7,15,0.0,100.0,2.15,17.0,100.0,94.56,73.94
2016,8,20,7,30,0.0,120.0,2.1,17.0,120.0,113.48,89.44
2016,8,20,7,45,9.5,146.0,2.1,17.5,151.0,140.47,110.81
2016,8,20,8,0,19.0,172.0,2.1,18.0,182.0,168.71,132.95
2016,8,20,8,15,28.5,197.0,2.05,18.5,213.0,195.14,153.38
2016,8,20,8,30,38.0,222.0,2.0,19.0,244.0,224.99,176.29
2016,8,20,8,45,45.5,246.0,2.0,19.5,274.5,254.17,198.39
2016,8,20,9,0,53.0,270.0,2.0,20.0,305.0,284.27,220.91
2016,8,20,9,15,104.0,302.5,2.0,20.0,375.5,348.51,270.19
2016,8,20,9,30,155.0,335.0,2.0,20.0,446.0,417.81,322.45
2016,8,20,9,45,234.0,341.0,2.05,20.5,518.5,486.07,373.36
2016,8,20,10,0,313.0,347.0,2.1,21.0,591.0,561.5,428.57
2016,8,20,10,15,483.0,286.0,2.15,21.5,678.5,647.79,493.29
2016,8,20,10,30,653.0,225.0,2.2,22.0,766.0,743.91,563.43
2016,8,20,10,45,664.0,226.0,2.25,22.5,788.0,778.09,585.65
2016,8,20,11,0,675.0,227.0,2.3,23.0,810.0,810.89,607.12
2016,8,20,11,15,679.5,228.5,2.4,23.0,824.5,836.87,625.22
2016,8,20,11,30,684.0,230.0,2.5,23.0,839.0,860.77,641.61
2016,8,20,11,45,691.0,228.0,2.65,23.0,847.5,881.23,656.07
2016,8,20,12,0,698.0,226.0,2.8,23.0,856.0,899.39,669.07
2016,8,20,12,15,698.5,226.0,2.85,23.0,855.5,910.94,677.0
2016,8,20,12,30,699.0,226.0,2.9,23.0,855.0,919.82,683.31
2016,8,20,12,45,683.5,232.5,3.0,23.0,843.0,917.2,682.41
2016,8,20,13,0,668.0,239.0,3.1,23.0,831.0,911.79,679.81
2016,8,20,13,15,663.0,237.0,3.1,23.0,815.5,905.08,675.77
2016,8,20,13,30,658.0,235.0,3.1,23.0,800.0,895.74,670.07
2016,8,20,13,45,659.5,227.5,3.15,23.0,780.0,884.26,663.36
2016,8,20,14,0,661.0,220.0,3.2,23.0,760.0,870.09,654.89
2016,8,20,14,15,650.5,216.0,3.2,22.5,731.0,845.86,640.51
2016,8,20,14,30,640.0,212.0,3.2,22.0,702.0,819.52,624.44
2016,8,20,14,45,634.5,203.0,3.2,22.0,669.0,790.34,605.17
2016,8,20,15,0,629.0,194.0,3.2,22.0,636.0,759.12,584.28
2016,8,20,15,15,611.0,188.0,3.2,21.5,596.0,718.9,557.53
2016,8,20,15,30,593.0,182.0,3.2,21.0,556.0,677.74,529.62
2016,8,20,15,45,578.5,171.5,3.2,21.0,513.5,633.8,498.32
2016,8,20,16,0,564.0,161.0,3.2,21.0,471.0,586.15,463.74
2016,8,20,16,15,535.0,152.5,3.25,20.5,424.0,533.87,425.55
2016,8,20,16,30,506.0,144.0,3.3,20.0,377.0,482.74,387.17
2016,8,20,16,45,476.0,131.5,3.35,19.5,329.5,428.08,344.98
2016,8,20,17,0,446.0,119.0,3.4,19.0,282.0,375.28,302.95
2016,8,20,17,15,398.0,105.5,3.4,18.5,234.5,314.96,253.54
2016,8,20,17,30,350.0,92.0,3.4,18.0,187.0,258.96,206.39
2016,8,20,17,45,293.0,75.0,3.4,17.5,142.5,200.37,156.33
2016,8,20,18,0,236.0,58.0,3.4,17.0,98.0,147.71,110.73
2016,8,20,18,15,161.5,39.0,3.3,16.5,62.0,94.37,64.94
2016,8,20,18,30,87.0,20.0,3.2,16.0,26.0,45.18,12.46
2016,8,20,18,45,43.5,10.0,3.15,16.0,13.0,16.37,0.0
2016,8,20,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,5,45,54.0,13.5,2.8,14.5,18.0,13.27,0.0
2016,8,21,6,0,108.0,27.0,3.0,15.0,36.0,22.58,11.29
2016,8,21,6,15,179.5,46.5,3.0,15.0,74.0,37.92,27.08
2016,8,21,6,30,251.0,66.0,3.0,15.0,112.0,49.44,37.93
2016,8,21,6,45,311.5,81.5,3.05,15.5,157.5,74.71,49.93
2016,8,21,7,0,372.0,97.0,3.1,16.0,203.0,114.0,75.18
2016,8,21,7,15,186.5,111.0,3.05,16.5,164.5,124.73,91.1
2016,8,21,7,30,1.0,125.0,3.0,17.0,126.0,118.1,93.26
2016,8,21,7,45,8.5,146.5,2.95,17.5,151.0,140.6,111.08
2016,8,21,8,0,16.0,168.0,2.9,18.0,176.0,164.09,129.47
2016,8,21,8,15,32.0,198.0,2.85,18.0,215.5,197.32,155.69
2016,8,21,8,30,48.0,228.0,2.8,18.0,255.0,234.67,185.03
2016,8,21,8,45,65.0,255.5,2.75,18.5,295.5,272.2,213.87
2016,8,21,9,0,82.0,283.0,2.7,19.0,336.0,311.67,243.84
2016,8,21,9,15,83.0,302.5,2.7,19.5,359.5,336.23,261.84
2016,8,21,9,30,84.0,322.0,2.7,20.0,383.0,360.86,279.66
2016,8,21,9,45,158.5,343.0,2.7,20.5,463.5,437.02,337.43
2016,8,21,10,0,233.0,364.0,2.7,21.0,544.0,519.32,398.36
2016,8,21,10,15,454.5,289.5,2.75,21.0,658.0,629.33,483.45
2016,8,21,10,30,676.0,215.0,2.8,21.0,772.0,751.76,575.34
2016,8,21,10,45,685.5,216.0,2.85,21.5,794.0,785.38,597.3
2016,8,21,11,0,695.0,217.0,2.9,22.0,816.0,817.45,618.5
2016,8,21,11,15,700.0,218.5,2.95,22.0,831.0,844.32,636.59
2016,8,21,11,30,705.0,220.0,3.0,22.0,846.0,869.06,653.27
2016,8,21,11,45,709.0,220.0,3.1,22.0,853.5,889.08,667.11
2016,8,21,12,0,713.0,220.0,3.2,22.0,861.0,906.65,679.39
2016,8,21,12,15,713.0,220.0,3.3,22.0,860.5,917.84,687.46
2016,8,21,12,30,713.0,220.0,3.4,22.0,860.0,926.29,693.84
2016,8,21,12,45,727.0,209.5,3.5,22.0,856.5,934.54,700.21
2016,8,21,13,0,741.0,199.0,3.6,22.0,853.0,939.85,704.71
2016,8,21,13,15,736.5,197.5,3.65,22.0,837.0,933.77,701.31
2016,8,21,13,30,732.0,196.0,3.7,22.0,821.0,924.81,696.14
2016,8,21,13,45,727.0,192.0,3.8,22.0,798.5,909.88,687.27
2016,8,21,14,0,722.0,188.0,3.9,22.0,776.0,892.22,676.59
2016,8,21,14,15,711.5,185.0,3.9,21.5,746.5,867.93,662.1
2016,8,21,14,30,701.0,182.0,3.9,21.0,717.0,841.35,645.97
2016,8,21,14,45,690.5,176.5,3.95,21.0,682.0,809.94,625.34
2016,8,21,15,0,680.0,171.0,4.0,21.0,647.0,776.6,603.2
2016,8,21,15,15,662.0,166.0,4.0,20.5,606.0,735.91,576.46
2016,8,21,15,30,644.0,161.0,4.0,20.0,565.0,694.15,547.86
2016,8,21,15,45,625.0,153.5,4.05,20.0,521.0,648.16,514.64
2016,8,21,16,0,606.0,146.0,4.1,20.0,477.0,601.72,480.43
2016,8,21,16,15,362.5,168.5,4.1,19.5,361.0,435.44,350.38
2016,8,21,16,30,119.0,191.0,4.1,19.0,245.0,279.73,224.5
2016,8,21,16,45,59.5,150.0,4.15,18.5,177.0,189.5,151.92
2016,8,21,17,0,0.0,109.0,4.2,18.0,109.0,107.92,84.64
2016,8,21,17,15,188.5,98.0,4.15,17.5,148.0,200.03,161.89
2016,8,21,17,30,377.0,87.0,4.1,17.0,187.0,263.83,211.39
2016,8,21,17,45,312.5,71.5,4.1,16.5,142.0,202.85,158.6
2016,8,21,18,0,248.0,56.0,4.1,16.0,97.0,148.62,111.4
2016,8,21,18,15,168.0,37.5,4.0,15.5,61.0,94.01,64.15
2016,8,21,18,30,88.0,19.0,3.9,15.0,25.0,43.51,6.44
2016,8,21,18,45,44.0,9.5,3.8,15.0,12.5,15.82,0.0
2016,8,21,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,4.5,3.4,14.5,4.5,4.42,0.0
2016,8,22,6,0,0.0,9.0,3.5,15.0,9.0,8.67,0.68
2016,8,22,6,15,0.0,19.0,3.4,15.0,19.0,18.33,10.16
2016,8,22,6,30,0.0,29.0,3.3,15.0,29.0,27.99,19.06
2016,8,22,6,45,0.0,40.5,3.25,15.5,40.5,39.11,27.54
2016,8,22,7,0,0.0,52.0,3.2,16.0,52.0,50.24,37.03
2016,8,22,7,15,0.0,64.5,3.1,16.5,64.5,62.34,47.16
2016,8,22,7,30,0.0,77.0,3.0,17.0,77.0,74.29,56.96
2016,8,22,7,45,0.0,100.0,2.95,17.5,100.0,95.97,74.67
2016,8,22,8,0,0.0,123.0,2.9,18.0,123.0,117.73,92.12
2016,8,22,8,15,2.5,149.5,2.8,18.0,151.0,143.79,112.96
2016,8,22,8,30,5.0,176.0,2.7,18.0,179.0,170.26,133.88
2016,8,22,8,45,11.5,202.0,2.65,18.5,209.5,198.61,155.8
2016,8,22,9,0,18.0,228.0,2.6,19.0,240.0,227.76,178.07
2016,8,22,9,15,19.0,242.0,2.6,19.5,255.0,243.16,189.32
2016,8,22,9,30,20.0,256.0,2.6,20.0,270.0,258.66,200.57
2016,8,22,9,45,22.0,272.5,2.65,20.5,289.0,277.31,214.2
2016,8,22,10,0,24.0,289.0,2.7,21.0,308.0,296.16,227.85
2016,8,22,10,15,67.0,341.0,2.75,21.0,396.0,381.82,293.29
2016,8,22,10,30,110.0,393.0,2.8,21.0,484.0,470.46,359.35
2016,8,22,10,45,227.5,390.0,2.9,21.5,584.0,572.54,435.82
2016,8,22,11,0,345.0,387.0,3.0,22.0,684.0,682.33,515.7
2016,8,22,11,15,528.5,299.0,3.1,22.0,762.5,772.05,584.03
2016,8,22,11,30,712.0,211.0,3.2,22.0,841.0,865.59,652.81
2016,8,22,11,45,714.0,212.0,3.3,22.5,848.0,884.83,664.31
2016,8,22,12,0,716.0,213.0,3.4,23.0,855.0,901.53,674.69
2016,8,22,12,15,716.0,212.5,3.5,23.0,854.0,912.16,682.36
2016,8,22,12,30,716.0,212.0,3.6,23.0,853.0,920.03,688.3
2016,8,22,12,45,683.5,229.5,3.7,23.0,836.0,912.44,683.88
2016,8,22,13,0,651.0,247.0,3.8,23.0,819.0,901.9,677.43
2016,8,22,13,15,646.0,244.5,3.9,22.5,803.5,894.67,674.78
2016,8,22,13,30,641.0,242.0,4.0,22.0,788.0,884.83,670.33
2016,8,22,13,45,639.0,235.5,4.1,22.0,767.0,871.16,662.12
2016,8,22,14,0,637.0,229.0,4.2,22.0,746.0,854.94,652.16
2016,8,22,14,15,626.5,224.5,4.25,21.5,717.0,830.53,637.22
2016,8,22,14,30,616.0,220.0,4.3,21.0,688.0,804.06,620.71
2016,8,22,14,45,607.5,212.0,4.4,21.0,654.5,773.81,600.51
2016,8,22,15,0,599.0,204.0,4.5,21.0,621.0,741.73,578.92
2016,8,22,15,15,580.5,197.5,4.5,20.5,581.5,698.32,549.19
2016,8,22,15,30,562.0,191.0,4.5,20.0,542.0,657.5,520.76
2016,8,22,15,45,545.0,180.5,4.55,20.0,499.5,612.95,488.33
2016,8,22,16,0,528.0,170.0,4.6,20.0,457.0,568.08,455.01
2016,8,22,16,15,498.5,160.5,4.5,19.5,410.0,515.95,415.64
2016,8,22,16,30,469.0,151.0,4.4,19.0,363.0,465.09,376.39
2016,8,22,16,45,438.0,137.0,4.3,18.5,316.5,410.05,332.94
2016,8,22,17,0,407.0,123.0,4.2,18.0,270.0,357.04,289.99
2016,8,22,17,15,360.0,108.5,4.05,17.5,222.5,298.3,241.23
2016,8,22,17,30,313.0,94.0,3.9,17.0,175.0,243.85,194.94
2016,8,22,17,45,258.0,75.5,3.75,16.5,132.0,181.9,141.9
2016,8,22,18,0,203.0,57.0,3.6,16.0,89.0,130.89,97.6
2016,8,22,18,15,132.5,36.5,3.45,15.5,54.5,79.23,52.91
2016,8,22,18,30,62.0,16.0,3.3,15.0,20.0,31.45,0.0
2016,8,22,18,45,31.0,8.0,3.15,15.0,10.0,12.34,0.0
2016,8,22,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,5,45,69.0,13.0,2.8,14.5,18.5,12.78,0.0
2016,8,23,6,0,138.0,26.0,2.9,15.0,37.0,20.14,8.57
2016,8,23,6,15,225.0,42.5,2.85,15.5,76.5,32.38,22.15
2016,8,23,6,30,312.0,59.0,2.8,16.0,116.0,44.03,32.99
2016,8,23,6,45,377.0,71.5,2.75,16.5,162.5,67.7,42.86
2016,8,23,7,0,442.0,84.0,2.7,17.0,209.0,108.32,67.48
2016,8,23,7,15,248.5,115.5,2.55,17.5,188.5,137.13,98.24
2016,8,23,7,30,55.0,147.0,2.4,18.0,168.0,145.75,113.45
2016,8,23,7,45,64.5,170.0,2.3,18.5,198.0,173.43,135.5
2016,8,23,8,0,74.0,193.0,2.2,19.0,228.0,202.36,158.29
2016,8,23,8,15,144.0,217.0,2.15,19.0,294.5,254.28,198.61
2016,8,23,8,30,214.0,241.0,2.1,19.0,361.0,315.88,246.61
2016,8,23,8,45,222.5,262.5,2.05,19.5,396.0,353.05,275.02
2016,8,23,9,0,231.0,284.0,2.0,20.0,431.0,390.91,303.41
2016,8,23,9,15,487.0,214.0,2.0,20.5,551.5,487.08,378.33
2016,8,23,9,30,743.0,144.0,2.0,21.0,672.0,606.06,468.56
2016,8,23,9,45,734.0,158.0,2.05,21.5,701.5,648.32,498.03
2016,8,23,10,0,725.0,172.0,2.1,22.0,731.0,688.15,525.52
2016,8,23,10,15,735.0,174.5,2.1,22.0,759.5,728.46,553.96
2016,8,23,10,30,745.0,177.0,2.1,22.0,788.0,767.46,580.55
2016,8,23,10,45,754.0,178.0,2.15,22.5,810.5,801.46,602.13
2016,8,23,11,0,763.0,179.0,2.2,23.0,833.0,834.44,622.88
2016,8,23,11,15,767.5,180.0,2.25,23.0,847.5,861.49,640.73
2016,8,23,11,30,772.0,181.0,2.3,23.0,862.0,886.15,657.05
2016,8,23,11,45,557.5,294.5,2.35,23.5,788.5,821.97,609.26
2016,8,23,12,0,343.0,408.0,2.4,24.0,715.0,742.62,548.04
2016,8,23,12,15,561.5,294.0,2.45,24.0,795.0,846.3,626.64
2016,8,23,12,30,780.0,180.0,2.5,24.0,875.0,943.74,694.15
2016,8,23,12,45,780.5,177.5,2.55,24.0,867.5,947.13,696.11
2016,8,23,13,0,781.0,175.0,2.6,24.0,860.0,947.48,697.09
2016,8,23,13,15,776.0,173.5,2.65,24.0,843.5,940.5,693.37
2016,8,23,13,30,771.0,172.0,2.7,24.0,827.0,930.52,687.84
2016,8,23,13,45,765.5,169.5,2.8,24.0,804.0,916.11,679.83
2016,8,23,14,0,760.0,167.0,2.9,24.0,781.0,898.85,669.96
2016,8,23,14,15,749.5,164.5,2.95,23.5,751.0,877.98,658.59
2016,8,23,14,30,739.0,162.0,3.0,23.0,721.0,851.04,643.01
2016,8,23,14,45,728.0,157.5,3.15,23.0,685.5,819.25,623.31
2016,8,23,15,0,717.0,153.0,3.3,23.0,650.0,785.43,601.95
2016,8,23,15,15,699.5,148.5,3.4,22.5,608.5,744.51,576.1
2016,8,23,15,30,682.0,144.0,3.5,22.0,567.0,702.42,548.92
2016,8,23,15,45,662.0,138.0,3.65,22.0,522.5,655.9,516.24
2016,8,23,16,0,642.0,132.0,3.8,22.0,478.0,608.94,482.26
2016,8,23,16,15,613.0,125.0,3.85,21.0,429.5,554.76,443.36
2016,8,23,16,30,584.0,118.0,3.9,20.0,381.0,501.48,403.85
2016,8,23,16,45,548.5,109.5,4.0,19.5,332.0,444.11,359.08
2016,8,23,17,0,513.0,101.0,4.1,19.0,283.0,386.4,312.65
2016,8,23,17,15,461.5,90.5,4.05,18.5,234.0,324.66,261.39
2016,8,23,17,30,410.0,80.0,4.0,18.0,185.0,267.57,212.61
2016,8,23,17,45,342.5,66.0,4.0,17.5,139.5,205.75,159.3
2016,8,23,18,0,275.0,52.0,4.0,17.0,94.0,151.06,111.59
2016,8,23,18,15,184.0,34.5,3.85,16.5,58.0,93.89,61.7
2016,8,23,18,30,93.0,17.0,3.7,16.0,22.0,40.78,0.0
2016,8,23,18,45,46.5,8.5,3.6,16.0,11.0,14.93,0.0
2016,8,23,19,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,5,45,94.5,13.0,2.4,13.5,20.0,12.78,0.0
2016,8,24,6,0,189.0,26.0,2.5,14.0,40.0,20.21,8.09
2016,8,24,6,15,288.0,40.0,2.5,14.5,81.5,30.44,20.53
2016,8,24,6,30,387.0,54.0,2.5,15.0,123.0,40.63,30.13
2016,8,24,6,45,456.5,64.0,2.5,15.5,172.0,63.47,38.05
2016,8,24,7,0,526.0,74.0,2.5,16.0,221.0,106.51,62.94
2016,8,24,7,15,263.0,83.5,2.45,16.0,157.0,108.55,74.43
2016,8,24,7,30,0.0,93.0,2.4,16.0,93.0,89.0,69.46
2016,8,24,7,45,0.0,112.5,2.35,16.5,112.5,107.46,84.47
2016,8,24,8,0,0.0,132.0,2.3,17.0,132.0,126.02,99.25
2016,8,24,8,15,4.0,157.0,2.3,17.5,159.5,151.27,119.17
2016,8,24,8,30,8.0,182.0,2.3,18.0,187.0,177.1,139.28
2016,8,24,8,45,23.0,218.0,2.3,18.5,232.5,219.01,171.9
2016,8,24,9,0,38.0,254.0,2.3,19.0,278.0,261.48,204.46
2016,8,24,9,15,42.5,275.0,2.35,19.5,303.5,287.08,223.46
2016,8,24,9,30,47.0,296.0,2.4,20.0,329.0,313.2,242.71
2016,8,24,9,45,120.5,330.5,2.45,20.5,421.5,399.6,308.65
2016,8,24,10,0,194.0,365.0,2.5,21.0,514.0,492.18,377.43
2016,8,24,10,15,376.0,322.0,2.55,21.0,624.5,598.9,459.05
2016,8,24,10,30,558.0,279.0,2.6,21.0,735.0,718.78,548.04
2016,8,24,10,45,720.5,200.5,2.7,21.5,805.5,796.82,605.53
2016,8,24,11,0,883.0,122.0,2.8,22.0,876.0,876.01,658.2
2016,8,24,11,15,886.5,122.5,2.9,22.0,891.0,904.0,676.71
2016,8,24,11,30,890.0,123.0,3.0,22.0,906.0,929.15,693.78
2016,8,24,11,45,888.5,125.0,3.1,22.5,912.0,948.28,705.51
2016,8,24,12,0,887.0,127.0,3.2,23.0,918.0,964.2,715.19
2016,8,24,12,15,887.0,127.0,3.3,23.0,916.5,976.24,723.78
2016,8,24,12,30,887.0,127.0,3.4,23.0,915.0,985.0,730.34
2016,8,24,12,45,867.0,137.0,3.5,23.0,901.0,981.51,728.88
2016,8,24,13,0,847.0,147.0,3.6,23.0,887.0,980.62,729.36
2016,8,24,13,15,842.0,146.0,3.7,23.0,870.0,973.83,725.96
2016,8,24,13,30,837.0,145.0,3.8,23.0,853.0,963.81,720.53
2016,8,24,13,45,830.0,143.5,3.9,23.0,829.0,948.23,711.41
2016,8,24,14,0,823.0,142.0,4.0,23.0,805.0,929.64,700.31
2016,8,24,14,15,813.5,140.0,4.1,22.5,774.0,905.34,686.62
2016,8,24,14,30,804.0,138.0,4.2,22.0,743.0,878.39,671.01
2016,8,24,14,45,791.0,135.0,4.3,22.0,706.0,844.84,649.33
2016,8,24,15,0,778.0,132.0,4.4,22.0,669.0,809.19,625.96
2016,8,24,15,15,761.0,129.0,4.4,21.5,626.5,768.4,599.53
2016,8,24,15,30,744.0,126.0,4.4,21.0,584.0,729.02,573.76
2016,8,24,15,45,722.5,121.5,4.45,21.0,537.5,680.78,540.15
2016,8,24,16,0,701.0,117.0,4.5,21.0,491.0,632.06,504.44
2016,8,24,16,15,672.0,111.5,4.5,20.5,441.5,577.11,463.65
2016,8,24,16,30,643.0,106.0,4.5,20.0,392.0,522.94,422.29
2016,8,24,16,45,604.5,99.0,4.5,19.5,341.0,462.86,374.99
2016,8,24,17,0,566.0,92.0,4.5,19.0,290.0,405.12,328.09
2016,8,24,17,15,513.0,83.0,4.45,18.5,240.0,341.21,274.75
2016,8,24,17,30,460.0,74.0,4.4,18.0,190.0,281.82,223.69
2016,8,24,17,45,384.5,61.5,4.35,17.5,143.0,214.64,165.65
2016,8,24,18,0,309.0,49.0,4.3,17.0,96.0,157.14,115.33
2016,8,24,18,15,204.5,33.0,4.2,16.5,59.0,96.82,62.19
2016,8,24,18,30,100.0,17.0,4.1,16.0,22.0,41.49,0.0
2016,8,24,18,45,50.0,8.5,4.05,15.5,11.0,15.27,0.0
2016,8,24,19,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,5,45,101.5,12.0,2.9,14.5,20.0,11.8,0.0
2016,8,25,6,0,203.0,24.0,3.0,15.0,40.0,18.8,6.42
2016,8,25,6,15,305.5,37.0,2.95,15.0,81.0,28.24,18.53
2016,8,25,6,30,408.0,50.0,2.9,15.0,122.0,37.04,26.95
2016,8,25,6,45,204.0,42.5,2.85,15.5,78.5,38.02,22.29
2016,8,25,7,0,0.0,35.0,2.8,16.0,35.0,33.79,23.09
2016,8,25,7,15,0.0,43.0,2.75,16.5,43.0,41.52,29.61
2016,8,25,7,30,0.0,51.0,2.7,17.0,51.0,49.27,36.02
2016,8,25,7,45,0.0,56.0,2.65,17.5,56.0,54.11,39.89
2016,8,25,8,0,0.0,61.0,2.6,18.0,61.0,58.96,43.7
2016,8,25,8,15,0.0,76.0,2.6,18.0,76.0,73.5,55.56
2016,8,25,8,30,0.0,91.0,2.6,18.0,91.0,88.03,67.3
2016,8,25,8,45,0.0,114.0,2.6,18.5,114.0,110.05,84.86
2016,8,25,9,0,0.0,137.0,2.6,19.0,137.0,132.12,102.2
2016,8,25,9,15,0.0,148.0,2.65,19.5,148.5,142.81,110.24
2016,8,25,9,30,0.0,159.0,2.7,20.0,160.0,153.53,118.26
2016,8,25,9,45,4.5,190.0,2.75,20.5,194.0,186.53,143.84
2016,8,25,10,0,9.0,221.0,2.8,21.0,228.0,220.06,169.46
2016,8,25,10,15,16.5,263.5,2.85,21.0,277.0,267.49,205.86
2016,8,25,10,30,24.0,306.0,2.9,21.0,326.0,315.75,242.41
2016,8,25,10,45,65.0,358.5,2.95,21.5,413.5,405.12,309.73
2016,8,25,11,0,106.0,411.0,3.0,22.0,501.0,495.56,376.01
2016,8,25,11,15,129.0,422.5,3.0,22.0,534.5,536.17,405.41
2016,8,25,11,30,152.0,434.0,3.0,22.0,568.0,573.93,432.82
2016,8,25,11,45,157.5,433.0,3.0,22.0,573.0,583.47,439.56
2016,8,25,12,0,163.0,432.0,3.0,22.0,578.0,592.53,446.16
2016,8,25,12,15,543.0,269.0,3.0,22.0,751.0,803.36,607.38
2016,8,25,12,30,923.0,106.0,3.0,22.0,924.0,996.35,739.3
2016,8,25,12,45,912.5,110.5,3.05,22.0,912.5,996.4,738.21
2016,8,25,13,0,902.0,115.0,3.1,22.0,901.0,992.99,736.73
2016,8,25,13,15,898.0,114.5,3.15,22.0,884.0,987.17,733.79
2016,8,25,13,30,894.0,114.0,3.2,22.0,867.0,977.98,728.73
2016,8,25,13,45,888.0,113.0,3.3,22.0,843.0,963.06,720.32
2016,8,25,14,0,882.0,112.0,3.4,22.0,819.0,944.97,709.84
2016,8,25,14,15,873.5,110.0,3.5,22.0,788.0,920.45,694.98
2016,8,25,14,30,865.0,108.0,3.6,22.0,757.0,893.1,678.14
2016,8,25,14,45,853.5,106.5,3.7,22.0,719.5,861.03,657.9
2016,8,25,15,0,842.0,105.0,3.8,22.0,682.0,831.52,639.31
2016,8,25,15,15,827.0,102.0,3.85,21.5,639.5,790.35,613.18
2016,8,25,15,30,812.0,99.0,3.9,21.0,597.0,747.49,585.45
2016,8,25,15,45,792.0,96.0,3.95,20.5,550.0,699.52,553.44
2016,8,25,16,0,772.0,93.0,4.0,20.0,503.0,650.77,520.18
2016,8,25,16,15,745.5,89.0,4.0,19.5,452.5,596.18,479.87
2016,8,25,16,30,719.0,85.0,4.0,19.0,402.0,543.82,439.86
2016,8,25,16,45,682.5,80.0,4.0,18.5,350.5,483.71,392.46
2016,8,25,17,0,646.0,75.0,4.0,18.0,299.0,425.66,345.11
2016,8,25,17,15,594.0,68.0,3.9,17.5,247.0,360.62,290.5
2016,8,25,17,30,542.0,61.0,3.8,17.0,195.0,299.98,237.87
2016,8,25,17,45,463.5,52.0,3.75,16.5,147.0,232.53,178.94
2016,8,25,18,0,385.0,43.0,3.7,16.0,99.0,173.11,126.21
2016,8,25,18,15,263.5,29.5,3.55,15.5,60.5,107.29,66.92
2016,8,25,18,30,142.0,16.0,3.4,15.0,22.0,48.09,0.0
2016,8,25,18,45,71.0,8.0,3.3,15.0,11.0,7.86,0.0
2016,8,25,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,5,45,102.0,12.0,2.9,14.5,19.5,11.8,0.0
2016,8,26,6,0,204.0,24.0,3.0,15.0,39.0,18.96,5.72
2016,8,26,6,15,311.5,37.0,3.0,15.5,80.5,28.43,18.57
2016,8,26,6,30,419.0,50.0,3.0,16.0,122.0,37.24,26.98
2016,8,26,6,45,209.5,54.5,3.05,16.5,90.5,47.21,29.97
2016,8,26,7,0,0.0,59.0,3.1,17.0,59.0,56.89,42.44
2016,8,26,7,15,0.0,72.5,3.1,17.0,72.5,69.69,53.23
2016,8,26,7,30,0.0,86.0,3.1,17.0,86.0,82.55,63.88
2016,8,26,7,45,0.0,108.5,3.15,17.5,108.5,103.75,81.15
2016,8,26,8,0,0.0,131.0,3.2,18.0,131.0,125.07,98.21
2016,8,26,8,15,0.0,140.5,3.15,18.0,140.5,134.46,105.51
2016,8,26,8,30,0.0,150.0,3.1,18.0,150.0,143.83,112.74
2016,8,26,8,45,11.5,192.0,3.1,18.5,199.5,189.21,148.6
2016,8,26,9,0,23.0,234.0,3.1,19.0,249.0,235.98,184.94
2016,8,26,9,15,47.5,272.5,3.05,19.5,305.5,287.64,224.66
2016,8,26,9,30,72.0,311.0,3.0,20.0,362.0,342.95,266.54
2016,8,26,9,45,170.5,331.0,3.0,20.5,459.5,433.4,335.85
2016,8,26,10,0,269.0,351.0,3.0,21.0,557.0,533.08,410.3
2016,8,26,10,15,545.5,249.0,3.0,21.0,685.5,656.37,506.3
2016,8,26,10,30,822.0,147.0,3.0,21.0,814.0,795.19,608.64
2016,8,26,10,45,827.0,148.5,3.0,21.5,836.0,829.49,629.58
2016,8,26,11,0,832.0,150.0,3.0,22.0,858.0,861.5,649.53
2016,8,26,11,15,836.0,151.0,3.05,22.0,872.5,889.68,668.35
2016,8,26,11,30,840.0,152.0,3.1,22.0,887.0,915.2,685.39
2016,8,26,11,45,669.0,247.5,3.15,22.5,835.5,876.32,657.14
2016,8,26,12,0,498.0,343.0,3.2,23.0,784.0,825.55,616.19
2016,8,26,12,15,670.0,248.0,3.25,23.0,840.5,901.55,674.49
2016,8,26,12,30,842.0,153.0,3.3,23.0,897.0,971.75,721.64
2016,8,26,12,45,847.0,148.5,3.35,23.0,890.0,977.31,725.35
2016,8,26,13,0,852.0,144.0,3.4,23.0,883.0,979.57,727.54
2016,8,26,13,15,847.0,142.5,3.4,23.0,866.0,972.1,723.02
2016,8,26,13,30,842.0,141.0,3.4,23.0,849.0,961.38,716.54
2016,8,26,13,45,837.5,138.5,3.45,23.0,825.0,946.89,707.98
2016,8,26,14,0,833.0,136.0,3.5,23.0,801.0,929.3,697.41
2016,8,26,14,15,823.5,134.0,3.5,22.5,770.0,904.7,683.13
2016,8,26,14,30,814.0,132.0,3.5,22.0,739.0,877.42,666.99
2016,8,26,14,45,804.0,128.0,3.5,22.0,702.5,845.04,645.93
2016,8,26,15,0,794.0,124.0,3.5,22.0,666.0,810.35,623.17
2016,8,26,15,15,777.5,120.5,3.45,21.5,623.0,768.87,596.31
2016,8,26,15,30,761.0,117.0,3.4,21.0,580.0,725.92,568.06
2016,8,26,15,45,742.0,112.0,3.35,21.0,534.0,680.74,536.7
2016,8,26,16,0,723.0,107.0,3.3,21.0,488.0,632.41,501.67
2016,8,26,16,15,694.5,102.0,3.25,20.5,438.0,577.48,461.17
2016,8,26,16,30,666.0,97.0,3.2,20.0,388.0,523.25,420.04
2016,8,26,16,45,628.5,90.5,3.15,19.5,337.0,463.36,373.18
2016,8,26,17,0,591.0,84.0,3.1,19.0,286.0,405.72,326.56
2016,8,26,17,15,537.0,75.5,3.0,18.5,235.0,340.93,272.71
2016,8,26,17,30,483.0,67.0,2.9,18.0,184.0,280.81,221.14
2016,8,26,17,45,404.5,55.5,2.85,17.5,137.5,213.98,163.51
2016,8,26,18,0,326.0,44.0,2.8,17.0,91.0,155.32,112.24
2016,8,26,18,15,212.5,29.0,2.7,16.5,54.5,93.07,55.71
2016,8,26,18,30,99.0,14.0,2.6,16.0,18.0,31.99,0.0
2016,8,26,18,45,49.5,7.0,2.55,16.0,9.0,0.0,0.0
2016,8,26,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,3.5,2.9,14.5,3.5,3.44,0.0
2016,8,27,6,0,0.0,7.0,3.0,15.0,7.0,6.75,0.0
2016,8,27,6,15,0.0,16.0,3.0,15.0,16.0,15.43,7.49
2016,8,27,6,30,0.0,25.0,3.0,15.0,25.0,24.12,15.57
2016,8,27,6,45,0.0,35.5,3.0,15.5,35.5,34.27,23.4
2016,8,27,7,0,0.0,46.0,3.0,16.0,46.0,44.43,32.1
2016,8,27,7,15,0.0,57.5,3.0,16.0,57.5,55.56,41.54
2016,8,27,7,30,0.0,69.0,3.0,16.0,69.0,66.7,50.86
2016,8,27,7,45,0.0,96.0,3.0,16.5,96.0,92.2,71.89
2016,8,27,8,0,0.0,123.0,3.0,17.0,123.0,117.67,92.53
2016,8,27,8,15,0.0,142.0,3.0,17.5,142.5,135.85,106.86
2016,8,27,8,30,0.0,161.0,3.0,18.0,162.0,154.12,121.07
2016,8,27,8,45,1.5,170.5,3.05,18.5,172.0,164.26,128.59
2016,8,27,9,0,3.0,180.0,3.1,19.0,182.0,174.55,136.2
2016,8,27,9,15,5.0,192.0,3.15,19.0,195.5,187.66,146.29
2016,8,27,9,30,7.0,204.0,3.2,19.0,209.0,200.98,156.52
2016,8,27,9,45,32.5,268.5,3.25,19.5,293.0,280.94,218.82
2016,8,27,10,0,58.0,333.0,3.3,20.0,377.0,363.63,281.6
2016,8,27,10,15,102.0,362.5,3.3,20.0,444.0,428.97,331.29
2016,8,27,10,30,146.0,392.0,3.3,20.0,511.0,500.18,384.65
2016,8,27,10,45,351.5,345.0,3.35,20.5,640.5,631.84,485.52
2016,8,27,11,0,557.0,298.0,3.4,21.0,770.0,775.86,591.49
2016,8,27,11,15,422.5,355.5,3.45,21.0,716.5,733.21,556.67
2016,8,27,11,30,288.0,413.0,3.5,21.0,663.0,679.42,514.64
2016,8,27,11,45,357.0,387.5,3.55,21.5,701.0,725.21,548.81
2016,8,27,12,0,426.0,362.0,3.6,22.0,739.0,777.12,586.15
2016,8,27,12,15,638.5,253.5,3.65,22.0,816.5,876.52,662.11
2016,8,27,12,30,851.0,145.0,3.7,22.0,894.0,970.68,726.75
2016,8,27,12,45,844.0,147.0,3.75,22.0,883.5,971.52,727.13
2016,8,27,13,0,837.0,149.0,3.8,22.0,873.0,969.08,726.16
2016,8,27,13,15,832.0,148.0,3.8,22.0,856.0,962.15,721.99
2016,8,27,13,30,827.0,147.0,3.8,22.0,839.0,952.02,715.8
2016,8,27,13,45,824.5,143.0,3.8,22.0,816.0,937.92,707.04
2016,8,27,14,0,822.0,139.0,3.8,22.0,793.0,920.69,696.25
2016,8,27,14,15,812.5,136.5,3.75,21.5,762.0,895.7,681.23
2016,8,27,14,30,803.0,134.0,3.7,21.0,731.0,868.06,664.36
2016,8,27,14,45,647.0,183.5,3.7,21.0,648.5,771.38,597.38
2016,8,27,15,0,491.0,233.0,3.7,21.0,566.0,673.47,524.27
2016,8,27,15,15,624.0,175.0,3.65,20.5,570.0,705.99,553.83
2016,8,27,15,30,757.0,117.0,3.6,20.0,574.0,720.88,567.94
2016,8,27,15,45,742.0,110.5,3.6,20.0,529.0,677.09,537.15
2016,8,27,16,0,727.0,104.0,3.6,20.0,484.0,629.81,502.79
2016,8,27,16,15,698.5,99.0,3.55,19.5,434.0,574.73,461.8
2016,8,27,16,30,670.0,94.0,3.5,19.0,384.0,520.36,420.16
2016,8,27,16,45,639.0,86.5,3.45,18.5,334.0,462.84,374.78
2016,8,27,17,0,608.0,79.0,3.4,18.0,284.0,406.96,329.13
2016,8,27,17,15,554.0,71.0,3.4,17.5,233.0,342.03,274.75
2016,8,27,17,30,500.0,63.0,3.4,17.0,182.0,281.76,222.59
2016,8,27,17,45,426.5,52.0,3.45,17.0,135.5,216.57,165.33
2016,8,27,18,0,353.0,41.0,3.5,17.0,89.0,159.03,114.07
2016,8,27,18,15,232.5,27.0,3.5,16.5,52.5,94.92,53.9
2016,8,27,18,30,112.0,13.0,3.5,16.0,16.0,33.02,0.0
2016,8,27,18,45,56.0,6.5,3.5,15.5,8.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,5.5,2.05,13.5,5.5,5.41,0.0
2016,8,28,6,0,0.0,11.0,2.1,14.0,11.0,10.61,0.0
2016,8,28,6,15,0.0,25.0,2.0,14.5,25.0,24.14,14.87
2016,8,28,6,30,0.0,39.0,1.9,15.0,39.0,37.61,27.37
2016,8,28,6,45,0.0,55.5,1.85,15.5,55.5,52.91,39.1
2016,8,28,7,0,0.0,72.0,1.8,16.0,72.0,68.41,52.3
2016,8,28,7,15,0.0,89.0,1.75,16.0,89.0,84.49,65.83
2016,8,28,7,30,0.0,106.0,1.7,16.0,106.0,100.68,79.22
2016,8,28,7,45,19.0,141.5,1.7,16.5,150.5,138.51,109.42
2016,8,28,8,0,38.0,177.0,1.7,17.0,195.0,176.57,139.44
2016,8,28,8,15,48.0,201.5,1.75,17.5,226.5,206.04,162.45
2016,8,28,8,30,58.0,226.0,1.8,18.0,258.0,236.78,186.22
2016,8,28,8,45,88.0,254.0,1.9,18.5,307.0,281.42,220.63
2016,8,28,9,0,118.0,282.0,2.0,19.0,356.0,328.79,256.75
2016,8,28,9,15,488.5,192.5,2.1,19.5,529.5,465.32,364.61
2016,8,28,9,30,859.0,103.0,2.2,20.0,703.0,635.49,494.51
2016,8,28,9,45,866.0,106.5,2.35,20.5,738.0,682.37,528.16
2016,8,28,10,0,873.0,110.0,2.5,21.0,773.0,727.66,559.9
2016,8,28,10,15,881.0,111.5,2.6,21.0,802.0,769.93,589.05
2016,8,28,10,30,889.0,113.0,2.7,21.0,831.0,810.26,616.68
2016,8,28,10,45,895.0,114.0,2.85,21.5,853.0,846.32,640.33
2016,8,28,11,0,901.0,115.0,3.0,22.0,875.0,879.91,662.18
2016,8,28,11,15,904.0,115.5,3.1,22.0,889.5,907.75,681.02
2016,8,28,11,30,907.0,116.0,3.2,22.0,904.0,932.66,697.95
2016,8,28,11,45,909.5,116.0,3.35,22.5,911.0,953.55,711.22
2016,8,28,12,0,912.0,116.0,3.5,23.0,918.0,971.25,722.41
2016,8,28,12,15,911.5,116.0,3.55,23.0,916.5,982.85,730.35
2016,8,28,12,30,911.0,116.0,3.6,23.0,915.0,991.05,736.18
2016,8,28,12,45,922.0,108.0,3.7,23.0,909.5,998.4,741.95
2016,8,28,13,0,933.0,100.0,3.8,23.0,904.0,1002.18,745.47
2016,8,28,13,15,929.0,99.0,3.8,23.0,886.5,995.45,741.46
2016,8,28,13,30,925.0,98.0,3.8,23.0,869.0,985.23,735.31
2016,8,28,13,45,919.5,97.0,3.8,23.0,844.5,970.16,726.05
2016,8,28,14,0,914.0,96.0,3.8,23.0,820.0,951.8,714.66
2016,8,28,14,15,906.0,94.5,3.7,22.5,788.5,927.43,700.03
2016,8,28,14,30,898.0,93.0,3.6,22.0,757.0,900.11,683.39
2016,8,28,14,45,887.5,91.0,3.55,22.0,719.0,867.28,661.88
2016,8,28,15,0,877.0,89.0,3.5,22.0,681.0,831.98,638.58
2016,8,28,15,15,862.5,87.0,3.45,21.5,638.0,791.22,612.46
2016,8,28,15,30,848.0,85.0,3.4,21.0,595.0,748.69,584.74
2016,8,28,15,45,829.0,82.5,3.35,21.0,547.5,704.86,554.58
2016,8,28,16,0,810.0,80.0,3.3,21.0,500.0,655.87,520.18
2016,8,28,16,15,784.0,76.5,3.25,20.5,449.0,600.59,479.92
2016,8,28,16,30,758.0,73.0,3.2,20.0,398.0,545.62,438.12
2016,8,28,16,45,721.5,68.5,3.15,19.5,345.5,484.35,389.98
2016,8,28,17,0,685.0,64.0,3.1,19.0,293.0,425.06,341.7
2016,8,28,17,15,632.5,58.5,3.1,18.5,240.5,361.53,288.37
2016,8,28,17,30,580.0,53.0,3.1,18.0,188.0,300.87,235.66
2016,8,28,17,45,496.0,44.5,3.1,17.5,139.5,230.84,174.65
2016,8,28,18,0,412.0,36.0,3.1,17.0,91.0,169.59,120.21
2016,8,28,18,15,275.5,24.0,3.1,16.5,53.5,100.08,52.54
2016,8,28,18,30,139.0,12.0,3.1,16.0,16.0,36.43,0.0
2016,8,28,18,45,69.5,6.0,3.1,15.5,8.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,5.0,3.65,13.5,5.0,4.91,0.0
2016,8,29,6,0,0.0,10.0,3.8,14.0,10.0,9.64,0.0
2016,8,29,6,15,0.0,21.5,3.8,14.5,21.5,20.75,11.91
2016,8,29,6,30,0.0,33.0,3.8,15.0,33.0,31.86,22.29
2016,8,29,6,45,0.0,47.0,3.8,15.5,47.0,45.41,32.75
2016,8,29,7,0,0.0,61.0,3.8,16.0,61.0,58.61,44.04
2016,8,29,7,15,0.0,76.0,3.75,16.0,76.0,72.8,56.06
2016,8,29,7,30,0.0,91.0,3.7,16.0,91.0,87.06,67.95
2016,8,29,7,45,0.0,97.0,3.7,16.5,97.0,93.09,72.66
2016,8,29,8,0,0.0,103.0,3.7,17.0,103.0,99.04,77.21
2016,8,29,8,15,0.0,123.0,3.7,17.0,123.0,118.1,92.64
2016,8,29,8,30,0.0,143.0,3.7,17.0,143.0,137.25,107.97
2016,8,29,8,45,80.0,212.5,3.75,17.5,262.5,239.53,189.94
2016,8,29,9,0,160.0,282.0,3.8,18.0,382.0,350.71,277.07
2016,8,29,9,15,119.0,296.0,3.8,18.5,373.0,350.48,275.53
2016,8,29,9,30,78.0,310.0,3.8,19.0,364.0,345.71,270.39
2016,8,29,9,45,489.0,199.5,3.85,19.5,567.0,520.57,411.63
2016,8,29,10,0,900.0,89.0,3.9,20.0,770.0,724.99,567.42
2016,8,29,10,15,907.5,90.5,3.95,20.5,799.0,767.78,595.25
2016,8,29,10,30,915.0,92.0,4.0,21.0,828.0,808.52,622.27
2016,8,29,10,45,921.0,92.0,4.05,21.5,850.5,844.26,645.5
2016,8,29,11,0,927.0,92.0,4.1,22.0,873.0,877.43,666.78
2016,8,29,11,15,930.5,92.5,4.15,22.0,887.5,906.22,686.22
2016,8,29,11,30,934.0,93.0,4.2,22.0,902.0,931.99,703.62
2016,8,29,11,45,937.0,92.5,4.3,22.0,909.0,953.14,718.17
2016,8,29,12,0,940.0,92.0,4.4,22.0,916.0,971.01,730.61
2016,8,29,12,15,940.0,92.0,4.5,22.0,915.0,983.2,739.44
2016,8,29,12,30,940.0,92.0,4.6,22.0,914.0,991.9,746.24
