Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,29,12,45,921.0,101.5,4.75,22.5,900.0,989.0,744.24
2016,8,29,13,0,902.0,111.0,4.9,23.0,886.0,982.56,739.98
2016,8,29,13,15,898.5,110.5,5.0,23.0,869.0,976.94,737.46
2016,8,29,13,30,895.0,110.0,5.1,23.0,852.0,967.93,732.7
2016,8,29,13,45,893.0,106.5,5.25,23.0,828.5,953.76,724.81
2016,8,29,14,0,891.0,103.0,5.4,23.0,805.0,936.27,714.62
2016,8,29,14,15,882.5,101.5,5.45,22.5,774.0,911.84,700.33
2016,8,29,14,30,874.0,100.0,5.5,22.0,743.0,884.55,683.96
2016,8,29,14,45,867.5,96.0,5.55,22.0,706.5,853.52,663.46
2016,8,29,15,0,861.0,92.0,5.6,22.0,670.0,819.85,640.93
2016,8,29,15,15,846.5,90.0,5.6,21.5,627.0,779.56,614.37
2016,8,29,15,30,832.0,88.0,5.6,21.0,584.0,741.86,589.41
2016,8,29,15,45,816.0,84.0,5.6,21.0,537.5,694.82,555.93
2016,8,29,16,0,800.0,80.0,5.6,21.0,491.0,646.67,521.17
2016,8,29,16,15,774.0,76.5,5.6,20.5,440.5,591.83,479.89
2016,8,29,16,30,748.0,73.0,5.6,20.0,390.0,537.32,437.29
2016,8,29,16,45,712.5,68.5,5.6,19.5,338.5,477.12,388.77
2016,8,29,17,0,677.0,64.0,5.6,19.0,287.0,418.82,340.14
2016,8,29,17,15,623.5,58.0,5.5,18.5,235.0,354.86,285.22
2016,8,29,17,30,570.0,52.0,5.4,18.0,183.0,293.85,231.26
2016,8,29,17,45,482.5,44.0,5.35,17.5,135.0,224.01,169.71
2016,8,29,18,0,395.0,36.0,5.3,17.0,87.0,163.32,115.27
2016,8,29,18,15,197.5,25.0,5.2,16.5,50.5,80.79,37.98
2016,8,29,18,30,0.0,14.0,5.1,16.0,14.0,13.76,0.0
2016,8,29,18,45,0.0,7.0,5.05,16.0,7.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,5.05,15.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,3.0,4.35,15.5,3.0,2.95,0.0
2016,8,30,6,0,0.0,6.0,4.5,16.0,6.0,5.78,0.0
2016,8,30,6,15,0.0,14.5,4.55,16.0,14.5,13.98,6.06
2016,8,30,6,30,0.0,23.0,4.6,16.0,23.0,22.19,13.73
2016,8,30,6,45,0.0,33.0,4.65,16.5,33.0,31.85,21.21
2016,8,30,7,0,0.0,43.0,4.7,17.0,43.0,41.53,29.48
2016,8,30,7,15,0.0,53.0,4.65,17.5,53.0,51.2,37.62
2016,8,30,7,30,0.0,63.0,4.6,18.0,63.0,60.89,45.6
2016,8,30,7,45,72.0,127.0,4.6,18.5,159.5,137.17,106.23
2016,8,30,8,0,144.0,191.0,4.6,19.0,256.0,219.67,171.56
2016,8,30,8,15,490.5,132.0,4.55,19.5,392.0,299.9,231.39
2016,8,30,8,30,837.0,73.0,4.5,20.0,528.0,421.59,327.15
2016,8,30,8,45,856.0,74.5,4.5,20.5,574.5,476.69,373.17
2016,8,30,9,0,875.0,76.0,4.5,21.0,621.0,532.21,418.26
2016,8,30,9,15,887.5,78.0,4.5,21.0,662.0,584.65,460.49
2016,8,30,9,30,900.0,80.0,4.5,21.0,703.0,636.35,501.05
2016,8,30,9,45,909.5,81.0,4.55,21.5,738.5,684.07,536.86
2016,8,30,10,0,919.0,82.0,4.6,22.0,774.0,730.27,568.65
2016,8,30,10,15,925.5,83.0,4.6,22.0,803.0,772.49,598.0
2016,8,30,10,30,932.0,84.0,4.6,22.0,832.0,812.51,625.55
2016,8,30,10,45,938.5,84.0,4.7,22.5,854.0,849.12,649.85
2016,8,30,11,0,945.0,84.0,4.8,23.0,876.0,883.15,672.2
2016,8,30,11,15,947.5,84.5,4.8,23.0,890.0,911.44,691.17
2016,8,30,11,30,950.0,85.0,4.8,23.0,904.0,936.61,708.0
2016,8,30,11,45,952.5,84.0,4.8,23.5,910.5,956.98,720.13
2016,8,30,12,0,955.0,83.0,4.8,24.0,917.0,973.99,730.0
2016,8,30,12,15,954.5,83.0,4.8,24.0,915.5,985.78,737.89
2016,8,30,12,30,954.0,83.0,4.8,24.0,914.0,993.99,743.49
2016,8,30,12,45,948.5,84.5,4.85,24.0,903.5,995.45,745.09
2016,8,30,13,0,943.0,86.0,4.9,24.0,893.0,993.29,744.41
2016,8,30,13,15,939.5,85.5,4.9,24.0,875.5,987.31,740.89
2016,8,30,13,30,936.0,85.0,4.9,24.0,858.0,977.79,735.11
2016,8,30,13,45,931.5,83.5,4.95,24.0,834.0,962.78,726.08
2016,8,30,14,0,927.0,82.0,5.0,24.0,810.0,944.38,714.82
2016,8,30,14,15,919.5,81.0,5.0,23.5,778.5,920.56,700.92
2016,8,30,14,30,912.0,80.0,5.0,23.0,747.0,893.73,684.87
2016,8,30,14,45,902.0,78.0,5.0,23.0,709.0,860.78,663.09
2016,8,30,15,0,892.0,76.0,5.0,23.0,671.0,825.29,639.4
2016,8,30,15,15,878.5,74.5,5.0,22.5,628.0,785.26,613.48
2016,8,30,15,30,865.0,73.0,5.0,22.0,585.0,743.35,585.83
2016,8,30,15,45,847.5,70.5,5.0,22.0,538.0,695.8,552.43
2016,8,30,16,0,830.0,68.0,5.0,22.0,491.0,647.22,517.78
2016,8,30,16,15,805.0,65.0,4.95,21.5,440.5,592.53,477.46
2016,8,30,16,30,780.0,62.0,4.9,21.0,390.0,541.35,437.55
2016,8,30,16,45,744.5,58.5,4.9,20.5,337.5,480.89,389.17
2016,8,30,17,0,709.0,55.0,4.9,20.0,285.0,422.33,340.57
2016,8,30,17,15,657.0,50.5,4.85,19.5,233.5,357.53,285.25
2016,8,30,17,30,605.0,46.0,4.8,19.0,182.0,297.04,231.76
2016,8,30,17,45,518.5,39.0,4.8,18.5,133.5,228.77,171.48
2016,8,30,18,0,432.0,32.0,4.8,18.0,85.0,168.01,116.59
2016,8,30,18,15,216.0,22.5,4.7,17.5,49.0,81.39,31.89
2016,8,30,18,30,0.0,13.0,4.6,17.0,13.0,12.78,0.0
2016,8,30,18,45,0.0,6.5,4.6,17.0,6.5,0.0,0.0
2016,8,30,19,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,31,5,45,131.5,9.5,4.45,14.5,17.0,9.34,0.0
2016,8,31,6,0,263.0,19.0,4.6,15.0,34.0,14.82,0.0
2016,8,31,6,15,385.5,28.5,4.7,15.5,76.5,21.23,12.05
2016,8,31,6,30,508.0,38.0,4.8,16.0,119.0,27.19,18.05
2016,8,31,6,45,293.0,68.5,4.95,16.5,119.0,58.39,38.95
2016,8,31,7,0,78.0,99.0,5.1,17.0,119.0,92.17,68.93
2016,8,31,7,15,85.5,121.0,5.15,17.0,147.5,118.75,90.47
2016,8,31,7,30,93.0,143.0,5.2,17.0,176.0,146.45,113.36
2016,8,31,7,45,169.0,162.0,5.3,17.5,234.5,189.89,146.84
2016,8,31,8,0,245.0,181.0,5.4,18.0,293.0,240.05,186.63
2016,8,31,8,15,228.5,206.5,5.4,18.0,319.5,274.44,215.99
2016,8,31,8,30,212.0,232.0,5.4,18.0,346.0,305.16,241.67
2016,8,31,8,45,281.0,241.0,5.45,18.5,406.5,358.43,284.14
2016,8,31,9,0,350.0,250.0,5.5,19.0,467.0,419.43,332.47
2016,8,31,9,15,625.0,165.5,5.5,19.5,584.5,516.54,411.09
2016,8,31,9,30,900.0,81.0,5.5,20.0,702.0,636.18,506.35
2016,8,31,9,45,905.0,84.5,5.55,20.5,736.5,683.39,542.04
2016,8,31,10,0,910.0,88.0,5.6,21.0,771.0,728.72,574.01
2016,8,31,10,15,917.0,89.0,5.55,21.0,800.0,770.97,603.81
2016,8,31,10,30,924.0,90.0,5.5,21.0,829.0,811.08,631.79
2016,8,31,10,45,928.5,91.0,5.45,21.5,851.0,846.82,655.12
2016,8,31,11,0,933.0,92.0,5.4,22.0,873.0,879.89,676.3
2016,8,31,11,15,936.0,92.5,5.35,22.0,887.0,908.3,695.39
2016,8,31,11,30,939.0,93.0,5.3,22.0,901.0,933.65,712.31
2016,8,31,11,45,941.0,93.0,5.25,22.0,907.5,954.39,726.02
2016,8,31,12,0,943.0,93.0,5.2,22.0,914.0,971.8,737.48
2016,8,31,12,15,942.5,93.0,5.15,22.0,912.0,983.45,745.05
2016,8,31,12,30,942.0,93.0,5.1,22.0,910.0,991.56,750.31
2016,8,31,12,45,934.0,96.0,5.1,22.0,899.0,992.18,750.94
2016,8,31,13,0,926.0,99.0,5.1,22.0,888.0,989.24,749.31
2016,8,31,13,15,922.0,98.0,5.1,22.0,870.5,982.32,745.1
2016,8,31,13,30,918.0,97.0,5.1,22.0,853.0,971.92,738.64
2016,8,31,13,45,914.0,95.0,5.15,22.0,828.5,957.02,729.55
2016,8,31,14,0,910.0,93.0,5.2,22.0,804.0,938.79,718.22
2016,8,31,14,15,901.5,91.5,5.25,22.0,772.0,913.83,702.21
2016,8,31,14,30,893.0,90.0,5.3,22.0,740.0,885.95,684.13
2016,8,31,14,45,884.0,87.5,5.35,22.0,702.5,853.78,662.92
2016,8,31,15,0,875.0,85.0,5.4,22.0,665.0,819.06,639.74
2016,8,31,15,15,860.0,82.5,5.4,21.5,621.5,777.25,612.15
2016,8,31,15,30,845.0,80.0,5.4,21.0,578.0,733.72,582.91
2016,8,31,15,45,828.0,77.0,5.4,21.0,530.5,686.73,549.5
2016,8,31,16,0,811.0,74.0,5.4,21.0,483.0,642.49,517.73
2016,8,31,16,15,784.5,70.5,5.35,20.5,432.5,586.89,475.65
2016,8,31,16,30,758.0,67.0,5.3,20.0,382.0,531.66,432.31
2016,8,31,16,45,723.0,62.5,5.3,20.0,330.0,471.4,382.88
2016,8,31,17,0,688.0,58.0,5.3,20.0,278.0,413.02,333.44
2016,8,31,17,15,633.0,53.0,5.2,19.5,226.5,347.49,277.28
2016,8,31,17,30,578.0,48.0,5.1,19.0,175.0,288.48,224.85
2016,8,31,17,45,489.0,40.0,5.1,18.5,127.0,218.34,163.17
2016,8,31,18,0,400.0,32.0,5.1,18.0,79.0,157.65,108.34
2016,8,31,18,15,200.0,16.0,5.05,17.5,39.5,69.08,18.94
2016,8,31,18,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,5,45,128.5,9.0,4.2,14.5,16.5,8.85,0.0
2016,9,1,6,0,257.0,18.0,4.3,15.0,33.0,13.99,0.0
2016,9,1,6,15,382.0,28.0,4.35,15.0,75.5,20.9,11.71
2016,9,1,6,30,507.0,38.0,4.4,15.0,118.0,27.33,18.24
2016,9,1,6,45,253.5,37.5,4.45,15.5,77.5,30.75,16.7
2016,9,1,7,0,0.0,37.0,4.5,16.0,37.0,35.72,24.68
2016,9,1,7,15,0.0,46.0,4.4,16.5,46.0,44.43,32.05
2016,9,1,7,30,0.0,55.0,4.3,17.0,55.0,53.14,39.29
2016,9,1,7,45,0.0,65.5,4.25,17.5,65.5,63.31,47.62
2016,9,1,8,0,0.0,76.0,4.2,18.0,76.0,73.49,55.83
2016,9,1,8,15,0.0,96.0,4.1,18.0,96.0,92.65,71.46
2016,9,1,8,30,0.0,116.0,4.0,18.0,116.0,111.77,86.88
2016,9,1,8,45,0.0,134.0,3.95,18.5,134.0,129.06,100.46
2016,9,1,9,0,0.0,152.0,3.9,19.0,152.0,146.42,113.94
2016,9,1,9,15,0.5,159.0,3.9,19.0,159.5,153.63,119.4
2016,9,1,9,30,1.0,166.0,3.9,19.0,167.0,160.9,124.92
2016,9,1,9,45,5.0,193.0,3.9,19.5,197.0,189.78,147.39
2016,9,1,10,0,9.0,220.0,3.9,20.0,227.0,219.15,169.94
2016,9,1,10,15,9.5,226.0,4.0,20.0,234.0,226.02,175.04
2016,9,1,10,30,10.0,232.0,4.1,20.0,241.0,232.91,180.21
2016,9,1,10,45,11.0,243.0,4.2,20.5,252.5,245.11,189.18
2016,9,1,11,0,12.0,254.0,4.3,21.0,264.0,257.4,198.18
2016,9,1,11,15,13.5,265.0,4.45,21.0,276.5,270.19,207.99
2016,9,1,11,30,15.0,276.0,4.6,21.0,289.0,283.07,217.88
2016,9,1,11,45,15.5,277.5,4.8,21.0,291.0,285.69,219.94
2016,9,1,12,0,16.0,279.0,5.0,21.0,293.0,288.27,222.03
2016,9,1,12,15,110.5,352.5,5.1,21.0,448.0,465.11,359.71
2016,9,1,12,30,205.0,426.0,5.2,21.0,603.0,633.59,486.32
2016,9,1,12,45,162.0,419.5,5.3,21.0,558.5,589.05,452.14
2016,9,1,13,0,119.0,413.0,5.4,21.0,514.0,543.5,417.7
2016,9,1,13,15,117.5,404.0,5.25,21.0,502.0,534.04,410.86
2016,9,1,13,30,116.0,395.0,5.1,21.0,490.0,523.99,403.52
2016,9,1,13,45,195.0,377.0,5.0,21.0,531.5,578.4,447.03
2016,9,1,14,0,274.0,359.0,4.9,21.0,573.0,638.9,494.07
2016,9,1,14,15,277.0,341.5,4.9,20.5,550.0,619.19,481.26
2016,9,1,14,30,280.0,324.0,4.9,20.0,527.0,598.16,467.72
2016,9,1,14,45,363.5,283.5,4.9,20.0,532.5,618.93,486.89
2016,9,1,15,0,447.0,243.0,4.9,20.0,538.0,642.37,507.52
2016,9,1,15,15,445.5,225.5,5.0,19.5,502.5,608.57,484.36
2016,9,1,15,30,444.0,208.0,5.1,19.0,467.0,573.29,459.83
2016,9,1,15,45,428.5,191.5,5.2,19.0,424.5,527.7,425.66
2016,9,1,16,0,413.0,175.0,5.3,19.0,382.0,482.0,390.75
2016,9,1,16,15,383.5,160.0,5.3,18.5,336.0,429.21,349.78
2016,9,1,16,30,354.0,145.0,5.3,18.0,290.0,370.86,303.52
2016,9,1,16,45,327.0,129.5,5.3,18.0,249.0,322.91,263.94
2016,9,1,17,0,300.0,114.0,5.3,18.0,208.0,276.97,225.14
2016,9,1,17,15,272.5,95.0,5.25,17.5,168.5,228.99,184.17
2016,9,1,17,30,245.0,76.0,5.2,17.0,129.0,183.44,144.31
2016,9,1,17,45,196.0,57.5,5.2,16.5,92.5,134.05,101.13
2016,9,1,18,0,147.0,39.0,5.2,16.0,56.0,89.81,61.63
2016,9,1,18,15,73.5,19.5,5.15,15.5,28.0,40.2,3.42
2016,9,1,18,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,5,45,71.5,9.5,4.25,14.5,13.0,9.34,0.0
2016,9,2,6,0,143.0,19.0,4.4,15.0,26.0,14.88,0.0
2016,9,2,6,15,262.0,32.0,4.4,15.0,65.0,24.83,14.83
2016,9,2,6,30,381.0,45.0,4.4,15.0,104.0,33.87,23.9
2016,9,2,6,45,455.5,54.0,4.45,15.5,151.5,48.13,28.9
2016,9,2,7,0,530.0,63.0,4.5,16.0,199.0,89.94,50.32
2016,9,2,7,15,581.0,69.5,4.4,16.5,249.5,135.03,82.55
2016,9,2,7,30,632.0,76.0,4.3,17.0,300.0,185.88,124.2
2016,9,2,7,45,668.5,81.0,4.25,17.5,351.0,237.29,169.15
2016,9,2,8,0,705.0,86.0,4.2,18.0,402.0,292.32,217.59
2016,9,2,8,15,731.0,90.0,4.15,18.5,450.5,347.8,266.13
2016,9,2,8,30,757.0,94.0,4.1,19.0,499.0,403.15,313.53
2016,9,2,8,45,777.5,96.5,4.05,19.5,544.0,456.12,357.83
2016,9,2,9,0,798.0,99.0,4.0,20.0,589.0,509.85,401.36
2016,9,2,9,15,812.5,101.5,4.05,20.5,629.5,560.66,441.52
2016,9,2,9,30,827.0,104.0,4.1,21.0,670.0,611.09,480.24
2016,9,2,9,45,725.0,160.5,4.15,21.5,676.0,636.82,497.4
2016,9,2,10,0,623.0,217.0,4.2,22.0,682.0,652.79,506.45
2016,9,2,10,15,546.0,258.0,4.3,22.0,676.5,661.6,511.47
2016,9,2,10,30,469.0,299.0,4.4,22.0,671.0,664.43,511.79
2016,9,2,10,45,483.0,304.0,4.5,22.5,696.5,698.99,536.3
2016,9,2,11,0,497.0,309.0,4.6,23.0,722.0,732.91,559.92
2016,9,2,11,15,512.5,312.0,4.6,23.0,744.0,765.26,582.93
2016,9,2,11,30,528.0,315.0,4.6,23.0,766.0,796.57,605.05
2016,9,2,11,45,720.0,207.5,4.6,23.5,827.0,875.68,663.89
2016,9,2,12,0,912.0,100.0,4.6,24.0,888.0,947.35,711.22
2016,9,2,12,15,912.0,100.0,4.6,24.0,886.5,959.02,718.67
2016,9,2,12,30,912.0,100.0,4.6,24.0,885.0,967.26,724.31
2016,9,2,12,45,894.0,108.5,4.65,24.0,871.0,964.03,722.73
2016,9,2,13,0,876.0,117.0,4.7,24.0,857.0,957.35,718.99
2016,9,2,13,15,872.0,116.0,4.8,24.0,840.0,950.57,715.7
2016,9,2,13,30,868.0,115.0,4.9,24.0,823.0,940.49,710.22
2016,9,2,13,45,864.5,112.0,5.05,24.0,799.5,925.5,701.76
2016,9,2,14,0,861.0,109.0,5.2,24.0,776.0,907.31,691.1
2016,9,2,14,15,852.0,107.5,5.4,23.5,744.5,882.77,677.56
2016,9,2,14,30,843.0,106.0,5.6,23.0,713.0,855.49,661.87
2016,9,2,14,45,833.5,103.0,5.8,23.0,676.0,828.56,644.89
2016,9,2,15,0,824.0,100.0,6.0,23.0,639.0,794.12,622.22
2016,9,2,15,15,808.0,97.5,6.05,22.5,596.5,752.96,594.91
2016,9,2,15,30,792.0,95.0,6.1,22.0,554.0,710.26,566.05
2016,9,2,15,45,773.0,91.0,6.15,21.5,507.5,662.47,532.79
2016,9,2,16,0,754.0,87.0,6.2,21.0,461.0,613.92,497.51
2016,9,2,16,15,724.5,83.0,6.15,20.5,411.5,558.3,454.51
2016,9,2,16,30,695.0,79.0,6.1,20.0,362.0,505.33,412.32
2016,9,2,16,45,655.0,74.0,6.05,19.5,310.5,444.97,362.94
2016,9,2,17,0,615.0,69.0,6.0,19.0,259.0,387.13,314.08
2016,9,2,17,15,553.0,62.0,5.9,18.5,208.5,320.4,256.59
2016,9,2,17,30,491.0,55.0,5.8,18.0,158.0,259.25,202.42
2016,9,2,17,45,391.5,45.0,5.75,17.5,112.5,188.65,140.75
2016,9,2,18,0,292.0,35.0,5.7,17.0,67.0,128.64,86.72
2016,9,2,18,15,146.0,17.5,5.65,16.5,33.5,56.53,0.0
2016,9,2,18,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,5.55,15.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,5.7,13.5,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,5.5,5.7,13.5,5.5,5.41,0.0
2016,9,3,6,0,0.0,11.0,5.8,14.0,11.0,10.61,0.0
2016,9,3,6,15,0.0,28.0,5.8,14.0,28.0,26.75,16.29
2016,9,3,6,30,0.0,45.0,5.8,14.0,45.0,42.32,31.32
2016,9,3,6,45,1.0,65.5,5.8,14.5,65.5,60.82,45.72
2016,9,3,7,0,2.0,86.0,5.8,15.0,86.0,80.15,62.26
2016,9,3,7,15,9.5,105.5,5.7,15.5,108.5,99.85,78.52
2016,9,3,7,30,17.0,125.0,5.6,16.0,131.0,120.54,95.33
2016,9,3,7,45,8.5,128.5,5.5,16.5,131.5,123.89,98.11
2016,9,3,8,0,0.0,132.0,5.4,17.0,132.0,125.87,99.54
2016,9,3,8,15,9.0,162.0,5.35,17.0,167.0,157.53,125.09
2016,9,3,8,30,18.0,192.0,5.3,17.0,202.0,190.36,151.4
2016,9,3,8,45,10.0,183.5,5.25,17.5,189.5,180.44,142.71
2016,9,3,9,0,2.0,175.0,5.2,18.0,177.0,169.31,133.04
2016,9,3,9,15,20.5,226.0,5.15,18.0,240.5,228.78,180.58
2016,9,3,9,30,39.0,277.0,5.1,18.0,304.0,290.47,229.18
2016,9,3,9,45,27.0,265.0,5.1,18.5,284.0,274.17,215.26
2016,9,3,10,0,15.0,253.0,5.1,19.0,264.0,255.23,199.42
2016,9,3,10,15,68.0,316.0,5.15,19.0,369.5,358.49,280.92
2016,9,3,10,30,121.0,379.0,5.2,19.0,475.0,468.06,365.34
2016,9,3,10,45,139.5,392.0,5.3,19.5,505.5,502.22,390.46
2016,9,3,11,0,158.0,405.0,5.4,20.0,536.0,537.22,416.23
2016,9,3,11,15,118.5,402.5,5.5,20.0,501.5,507.27,392.54
2016,9,3,11,30,79.0,400.0,5.6,20.0,467.0,469.51,363.0
2016,9,3,11,45,125.0,413.5,5.7,20.0,521.0,534.01,413.05
2016,9,3,12,0,171.0,427.0,5.8,20.0,575.0,594.46,459.42
2016,9,3,12,15,142.5,423.0,5.9,20.0,545.5,568.1,438.99
2016,9,3,12,30,114.0,419.0,6.0,20.0,516.0,540.49,417.8
2016,9,3,12,45,77.0,387.0,6.1,20.0,452.5,466.47,361.55
2016,9,3,13,0,40.0,355.0,6.2,20.0,389.0,399.22,309.63
2016,9,3,13,15,219.5,348.0,6.2,19.5,527.0,578.8,453.59
2016,9,3,13,30,399.0,341.0,6.2,19.0,665.0,739.1,579.01
2016,9,3,13,45,359.0,342.5,6.25,19.0,627.5,701.08,549.84
2016,9,3,14,0,319.0,344.0,6.3,19.0,590.0,662.69,520.93
2016,9,3,14,15,289.5,335.0,6.3,19.0,551.0,622.33,490.73
2016,9,3,14,30,260.0,326.0,6.3,19.0,512.0,582.0,460.31
2016,9,3,14,45,393.0,267.0,6.3,19.0,531.0,624.11,497.74
2016,9,3,15,0,526.0,208.0,6.3,19.0,550.0,666.57,534.54
2016,9,3,15,15,401.0,225.5,6.35,18.5,476.0,571.41,460.32
2016,9,3,15,30,276.0,243.0,6.4,18.0,402.0,475.85,384.69
2016,9,3,15,45,267.5,222.0,6.5,18.0,365.0,437.04,355.06
2016,9,3,16,0,259.0,201.0,6.6,18.0,328.0,398.04,324.65
2016,9,3,16,15,478.5,141.5,6.65,17.5,345.5,465.92,383.85
2016,9,3,16,30,698.0,82.0,6.7,17.0,363.0,508.24,420.35
2016,9,3,16,45,647.0,78.5,6.8,17.0,310.0,443.64,365.87
2016,9,3,17,0,596.0,75.0,6.9,17.0,257.0,382.58,313.13
2016,9,3,17,15,531.5,67.0,6.8,16.5,206.0,314.71,254.06
2016,9,3,17,30,467.0,59.0,6.7,16.0,155.0,252.66,198.66
2016,9,3,17,45,354.5,48.5,6.6,15.5,108.5,178.79,134.11
2016,9,3,18,0,242.0,38.0,6.5,15.0,62.0,118.07,79.17
2016,9,3,18,15,121.0,19.0,6.55,14.5,31.0,51.21,0.0
2016,9,3,18,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,6.75,13.5,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,4,5,45,30.5,8.5,6.75,13.5,10.0,8.36,0.0
2016,9,4,6,0,61.0,17.0,6.8,14.0,20.0,14.42,0.0
2016,9,4,6,15,161.0,36.0,6.75,14.0,57.0,28.0,17.08
2016,9,4,6,30,261.0,55.0,6.7,14.0,94.0,42.03,31.0
2016,9,4,6,45,340.5,69.0,6.65,14.5,141.0,57.54,39.23
2016,9,4,7,0,420.0,83.0,6.6,15.0,188.0,97.67,61.5
2016,9,4,7,15,400.5,98.0,6.45,15.0,217.0,134.91,90.97
2016,9,4,7,30,381.0,113.0,6.3,15.0,246.0,169.86,122.13
2016,9,4,7,45,390.5,132.0,6.2,15.5,287.0,213.18,160.02
2016,9,4,8,0,400.0,151.0,6.1,16.0,328.0,257.49,198.77
2016,9,4,8,15,548.0,137.5,5.95,16.5,410.5,322.51,251.75
2016,9,4,8,30,696.0,124.0,5.8,17.0,493.0,402.71,317.7
2016,9,4,8,45,728.5,124.5,5.65,17.5,541.0,456.59,363.1
2016,9,4,9,0,761.0,125.0,5.5,18.0,589.0,512.53,408.94
2016,9,4,9,15,777.5,128.0,5.45,18.0,630.0,564.59,451.48
2016,9,4,9,30,794.0,131.0,5.4,18.0,671.0,615.22,491.92
2016,9,4,9,45,838.0,118.0,5.35,18.5,714.5,667.74,532.5
2016,9,4,10,0,882.0,105.0,5.3,19.0,758.0,721.08,572.12
2016,9,4,10,15,890.0,106.5,5.25,19.0,787.0,763.45,602.15
2016,9,4,10,30,898.0,108.0,5.2,19.0,816.0,803.82,630.46
2016,9,4,10,45,902.5,109.5,5.2,19.5,837.0,839.15,653.9
2016,9,4,11,0,907.0,111.0,5.2,20.0,858.0,871.88,675.27
2016,9,4,11,15,910.0,111.5,5.25,20.0,872.0,899.53,694.57
2016,9,4,11,30,913.0,112.0,5.3,20.0,886.0,924.18,711.8
2016,9,4,11,45,698.5,221.5,5.4,20.5,816.0,868.39,671.0
2016,9,4,12,0,484.0,331.0,5.5,21.0,746.0,794.87,611.54
2016,9,4,12,15,699.0,222.0,5.6,21.0,820.0,892.78,688.72
2016,9,4,12,30,914.0,113.0,5.7,21.0,894.0,979.3,750.03
2016,9,4,12,45,918.5,109.0,5.8,21.0,886.0,984.04,753.79
2016,9,4,13,0,923.0,105.0,5.9,21.0,878.0,985.24,755.66
2016,9,4,13,15,919.0,104.0,5.95,21.0,860.0,978.09,751.49
2016,9,4,13,30,915.0,103.0,6.0,21.0,842.0,967.45,745.04
2016,9,4,13,45,906.5,103.0,6.1,21.0,816.5,950.36,734.4
2016,9,4,14,0,898.0,103.0,6.2,21.0,791.0,930.1,721.56
2016,9,4,14,15,889.0,101.5,6.2,21.0,758.5,904.72,704.56
2016,9,4,14,30,880.0,100.0,6.2,21.0,726.0,876.49,685.52
2016,9,4,14,45,866.5,98.5,6.25,21.0,687.0,841.8,661.95
2016,9,4,15,0,853.0,97.0,6.3,21.0,648.0,809.63,640.11
2016,9,4,15,15,836.5,94.5,6.2,20.5,604.5,767.08,611.01
2016,9,4,15,30,820.0,92.0,6.1,20.0,561.0,722.95,580.41
2016,9,4,15,45,796.5,89.5,6.1,20.0,512.5,672.58,543.83
2016,9,4,16,0,773.0,87.0,6.1,20.0,464.0,621.73,505.34
2016,9,4,16,15,743.0,82.5,6.05,19.5,412.5,564.46,460.88
2016,9,4,16,30,713.0,78.0,6.0,19.0,361.0,509.93,417.22
2016,9,4,16,45,665.0,73.5,5.95,18.5,308.0,445.22,364.02
2016,9,4,17,0,617.0,69.0,5.9,18.0,255.0,383.8,311.88
2016,9,4,17,15,551.5,62.0,5.8,17.5,203.5,315.82,252.97
2016,9,4,17,30,486.0,55.0,5.7,17.0,152.0,253.76,197.73
2016,9,4,17,45,374.0,44.5,5.65,16.5,105.5,179.58,133.11
2016,9,4,18,0,262.0,34.0,5.6,16.0,59.0,117.84,76.32
2016,9,4,18,15,131.0,17.0,5.45,15.5,29.5,49.98,0.0
2016,9,4,18,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,5.15,14.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,5,5,45,64.0,8.0,2.2,12.5,11.0,7.86,0.0
2016,9,5,6,0,128.0,16.0,2.2,13.0,22.0,12.52,0.0
2016,9,5,6,15,253.0,30.0,2.15,13.5,60.5,23.42,13.22
2016,9,5,6,30,378.0,44.0,2.1,14.0,99.0,33.51,23.61
2016,9,5,6,45,459.0,53.0,2.1,14.5,147.5,45.25,28.15
2016,9,5,7,0,540.0,62.0,2.1,15.0,196.0,87.44,48.59
2016,9,5,7,15,592.5,68.5,2.0,15.5,247.5,133.15,80.65
2016,9,5,7,30,645.0,75.0,1.9,16.0,299.0,184.79,122.5
2016,9,5,7,45,684.0,79.5,1.8,16.5,350.5,237.01,167.67
2016,9,5,8,0,723.0,84.0,1.7,17.0,402.0,295.09,218.0
2016,9,5,8,15,749.5,88.0,1.6,17.5,451.5,349.62,265.09
2016,9,5,8,30,776.0,92.0,1.5,18.0,501.0,406.08,312.33
2016,9,5,8,45,797.5,94.5,1.4,18.5,547.0,460.44,356.36
2016,9,5,9,0,819.0,97.0,1.3,19.0,593.0,515.6,399.26
2016,9,5,9,15,833.5,99.0,1.3,19.5,634.0,566.86,438.22
2016,9,5,9,30,848.0,101.0,1.3,20.0,675.0,618.01,475.77
2016,9,5,9,45,868.0,98.5,1.3,20.5,713.0,666.87,510.67
2016,9,5,10,0,888.0,96.0,1.3,21.0,751.0,715.11,543.21
2016,9,5,10,15,895.5,97.5,1.4,21.5,779.5,757.25,570.76
2016,9,5,10,30,903.0,99.0,1.5,22.0,808.0,797.32,596.68
2016,9,5,10,45,907.5,100.0,1.65,22.5,829.5,832.21,619.44
2016,9,5,11,0,912.0,101.0,1.8,23.0,851.0,864.47,640.35
2016,9,5,11,15,915.5,101.5,1.95,23.0,865.0,892.55,659.71
2016,9,5,11,30,919.0,102.0,2.1,23.0,879.0,917.65,677.15
2016,9,5,11,45,918.5,103.5,2.25,23.5,884.5,937.06,689.6
2016,9,5,12,0,918.0,105.0,2.4,24.0,890.0,953.13,699.93
2016,9,5,12,15,918.0,105.0,2.6,24.0,888.0,964.69,709.22
2016,9,5,12,30,918.0,105.0,2.8,24.0,886.0,972.8,716.34
2016,9,5,12,45,901.5,112.5,3.05,24.0,872.0,969.87,716.65
2016,9,5,13,0,885.0,120.0,3.3,24.0,858.0,963.47,714.69
2016,9,5,13,15,881.0,119.0,3.5,24.0,840.5,956.47,711.99
2016,9,5,13,30,877.0,118.0,3.7,24.0,823.0,946.13,707.04
2016,9,5,13,45,868.5,117.0,3.9,24.0,797.5,928.4,697.09
2016,9,5,14,0,860.0,116.0,4.1,24.0,772.0,907.62,685.03
2016,9,5,14,15,850.5,114.5,4.25,23.5,740.0,887.88,674.68
2016,9,5,14,30,841.0,113.0,4.4,23.0,708.0,859.97,658.5
2016,9,5,14,45,827.5,110.5,4.55,23.0,669.5,825.03,636.2
2016,9,5,15,0,814.0,108.0,4.7,23.0,631.0,787.94,612.18
2016,9,5,15,15,797.0,105.0,4.7,22.5,587.5,745.65,584.41
2016,9,5,15,30,780.0,102.0,4.7,22.0,544.0,701.93,555.15
2016,9,5,15,45,759.0,97.5,4.75,22.0,496.5,652.58,520.3
2016,9,5,16,0,738.0,93.0,4.8,22.0,449.0,604.8,484.42
2016,9,5,16,15,706.5,88.5,4.65,21.5,399.0,548.2,441.0
2016,9,5,16,30,675.0,84.0,4.5,21.0,349.0,492.64,397.19
2016,9,5,16,45,633.5,77.5,4.35,20.5,297.5,430.95,347.23
2016,9,5,17,0,592.0,71.0,4.2,20.0,246.0,372.0,297.9
2016,9,5,17,15,527.0,62.5,4.1,19.0,195.5,304.03,240.55
2016,9,5,17,30,462.0,54.0,4.0,18.0,145.0,242.02,186.57
2016,9,5,17,45,359.5,42.5,3.95,17.5,100.0,171.53,125.52
2016,9,5,18,0,257.0,31.0,3.9,17.0,55.0,112.26,69.65
2016,9,5,18,15,128.5,15.5,3.9,16.5,27.5,41.22,0.0
2016,9,5,18,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,6,5,45,69.5,7.5,1.9,13.5,10.5,7.37,0.0
2016,9,6,6,0,139.0,15.0,1.8,14.0,21.0,14.74,0.0
2016,9,6,6,15,268.5,28.0,1.6,14.5,59.5,21.64,11.49
2016,9,6,6,30,398.0,41.0,1.4,15.0,98.0,30.84,21.16
2016,9,6,6,45,479.0,49.0,1.25,15.5,146.5,41.18,24.98
2016,9,6,7,0,560.0,57.0,1.1,16.0,195.0,83.56,44.62
2016,9,6,7,15,612.0,63.5,0.95,16.5,246.5,130.31,77.0
2016,9,6,7,30,664.0,70.0,0.8,17.0,298.0,182.91,119.14
2016,9,6,7,45,701.0,74.0,0.7,18.0,349.5,237.25,165.13
2016,9,6,8,0,738.0,78.0,0.6,19.0,401.0,292.92,212.19
2016,9,6,8,15,764.0,81.5,0.7,19.5,450.5,347.58,258.86
2016,9,6,8,30,790.0,85.0,0.8,20.0,500.0,404.08,305.82
2016,9,6,8,45,809.0,88.0,0.9,21.0,545.5,458.42,349.2
2016,9,6,9,0,828.0,91.0,1.0,22.0,591.0,513.29,391.42
2016,9,6,9,15,842.5,93.5,1.1,22.5,632.5,566.18,431.55
2016,9,6,9,30,857.0,96.0,1.2,23.0,674.0,617.43,469.35
2016,9,6,9,45,865.5,99.0,1.3,24.0,708.5,664.49,502.19
2016,9,6,10,0,874.0,102.0,1.4,25.0,743.0,710.04,532.46
2016,9,6,10,15,882.0,103.0,1.45,25.0,772.0,751.5,559.85
2016,9,6,10,30,890.0,104.0,1.5,25.0,801.0,790.96,585.71
2016,9,6,10,45,895.5,105.0,1.6,25.5,822.5,826.22,607.96
2016,9,6,11,0,901.0,106.0,1.7,26.0,844.0,858.92,628.41
2016,9,6,11,15,904.5,106.5,1.85,26.0,858.0,886.7,647.36
2016,9,6,11,30,908.0,107.0,2.0,26.0,872.0,911.51,664.45
2016,9,6,11,45,909.5,107.5,2.15,26.5,878.0,931.44,677.12
2016,9,6,12,0,911.0,108.0,2.3,27.0,884.0,948.12,687.73
2016,9,6,12,15,910.5,108.0,2.5,27.0,882.0,959.09,696.57
2016,9,6,12,30,910.0,108.0,2.7,27.0,880.0,966.62,703.27
2016,9,6,12,45,903.5,110.0,2.95,27.0,868.5,967.18,705.91
2016,9,6,13,0,897.0,112.0,3.2,27.0,857.0,964.28,706.31
2016,9,6,13,15,893.0,111.0,3.4,27.0,839.5,957.12,703.56
2016,9,6,13,30,889.0,110.0,3.6,27.0,822.0,946.57,698.59
2016,9,6,13,45,883.5,108.5,3.8,27.0,797.0,930.8,690.14
2016,9,6,14,0,878.0,107.0,4.0,27.0,772.0,911.85,679.51
2016,9,6,14,15,868.5,105.0,4.1,26.5,739.5,885.76,664.78
2016,9,6,14,30,859.0,103.0,4.2,26.0,707.0,856.9,648.03
2016,9,6,14,45,848.5,100.5,4.3,26.0,669.5,824.07,627.08
2016,9,6,15,0,838.0,98.0,4.4,26.0,632.0,793.66,607.68
2016,9,6,15,15,821.0,95.0,4.35,25.5,588.0,750.59,579.64
2016,9,6,15,30,804.0,92.0,4.3,25.0,544.0,706.02,550.16
2016,9,6,15,45,784.0,88.0,4.25,25.0,496.5,657.01,515.89
2016,9,6,16,0,764.0,84.0,4.2,25.0,449.0,607.32,479.36
2016,9,6,16,15,733.5,79.5,4.1,24.5,398.5,550.22,436.49
2016,9,6,16,30,703.0,75.0,4.0,24.0,348.0,495.87,394.36
2016,9,6,16,45,662.5,69.0,3.9,23.5,296.0,434.07,345.06
2016,9,6,17,0,622.0,63.0,3.8,23.0,244.0,374.9,296.14
2016,9,6,17,15,557.0,56.0,3.65,22.0,193.5,307.37,239.57
2016,9,6,17,30,492.0,49.0,3.5,21.0,143.0,245.8,186.3
2016,9,6,17,45,389.5,38.5,3.4,20.5,98.0,175.24,125.57
2016,9,6,18,0,287.0,28.0,3.3,20.0,53.0,115.49,67.21
2016,9,6,18,15,143.5,14.0,3.3,19.5,26.5,42.23,0.0
2016,9,6,18,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,5,45,67.5,7.0,1.3,16.5,9.5,0.0,0.0
2016,9,7,6,0,135.0,14.0,1.3,17.0,19.0,13.76,0.0
2016,9,7,6,15,262.0,27.0,1.3,17.5,57.0,20.84,10.4
2016,9,7,6,30,389.0,40.0,1.3,18.0,95.0,30.08,20.17
2016,9,7,6,45,468.0,49.5,1.3,18.5,143.5,40.79,24.94
2016,9,7,7,0,547.0,59.0,1.3,19.0,192.0,83.64,44.8
2016,9,7,7,15,599.5,66.0,1.35,19.5,243.5,130.09,76.52
2016,9,7,7,30,652.0,73.0,1.4,20.0,295.0,182.46,118.11
2016,9,7,7,45,688.0,78.0,1.5,21.0,346.5,234.72,162.39
2016,9,7,8,0,724.0,83.0,1.6,22.0,398.0,292.47,211.43
2016,9,7,8,15,750.5,87.0,1.7,22.5,447.5,347.0,258.0
2016,9,7,8,30,777.0,91.0,1.8,23.0,497.0,403.45,305.01
2016,9,7,8,45,796.0,94.5,1.9,24.0,542.5,457.6,348.36
2016,9,7,9,0,815.0,98.0,2.0,25.0,588.0,512.32,390.6
2016,9,7,9,15,829.5,100.5,1.95,25.5,629.0,563.81,429.28
2016,9,7,9,30,844.0,103.0,1.9,26.0,670.0,614.86,466.27
2016,9,7,9,45,857.5,103.5,1.9,27.0,705.5,662.44,498.96
2016,9,7,10,0,871.0,104.0,1.9,28.0,741.0,708.64,529.2
2016,9,7,10,15,879.0,105.5,1.85,28.5,769.5,750.45,554.98
2016,9,7,10,30,887.0,107.0,1.8,29.0,798.0,790.27,578.97
2016,9,7,10,45,892.0,108.5,1.8,29.5,819.5,825.5,600.0
2016,9,7,11,0,897.0,110.0,1.8,30.0,841.0,858.16,619.16
2016,9,7,11,15,900.0,110.5,1.85,30.0,854.5,885.37,636.44
2016,9,7,11,30,903.0,111.0,1.9,30.0,868.0,909.61,651.88
2016,9,7,11,45,904.0,111.5,1.95,30.5,874.0,928.96,662.95
2016,9,7,12,0,905.0,112.0,2.0,31.0,880.0,945.05,672.03
2016,9,7,12,15,904.5,112.0,2.15,31.0,877.5,955.9,680.31
2016,9,7,12,30,904.0,112.0,2.3,31.0,875.0,963.34,686.55
2016,9,7,12,45,882.0,122.0,2.5,31.0,859.5,957.78,685.09
2016,9,7,13,0,860.0,132.0,2.7,31.0,844.0,948.8,681.51
2016,9,7,13,15,855.0,131.0,2.85,31.0,825.5,946.54,681.86
2016,9,7,13,30,850.0,130.0,3.0,31.0,807.0,935.47,676.49
2016,9,7,13,45,841.5,129.0,3.15,31.0,781.5,918.0,667.01
2016,9,7,14,0,833.0,128.0,3.3,31.0,756.0,897.52,655.55
2016,9,7,14,15,822.0,126.0,3.35,30.5,723.5,870.9,640.64
2016,9,7,14,30,811.0,124.0,3.4,30.0,691.0,841.68,623.89
2016,9,7,14,45,795.0,122.0,3.5,30.0,652.0,805.9,601.5
2016,9,7,15,0,779.0,120.0,3.6,30.0,613.0,768.19,577.55
2016,9,7,15,15,760.0,116.5,3.6,29.5,569.5,724.87,550.05
2016,9,7,15,30,741.0,113.0,3.6,29.0,526.0,683.06,523.19
2016,9,7,15,45,713.5,109.0,3.65,28.5,478.0,631.23,487.73
2016,9,7,16,0,686.0,105.0,3.7,28.0,430.0,579.49,450.88
2016,9,7,16,15,651.5,99.0,3.6,27.5,379.5,521.67,408.03
2016,9,7,16,30,617.0,93.0,3.5,27.0,329.0,465.25,364.96
2016,9,7,16,45,566.5,86.0,3.45,26.5,278.0,401.24,314.73
2016,9,7,17,0,516.0,79.0,3.4,26.0,227.0,340.91,265.81
2016,9,7,17,15,446.5,68.5,3.2,25.0,177.5,273.11,210.11
2016,9,7,17,30,377.0,58.0,3.0,24.0,128.0,211.12,157.9
2016,9,7,17,45,273.5,43.5,2.85,23.0,85.5,143.11,101.14
2016,9,7,18,0,170.0,29.0,2.7,22.0,43.0,85.11,45.7
2016,9,7,18,15,85.0,14.5,2.5,21.5,21.5,30.79,0.0
2016,9,7,18,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,5,45,32.5,6.0,2.2,14.5,7.0,0.0,0.0
2016,9,8,6,0,65.0,12.0,2.2,15.0,14.0,11.8,0.0
2016,9,8,6,15,171.0,29.0,2.2,15.5,49.0,22.47,11.42
2016,9,8,6,30,277.0,46.0,2.2,16.0,84.0,35.02,24.54
2016,9,8,6,45,359.0,59.0,2.25,16.5,130.5,47.31,35.88
2016,9,8,7,0,441.0,72.0,2.3,17.0,177.0,87.24,52.13
2016,9,8,7,15,220.5,84.0,2.25,17.5,136.5,101.02,69.57
2016,9,8,7,30,0.0,96.0,2.2,18.0,96.0,91.33,70.94
2016,9,8,7,45,0.0,106.5,2.15,18.5,106.5,101.66,79.2
2016,9,8,8,0,0.0,117.0,2.1,19.0,117.0,111.96,87.24
2016,9,8,8,15,17.0,159.0,2.05,19.0,168.0,157.46,123.6
2016,9,8,8,30,34.0,201.0,2.0,19.0,219.0,203.75,160.1
2016,9,8,8,45,389.0,161.0,2.0,19.5,393.0,331.1,259.49
2016,9,8,9,0,744.0,121.0,2.0,20.0,567.0,496.06,386.48
2016,9,8,9,15,760.5,124.5,1.95,20.5,607.0,547.57,425.1
2016,9,8,9,30,777.0,128.0,1.9,21.0,647.0,597.72,462.17
2016,9,8,9,45,788.0,131.0,1.9,21.5,681.5,643.46,495.16
2016,9,8,10,0,799.0,134.0,1.9,22.0,716.0,688.11,526.46
2016,9,8,10,15,808.0,136.0,1.9,22.0,744.0,729.0,555.0
2016,9,8,10,30,817.0,138.0,1.9,22.0,772.0,768.18,581.03
2016,9,8,10,45,825.5,138.5,1.95,22.5,794.0,803.55,603.5
2016,9,8,11,0,834.0,139.0,2.0,23.0,816.0,836.75,624.33
2016,9,8,11,15,837.5,140.0,2.0,23.0,829.5,863.85,641.73
2016,9,8,11,30,841.0,141.0,2.0,23.0,843.0,888.2,657.33
2016,9,8,11,45,845.0,140.0,2.05,23.0,849.5,908.04,670.49
2016,9,8,12,0,849.0,139.0,2.1,23.0,856.0,924.88,681.79
2016,9,8,12,15,848.5,138.5,2.15,23.0,853.5,934.99,688.8
2016,9,8,12,30,848.0,138.0,2.2,23.0,851.0,941.84,693.85
2016,9,8,12,45,848.0,136.0,2.3,23.5,841.5,944.25,695.29
2016,9,8,13,0,848.0,134.0,2.4,24.0,832.0,943.34,694.68
2016,9,8,13,15,843.0,133.0,2.4,23.5,814.0,935.53,691.43
2016,9,8,13,30,838.0,132.0,2.4,23.0,796.0,924.48,686.19
2016,9,8,13,45,833.5,128.5,2.45,23.0,771.5,908.01,676.57
2016,9,8,14,0,829.0,125.0,2.5,23.0,747.0,888.44,664.94
2016,9,8,14,15,818.5,123.0,2.5,23.0,715.0,862.28,648.46
2016,9,8,14,30,808.0,121.0,2.5,23.0,683.0,833.51,630.22
2016,9,8,14,45,797.5,117.0,2.55,23.0,645.5,800.13,609.07
2016,9,8,15,0,787.0,113.0,2.6,23.0,608.0,764.53,586.17
2016,9,8,15,15,768.0,109.5,2.65,22.5,564.5,720.95,558.39
