Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,8,15,30,749.0,106.0,2.7,22.0,521.0,676.16,529.21
2016,9,8,15,45,727.5,101.0,2.75,22.0,474.0,629.48,496.33
2016,9,8,16,0,706.0,96.0,2.8,22.0,427.0,580.01,459.78
2016,9,8,16,15,672.5,90.5,2.85,21.5,376.5,522.59,416.89
2016,9,8,16,30,639.0,85.0,2.9,21.0,326.0,466.48,373.52
2016,9,8,16,45,595.5,77.5,3.0,20.5,275.5,404.66,324.17
2016,9,8,17,0,552.0,70.0,3.1,20.0,225.0,345.88,275.41
2016,9,8,17,15,483.0,61.0,3.15,19.5,176.0,278.41,218.2
2016,9,8,17,30,414.0,52.0,3.2,19.0,127.0,217.42,165.06
2016,9,8,17,45,310.5,39.0,3.25,18.5,84.5,148.9,106.06
2016,9,8,18,0,207.0,26.0,3.3,18.0,42.0,89.02,43.51
2016,9,8,18,15,103.5,13.0,3.25,17.5,21.0,32.53,0.0
2016,9,8,18,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,5,45,50.5,6.5,1.75,13.5,8.0,0.0,0.0
2016,9,9,6,0,101.0,13.0,1.8,14.0,16.0,12.78,0.0
2016,9,9,6,15,230.0,26.5,1.75,14.5,52.5,20.68,9.73
2016,9,9,6,30,359.0,40.0,1.7,15.0,89.0,30.45,20.67
2016,9,9,6,45,443.5,49.5,1.7,15.5,136.5,39.24,28.94
2016,9,9,7,0,528.0,59.0,1.7,16.0,184.0,80.81,44.12
2016,9,9,7,15,264.0,78.0,1.65,16.5,140.5,97.95,65.38
2016,9,9,7,30,0.0,97.0,1.6,17.0,97.0,92.2,71.92
2016,9,9,7,45,0.0,107.0,1.55,17.5,107.0,102.1,79.84
2016,9,9,8,0,0.0,117.0,1.5,18.0,117.0,111.94,87.52
2016,9,9,8,15,5.0,146.0,1.45,18.5,148.5,141.2,110.74
2016,9,9,8,30,10.0,175.0,1.4,19.0,180.0,171.18,134.11
2016,9,9,8,45,21.0,203.5,1.35,19.5,215.5,204.16,159.47
2016,9,9,9,0,32.0,232.0,1.3,20.0,251.0,237.94,185.07
2016,9,9,9,15,88.0,269.5,1.3,20.5,327.5,307.4,238.15
2016,9,9,9,30,144.0,307.0,1.3,21.0,404.0,383.34,294.83
2016,9,9,9,45,502.5,206.0,1.3,21.5,566.5,529.47,407.54
2016,9,9,10,0,861.0,105.0,1.3,22.0,729.0,700.08,532.57
2016,9,9,10,15,869.5,106.0,1.4,22.5,757.5,741.29,558.25
2016,9,9,10,30,878.0,107.0,1.5,23.0,786.0,780.55,583.66
2016,9,9,10,45,885.0,107.5,1.6,23.5,807.5,815.95,606.28
2016,9,9,11,0,892.0,108.0,1.7,24.0,829.0,848.92,627.16
2016,9,9,11,15,895.5,108.5,1.8,24.0,843.0,876.29,645.51
2016,9,9,11,30,899.0,109.0,1.9,24.0,857.0,900.71,662.01
2016,9,9,11,45,685.5,217.0,2.0,24.5,789.5,846.25,625.21
2016,9,9,12,0,472.0,325.0,2.1,25.0,722.0,774.03,570.81
2016,9,9,12,15,688.0,216.5,2.25,25.0,793.5,870.46,643.43
2016,9,9,12,30,904.0,108.0,2.4,25.0,865.0,955.21,699.93
2016,9,9,12,45,888.5,115.0,2.55,25.5,851.0,952.49,697.62
2016,9,9,13,0,873.0,122.0,2.7,26.0,837.0,946.36,693.97
2016,9,9,13,15,868.0,121.0,2.85,25.5,818.5,938.21,691.78
2016,9,9,13,30,863.0,120.0,3.0,25.0,800.0,926.78,687.42
2016,9,9,13,45,857.5,117.5,3.15,25.0,775.0,910.08,678.19
2016,9,9,14,0,852.0,115.0,3.3,25.0,750.0,890.29,666.86
2016,9,9,14,15,841.5,113.0,3.4,24.5,717.5,869.01,655.46
2016,9,9,14,30,831.0,111.0,3.5,24.0,685.0,839.67,638.36
2016,9,9,14,45,818.5,108.0,3.6,24.0,646.5,805.09,616.21
2016,9,9,15,0,806.0,105.0,3.7,24.0,608.0,768.34,592.29
2016,9,9,15,15,787.0,102.0,3.7,23.5,564.5,724.69,563.81
2016,9,9,15,30,768.0,99.0,3.7,23.0,521.0,679.79,533.96
2016,9,9,15,45,744.0,95.0,3.75,23.0,473.0,629.38,498.15
2016,9,9,16,0,720.0,91.0,3.8,23.0,425.0,580.92,461.78
2016,9,9,16,15,686.0,86.0,3.75,22.0,374.5,523.24,418.81
2016,9,9,16,30,652.0,81.0,3.7,21.0,324.0,466.89,375.32
2016,9,9,16,45,603.0,75.0,3.7,20.5,273.0,403.48,324.02
2016,9,9,17,0,554.0,69.0,3.7,20.0,222.0,343.62,273.85
2016,9,9,17,15,482.0,60.0,3.6,19.0,172.5,275.06,215.77
2016,9,9,17,30,410.0,51.0,3.5,18.0,123.0,213.31,162.03
2016,9,9,17,45,298.0,38.0,3.4,17.5,81.0,142.91,101.25
2016,9,9,18,0,186.0,25.0,3.3,17.0,39.0,81.22,33.39
2016,9,9,18,15,93.0,12.5,3.15,16.5,19.5,29.69,0.0
2016,9,9,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,5,45,22.5,5.5,2.7,13.5,6.0,0.0,0.0
2016,9,10,6,0,45.0,11.0,2.8,14.0,12.0,10.81,0.0
2016,9,10,6,15,152.5,28.0,2.85,14.0,45.5,21.77,10.06
2016,9,10,6,30,260.0,45.0,2.9,14.0,79.0,34.38,24.07
2016,9,10,6,45,341.5,57.5,2.95,14.5,124.5,44.81,33.92
2016,9,10,7,0,423.0,70.0,3.0,15.0,170.0,83.06,50.04
2016,9,10,7,15,211.5,72.0,2.95,15.5,122.0,89.05,60.53
2016,9,10,7,30,0.0,74.0,2.9,16.0,74.0,71.21,54.68
2016,9,10,7,45,0.5,106.5,2.85,16.5,106.5,101.74,79.96
2016,9,10,8,0,1.0,139.0,2.8,17.0,139.0,132.46,104.88
2016,9,10,8,15,29.0,174.5,2.75,17.5,189.0,174.42,138.04
2016,9,10,8,30,57.0,210.0,2.7,18.0,239.0,221.16,174.76
2016,9,10,8,45,83.0,236.5,2.65,18.5,283.5,262.08,206.53
2016,9,10,9,0,109.0,263.0,2.6,19.0,328.0,305.84,240.18
2016,9,10,9,15,105.0,282.0,2.6,19.5,347.5,328.55,256.94
2016,9,10,9,30,101.0,301.0,2.6,20.0,367.0,350.79,273.09
2016,9,10,9,45,211.5,308.5,2.6,20.5,458.0,436.86,339.3
2016,9,10,10,0,322.0,316.0,2.6,21.0,549.0,532.85,411.2
2016,9,10,10,15,563.5,227.0,2.65,21.0,653.5,638.38,493.37
2016,9,10,10,30,805.0,138.0,2.7,21.0,758.0,756.45,581.37
2016,9,10,10,45,811.0,139.5,2.75,21.5,779.0,790.33,602.71
2016,9,10,11,0,817.0,141.0,2.8,22.0,800.0,821.95,622.96
2016,9,10,11,15,821.0,142.0,2.85,22.0,813.0,848.93,641.16
2016,9,10,11,30,825.0,143.0,2.9,22.0,826.0,873.23,657.56
2016,9,10,11,45,826.5,143.5,2.95,22.5,831.5,891.97,668.95
2016,9,10,12,0,828.0,144.0,3.0,23.0,837.0,907.71,678.38
2016,9,10,12,15,827.0,144.0,3.0,23.0,834.5,917.54,684.9
2016,9,10,12,30,826.0,144.0,3.0,23.0,832.0,924.18,689.44
2016,9,10,12,45,822.5,143.5,3.05,23.0,821.5,924.75,690.41
2016,9,10,13,0,819.0,143.0,3.1,23.0,811.0,922.08,689.38
2016,9,10,13,15,813.5,142.0,3.1,23.0,793.0,913.83,684.38
2016,9,10,13,30,808.0,141.0,3.1,23.0,775.0,902.44,677.42
2016,9,10,13,45,800.0,139.0,3.15,23.0,749.5,884.68,666.56
2016,9,10,14,0,792.0,137.0,3.2,23.0,724.0,864.04,653.8
2016,9,10,14,15,780.5,134.5,3.2,22.5,692.0,837.07,637.62
2016,9,10,14,30,769.0,132.0,3.2,22.0,660.0,807.67,619.66
2016,9,10,14,45,754.5,128.5,3.2,22.0,622.0,772.47,596.29
2016,9,10,15,0,740.0,125.0,3.2,22.0,584.0,738.38,573.55
2016,9,10,15,15,719.5,121.0,3.2,21.5,541.0,694.62,544.63
2016,9,10,15,30,699.0,117.0,3.2,21.0,498.0,649.93,514.18
2016,9,10,15,45,673.0,112.0,3.2,21.0,451.0,599.69,477.05
2016,9,10,16,0,647.0,107.0,3.2,21.0,404.0,549.54,439.13
2016,9,10,16,15,610.5,100.5,3.2,20.5,354.5,491.84,395.15
2016,9,10,16,30,574.0,94.0,3.2,20.0,305.0,435.84,351.11
2016,9,10,16,45,524.5,85.5,3.25,19.5,255.5,373.17,300.38
2016,9,10,17,0,475.0,77.0,3.3,19.0,206.0,314.21,251.02
2016,9,10,17,15,403.5,66.0,3.25,18.5,158.5,246.52,193.39
2016,9,10,17,30,332.0,55.0,3.2,18.0,111.0,188.18,142.54
2016,9,10,17,45,231.0,39.0,3.2,17.5,71.5,122.91,86.26
2016,9,10,18,0,130.0,23.0,3.2,17.0,32.0,64.03,18.5
2016,9,10,18,15,65.0,11.5,3.1,16.5,16.0,23.23,0.0
2016,9,10,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,11,5,45,14.5,4.5,2.9,13.5,4.5,0.0,0.0
2016,9,11,6,0,29.0,9.0,3.0,14.0,9.0,8.85,0.0
2016,9,11,6,15,115.5,28.0,3.05,14.0,41.0,23.33,10.53
2016,9,11,6,30,202.0,47.0,3.1,14.0,73.0,36.12,25.49
2016,9,11,6,45,278.0,63.0,3.15,14.5,117.0,48.46,37.08
2016,9,11,7,0,354.0,79.0,3.2,15.0,161.0,85.7,54.78
2016,9,11,7,15,177.0,94.5,3.1,15.5,135.5,103.55,74.19
2016,9,11,7,30,0.0,110.0,3.0,16.0,110.0,103.71,81.88
2016,9,11,7,45,24.5,138.0,2.95,16.5,149.0,135.8,107.34
2016,9,11,8,0,49.0,166.0,2.9,17.0,188.0,169.17,133.71
2016,9,11,8,15,69.5,191.5,2.8,17.0,225.5,203.71,161.33
2016,9,11,8,30,90.0,217.0,2.7,17.0,263.0,240.7,190.77
2016,9,11,8,45,128.0,240.5,2.65,17.5,312.5,285.72,225.95
2016,9,11,9,0,166.0,264.0,2.6,18.0,362.0,335.44,264.43
2016,9,11,9,15,121.5,278.0,2.6,18.5,353.0,334.3,262.51
2016,9,11,9,30,77.0,292.0,2.6,19.0,344.0,327.76,256.12
2016,9,11,9,45,144.0,314.0,2.6,19.5,416.0,398.5,310.5
2016,9,11,10,0,211.0,336.0,2.6,20.0,488.0,473.86,367.06
2016,9,11,10,15,300.5,330.0,2.6,20.0,556.0,545.7,421.51
2016,9,11,10,30,390.0,324.0,2.6,20.0,624.0,621.0,477.69
2016,9,11,10,45,596.0,234.5,2.65,20.5,706.5,715.2,549.43
2016,9,11,11,0,802.0,145.0,2.7,21.0,789.0,812.26,618.75
2016,9,11,11,15,806.5,146.0,2.75,21.0,802.5,839.24,636.48
2016,9,11,11,30,811.0,147.0,2.8,21.0,816.0,863.61,653.02
2016,9,11,11,45,812.5,147.5,2.9,21.5,821.5,882.05,664.64
2016,9,11,12,0,814.0,148.0,3.0,22.0,827.0,897.54,674.33
2016,9,11,12,15,813.5,148.0,3.05,21.5,824.5,907.63,682.74
2016,9,11,12,30,813.0,148.0,3.1,21.0,822.0,914.57,689.2
2016,9,11,12,45,823.5,139.5,3.2,21.0,815.0,919.49,693.48
2016,9,11,13,0,834.0,131.0,3.3,21.0,808.0,921.08,695.62
2016,9,11,13,15,829.0,130.0,3.4,21.0,790.0,913.1,691.36
2016,9,11,13,30,824.0,129.0,3.5,21.0,772.0,901.95,685.08
2016,9,11,13,45,817.0,127.0,3.65,21.0,747.0,884.8,675.0
2016,9,11,14,0,810.0,125.0,3.8,21.0,722.0,864.7,662.88
2016,9,11,14,15,799.0,123.0,3.85,20.5,690.0,838.31,647.03
2016,9,11,14,30,788.0,121.0,3.9,20.0,658.0,809.41,629.31
2016,9,11,14,45,774.0,117.5,4.0,20.0,620.0,774.1,605.81
2016,9,11,15,0,760.0,114.0,4.1,20.0,582.0,736.85,580.68
2016,9,11,15,15,740.5,110.5,4.1,19.5,539.0,696.23,553.47
2016,9,11,15,30,721.0,107.0,4.1,19.0,496.0,652.1,523.19
2016,9,11,15,45,696.5,102.5,4.2,18.5,449.5,602.66,487.13
2016,9,11,16,0,672.0,98.0,4.3,18.0,403.0,553.16,449.97
2016,9,11,16,15,636.5,92.0,4.3,17.5,354.0,495.65,405.05
2016,9,11,16,30,601.0,86.0,4.3,17.0,305.0,439.73,359.99
2016,9,11,16,45,554.5,78.5,4.35,17.0,255.5,378.59,308.7
2016,9,11,17,0,508.0,71.0,4.4,17.0,206.0,320.83,258.73
2016,9,11,17,15,435.0,61.0,4.4,16.5,158.0,253.63,200.44
2016,9,11,17,30,362.0,51.0,4.4,16.0,110.0,193.39,147.12
2016,9,11,17,45,254.0,36.5,4.4,15.5,70.5,125.89,87.84
2016,9,11,18,0,146.0,22.0,4.4,15.0,31.0,65.44,8.53
2016,9,11,18,15,73.0,11.0,4.3,14.5,15.5,23.94,0.0
2016,9,11,18,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,5,45,20.5,6.0,4.4,13.0,6.5,0.0,0.0
2016,9,12,6,0,41.0,12.0,4.5,13.0,13.0,11.8,0.0
2016,9,12,6,15,175.5,27.5,4.55,13.5,48.0,21.5,8.56
2016,9,12,6,30,310.0,43.0,4.6,14.0,83.0,32.95,22.67
2016,9,12,6,45,403.5,53.5,4.7,14.5,130.5,41.01,30.5
2016,9,12,7,0,497.0,64.0,4.8,15.0,178.0,81.28,46.45
2016,9,12,7,15,556.5,71.0,4.8,15.0,229.0,125.26,76.13
2016,9,12,7,30,616.0,78.0,4.8,15.0,280.0,176.07,116.94
2016,9,12,7,45,371.0,126.0,4.8,15.5,254.0,199.2,148.33
2016,9,12,8,0,126.0,174.0,4.8,16.0,228.0,197.09,155.45
2016,9,12,8,15,440.0,136.0,4.8,16.0,354.5,278.03,216.97
2016,9,12,8,30,754.0,98.0,4.8,16.0,481.0,395.55,311.21
2016,9,12,8,45,438.0,180.0,4.85,16.5,407.5,369.19,294.31
2016,9,12,9,0,122.0,262.0,4.9,17.0,334.0,311.29,247.9
2016,9,12,9,15,166.0,281.0,4.9,17.0,386.0,361.59,288.13
2016,9,12,9,30,210.0,300.0,4.9,17.0,438.0,415.88,331.0
2016,9,12,9,45,540.0,203.0,4.9,17.5,584.0,548.6,438.89
2016,9,12,10,0,870.0,106.0,4.9,18.0,730.0,703.06,560.66
2016,9,12,10,15,879.0,107.5,4.9,18.0,758.5,745.32,590.48
2016,9,12,10,30,888.0,109.0,4.9,18.0,787.0,785.62,619.11
2016,9,12,10,45,893.5,110.5,4.95,18.5,808.5,821.0,643.0
2016,9,12,11,0,899.0,112.0,5.0,19.0,830.0,853.82,664.9
2016,9,12,11,15,903.0,112.5,5.05,19.0,844.0,881.62,684.43
2016,9,12,11,30,907.0,113.0,5.1,19.0,858.0,906.45,701.91
2016,9,12,11,45,908.0,114.0,5.2,19.0,864.0,926.07,716.09
2016,9,12,12,0,909.0,115.0,5.3,19.0,870.0,942.39,728.09
2016,9,12,12,15,909.5,115.0,5.35,19.0,867.5,953.86,736.46
2016,9,12,12,30,910.0,115.0,5.4,19.0,865.0,961.89,742.57
2016,9,12,12,45,612.5,242.5,5.5,19.0,745.0,834.73,651.08
2016,9,12,13,0,315.0,370.0,5.6,19.0,625.0,686.59,534.46
2016,9,12,13,15,264.0,371.0,5.6,18.5,581.0,641.57,501.62
2016,9,12,13,30,213.0,372.0,5.6,18.0,537.0,587.24,461.06
2016,9,12,13,45,298.5,339.0,5.65,18.0,562.0,636.45,501.81
2016,9,12,14,0,384.0,306.0,5.7,18.0,587.0,672.94,532.62
2016,9,12,14,15,243.0,308.0,5.65,17.5,483.0,547.43,435.18
2016,9,12,14,30,102.0,310.0,5.6,17.0,379.0,409.13,325.75
2016,9,12,14,45,60.5,265.5,5.55,17.0,306.0,325.08,259.49
2016,9,12,15,0,19.0,221.0,5.5,17.0,233.0,235.71,187.63
2016,9,12,15,15,9.5,182.5,5.5,16.5,188.5,188.42,150.07
2016,9,12,15,30,0.0,144.0,5.5,16.0,144.0,141.93,112.46
2016,9,12,15,45,0.0,131.5,5.5,16.0,131.5,129.56,102.64
2016,9,12,16,0,0.0,119.0,5.5,16.0,119.0,117.2,92.73
2016,9,12,16,15,0.0,104.5,5.45,15.5,104.5,102.78,81.13
2016,9,12,16,30,0.0,90.0,5.4,15.0,90.0,88.36,69.35
2016,9,12,16,45,0.0,75.5,5.4,15.0,75.5,73.93,57.23
2016,9,12,17,0,0.0,61.0,5.4,15.0,61.0,59.49,44.92
2016,9,12,17,15,0.0,46.5,5.3,14.5,46.5,45.01,32.47
2016,9,12,17,30,0.0,32.0,5.2,14.0,32.0,30.9,20.19
2016,9,12,17,45,0.0,20.0,5.15,13.5,20.0,19.3,9.69
2016,9,12,18,0,0.0,8.0,5.1,13.0,8.0,7.71,0.0
2016,9,12,18,15,0.0,4.0,5.05,13.0,4.0,3.93,0.0
2016,9,12,18,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,13,5,45,16.0,4.5,2.95,14.0,5.0,0.0,0.0
2016,9,13,6,0,32.0,9.0,3.1,14.0,10.0,8.85,0.0
2016,9,13,6,15,145.5,26.5,3.15,14.5,43.0,20.73,7.16
2016,9,13,6,30,259.0,44.0,3.2,15.0,76.0,33.85,23.28
2016,9,13,6,45,340.5,58.0,3.25,15.5,121.5,43.5,32.51
2016,9,13,7,0,422.0,72.0,3.3,16.0,167.0,82.71,50.14
2016,9,13,7,15,481.5,82.0,3.2,16.0,217.0,125.99,79.62
2016,9,13,7,30,541.0,92.0,3.1,16.0,267.0,175.11,118.48
2016,9,13,7,45,582.0,99.5,3.05,16.5,317.5,224.24,160.4
2016,9,13,8,0,623.0,107.0,3.0,17.0,368.0,277.65,206.65
2016,9,13,8,15,654.0,112.5,2.95,17.0,416.0,329.72,252.32
2016,9,13,8,30,685.0,118.0,2.9,17.0,464.0,384.34,299.31
2016,9,13,8,45,709.0,122.5,2.85,17.5,509.5,437.12,343.26
2016,9,13,9,0,733.0,127.0,2.8,18.0,555.0,491.12,386.83
2016,9,13,9,15,750.0,130.0,2.75,18.0,595.0,540.75,426.57
2016,9,13,9,30,767.0,133.0,2.7,18.0,635.0,590.32,465.21
2016,9,13,9,45,780.0,136.0,2.7,18.5,669.5,637.32,500.17
2016,9,13,10,0,793.0,139.0,2.7,19.0,704.0,682.78,533.1
2016,9,13,10,15,802.5,141.0,2.7,19.5,732.0,723.57,561.86
2016,9,13,10,30,812.0,143.0,2.7,20.0,760.0,762.68,587.69
2016,9,13,10,45,824.5,141.0,2.75,20.5,782.5,798.23,610.87
2016,9,13,11,0,837.0,139.0,2.8,21.0,805.0,831.79,632.51
2016,9,13,11,15,841.0,140.0,2.8,21.0,818.5,859.07,650.59
2016,9,13,11,30,845.0,141.0,2.8,21.0,832.0,883.59,666.8
2016,9,13,11,45,853.5,137.0,2.8,21.0,839.0,903.98,680.24
2016,9,13,12,0,862.0,133.0,2.8,21.0,846.0,916.83,688.67
2016,9,13,12,15,861.0,133.0,2.75,21.0,843.0,926.45,694.68
2016,9,13,12,30,860.0,133.0,2.7,21.0,840.0,932.78,698.62
2016,9,13,12,45,658.0,222.5,2.7,21.5,759.0,854.47,644.4
2016,9,13,13,0,456.0,312.0,2.7,22.0,678.0,761.65,574.12
2016,9,13,13,15,652.5,219.0,2.65,22.0,730.0,845.89,639.28
2016,9,13,13,30,849.0,126.0,2.6,22.0,782.0,916.89,687.21
2016,9,13,13,45,844.5,122.5,2.6,22.0,756.5,899.91,675.94
2016,9,13,14,0,840.0,119.0,2.6,22.0,731.0,879.8,663.42
2016,9,13,14,15,829.0,117.0,2.6,22.0,698.0,852.73,646.19
2016,9,13,14,30,818.0,115.0,2.6,22.0,665.0,823.06,627.17
2016,9,13,14,45,805.5,111.5,2.6,22.0,626.5,788.11,604.38
2016,9,13,15,0,793.0,108.0,2.6,22.0,588.0,751.05,579.94
2016,9,13,15,15,773.5,104.5,2.6,21.5,544.0,706.84,551.17
2016,9,13,15,30,754.0,101.0,2.6,21.0,500.0,661.47,521.04
2016,9,13,15,45,728.0,96.5,2.65,21.0,452.0,612.16,485.33
2016,9,13,16,0,702.0,92.0,2.7,21.0,404.0,560.49,446.59
2016,9,13,16,15,665.5,86.5,2.65,20.5,353.5,501.83,401.82
2016,9,13,16,30,629.0,81.0,2.6,20.0,303.0,444.8,356.84
2016,9,13,16,45,576.0,74.5,2.6,20.0,252.0,380.51,304.08
2016,9,13,17,0,523.0,68.0,2.6,20.0,201.0,320.22,252.95
2016,9,13,17,15,445.5,58.0,2.55,19.5,152.5,251.03,194.08
2016,9,13,17,30,368.0,48.0,2.5,19.0,104.0,189.3,140.39
2016,9,13,17,45,248.5,33.5,2.5,18.5,65.0,119.33,79.04
2016,9,13,18,0,129.0,19.0,2.5,18.0,26.0,55.66,0.0
2016,9,13,18,15,64.5,9.5,2.45,17.5,13.0,20.48,0.0
2016,9,13,18,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,5,45,12.5,3.5,1.3,14.0,3.5,0.0,0.0
2016,9,14,6,0,25.0,7.0,1.3,14.0,7.0,6.88,0.0
2016,9,14,6,15,119.5,25.5,1.3,14.5,38.5,19.95,5.7
2016,9,14,6,30,214.0,44.0,1.3,15.0,70.0,33.93,23.29
2016,9,14,6,45,296.0,59.5,1.35,15.5,114.5,44.78,33.63
2016,9,14,7,0,378.0,75.0,1.4,16.0,159.0,82.06,51.19
2016,9,14,7,15,436.5,86.5,1.35,16.5,208.0,123.32,79.06
2016,9,14,7,30,495.0,98.0,1.3,17.0,257.0,171.2,116.22
2016,9,14,7,45,540.5,106.0,1.3,17.5,307.0,219.98,156.81
2016,9,14,8,0,586.0,114.0,1.3,18.0,357.0,272.75,201.34
2016,9,14,8,15,617.5,120.5,1.3,18.0,405.0,323.85,245.1
2016,9,14,8,30,649.0,127.0,1.3,18.0,453.0,377.64,290.24
2016,9,14,8,45,676.5,131.0,1.3,18.5,498.5,429.63,332.4
2016,9,14,9,0,704.0,135.0,1.3,19.0,544.0,483.26,374.52
2016,9,14,9,15,722.0,138.5,1.3,19.5,584.0,532.53,412.11
2016,9,14,9,30,740.0,142.0,1.3,20.0,624.0,581.91,448.62
2016,9,14,9,45,806.0,120.5,1.35,20.5,670.5,637.35,489.66
2016,9,14,10,0,872.0,99.0,1.4,21.0,717.0,694.52,531.02
2016,9,14,10,15,880.0,100.5,1.45,21.0,745.5,735.96,558.88
2016,9,14,10,30,888.0,102.0,1.5,21.0,774.0,775.37,585.27
2016,9,14,10,45,895.0,102.0,1.55,21.5,795.0,810.23,607.25
2016,9,14,11,0,902.0,102.0,1.6,22.0,816.0,842.58,627.41
2016,9,14,11,15,905.5,102.5,1.7,22.0,829.5,869.83,645.86
2016,9,14,11,30,909.0,103.0,1.8,22.0,843.0,894.07,662.42
2016,9,14,11,45,911.5,103.0,1.95,22.5,849.0,913.79,675.31
2016,9,14,12,0,914.0,103.0,2.1,23.0,855.0,930.24,686.11
2016,9,14,12,15,913.5,102.5,2.25,23.0,852.0,940.09,693.98
2016,9,14,12,30,913.0,102.0,2.4,23.0,849.0,946.46,699.71
2016,9,14,12,45,903.5,105.5,2.55,23.5,836.5,945.36,699.25
2016,9,14,13,0,894.0,109.0,2.7,24.0,824.0,940.79,696.62
2016,9,14,13,15,889.5,108.0,2.75,24.0,805.5,932.58,692.19
2016,9,14,13,30,885.0,107.0,2.8,24.0,787.0,921.01,685.65
2016,9,14,13,45,879.5,105.0,2.9,24.0,761.0,904.17,676.04
2016,9,14,14,0,874.0,103.0,3.0,24.0,735.0,884.17,664.32
2016,9,14,14,15,864.0,101.5,3.0,23.5,702.5,857.81,648.85
2016,9,14,14,30,854.0,100.0,3.0,23.0,670.0,828.76,631.46
2016,9,14,14,45,841.5,97.0,3.05,23.0,631.0,798.35,612.08
2016,9,14,15,0,829.0,94.0,3.1,23.0,592.0,760.73,587.42
2016,9,14,15,15,810.5,91.0,3.05,22.5,548.0,716.67,558.47
2016,9,14,15,30,792.0,88.0,3.0,22.0,504.0,671.28,528.11
2016,9,14,15,45,769.0,84.0,3.0,22.0,456.0,620.73,491.87
2016,9,14,16,0,746.0,80.0,3.0,22.0,408.0,569.81,453.44
2016,9,14,16,15,711.0,75.5,2.95,21.5,357.0,511.26,408.67
2016,9,14,16,30,676.0,71.0,2.9,21.0,306.0,456.24,365.04
2016,9,14,16,45,627.5,64.5,2.9,21.0,254.5,392.13,312.24
2016,9,14,17,0,579.0,58.0,2.9,21.0,203.0,331.6,260.63
2016,9,14,17,15,500.5,50.0,2.85,20.0,154.0,261.78,201.31
2016,9,14,17,30,422.0,42.0,2.8,19.0,105.0,199.55,146.94
2016,9,14,17,45,294.0,29.5,2.8,18.5,64.5,127.19,81.78
2016,9,14,18,0,166.0,17.0,2.8,18.0,24.0,60.85,0.0
2016,9,14,18,15,83.0,8.5,2.85,17.5,12.0,8.36,0.0
2016,9,14,18,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,6,15,193.5,17.0,2.35,14.5,39.5,12.55,0.71
2016,9,15,6,30,387.0,34.0,2.4,15.0,79.0,25.84,16.31
2016,9,15,6,45,475.5,42.5,2.5,15.5,127.0,30.64,21.23
2016,9,15,7,0,564.0,51.0,2.6,16.0,175.0,70.97,36.22
2016,9,15,7,15,305.0,86.5,2.55,16.5,155.5,107.67,71.85
2016,9,15,7,30,46.0,122.0,2.5,17.0,136.0,119.99,93.1
2016,9,15,7,45,51.5,142.5,2.5,17.5,161.5,143.85,112.53
2016,9,15,8,0,57.0,163.0,2.5,18.0,187.0,168.45,132.35
2016,9,15,8,15,75.5,187.5,2.4,18.0,223.5,201.78,158.98
2016,9,15,8,30,94.0,212.0,2.3,18.0,260.0,237.28,187.17
2016,9,15,8,45,124.5,235.0,2.25,18.5,304.0,278.61,219.31
2016,9,15,9,0,155.0,258.0,2.2,19.0,348.0,323.72,254.0
2016,9,15,9,15,185.5,276.0,2.15,19.5,391.0,367.07,286.88
2016,9,15,9,30,216.0,294.0,2.1,20.0,434.0,413.06,321.24
2016,9,15,9,45,279.0,298.5,2.1,20.5,489.5,470.78,364.48
2016,9,15,10,0,342.0,303.0,2.1,21.0,545.0,531.87,409.45
2016,9,15,10,15,346.0,313.0,2.1,21.5,566.0,560.18,428.84
2016,9,15,10,30,350.0,323.0,2.1,22.0,587.0,587.84,447.66
2016,9,15,10,45,637.0,208.0,2.15,22.5,704.0,717.08,545.6
2016,9,15,11,0,924.0,93.0,2.2,23.0,821.0,849.39,636.3
2016,9,15,11,15,676.0,210.5,2.3,23.0,748.5,791.51,595.44
2016,9,15,11,30,428.0,328.0,2.4,23.0,676.0,712.91,535.1
2016,9,15,11,45,438.5,322.0,2.55,23.5,680.0,726.72,545.49
2016,9,15,12,0,449.0,316.0,2.7,24.0,684.0,739.04,554.11
2016,9,15,12,15,690.0,205.5,2.85,24.0,768.0,851.97,639.01
2016,9,15,12,30,931.0,95.0,3.0,24.0,852.0,953.09,707.44
2016,9,15,12,45,915.0,101.5,3.15,24.0,837.5,949.25,705.42
2016,9,15,13,0,899.0,108.0,3.3,24.0,823.0,941.9,702.04
2016,9,15,13,15,894.5,107.0,3.45,23.5,804.5,933.59,699.46
2016,9,15,13,30,890.0,106.0,3.6,23.0,786.0,921.9,694.61
2016,9,15,13,45,881.5,105.0,3.75,23.0,759.5,903.36,683.74
2016,9,15,14,0,873.0,104.0,3.9,23.0,733.0,881.74,670.75
2016,9,15,14,15,863.0,102.5,4.0,23.0,699.5,855.36,654.15
2016,9,15,14,30,853.0,101.0,4.1,23.0,666.0,831.29,639.12
2016,9,15,14,45,838.0,99.0,4.2,23.0,627.0,795.0,615.27
2016,9,15,15,0,823.0,97.0,4.3,23.0,588.0,756.65,589.74
2016,9,15,15,15,804.0,94.0,4.35,22.5,543.5,712.4,560.48
2016,9,15,15,30,785.0,91.0,4.4,22.0,499.0,666.89,529.81
2016,9,15,15,45,758.0,87.5,4.45,22.0,450.0,614.5,491.3
2016,9,15,16,0,731.0,84.0,4.5,22.0,401.0,564.24,452.7
2016,9,15,16,15,694.5,79.0,4.45,21.5,350.0,505.08,406.66
2016,9,15,16,30,658.0,74.0,4.4,21.0,299.0,447.53,360.4
2016,9,15,16,45,604.0,67.5,4.4,20.5,247.5,381.76,306.14
2016,9,15,17,0,550.0,61.0,4.4,20.0,196.0,320.12,253.46
2016,9,15,17,15,466.5,52.0,4.3,19.0,147.0,249.02,192.45
2016,9,15,17,30,383.0,43.0,4.2,18.0,98.0,186.06,137.17
2016,9,15,17,45,249.5,29.5,4.15,17.5,59.5,113.87,70.95
2016,9,15,18,0,116.0,16.0,4.1,17.0,21.0,40.94,0.0
2016,9,15,18,15,58.0,8.0,4.0,16.5,10.5,0.0,0.0
2016,9,15,18,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,16,6,15,13.5,19.0,1.8,13.5,21.0,18.01,2.15
2016,9,16,6,30,27.0,38.0,1.7,14.0,42.0,34.64,23.77
2016,9,16,6,45,44.5,59.0,1.65,14.5,68.0,52.38,40.32
2016,9,16,7,0,62.0,80.0,1.6,15.0,94.0,75.17,55.88
2016,9,16,7,15,72.0,102.5,1.5,15.5,122.5,101.09,76.6
2016,9,16,7,30,82.0,125.0,1.4,16.0,151.0,128.49,98.85
2016,9,16,7,45,87.5,147.0,1.3,16.5,179.0,155.8,121.19
2016,9,16,8,0,93.0,169.0,1.2,17.0,207.0,183.85,143.88
2016,9,16,8,15,97.0,190.5,1.1,17.5,234.5,211.65,166.0
2016,9,16,8,30,101.0,212.0,1.0,18.0,262.0,239.91,188.0
2016,9,16,8,45,128.0,234.5,0.95,18.5,304.0,279.59,218.39
2016,9,16,9,0,155.0,257.0,0.9,19.0,346.0,322.63,250.81
2016,9,16,9,15,283.0,253.5,0.85,19.5,430.5,399.39,308.9
2016,9,16,9,30,411.0,250.0,0.8,20.0,515.0,488.44,374.57
2016,9,16,9,45,649.5,170.5,0.8,21.0,615.5,584.43,445.41
2016,9,16,10,0,888.0,91.0,0.8,22.0,716.0,694.24,523.55
2016,9,16,10,15,708.0,174.5,0.9,22.5,685.0,685.86,513.73
2016,9,16,10,30,528.0,258.0,1.0,23.0,654.0,659.66,492.07
2016,9,16,10,45,721.5,177.0,1.1,23.5,734.0,750.77,559.1
2016,9,16,11,0,915.0,96.0,1.2,24.0,814.0,843.29,619.25
2016,9,16,11,15,676.5,209.0,1.4,24.5,745.0,789.08,582.59
2016,9,16,11,30,438.0,322.0,1.6,25.0,676.0,714.67,527.17
2016,9,16,11,45,681.0,209.5,1.85,25.5,763.5,825.07,610.03
2016,9,16,12,0,924.0,97.0,2.1,26.0,851.0,928.52,678.22
2016,9,16,12,15,924.0,97.0,2.3,26.0,848.0,939.26,686.18
2016,9,16,12,30,924.0,97.0,2.5,26.0,845.0,946.5,692.84
2016,9,16,12,45,915.0,100.0,2.7,26.0,832.5,945.22,693.98
2016,9,16,13,0,906.0,103.0,2.9,26.0,820.0,940.44,692.9
2016,9,16,13,15,901.5,102.0,2.95,26.0,801.0,932.0,688.31
2016,9,16,13,30,897.0,101.0,3.0,26.0,782.0,920.15,681.59
2016,9,16,13,45,889.0,100.0,3.05,26.0,755.5,901.87,670.67
2016,9,16,14,0,881.0,99.0,3.1,26.0,729.0,880.49,657.71
2016,9,16,14,15,871.0,97.5,3.05,25.5,696.0,853.88,641.86
2016,9,16,14,30,861.0,96.0,3.0,25.0,663.0,824.55,624.09
2016,9,16,14,45,846.5,94.0,3.0,25.0,623.5,793.33,603.99
2016,9,16,15,0,832.0,92.0,3.0,25.0,584.0,755.09,578.82
2016,9,16,15,15,813.0,89.0,2.95,24.5,539.5,710.55,549.75
2016,9,16,15,30,794.0,86.0,2.9,24.0,495.0,664.73,519.27
2016,9,16,15,45,768.5,82.5,2.85,24.0,446.5,613.05,481.96
2016,9,16,16,0,743.0,79.0,2.8,24.0,398.0,561.21,442.85
2016,9,16,16,15,707.0,74.5,2.75,23.5,347.0,504.42,399.57
2016,9,16,16,30,671.0,70.0,2.7,23.0,296.0,447.26,354.54
2016,9,16,16,45,617.5,64.0,2.65,22.5,244.5,381.89,301.49
2016,9,16,17,0,564.0,58.0,2.6,22.0,193.0,320.6,249.87
2016,9,16,17,15,481.0,49.0,2.6,21.0,144.0,249.33,189.66
2016,9,16,17,30,398.0,40.0,2.6,20.0,95.0,186.22,134.81
2016,9,16,17,45,260.0,27.0,2.6,19.5,56.5,112.41,65.64
2016,9,16,18,0,122.0,14.0,2.6,19.0,18.0,39.79,0.0
2016,9,16,18,15,61.0,7.0,2.6,18.5,9.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,17,6,15,178.0,16.5,1.2,14.5,36.5,12.31,0.0
2016,9,17,6,30,356.0,33.0,1.1,15.0,73.0,25.24,15.64
2016,9,17,6,45,451.5,41.5,1.0,15.5,120.5,30.06,20.71
2016,9,17,7,0,547.0,50.0,0.9,16.0,168.0,67.48,34.43
2016,9,17,7,15,273.5,68.5,0.8,16.5,127.5,87.75,56.56
2016,9,17,7,30,0.0,87.0,0.7,17.0,87.0,82.91,64.16
2016,9,17,7,45,0.0,103.5,0.6,17.5,103.5,98.71,77.02
2016,9,17,8,0,0.0,120.0,0.5,18.0,120.0,114.59,89.6
2016,9,17,8,15,5.0,145.0,0.5,18.5,147.5,140.13,109.64
2016,9,17,8,30,10.0,170.0,0.5,19.0,175.0,166.38,129.9
2016,9,17,8,45,44.0,208.5,0.55,20.0,233.5,218.25,169.56
2016,9,17,9,0,78.0,247.0,0.6,21.0,292.0,274.78,211.91
2016,9,17,9,15,157.5,267.5,0.65,21.5,366.0,343.44,263.41
2016,9,17,9,30,237.0,288.0,0.7,22.0,440.0,419.2,319.21
2016,9,17,9,45,564.5,187.5,0.8,22.5,576.0,546.22,415.53
2016,9,17,10,0,892.0,87.0,0.9,23.0,712.0,691.28,521.22
2016,9,17,10,15,900.0,88.5,1.0,23.5,739.5,733.2,547.37
2016,9,17,10,30,908.0,90.0,1.1,24.0,767.0,773.03,573.02
2016,9,17,10,45,913.0,90.5,1.25,25.0,787.5,807.17,594.15
2016,9,17,11,0,918.0,91.0,1.4,26.0,808.0,838.62,613.33
2016,9,17,11,15,671.0,209.0,1.55,26.0,738.0,783.13,576.85
2016,9,17,11,30,424.0,327.0,1.7,26.0,668.0,706.92,520.41
2016,9,17,11,45,675.0,209.5,1.9,26.5,755.5,818.34,603.81
2016,9,17,12,0,926.0,92.0,2.1,27.0,843.0,922.75,672.02
2016,9,17,12,15,925.5,92.0,2.25,27.0,840.0,932.95,679.12
2016,9,17,12,30,925.0,92.0,2.4,27.0,837.0,939.63,684.95
2016,9,17,12,45,910.5,97.5,2.6,27.0,822.5,935.98,684.58
2016,9,17,13,0,896.0,103.0,2.8,27.0,808.0,928.84,682.0
2016,9,17,13,15,891.0,102.0,2.9,27.0,789.0,919.92,677.51
2016,9,17,13,30,886.0,101.0,3.0,27.0,770.0,907.64,670.86
2016,9,17,13,45,878.0,100.0,3.1,27.0,743.5,889.45,660.31
2016,9,17,14,0,870.0,99.0,3.2,27.0,717.0,868.18,647.71
2016,9,17,14,15,859.5,97.0,3.25,26.5,683.5,840.76,631.85
2016,9,17,14,30,849.0,95.0,3.3,26.0,650.0,810.69,614.03
2016,9,17,14,45,834.0,93.0,3.35,26.0,610.5,779.34,593.96
2016,9,17,15,0,819.0,91.0,3.4,26.0,571.0,741.07,568.8
2016,9,17,15,15,799.5,88.5,3.4,25.5,527.0,697.16,540.18
2016,9,17,15,30,780.0,86.0,3.4,25.0,483.0,652.05,510.16
2016,9,17,15,45,752.0,82.5,3.4,25.0,434.5,599.3,471.7
2016,9,17,16,0,724.0,79.0,3.4,25.0,386.0,546.65,431.82
2016,9,17,16,15,687.0,74.5,3.3,24.5,336.0,490.27,388.43
2016,9,17,16,30,650.0,70.0,3.2,24.0,286.0,433.63,343.44
2016,9,17,16,45,595.5,63.5,3.15,23.5,235.0,368.41,290.3
2016,9,17,17,0,541.0,57.0,3.1,23.0,184.0,307.44,238.82
2016,9,17,17,15,456.5,48.0,3.05,22.0,136.5,237.15,179.36
2016,9,17,17,30,372.0,39.0,3.0,21.0,89.0,175.23,125.54
2016,9,17,17,45,235.5,25.5,3.0,20.5,52.0,102.13,54.75
2016,9,17,18,0,99.0,12.0,3.0,20.0,15.0,32.52,0.0
2016,9,17,18,15,49.5,6.0,3.0,19.5,7.5,0.0,0.0
2016,9,17,18,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,18,6,15,178.5,16.0,0.75,16.5,35.5,11.96,0.0
2016,9,18,6,30,357.0,32.0,0.8,17.0,71.0,24.46,14.74
2016,9,18,6,45,450.5,40.5,0.9,17.5,117.5,29.33,19.85
2016,9,18,7,0,544.0,49.0,1.0,18.0,164.0,65.59,32.97
2016,9,18,7,15,601.5,55.0,0.95,18.5,215.0,110.75,61.26
2016,9,18,7,30,659.0,61.0,0.9,19.0,266.0,164.33,102.58
2016,9,18,7,45,698.0,65.5,0.85,20.0,316.5,216.36,146.17
2016,9,18,8,0,737.0,70.0,0.8,21.0,367.0,272.22,193.5
2016,9,18,8,15,764.5,73.5,0.75,22.0,416.0,326.77,239.42
2016,9,18,8,30,792.0,77.0,0.7,23.0,465.0,383.27,285.34
2016,9,18,8,45,811.5,79.5,0.7,24.0,510.0,436.9,327.69
2016,9,18,9,0,831.0,82.0,0.7,25.0,555.0,491.02,368.66
2016,9,18,9,15,846.0,84.0,0.8,25.5,595.5,543.04,408.04
2016,9,18,9,30,861.0,86.0,0.9,26.0,636.0,593.56,445.21
2016,9,18,9,45,881.0,84.0,1.0,27.0,672.5,642.44,479.42
2016,9,18,10,0,901.0,82.0,1.1,28.0,709.0,690.6,511.79
2016,9,18,10,15,726.0,164.0,1.3,28.5,682.5,685.63,506.19
2016,9,18,10,30,551.0,246.0,1.5,29.0,656.0,663.06,487.87
2016,9,18,10,45,738.0,166.0,1.7,30.0,730.5,749.63,550.2
2016,9,18,11,0,925.0,86.0,1.9,31.0,805.0,837.1,606.04
2016,9,18,11,15,928.0,86.5,2.05,31.0,818.0,864.1,623.68
2016,9,18,11,30,931.0,87.0,2.2,31.0,831.0,887.98,639.92
2016,9,18,11,45,932.0,87.5,2.4,31.5,835.5,906.89,652.13
2016,9,18,12,0,933.0,88.0,2.6,32.0,840.0,922.4,662.2
2016,9,18,12,15,932.5,87.5,2.7,32.0,837.0,932.03,669.11
2016,9,18,12,30,932.0,87.0,2.8,32.0,834.0,938.1,673.9
2016,9,18,12,45,925.0,89.0,2.95,32.0,821.5,937.42,674.86
2016,9,18,13,0,918.0,91.0,3.1,32.0,809.0,933.2,673.65
2016,9,18,13,15,913.5,90.0,3.15,32.0,790.0,924.48,668.94
2016,9,18,13,30,909.0,89.0,3.2,32.0,771.0,912.31,662.1
2016,9,18,13,45,902.0,88.0,3.25,32.0,745.0,894.58,651.7
2016,9,18,14,0,895.0,87.0,3.3,32.0,719.0,873.66,639.27
2016,9,18,14,15,885.0,85.5,3.35,32.0,685.5,846.61,622.75
2016,9,18,14,30,875.0,84.0,3.4,32.0,652.0,816.81,604.33
2016,9,18,14,45,861.5,82.0,3.5,32.0,613.0,781.09,581.97
2016,9,18,15,0,848.0,80.0,3.6,32.0,574.0,743.23,557.88
2016,9,18,15,15,830.0,77.5,3.6,31.5,529.5,699.61,530.1
2016,9,18,15,30,812.0,75.0,3.6,31.0,485.0,658.78,503.82
2016,9,18,15,45,786.5,72.0,3.65,30.5,436.5,607.08,468.39
