Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,18,16,0,761.0,69.0,3.7,30.0,388.0,555.21,430.75
2016,9,18,16,15,725.5,65.0,3.65,29.0,337.0,496.69,387.32
2016,9,18,16,30,690.0,61.0,3.6,28.0,286.0,439.62,343.24
2016,9,18,16,45,637.5,55.5,3.6,27.5,235.0,374.62,290.73
2016,9,18,17,0,585.0,50.0,3.6,27.0,184.0,315.78,241.17
2016,9,18,17,15,500.5,42.0,3.55,26.0,135.5,244.77,181.53
2016,9,18,17,30,416.0,34.0,3.5,25.0,87.0,182.22,127.23
2016,9,18,17,45,269.0,22.5,3.45,24.0,50.5,105.61,49.28
2016,9,18,18,0,122.0,11.0,3.4,23.0,14.0,35.87,0.0
2016,9,18,18,15,61.0,5.5,3.2,22.5,7.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,2.65,20.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,19,6,15,138.0,17.0,1.4,17.5,31.5,13.17,0.0
2016,9,19,6,30,276.0,34.0,1.5,18.0,63.0,26.58,16.25
2016,9,19,6,45,370.5,45.0,1.6,18.5,108.0,33.63,23.4
2016,9,19,7,0,465.0,56.0,1.7,19.0,153.0,67.24,36.79
2016,9,19,7,15,525.5,64.0,1.7,19.5,202.5,109.81,63.55
2016,9,19,7,30,586.0,72.0,1.7,20.0,252.0,159.28,101.31
2016,9,19,7,45,632.5,77.0,1.7,21.0,302.5,209.49,142.94
2016,9,19,8,0,679.0,82.0,1.7,22.0,353.0,264.44,189.28
2016,9,19,8,15,708.0,86.0,1.75,22.5,401.0,317.01,234.42
2016,9,19,8,30,737.0,90.0,1.8,23.0,449.0,373.2,281.44
2016,9,19,8,45,763.0,92.0,1.85,24.0,494.5,426.37,324.37
2016,9,19,9,0,789.0,94.0,1.9,25.0,540.0,480.78,366.77
2016,9,19,9,15,805.0,96.5,1.95,25.5,580.0,531.23,405.59
2016,9,19,9,30,821.0,99.0,2.0,26.0,620.0,581.36,443.0
2016,9,19,9,45,831.0,102.0,2.1,26.5,653.5,627.63,476.79
2016,9,19,10,0,841.0,105.0,2.2,27.0,687.0,672.56,508.78
2016,9,19,10,15,849.5,106.5,2.3,27.5,714.5,712.07,535.49
2016,9,19,10,30,858.0,108.0,2.4,28.0,742.0,750.46,560.4
2016,9,19,10,45,867.5,107.0,2.5,28.5,763.5,784.96,582.44
2016,9,19,11,0,877.0,106.0,2.6,29.0,785.0,817.15,602.8
2016,9,19,11,15,881.0,107.0,2.7,29.0,798.0,844.34,620.98
2016,9,19,11,30,885.0,108.0,2.8,29.0,811.0,868.63,637.29
2016,9,19,11,45,890.0,106.0,2.9,29.5,817.0,887.63,648.88
2016,9,19,12,0,895.0,104.0,3.0,30.0,823.0,903.47,658.47
2016,9,19,12,15,894.5,104.0,3.15,30.0,820.0,913.26,665.85
2016,9,19,12,30,894.0,104.0,3.3,30.0,817.0,919.64,671.13
2016,9,19,12,45,886.5,106.0,3.45,30.0,804.5,918.43,671.54
2016,9,19,13,0,879.0,108.0,3.6,30.0,792.0,913.81,669.83
2016,9,19,13,15,874.0,107.0,3.7,30.0,773.0,904.86,665.06
2016,9,19,13,30,869.0,106.0,3.8,30.0,754.0,892.63,658.21
2016,9,19,13,45,865.5,103.0,3.95,30.0,729.0,876.32,648.92
2016,9,19,14,0,862.0,100.0,4.1,30.0,704.0,856.82,637.5
2016,9,19,14,15,851.5,98.0,4.1,29.5,671.0,829.49,621.28
2016,9,19,14,30,841.0,96.0,4.1,29.0,638.0,804.43,606.59
2016,9,19,14,45,830.5,92.5,4.2,29.0,600.0,770.22,584.54
2016,9,19,15,0,820.0,89.0,4.3,29.0,562.0,733.74,560.7
2016,9,19,15,15,800.5,86.0,4.25,28.5,517.5,689.23,531.4
2016,9,19,15,30,781.0,83.0,4.2,28.0,473.0,643.55,500.76
2016,9,19,15,45,758.0,78.5,4.2,27.5,425.5,592.99,464.62
2016,9,19,16,0,735.0,74.0,4.2,27.0,378.0,542.15,426.84
2016,9,19,16,15,697.5,69.5,4.1,26.5,327.5,483.13,381.31
2016,9,19,16,30,660.0,65.0,4.0,26.0,277.0,427.9,337.13
2016,9,19,16,45,608.0,58.5,3.9,25.5,226.5,363.78,284.55
2016,9,19,17,0,556.0,52.0,3.8,25.0,176.0,303.69,233.48
2016,9,19,17,15,468.0,43.5,3.75,24.0,128.5,232.66,173.4
2016,9,19,17,30,380.0,35.0,3.7,23.0,81.0,170.46,118.95
2016,9,19,17,45,232.5,22.0,3.65,22.0,46.0,93.6,35.77
2016,9,19,18,0,85.0,9.0,3.6,21.0,11.0,25.98,0.0
2016,9,19,18,15,42.5,4.5,3.55,20.5,5.5,0.0,0.0
2016,9,19,18,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,3.45,19.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,20,6,15,147.0,17.0,2.75,15.0,32.5,13.13,0.0
2016,9,20,6,30,294.0,34.0,2.9,15.0,65.0,26.8,16.49
2016,9,20,6,45,400.0,44.0,3.1,15.5,111.5,32.9,23.03
2016,9,20,7,0,506.0,54.0,3.3,16.0,158.0,66.66,35.87
2016,9,20,7,15,567.5,60.5,3.35,16.5,208.0,110.27,63.08
2016,9,20,7,30,629.0,67.0,3.4,17.0,258.0,160.84,102.19
2016,9,20,7,45,673.0,71.5,3.45,17.5,309.5,212.4,146.28
2016,9,20,8,0,717.0,76.0,3.5,18.0,361.0,270.08,196.69
2016,9,20,8,15,745.5,79.5,3.55,18.5,409.0,323.77,244.27
2016,9,20,8,30,774.0,83.0,3.6,19.0,457.0,379.54,292.66
2016,9,20,8,45,796.5,85.0,3.65,19.5,502.5,432.99,338.11
2016,9,20,9,0,819.0,87.0,3.7,20.0,548.0,487.24,382.87
2016,9,20,9,15,834.0,89.5,3.7,20.0,587.5,538.48,424.71
2016,9,20,9,30,849.0,92.0,3.7,20.0,627.0,589.35,465.15
2016,9,20,9,45,612.0,189.0,3.7,20.5,586.0,574.67,450.81
2016,9,20,10,0,375.0,286.0,3.7,21.0,545.0,534.86,416.38
2016,9,20,10,15,479.0,259.0,3.7,21.0,603.0,601.27,468.09
2016,9,20,10,30,583.0,232.0,3.7,21.0,661.0,670.78,520.99
2016,9,20,10,45,568.5,246.0,3.75,21.5,674.0,694.57,536.6
2016,9,20,11,0,554.0,260.0,3.8,22.0,687.0,715.76,550.34
2016,9,20,11,15,730.5,179.0,3.85,22.0,751.5,797.35,612.55
2016,9,20,11,30,907.0,98.0,3.9,22.0,816.0,874.75,666.24
2016,9,20,11,45,906.5,99.0,4.0,22.5,820.0,892.36,676.91
2016,9,20,12,0,906.0,100.0,4.1,23.0,824.0,906.63,685.74
2016,9,20,12,15,905.0,99.5,4.2,23.0,820.5,915.46,692.28
2016,9,20,12,30,904.0,99.0,4.3,23.0,817.0,920.82,696.61
2016,9,20,12,45,898.5,100.0,4.45,23.0,804.5,920.27,697.21
2016,9,20,13,0,893.0,101.0,4.6,23.0,792.0,916.27,696.06
2016,9,20,13,15,689.5,185.5,4.7,23.0,711.0,830.84,637.5
2016,9,20,13,30,486.0,270.0,4.8,23.0,630.0,732.99,564.47
2016,9,20,13,45,674.5,184.0,4.95,23.0,664.5,803.85,622.26
2016,9,20,14,0,863.0,98.0,5.1,23.0,699.0,852.65,658.61
2016,9,20,14,15,733.0,139.0,5.1,22.5,632.5,780.96,609.13
2016,9,20,14,30,603.0,180.0,5.1,22.0,566.0,703.37,553.62
2016,9,20,14,45,705.0,136.0,5.2,22.0,559.5,720.04,569.29
2016,9,20,15,0,807.0,92.0,5.3,22.0,553.0,724.36,574.27
2016,9,20,15,15,661.0,121.5,5.35,21.5,479.0,627.95,503.4
2016,9,20,15,30,515.0,151.0,5.4,21.0,405.0,532.76,429.46
2016,9,20,15,45,611.0,115.0,5.45,21.0,386.5,538.37,435.95
2016,9,20,16,0,707.0,79.0,5.5,21.0,368.0,530.08,430.42
2016,9,20,16,15,667.5,74.0,5.5,20.5,318.0,470.82,382.85
2016,9,20,16,30,628.0,69.0,5.5,20.0,268.0,413.56,335.48
2016,9,20,16,45,568.5,62.5,5.5,19.5,217.5,347.67,279.65
2016,9,20,17,0,509.0,56.0,5.5,19.0,167.0,286.57,226.19
2016,9,20,17,15,417.5,46.5,5.4,18.5,121.0,215.87,164.38
2016,9,20,17,30,326.0,37.0,5.3,18.0,75.0,154.33,108.98
2016,9,20,17,45,163.0,18.5,5.25,17.5,37.5,70.46,17.65
2016,9,20,18,0,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,5.15,16.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,6,15,139.0,17.0,5.15,14.0,31.0,13.26,0.0
2016,9,21,6,30,278.0,34.0,5.4,14.0,62.0,27.02,16.53
2016,9,21,6,45,385.0,44.0,5.7,14.5,108.0,33.1,23.24
2016,9,21,7,0,492.0,54.0,6.0,15.0,154.0,65.26,35.55
2016,9,21,7,15,554.5,61.5,6.1,15.0,204.0,108.96,63.06
2016,9,21,7,30,617.0,69.0,6.2,15.0,254.0,159.76,102.82
2016,9,21,7,45,664.5,72.5,6.3,15.5,305.5,210.4,146.58
2016,9,21,8,0,712.0,76.0,6.4,16.0,357.0,267.56,197.34
2016,9,21,8,15,405.0,140.0,6.45,16.0,304.0,264.55,206.54
2016,9,21,8,30,98.0,204.0,6.5,16.0,251.0,230.74,184.86
2016,9,21,8,45,238.0,209.5,6.6,16.5,338.5,303.77,243.66
2016,9,21,9,0,378.0,215.0,6.7,17.0,426.0,391.35,314.5
2016,9,21,9,15,613.5,154.0,6.75,17.0,526.0,481.37,389.16
2016,9,21,9,30,849.0,93.0,6.8,17.0,626.0,588.75,477.74
2016,9,21,9,45,863.0,94.0,6.9,17.5,661.0,636.16,515.5
2016,9,21,10,0,877.0,95.0,7.0,18.0,696.0,682.41,551.68
2016,9,21,10,15,886.0,96.0,7.0,18.0,724.5,723.74,582.85
2016,9,21,10,30,895.0,97.0,7.0,18.0,753.0,763.04,611.77
2016,9,21,10,45,901.5,98.0,7.0,18.5,774.0,798.19,636.2
2016,9,21,11,0,908.0,99.0,7.0,19.0,795.0,830.76,658.53
2016,9,21,11,15,912.5,99.5,7.0,19.0,808.5,858.42,678.42
2016,9,21,11,30,917.0,100.0,7.0,19.0,822.0,883.08,696.13
2016,9,21,11,45,919.0,100.5,7.0,19.0,828.0,902.44,710.02
2016,9,21,12,0,921.0,101.0,7.0,19.0,834.0,918.48,721.59
2016,9,21,12,15,922.0,101.0,7.1,19.0,831.5,929.7,730.2
2016,9,21,12,30,923.0,101.0,7.2,19.0,829.0,937.43,736.44
2016,9,21,12,45,749.0,177.0,7.3,19.0,762.5,874.38,690.85
2016,9,21,13,0,575.0,253.0,7.4,19.0,696.0,796.8,631.49
2016,9,21,13,15,744.0,176.0,7.45,19.0,734.0,867.11,687.65
2016,9,21,13,30,913.0,99.0,7.5,19.0,772.0,918.38,726.29
2016,9,21,13,45,909.0,97.0,7.55,19.0,746.5,901.99,715.15
2016,9,21,14,0,905.0,95.0,7.6,19.0,721.0,882.31,701.9
2016,9,21,14,15,895.0,93.5,7.65,19.0,687.5,854.99,682.98
2016,9,21,14,30,885.0,92.0,7.7,19.0,654.0,824.88,661.96
2016,9,21,14,45,874.0,89.0,7.75,19.0,614.5,789.72,637.01
2016,9,21,15,0,863.0,86.0,7.8,19.0,575.0,756.75,613.6
2016,9,21,15,15,843.5,83.0,7.75,18.5,529.5,710.83,580.83
2016,9,21,15,30,824.0,80.0,7.7,18.0,484.0,663.61,546.57
2016,9,21,15,45,800.5,76.0,7.7,18.0,435.0,611.68,505.44
2016,9,21,16,0,777.0,72.0,7.7,18.0,386.0,559.39,462.72
2016,9,21,16,15,738.5,67.5,7.65,17.5,333.5,498.16,412.27
2016,9,21,16,30,700.0,63.0,7.6,17.0,281.0,438.61,361.6
2016,9,21,16,45,640.5,57.5,7.55,17.0,228.0,372.76,303.53
2016,9,21,17,0,581.0,52.0,7.5,17.0,175.0,309.46,246.26
2016,9,21,17,15,482.5,43.0,7.45,16.5,126.0,233.5,178.74
2016,9,21,17,30,384.0,34.0,7.4,16.0,77.0,167.48,117.63
2016,9,21,17,45,192.0,17.0,7.4,15.5,38.5,74.45,5.34
2016,9,21,18,0,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,7.3,14.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,6.9,13.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,9,22,6,15,135.5,17.0,7.75,13.0,30.0,13.31,0.0
2016,9,22,6,30,271.0,34.0,7.8,13.0,60.0,27.25,16.55
2016,9,22,6,45,376.5,44.5,7.85,13.5,106.0,33.8,23.89
2016,9,22,7,0,482.0,55.0,7.9,14.0,152.0,65.01,36.08
2016,9,22,7,15,547.5,62.5,7.75,14.5,202.5,108.31,63.04
2016,9,22,7,30,613.0,70.0,7.6,15.0,253.0,159.08,102.45
2016,9,22,7,45,664.0,74.0,7.45,15.5,305.0,210.63,146.81
2016,9,22,8,0,715.0,78.0,7.3,16.0,357.0,267.35,197.16
2016,9,22,8,15,745.0,81.5,7.15,16.5,406.5,323.09,247.5
2016,9,22,8,30,775.0,85.0,7.0,17.0,456.0,379.27,297.47
2016,9,22,8,45,802.0,86.5,6.85,17.5,502.5,434.11,345.3
2016,9,22,9,0,829.0,88.0,6.7,18.0,549.0,490.19,392.82
2016,9,22,9,15,845.0,90.0,6.6,18.0,589.5,541.82,436.4
2016,9,22,9,30,861.0,92.0,6.5,18.0,630.0,593.09,478.58
2016,9,22,9,45,675.5,166.5,6.4,18.5,602.5,590.0,473.72
2016,9,22,10,0,490.0,241.0,6.3,19.0,575.0,568.44,453.36
2016,9,22,10,15,702.0,166.5,6.2,19.0,666.5,665.76,532.37
2016,9,22,10,30,914.0,92.0,6.1,19.0,758.0,769.98,612.05
2016,9,22,10,45,919.5,92.5,6.0,19.5,778.0,804.33,634.78
2016,9,22,11,0,925.0,93.0,5.9,20.0,798.0,835.98,655.56
2016,9,22,11,15,928.0,93.5,5.85,20.0,810.5,862.71,674.14
2016,9,22,11,30,931.0,94.0,5.8,20.0,823.0,886.3,690.46
2016,9,22,11,45,931.0,94.5,5.8,20.5,827.0,904.07,701.53
2016,9,22,12,0,931.0,95.0,5.8,21.0,831.0,918.41,710.22
2016,9,22,12,15,930.0,95.0,5.85,21.0,827.0,927.83,717.2
2016,9,22,12,30,929.0,95.0,5.9,21.0,823.0,933.71,721.83
2016,9,22,12,45,923.5,95.5,5.95,21.0,810.5,932.54,721.6
2016,9,22,13,0,918.0,96.0,6.0,21.0,798.0,927.81,719.01
2016,9,22,13,15,913.0,95.0,6.0,21.0,778.5,918.41,712.96
2016,9,22,13,30,908.0,94.0,6.0,21.0,759.0,905.57,704.59
2016,9,22,13,45,897.5,94.0,6.05,21.0,731.5,885.73,691.54
2016,9,22,14,0,887.0,94.0,6.1,21.0,704.0,862.85,676.35
2016,9,22,14,15,876.0,92.5,6.1,21.0,670.0,835.01,657.32
2016,9,22,14,30,865.0,91.0,6.1,21.0,636.0,804.51,636.31
2016,9,22,14,45,848.0,89.5,6.2,21.0,595.5,771.57,613.78
2016,9,22,15,0,831.0,88.0,6.3,21.0,555.0,731.89,585.97
2016,9,22,15,15,810.0,85.0,6.4,20.5,510.0,685.98,554.14
2016,9,22,15,30,789.0,82.0,6.5,20.0,465.0,638.98,520.69
2016,9,22,15,45,756.0,79.5,6.6,20.0,415.0,584.08,477.55
2016,9,22,16,0,723.0,77.0,6.7,20.0,365.0,529.68,433.72
2016,9,22,16,15,682.0,72.5,6.65,19.5,314.5,471.86,386.44
2016,9,22,16,30,641.0,68.0,6.6,19.0,264.0,413.99,337.68
2016,9,22,16,45,575.0,61.5,6.6,18.5,212.5,344.93,278.43
2016,9,22,17,0,509.0,55.0,6.6,18.0,161.0,281.29,222.18
2016,9,22,17,15,409.0,45.0,6.4,17.0,114.5,207.79,157.87
2016,9,22,17,30,309.0,35.0,6.2,16.0,68.0,144.41,99.64
2016,9,22,17,45,154.5,17.5,6.05,15.5,34.0,64.28,0.0
2016,9,22,18,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,5.75,14.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,23,6,15,170.0,14.0,2.7,12.5,30.0,10.66,0.0
2016,9,23,6,30,340.0,28.0,2.8,13.0,60.0,21.5,11.69
2016,9,23,6,45,440.5,36.5,2.9,14.0,106.0,26.56,17.54
2016,9,23,7,0,541.0,45.0,3.0,15.0,152.0,57.66,28.52
2016,9,23,7,15,600.5,51.0,2.95,15.5,202.0,102.36,55.57
2016,9,23,7,30,660.0,57.0,2.9,16.0,252.0,155.53,96.63
2016,9,23,7,45,700.0,61.0,2.9,16.5,302.0,206.98,140.87
2016,9,23,8,0,740.0,65.0,2.9,17.0,352.0,262.32,189.79
2016,9,23,8,15,767.0,68.5,2.85,17.5,400.0,316.52,238.08
2016,9,23,8,30,794.0,72.0,2.8,18.0,448.0,372.57,286.88
2016,9,23,8,45,814.0,74.0,2.8,19.0,492.5,425.66,331.57
2016,9,23,9,0,834.0,76.0,2.8,20.0,537.0,480.15,375.7
2016,9,23,9,15,848.0,78.0,2.75,20.0,576.0,530.44,416.53
2016,9,23,9,30,862.0,80.0,2.7,20.0,615.0,580.06,455.67
2016,9,23,9,45,873.5,81.0,2.7,20.5,649.0,626.22,490.43
2016,9,23,10,0,885.0,82.0,2.7,21.0,683.0,670.97,523.18
2016,9,23,10,15,892.0,83.0,2.7,21.5,709.5,710.95,550.04
2016,9,23,10,30,899.0,84.0,2.7,22.0,736.0,748.73,574.77
2016,9,23,10,45,903.5,85.0,2.75,22.5,755.5,782.22,596.49
2016,9,23,11,0,908.0,86.0,2.8,23.0,775.0,813.01,616.21
2016,9,23,11,15,910.5,86.5,2.9,23.0,787.0,838.77,633.92
2016,9,23,11,30,913.0,87.0,3.0,23.0,799.0,861.44,649.59
2016,9,23,11,45,912.5,87.5,3.2,23.0,802.5,878.34,662.05
2016,9,23,12,0,912.0,88.0,3.4,23.0,806.0,891.85,672.32
2016,9,23,12,15,910.5,88.0,3.55,23.0,802.0,900.52,679.11
2016,9,23,12,30,909.0,88.0,3.7,23.0,798.0,905.7,683.66
2016,9,23,12,45,902.5,89.5,3.9,23.0,785.0,904.56,684.29
2016,9,23,13,0,896.0,91.0,4.1,23.0,772.0,899.97,682.66
2016,9,23,13,15,628.5,201.5,4.25,23.0,673.0,787.68,604.89
2016,9,23,13,30,361.0,312.0,4.4,23.0,574.0,656.16,504.25
2016,9,23,13,45,613.5,200.0,4.6,23.0,626.5,761.72,590.27
2016,9,23,14,0,866.0,88.0,4.8,23.0,679.0,835.35,645.42
2016,9,23,14,15,855.5,86.5,4.9,22.5,646.0,808.28,628.58
2016,9,23,14,30,845.0,85.0,5.0,22.0,613.0,778.6,610.23
2016,9,23,14,45,676.5,132.0,5.15,22.0,537.5,685.95,543.95
2016,9,23,15,0,508.0,179.0,5.3,22.0,462.0,588.27,468.59
2016,9,23,15,15,389.5,186.5,5.35,21.5,393.0,495.66,397.28
2016,9,23,15,30,271.0,194.0,5.4,21.0,324.0,402.7,324.04
2016,9,23,15,45,336.0,162.5,5.5,21.0,306.0,398.57,322.74
2016,9,23,16,0,401.0,131.0,5.6,21.0,288.0,395.88,321.44
2016,9,23,16,15,524.0,95.0,5.55,20.5,271.0,407.77,331.64
2016,9,23,16,30,647.0,59.0,5.5,20.0,254.0,403.88,327.21
2016,9,23,16,45,588.0,53.0,5.45,19.5,204.0,338.64,271.14
2016,9,23,17,0,529.0,47.0,5.4,19.0,154.0,278.22,217.64
2016,9,23,17,15,431.5,38.5,5.3,18.5,108.5,206.86,154.94
2016,9,23,17,30,334.0,30.0,5.2,18.0,63.0,145.55,97.05
2016,9,23,17,45,167.0,15.0,5.15,17.5,31.5,63.14,0.0
2016,9,23,18,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,6,15,185.0,12.5,2.0,14.5,30.0,12.29,0.0
2016,9,24,6,30,370.0,25.0,2.0,15.0,60.0,18.83,9.21
2016,9,24,6,45,469.5,33.0,2.05,16.0,106.0,25.73,16.63
2016,9,24,7,0,569.0,41.0,2.1,17.0,152.0,56.5,26.98
2016,9,24,7,15,628.5,46.5,2.05,17.5,202.5,101.98,53.73
2016,9,24,7,30,688.0,52.0,2.0,18.0,253.0,154.13,93.34
2016,9,24,7,45,727.0,56.0,1.95,18.5,304.0,206.86,138.24
2016,9,24,8,0,766.0,60.0,1.9,19.0,355.0,263.33,187.61
2016,9,24,8,15,793.5,63.0,1.9,19.5,403.5,318.53,236.19
2016,9,24,8,30,821.0,66.0,1.9,20.0,452.0,377.06,286.33
2016,9,24,8,45,841.0,68.0,1.95,20.5,497.5,431.16,331.86
2016,9,24,9,0,861.0,70.0,2.0,21.0,543.0,485.67,376.24
2016,9,24,9,15,875.5,71.5,2.15,21.5,583.0,536.89,417.12
2016,9,24,9,30,890.0,73.0,2.3,22.0,623.0,587.43,456.31
2016,9,24,9,45,904.5,73.0,2.45,23.0,658.0,635.5,491.72
2016,9,24,10,0,919.0,73.0,2.6,24.0,693.0,682.32,525.15
2016,9,24,10,15,926.5,73.5,2.65,24.5,720.5,723.27,552.2
2016,9,24,10,30,934.0,74.0,2.7,25.0,748.0,761.95,577.38
2016,9,24,10,45,939.5,75.0,2.75,25.5,768.5,797.16,599.92
2016,9,24,11,0,945.0,76.0,2.8,26.0,789.0,829.6,620.4
2016,9,24,11,15,948.0,76.0,2.85,26.5,801.5,856.01,636.69
2016,9,24,11,30,951.0,76.0,2.9,27.0,814.0,879.2,650.82
2016,9,24,11,45,952.5,76.5,2.95,27.5,818.5,898.33,662.26
2016,9,24,12,0,954.0,77.0,3.0,28.0,823.0,913.99,671.47
2016,9,24,12,15,953.0,76.5,3.1,28.0,819.0,922.82,677.96
2016,9,24,12,30,952.0,76.0,3.2,28.0,815.0,928.01,682.22
2016,9,24,12,45,940.0,81.0,3.35,28.0,801.5,925.82,682.06
2016,9,24,13,0,928.0,86.0,3.5,28.0,788.0,920.06,679.66
2016,9,24,13,15,923.0,85.0,3.6,28.0,768.0,910.4,674.46
2016,9,24,13,30,918.0,84.0,3.7,28.0,748.0,897.28,667.02
2016,9,24,13,45,910.0,83.5,3.85,28.0,720.5,878.77,656.26
2016,9,24,14,0,902.0,83.0,4.0,28.0,693.0,857.1,643.34
2016,9,24,14,15,891.0,81.5,4.05,28.0,659.0,828.83,625.36
2016,9,24,14,30,880.0,80.0,4.1,28.0,625.0,797.85,605.44
2016,9,24,14,45,865.0,78.0,4.2,28.0,585.0,760.71,581.21
2016,9,24,15,0,850.0,76.0,4.3,28.0,545.0,721.53,555.25
2016,9,24,15,15,830.0,73.5,4.35,27.5,500.0,676.46,525.54
2016,9,24,15,30,810.0,71.0,4.4,27.0,455.0,634.3,497.38
2016,9,24,15,45,622.5,97.0,4.45,26.5,373.5,516.14,407.57
2016,9,24,16,0,435.0,123.0,4.5,26.0,292.0,405.39,321.25
2016,9,24,16,15,554.5,90.0,4.45,25.0,274.0,416.82,331.47
2016,9,24,16,30,674.0,57.0,4.4,24.0,256.0,410.42,325.5
2016,9,24,16,45,612.5,51.0,4.4,23.5,205.0,342.75,268.68
2016,9,24,17,0,551.0,45.0,4.4,23.0,154.0,282.48,216.22
2016,9,24,17,15,449.5,36.5,4.3,22.0,107.5,209.04,153.18
2016,9,24,17,30,348.0,28.0,4.2,21.0,61.0,146.18,93.26
2016,9,24,17,45,174.0,14.0,4.1,20.0,30.5,54.61,0.0
2016,9,24,18,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,25,6,15,185.0,13.0,2.9,15.5,29.5,12.78,0.0
2016,9,25,6,30,370.0,26.0,3.0,16.0,59.0,19.94,9.72
2016,9,25,6,45,477.0,34.0,3.15,17.0,106.0,24.66,15.57
2016,9,25,7,0,584.0,42.0,3.3,18.0,153.0,57.14,27.43
2016,9,25,7,15,644.0,47.5,3.15,18.5,204.5,103.4,54.19
2016,9,25,7,30,704.0,53.0,3.0,19.0,256.0,156.41,94.23
2016,9,25,7,45,743.5,56.5,2.9,20.0,307.5,209.61,139.2
2016,9,25,8,0,783.0,60.0,2.8,21.0,359.0,266.58,188.63
2016,9,25,8,15,809.5,63.0,2.7,22.0,408.0,322.31,237.18
2016,9,25,8,30,836.0,66.0,2.6,23.0,457.0,381.21,286.94
2016,9,25,8,45,855.0,68.5,2.55,24.0,502.5,436.07,332.11
2016,9,25,9,0,874.0,71.0,2.5,25.0,548.0,491.22,375.75
2016,9,25,9,15,887.5,72.5,2.45,25.5,587.5,542.48,415.63
2016,9,25,9,30,901.0,74.0,2.4,26.0,627.0,592.92,453.52
2016,9,25,9,45,915.0,73.5,2.35,27.0,662.0,640.57,487.21
2016,9,25,10,0,929.0,73.0,2.3,28.0,697.0,686.89,518.73
2016,9,25,10,15,936.0,74.0,2.15,28.5,724.0,728.29,544.3
2016,9,25,10,30,943.0,75.0,2.0,29.0,751.0,767.37,567.65
2016,9,25,10,45,945.5,76.5,1.85,30.0,770.5,801.03,585.64
2016,9,25,11,0,948.0,78.0,1.7,31.0,790.0,831.72,601.17
2016,9,25,11,15,950.5,78.5,1.5,31.5,802.0,858.25,614.23
2016,9,25,11,30,953.0,79.0,1.3,32.0,814.0,881.55,624.74
2016,9,25,11,45,951.5,80.0,1.15,32.5,817.5,898.62,631.63
2016,9,25,12,0,950.0,81.0,1.0,33.0,821.0,912.15,636.15
2016,9,25,12,15,949.0,81.0,0.8,33.0,816.5,921.43,638.32
2016,9,25,12,30,948.0,81.0,0.6,33.0,812.0,927.1,638.03
2016,9,25,12,45,938.0,84.0,0.4,33.5,798.0,924.45,631.38
2016,9,25,13,0,928.0,87.0,0.2,34.0,784.0,918.23,622.99
2016,9,25,13,15,922.5,86.0,0.4,34.0,764.0,908.08,621.48
2016,9,25,13,30,917.0,85.0,0.6,34.0,744.0,894.47,618.03
2016,9,25,13,45,906.0,85.5,0.85,34.0,716.0,874.48,611.22
2016,9,25,14,0,895.0,86.0,1.1,34.0,688.0,851.46,601.84
2016,9,25,14,15,884.0,84.5,1.3,33.5,653.5,823.32,589.08
2016,9,25,14,30,873.0,83.0,1.5,33.0,619.0,792.5,573.97
2016,9,25,14,45,854.0,82.0,1.7,33.0,578.0,753.64,551.74
2016,9,25,15,0,835.0,81.0,1.9,33.0,537.0,717.47,530.65
2016,9,25,15,15,814.0,78.0,2.05,32.5,492.0,671.5,502.82
2016,9,25,15,30,793.0,75.0,2.2,32.0,447.0,624.46,473.0
2016,9,25,15,45,598.0,100.5,2.35,32.0,364.0,502.29,383.71
2016,9,25,16,0,403.0,126.0,2.5,32.0,281.0,388.45,298.0
2016,9,25,16,15,524.0,93.0,2.65,31.0,264.0,401.32,309.42
2016,9,25,16,30,645.0,60.0,2.8,30.0,247.0,398.93,306.85
2016,9,25,16,45,579.0,53.5,2.95,29.0,196.5,330.53,251.99
2016,9,25,17,0,513.0,47.0,3.1,28.0,146.0,267.68,199.71
2016,9,25,17,15,409.5,37.5,3.15,27.0,100.5,194.81,138.89
2016,9,25,17,30,306.0,28.0,3.2,26.0,55.0,132.81,79.56
2016,9,25,17,45,153.0,14.0,3.25,25.0,27.5,49.05,0.0
2016,9,25,18,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,6,15,116.5,14.0,1.2,19.5,24.5,13.76,0.0
2016,9,26,6,30,233.0,28.0,1.2,20.0,49.0,22.04,10.72
2016,9,26,6,45,335.0,41.0,1.3,20.5,92.5,31.29,20.88
2016,9,26,7,0,437.0,54.0,1.4,21.0,136.0,59.44,32.86
2016,9,26,7,15,503.5,63.0,1.35,21.5,185.5,101.11,57.36
2016,9,26,7,30,570.0,72.0,1.3,22.0,235.0,150.39,93.52
2016,9,26,7,45,615.5,79.0,1.3,23.0,285.5,200.71,134.37
2016,9,26,8,0,661.0,86.0,1.3,24.0,336.0,255.66,180.02
2016,9,26,8,15,693.5,91.0,1.2,24.5,384.5,308.86,224.71
2016,9,26,8,30,726.0,96.0,1.1,25.0,433.0,364.62,270.35
2016,9,26,8,45,750.0,99.5,1.05,26.0,478.0,417.56,312.09
2016,9,26,9,0,774.0,103.0,1.0,27.0,523.0,472.51,353.61
2016,9,26,9,15,791.5,106.5,0.95,27.5,563.0,523.58,391.43
2016,9,26,9,30,809.0,110.0,0.9,28.0,603.0,574.49,427.7
2016,9,26,9,45,822.5,112.0,0.9,29.0,637.5,620.98,459.17
2016,9,26,10,0,836.0,114.0,0.9,30.0,672.0,666.4,488.8
2016,9,26,10,15,845.5,115.5,1.0,30.5,699.5,707.21,516.5
2016,9,26,10,30,855.0,117.0,1.1,31.0,727.0,746.14,541.28
2016,9,26,10,45,862.5,117.5,1.2,31.5,747.5,780.44,562.65
2016,9,26,11,0,870.0,118.0,1.3,32.0,768.0,809.49,580.54
2016,9,26,11,15,874.0,119.0,1.45,32.0,780.5,836.03,598.57
2016,9,26,11,30,878.0,120.0,1.6,32.0,793.0,859.68,614.8
2016,9,26,11,45,881.0,119.5,1.8,32.5,797.5,877.89,626.87
2016,9,26,12,0,884.0,119.0,2.0,33.0,802.0,892.92,636.93
2016,9,26,12,15,883.0,118.5,2.1,33.0,798.0,901.2,643.1
2016,9,26,12,30,882.0,118.0,2.2,33.0,794.0,906.09,647.27
2016,9,26,12,45,903.0,106.0,2.35,33.0,789.0,914.62,654.37
2016,9,26,13,0,924.0,94.0,2.5,33.0,784.0,919.43,659.14
2016,9,26,13,15,918.5,93.0,2.55,33.0,763.5,909.29,653.59
2016,9,26,13,30,913.0,92.0,2.6,33.0,743.0,895.71,646.04
2016,9,26,13,45,907.0,90.0,2.7,33.0,716.0,877.25,635.75
2016,9,26,14,0,901.0,88.0,2.8,33.0,689.0,855.57,623.35
2016,9,26,14,15,890.0,86.0,2.8,32.5,655.0,826.73,606.74
2016,9,26,14,30,879.0,84.0,2.8,32.0,621.0,795.19,588.22
2016,9,26,14,45,866.5,81.5,2.85,32.0,581.0,759.44,565.73
2016,9,26,15,0,854.0,79.0,2.9,32.0,541.0,721.5,541.48
2016,9,26,15,15,833.5,76.0,2.85,31.5,495.5,679.69,514.77
2016,9,26,15,30,813.0,73.0,2.8,31.0,450.0,632.3,483.17
2016,9,26,15,45,622.5,96.0,2.75,30.5,366.0,510.14,393.12
2016,9,26,16,0,432.0,119.0,2.7,30.0,282.0,395.85,306.57
2016,9,26,16,15,551.0,88.5,2.6,29.0,265.0,408.78,317.4
2016,9,26,16,30,670.0,58.0,2.5,28.0,248.0,404.01,312.31
2016,9,26,16,45,604.5,51.5,2.45,27.5,197.0,337.05,257.28
2016,9,26,17,0,539.0,45.0,2.4,27.0,146.0,273.4,203.49
2016,9,26,17,15,434.5,35.5,2.25,26.0,100.0,199.31,141.29
2016,9,26,17,30,330.0,26.0,2.1,25.0,54.0,134.95,76.24
2016,9,26,17,45,165.0,13.0,1.95,24.0,27.0,50.18,0.0
2016,9,26,18,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,6,15,113.0,14.0,1.05,18.5,23.0,13.76,0.0
2016,9,27,6,30,226.0,28.0,1.1,19.0,46.0,22.24,10.47
2016,9,27,6,45,316.0,42.0,1.15,19.5,88.5,32.49,21.95
2016,9,27,7,0,406.0,56.0,1.2,20.0,131.0,59.59,34.17
2016,9,27,7,15,473.0,66.0,1.15,20.5,179.5,100.27,58.22
2016,9,27,7,30,540.0,76.0,1.1,21.0,228.0,148.67,93.67
2016,9,27,7,45,579.0,84.5,1.05,21.5,276.5,197.23,133.46
2016,9,27,8,0,618.0,93.0,1.0,22.0,325.0,249.75,177.54
2016,9,27,8,15,651.5,99.0,0.95,22.5,373.0,301.81,221.27
2016,9,27,8,30,685.0,105.0,0.9,23.0,421.0,356.63,266.21
2016,9,27,8,45,708.0,110.0,0.9,24.0,465.0,408.47,307.33
2016,9,27,9,0,731.0,115.0,0.9,25.0,509.0,461.34,347.7
2016,9,27,9,15,749.5,118.5,0.95,25.5,548.0,511.15,385.44
2016,9,27,9,30,768.0,122.0,1.0,26.0,587.0,560.97,422.05
2016,9,27,9,45,817.5,109.5,1.05,27.0,630.0,613.67,459.25
2016,9,27,10,0,867.0,97.0,1.1,28.0,673.0,666.66,495.62
2016,9,27,10,15,875.5,98.5,1.2,28.0,700.0,707.3,524.1
2016,9,27,10,30,884.0,100.0,1.3,28.0,727.0,745.9,549.89
2016,9,27,10,45,880.5,105.0,1.45,28.5,744.5,776.78,569.82
2016,9,27,11,0,877.0,110.0,1.6,29.0,762.0,804.58,587.7
2016,9,27,11,15,880.5,110.5,1.7,29.0,774.0,830.24,604.86
2016,9,27,11,30,884.0,111.0,1.8,29.0,786.0,852.94,620.16
2016,9,27,11,45,878.5,114.5,1.95,29.5,788.0,868.11,629.85
2016,9,27,12,0,873.0,118.0,2.1,30.0,790.0,879.89,637.44
2016,9,27,12,15,871.5,118.0,2.2,30.0,785.5,888.07,643.63
2016,9,27,12,30,870.0,118.0,2.3,30.0,781.0,892.91,647.8
2016,9,27,12,45,880.5,110.5,2.4,30.0,772.5,896.89,651.54
2016,9,27,13,0,891.0,103.0,2.5,30.0,764.0,897.36,653.12
2016,9,27,13,15,885.0,102.0,2.55,30.0,744.0,886.96,647.31
2016,9,27,13,30,879.0,101.0,2.6,30.0,724.0,873.27,639.5
2016,9,27,13,45,863.0,102.5,2.7,30.0,694.5,850.65,626.18
2016,9,27,14,0,847.0,104.0,2.8,30.0,665.0,830.4,614.46
2016,9,27,14,15,834.5,102.0,2.85,29.5,631.0,801.43,597.63
2016,9,27,14,30,822.0,100.0,2.9,29.0,597.0,769.98,578.96
2016,9,27,14,45,807.0,96.5,2.95,29.0,557.5,732.66,554.82
2016,9,27,15,0,792.0,93.0,3.0,29.0,518.0,693.44,529.06
2016,9,27,15,15,769.0,89.5,3.0,28.5,473.0,647.01,498.53
2016,9,27,15,30,746.0,86.0,3.0,28.0,428.0,599.75,465.41
2016,9,27,15,45,722.5,80.0,3.05,27.5,381.0,548.91,428.63
2016,9,27,16,0,699.0,74.0,3.1,27.0,334.0,500.22,392.07
2016,9,27,16,15,655.0,68.5,3.05,26.0,283.5,439.26,345.2
2016,9,27,16,30,611.0,63.0,3.0,25.0,233.0,380.81,298.41
2016,9,27,16,45,553.5,54.5,2.95,24.5,184.5,315.96,244.38
2016,9,27,17,0,496.0,46.0,2.9,24.0,136.0,255.88,192.57
2016,9,27,17,15,389.5,35.5,2.85,23.0,91.5,182.72,130.36
2016,9,27,17,30,283.0,25.0,2.8,22.0,47.0,118.32,61.85
2016,9,27,17,45,141.5,12.5,2.75,21.5,23.5,43.81,0.0
2016,9,27,18,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,2.45,19.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,6,15,107.0,13.5,1.85,15.0,22.5,13.27,0.0
2016,9,28,6,30,214.0,27.0,1.9,15.0,45.0,20.98,9.22
2016,9,28,6,45,321.0,39.5,1.95,15.5,87.5,30.27,20.36
2016,9,28,7,0,428.0,52.0,2.0,16.0,130.0,55.9,31.51
2016,9,28,7,15,496.0,60.5,1.95,16.5,178.5,96.47,55.23
2016,9,28,7,30,564.0,69.0,1.9,17.0,227.0,144.82,91.11
2016,9,28,7,45,615.5,74.5,1.9,17.5,277.5,194.42,132.25
2016,9,28,8,0,667.0,80.0,1.9,18.0,328.0,249.3,179.27
2016,9,28,8,15,699.0,84.5,1.9,18.5,375.5,301.97,225.26
2016,9,28,8,30,731.0,89.0,1.9,19.0,423.0,357.11,272.44
2016,9,28,8,45,755.5,92.0,1.9,19.5,467.5,410.93,317.48
2016,9,28,9,0,780.0,95.0,1.9,20.0,512.0,464.46,360.95
2016,9,28,9,15,797.0,97.5,1.95,20.5,552.0,514.35,400.51
2016,9,28,9,30,814.0,100.0,2.0,21.0,592.0,563.98,438.69
2016,9,28,9,45,823.5,103.5,2.05,21.5,625.0,609.52,472.73
2016,9,28,10,0,833.0,107.0,2.1,22.0,658.0,653.66,504.84
2016,9,28,10,15,842.5,108.5,2.2,22.0,685.0,694.13,534.92
2016,9,28,10,30,852.0,110.0,2.3,22.0,712.0,732.73,561.98
2016,9,28,10,45,851.5,114.5,2.45,22.5,730.0,764.83,583.38
2016,9,28,11,0,851.0,119.0,2.6,23.0,748.0,794.12,602.77
2016,9,28,11,15,855.0,119.5,2.8,23.0,760.0,819.93,621.23
2016,9,28,11,30,859.0,120.0,3.0,23.0,772.0,842.88,637.8
2016,9,28,11,45,855.5,123.0,3.2,23.5,774.5,859.17,648.61
2016,9,28,12,0,852.0,126.0,3.4,24.0,777.0,872.19,657.28
2016,9,28,12,15,850.5,125.5,3.6,24.0,773.0,879.89,663.67
2016,9,28,12,30,849.0,125.0,3.8,24.0,769.0,884.28,667.94
2016,9,28,12,45,845.0,124.5,4.05,24.0,756.5,883.17,668.77
2016,9,28,13,0,841.0,124.0,4.3,24.0,744.0,878.75,667.39
2016,9,28,13,15,834.5,122.5,4.4,23.5,724.0,867.81,662.17
2016,9,28,13,30,828.0,121.0,4.5,23.0,704.0,853.7,654.96
2016,9,28,13,45,818.5,119.0,4.65,23.0,676.5,833.46,642.61
2016,9,28,14,0,809.0,117.0,4.8,23.0,649.0,810.37,628.17
2016,9,28,14,15,795.0,115.0,4.8,22.5,615.0,780.96,609.49
2016,9,28,14,30,781.0,113.0,4.8,22.0,581.0,749.25,588.99
2016,9,28,14,45,768.0,108.0,4.85,22.0,542.5,712.92,563.96
2016,9,28,15,0,755.0,103.0,4.9,22.0,504.0,674.68,537.24
2016,9,28,15,15,730.0,99.0,4.9,21.5,459.5,630.24,505.59
2016,9,28,15,30,705.0,95.0,4.9,21.0,415.0,582.68,470.11
2016,9,28,15,45,528.0,111.5,4.9,20.5,336.0,464.22,376.64
2016,9,28,16,0,351.0,128.0,4.9,20.0,257.0,356.45,289.49
2016,9,28,16,15,455.5,98.5,4.85,19.5,239.5,362.7,294.89
2016,9,28,16,30,560.0,69.0,4.8,19.0,222.0,360.67,291.22
