Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,28,16,45,497.0,59.5,4.8,18.5,174.5,295.0,234.54
2016,9,28,17,0,434.0,50.0,4.8,18.0,127.0,234.69,181.14
2016,9,28,17,15,321.0,38.0,4.7,17.0,84.0,161.39,117.36
2016,9,28,17,30,208.0,26.0,4.6,16.0,41.0,96.51,44.87
2016,9,28,17,45,104.0,13.0,4.55,15.5,20.5,35.56,0.0
2016,9,28,18,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,29,6,15,107.5,13.5,3.4,13.0,22.0,13.27,0.0
2016,9,29,6,30,215.0,27.0,3.5,13.0,44.0,21.06,8.68
2016,9,29,6,45,327.5,39.5,3.65,13.5,87.0,30.5,20.66
2016,9,29,7,0,440.0,52.0,3.8,14.0,130.0,55.63,31.63
2016,9,29,7,15,220.0,61.0,3.75,14.0,100.0,71.13,45.81
2016,9,29,7,30,0.0,70.0,3.7,14.0,70.0,67.07,51.59
2016,9,29,7,45,0.0,85.5,3.65,14.5,85.5,81.89,64.07
2016,9,29,8,0,0.0,101.0,3.6,15.0,101.0,96.78,76.36
2016,9,29,8,15,3.5,128.0,3.6,15.5,129.5,123.61,98.28
2016,9,29,8,30,7.0,155.0,3.6,16.0,158.0,151.01,120.35
2016,9,29,8,45,9.0,169.0,3.6,16.5,173.5,166.06,132.07
2016,9,29,9,0,11.0,183.0,3.6,17.0,189.0,181.33,143.86
2016,9,29,9,15,72.0,227.5,3.65,17.5,270.5,257.39,204.68
2016,9,29,9,30,133.0,272.0,3.7,18.0,352.0,340.95,270.31
2016,9,29,9,45,223.5,278.5,3.75,18.5,421.5,409.91,324.32
2016,9,29,10,0,314.0,285.0,3.8,19.0,491.0,488.51,384.99
2016,9,29,10,15,422.5,260.0,3.85,19.0,549.5,555.27,437.46
2016,9,29,10,30,531.0,235.0,3.9,19.0,608.0,625.43,492.04
2016,9,29,10,45,713.0,166.0,3.95,19.5,681.0,712.9,559.7
2016,9,29,11,0,895.0,97.0,4.0,20.0,754.0,800.58,622.06
2016,9,29,11,15,897.5,97.5,4.05,20.0,765.5,825.62,639.13
2016,9,29,11,30,900.0,98.0,4.1,20.0,777.0,847.6,654.48
2016,9,29,11,45,901.5,97.5,4.15,20.5,780.5,864.51,665.06
2016,9,29,12,0,903.0,97.0,4.2,21.0,784.0,878.12,673.41
2016,9,29,12,15,902.0,96.5,4.25,21.0,779.5,886.21,679.32
2016,9,29,12,30,901.0,96.0,4.3,21.0,775.0,890.85,682.97
2016,9,29,12,45,898.5,95.0,4.4,21.0,763.0,890.18,683.28
2016,9,29,13,0,896.0,94.0,4.5,21.0,751.0,886.04,681.63
2016,9,29,13,15,890.5,93.0,4.55,21.0,730.5,875.88,675.51
2016,9,29,13,30,885.0,92.0,4.6,21.0,710.0,862.4,667.17
2016,9,29,13,45,876.0,91.0,4.7,21.0,683.0,842.76,654.84
2016,9,29,14,0,867.0,90.0,4.8,21.0,656.0,820.13,640.36
2016,9,29,14,15,855.0,88.0,4.9,20.5,622.0,791.13,622.42
2016,9,29,14,30,843.0,86.0,5.0,20.0,588.0,759.61,602.4
2016,9,29,14,45,826.0,84.0,5.1,20.0,548.0,726.6,579.85
2016,9,29,15,0,809.0,82.0,5.2,20.0,508.0,687.09,552.12
2016,9,29,15,15,787.0,79.0,5.25,19.5,463.5,641.45,520.13
2016,9,29,15,30,765.0,76.0,5.3,19.0,419.0,594.9,485.43
2016,9,29,15,45,558.5,100.5,5.4,19.0,336.0,468.7,383.68
2016,9,29,16,0,352.0,125.0,5.5,19.0,253.0,352.34,287.86
2016,9,29,16,15,481.0,92.0,5.5,18.0,238.0,366.76,300.52
2016,9,29,16,30,610.0,59.0,5.5,17.0,223.0,370.77,301.98
2016,9,29,16,45,538.0,52.0,5.5,16.5,174.0,302.02,241.78
2016,9,29,17,0,466.0,45.0,5.5,16.0,125.0,239.5,185.65
2016,9,29,17,15,350.0,34.0,5.35,15.5,82.0,165.26,119.6
2016,9,29,17,30,234.0,23.0,5.2,15.0,39.0,98.51,36.22
2016,9,29,17,45,117.0,11.5,5.05,14.5,19.5,36.49,0.0
2016,9,29,18,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,30,6,15,117.5,12.5,4.55,12.0,21.5,12.29,0.0
2016,9,30,6,30,235.0,25.0,4.7,12.0,43.0,19.83,7.07
2016,9,30,6,45,347.0,36.5,4.9,12.5,86.0,27.81,18.34
2016,9,30,7,0,459.0,48.0,5.1,13.0,129.0,51.72,28.45
2016,9,30,7,15,528.0,55.5,5.1,13.5,177.5,93.03,52.0
2016,9,30,7,30,597.0,63.0,5.1,14.0,226.0,142.15,88.72
2016,9,30,7,45,644.0,68.0,5.15,14.5,276.0,191.99,131.14
2016,9,30,8,0,691.0,73.0,5.2,15.0,326.0,246.54,179.46
2016,9,30,8,15,722.5,77.0,5.25,15.5,373.5,301.07,228.67
2016,9,30,8,30,754.0,81.0,5.3,16.0,421.0,356.34,277.95
2016,9,30,8,45,778.5,83.5,5.35,16.5,466.0,409.26,324.46
2016,9,30,9,0,803.0,86.0,5.4,17.0,511.0,463.19,370.57
2016,9,30,9,15,819.5,88.5,5.45,17.0,550.0,513.67,413.54
2016,9,30,9,30,836.0,91.0,5.5,17.0,589.0,563.79,455.23
2016,9,30,9,45,851.5,91.5,5.55,17.5,623.0,610.18,492.24
2016,9,30,10,0,867.0,92.0,5.6,18.0,657.0,655.6,527.62
2016,9,30,10,15,875.5,93.0,5.6,18.0,684.0,695.44,558.51
2016,9,30,10,30,884.0,94.0,5.6,18.0,711.0,733.22,586.06
2016,9,30,10,45,889.0,95.5,5.65,18.5,730.5,766.64,609.24
2016,9,30,11,0,894.0,97.0,5.7,19.0,750.0,797.42,630.33
2016,9,30,11,15,897.5,97.5,5.75,19.0,762.0,823.15,648.9
2016,9,30,11,30,901.0,98.0,5.8,19.0,774.0,845.87,665.33
2016,9,30,11,45,902.5,98.0,5.85,19.0,778.0,863.25,677.95
2016,9,30,12,0,904.0,98.0,5.9,19.0,782.0,877.33,688.32
2016,9,30,12,15,903.0,97.5,5.9,19.0,777.5,885.37,694.18
2016,9,30,12,30,902.0,97.0,5.9,19.0,773.0,889.95,697.7
2016,9,30,12,45,896.5,97.5,5.95,19.0,760.0,888.24,697.08
2016,9,30,13,0,891.0,98.0,6.0,19.0,747.0,883.11,694.13
2016,9,30,13,15,885.0,97.0,6.0,18.5,726.5,872.53,688.45
2016,9,30,13,30,879.0,96.0,6.0,18.0,706.0,858.65,680.47
2016,9,30,13,45,871.0,94.0,6.05,18.0,679.0,838.81,667.08
2016,9,30,14,0,863.0,92.0,6.1,18.0,652.0,815.95,651.49
2016,9,30,14,15,851.0,90.5,6.1,18.0,617.5,787.6,631.59
2016,9,30,14,30,839.0,89.0,6.1,18.0,583.0,761.48,613.35
2016,9,30,14,45,824.0,86.0,6.1,18.0,543.5,724.25,586.57
2016,9,30,15,0,809.0,83.0,6.1,18.0,504.0,685.11,558.12
2016,9,30,15,15,786.5,80.0,6.05,17.5,459.5,639.16,524.91
2016,9,30,15,30,764.0,77.0,6.0,17.0,415.0,592.36,488.84
2016,9,30,15,45,734.0,72.5,6.0,17.0,367.0,538.74,445.44
2016,9,30,16,0,704.0,68.0,6.0,17.0,319.0,485.54,401.22
2016,9,30,16,15,658.5,63.0,5.9,16.5,269.0,426.74,351.64
2016,9,30,16,30,613.0,58.0,5.8,16.0,219.0,368.56,301.03
2016,9,30,16,45,542.0,50.5,5.75,16.0,170.0,299.81,240.01
2016,9,30,17,0,471.0,43.0,5.7,16.0,121.0,237.23,183.13
2016,9,30,17,15,352.5,32.5,5.55,15.5,79.0,163.05,116.58
2016,9,30,17,30,234.0,22.0,5.4,15.0,37.0,95.45,21.57
2016,9,30,17,45,117.0,11.0,5.3,14.5,18.5,35.57,0.0
2016,9,30,18,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,1,6,15,126.5,12.0,3.15,12.5,21.0,11.8,0.0
2016,10,1,6,30,253.0,24.0,3.3,13.0,42.0,19.03,5.56
2016,10,1,6,45,372.5,34.5,3.45,13.5,86.0,26.11,16.74
2016,10,1,7,0,492.0,45.0,3.6,14.0,130.0,49.12,25.92
2016,10,1,7,15,562.5,52.0,3.65,14.5,180.0,91.9,49.58
2016,10,1,7,30,633.0,59.0,3.7,15.0,230.0,142.6,87.03
2016,10,1,7,45,681.0,63.5,3.75,15.5,281.0,195.82,131.94
2016,10,1,8,0,729.0,68.0,3.8,16.0,332.0,251.85,181.2
2016,10,1,8,15,760.5,71.5,3.7,16.5,381.0,306.21,229.93
2016,10,1,8,30,792.0,75.0,3.6,17.0,430.0,362.88,279.8
2016,10,1,8,45,816.0,77.5,3.55,17.5,475.5,417.42,326.92
2016,10,1,9,0,840.0,80.0,3.5,18.0,521.0,472.83,373.29
2016,10,1,9,15,856.0,82.0,3.45,18.0,561.0,524.5,416.15
2016,10,1,9,30,872.0,84.0,3.4,18.0,601.0,574.98,456.91
2016,10,1,9,45,889.0,83.5,3.4,18.5,636.0,622.73,493.81
2016,10,1,10,0,906.0,83.0,3.4,19.0,671.0,669.43,528.92
2016,10,1,10,15,914.0,84.0,3.45,19.5,698.0,710.22,558.2
2016,10,1,10,30,922.0,85.0,3.5,20.0,725.0,748.8,584.29
2016,10,1,10,45,927.5,86.0,3.55,20.5,745.0,783.1,607.08
2016,10,1,11,0,933.0,87.0,3.6,21.0,765.0,814.65,627.77
2016,10,1,11,15,936.0,87.5,3.65,21.0,777.0,840.78,645.77
2016,10,1,11,30,939.0,88.0,3.7,21.0,789.0,863.72,661.62
2016,10,1,11,45,939.5,88.5,3.8,21.0,792.5,881.3,674.07
2016,10,1,12,0,940.0,89.0,3.9,21.0,796.0,895.42,684.27
2016,10,1,12,15,939.0,89.0,4.05,21.0,791.5,904.21,691.16
2016,10,1,12,30,938.0,89.0,4.2,21.0,787.0,909.41,695.73
2016,10,1,12,45,934.0,89.0,4.4,21.5,774.0,908.42,695.04
2016,10,1,13,0,930.0,89.0,4.6,22.0,761.0,903.85,692.44
2016,10,1,13,15,924.5,88.0,4.7,21.5,741.0,893.36,687.86
2016,10,1,13,30,919.0,87.0,4.8,21.0,721.0,879.44,680.93
2016,10,1,13,45,909.5,86.5,4.9,21.0,692.5,859.39,668.33
2016,10,1,14,0,900.0,86.0,5.0,21.0,664.0,836.27,653.51
2016,10,1,14,15,888.5,84.0,5.05,21.0,629.5,806.93,633.87
2016,10,1,14,30,877.0,82.0,5.1,21.0,595.0,774.95,612.19
2016,10,1,14,45,860.0,80.0,5.2,21.0,554.0,736.45,585.71
2016,10,1,15,0,843.0,78.0,5.3,21.0,513.0,700.44,560.79
2016,10,1,15,15,820.5,75.5,5.35,20.5,467.5,653.98,528.36
2016,10,1,15,30,798.0,73.0,5.4,20.0,422.0,606.56,492.98
2016,10,1,15,45,765.0,69.5,5.5,20.0,372.5,551.03,449.03
2016,10,1,16,0,732.0,66.0,5.6,20.0,323.0,496.08,404.21
2016,10,1,16,15,685.0,61.0,5.55,19.5,272.0,433.18,352.09
2016,10,1,16,30,638.0,56.0,5.5,19.0,221.0,375.42,302.32
2016,10,1,16,45,563.0,49.0,5.5,18.5,170.5,304.66,240.75
2016,10,1,17,0,488.0,42.0,5.5,18.0,120.0,240.43,183.26
2016,10,1,17,15,359.0,31.5,5.4,17.5,77.0,162.61,113.66
2016,10,1,17,30,230.0,21.0,5.3,17.0,34.0,91.41,1.72
2016,10,1,17,45,115.0,10.5,5.2,16.5,17.0,34.23,0.0
2016,10,1,18,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,4.95,15.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,6,15,119.0,12.0,3.25,12.5,20.0,11.8,0.0
2016,10,2,6,30,238.0,24.0,3.4,13.0,40.0,19.23,4.47
2016,10,2,6,45,354.0,34.5,3.6,13.5,82.5,26.3,16.81
2016,10,2,7,0,470.0,45.0,3.8,14.0,125.0,47.7,25.6
2016,10,2,7,15,540.0,52.0,3.85,14.5,173.5,89.0,48.2
2016,10,2,7,30,610.0,59.0,3.9,15.0,222.0,138.19,84.32
2016,10,2,7,45,655.5,64.0,4.0,15.5,271.5,188.22,126.56
2016,10,2,8,0,701.0,69.0,4.1,16.0,321.0,244.29,175.83
2016,10,2,8,15,457.0,126.5,4.1,16.0,299.5,260.75,200.34
2016,10,2,8,30,213.0,184.0,4.1,16.0,278.0,252.29,200.13
2016,10,2,8,45,163.5,206.0,4.2,16.5,282.5,265.21,211.61
2016,10,2,9,0,114.0,228.0,4.3,17.0,287.0,273.06,217.95
2016,10,2,9,15,157.0,246.0,4.35,17.0,334.5,319.64,255.38
2016,10,2,9,30,200.0,264.0,4.4,17.0,382.0,370.02,295.55
2016,10,2,9,45,189.5,281.5,4.5,17.5,398.5,391.27,311.47
2016,10,2,10,0,179.0,299.0,4.6,18.0,415.0,411.34,326.23
2016,10,2,10,15,352.5,265.5,4.7,18.0,505.0,507.25,403.86
2016,10,2,10,30,526.0,232.0,4.8,18.0,595.0,615.16,489.33
2016,10,2,10,45,442.0,272.0,4.9,18.0,583.0,611.76,484.6
2016,10,2,11,0,358.0,312.0,5.0,18.0,571.0,597.85,472.19
2016,10,2,11,15,426.0,290.5,5.0,18.0,603.5,645.85,510.1
2016,10,2,11,30,494.0,269.0,5.0,18.0,636.0,690.52,545.1
2016,10,2,11,45,693.0,185.5,5.05,18.5,702.5,782.37,617.29
2016,10,2,12,0,892.0,102.0,5.1,19.0,769.0,865.94,676.57
2016,10,2,12,15,892.0,102.0,5.1,19.0,765.5,875.14,682.8
2016,10,2,12,30,892.0,102.0,5.1,19.0,762.0,880.95,687.16
2016,10,2,12,45,890.5,101.5,5.2,19.0,750.5,881.51,688.52
2016,10,2,13,0,889.0,101.0,5.3,19.0,739.0,878.65,687.59
2016,10,2,13,15,883.5,99.5,5.35,19.0,719.5,867.88,680.79
2016,10,2,13,30,878.0,98.0,5.4,19.0,700.0,853.83,671.74
2016,10,2,13,45,873.0,95.5,5.5,19.0,673.5,835.87,660.19
2016,10,2,14,0,868.0,93.0,5.6,19.0,647.0,814.81,646.37
2016,10,2,14,15,855.5,91.0,5.6,18.5,612.5,790.19,630.68
2016,10,2,14,30,843.0,89.0,5.6,18.0,578.0,758.18,609.35
2016,10,2,14,45,824.5,87.0,5.65,18.0,537.5,719.42,581.75
2016,10,2,15,0,806.0,85.0,5.7,18.0,497.0,678.95,552.55
2016,10,2,15,15,782.0,82.0,5.7,17.5,452.0,632.18,518.55
2016,10,2,15,30,758.0,79.0,5.7,17.0,407.0,584.67,481.87
2016,10,2,15,45,721.0,75.5,5.7,17.0,358.0,528.39,436.23
2016,10,2,16,0,684.0,72.0,5.7,17.0,309.0,475.6,392.13
2016,10,2,16,15,634.0,66.5,5.7,16.5,258.5,413.07,339.6
2016,10,2,16,30,584.0,61.0,5.7,16.0,208.0,353.65,287.94
2016,10,2,16,45,503.0,53.0,5.7,16.0,159.5,282.13,224.72
2016,10,2,17,0,422.0,45.0,5.7,16.0,111.0,217.74,166.64
2016,10,2,17,15,292.0,33.0,5.55,15.5,70.0,141.92,98.21
2016,10,2,17,30,162.0,21.0,5.4,15.0,29.0,72.29,0.0
2016,10,2,17,45,81.0,10.5,5.3,14.5,14.5,26.88,0.0
2016,10,2,18,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,3,6,15,54.5,11.5,2.2,12.5,15.0,11.3,0.0
2016,10,3,6,30,109.0,23.0,2.3,13.0,30.0,17.97,2.39
2016,10,3,6,45,180.5,39.0,2.45,13.5,63.5,29.96,19.82
2016,10,3,7,0,252.0,55.0,2.6,14.0,97.0,49.85,31.7
2016,10,3,7,15,289.5,72.0,2.65,14.0,136.0,84.89,54.82
2016,10,3,7,30,327.0,89.0,2.7,14.0,175.0,124.3,85.3
2016,10,3,7,45,355.0,103.5,2.75,14.5,214.5,163.77,118.31
2016,10,3,8,0,383.0,118.0,2.8,15.0,254.0,206.17,154.73
2016,10,3,8,15,191.5,117.0,2.8,15.0,185.0,169.73,132.26
2016,10,3,8,30,0.0,116.0,2.8,15.0,116.0,111.64,88.28
2016,10,3,8,45,0.0,119.0,2.8,15.5,119.0,114.76,90.51
2016,10,3,9,0,0.0,122.0,2.8,16.0,122.0,117.82,92.6
2016,10,3,9,15,0.0,137.0,2.75,16.0,137.0,132.42,104.3
2016,10,3,9,30,0.0,152.0,2.7,16.0,152.0,147.09,115.95
2016,10,3,9,45,9.0,192.0,2.7,16.5,198.0,191.52,151.4
2016,10,3,10,0,18.0,232.0,2.7,17.0,244.0,237.02,187.07
2016,10,3,10,15,17.5,238.0,2.75,17.0,249.5,243.65,191.93
2016,10,3,10,30,17.0,244.0,2.8,17.0,255.0,250.21,196.85
2016,10,3,10,45,9.0,205.0,2.9,17.5,211.0,206.57,161.75
2016,10,3,11,0,1.0,166.0,3.0,18.0,167.0,162.37,126.12
2016,10,3,11,15,8.5,211.5,3.1,18.0,218.0,213.54,166.94
2016,10,3,11,30,16.0,257.0,3.2,18.0,269.0,265.61,207.81
2016,10,3,11,45,52.0,301.5,3.3,18.0,340.5,347.96,272.6
2016,10,3,12,0,88.0,346.0,3.4,18.0,412.0,427.01,333.69
2016,10,3,12,15,144.5,349.0,3.4,18.0,456.0,488.09,381.29
2016,10,3,12,30,201.0,352.0,3.4,18.0,500.0,542.35,423.39
2016,10,3,12,45,105.5,290.0,3.45,18.0,368.0,395.64,310.69
2016,10,3,13,0,10.0,228.0,3.5,18.0,236.0,234.0,182.92
2016,10,3,13,15,7.0,210.0,3.55,18.0,215.5,213.36,167.11
2016,10,3,13,30,4.0,192.0,3.6,18.0,195.0,192.72,150.88
2016,10,3,13,45,2.0,164.5,3.65,18.0,166.0,163.28,127.57
2016,10,3,14,0,0.0,137.0,3.7,18.0,137.0,133.97,104.17
2016,10,3,14,15,0.0,124.0,3.7,18.0,124.0,121.02,93.91
2016,10,3,14,30,0.0,111.0,3.7,18.0,111.0,108.07,83.59
2016,10,3,14,45,0.0,99.0,3.75,18.0,99.0,96.13,74.04
2016,10,3,15,0,0.0,87.0,3.8,18.0,87.0,84.2,64.43
2016,10,3,15,15,0.0,60.5,3.8,17.5,60.5,58.47,43.37
2016,10,3,15,30,0.0,34.0,3.8,17.0,34.0,32.83,22.07
2016,10,3,15,45,0.0,30.0,3.8,17.0,30.0,28.96,18.88
2016,10,3,16,0,0.0,26.0,3.8,17.0,26.0,25.09,15.64
2016,10,3,16,15,0.0,21.5,3.75,17.0,21.5,20.74,11.96
2016,10,3,16,30,0.0,17.0,3.7,17.0,17.0,16.39,8.23
2016,10,3,16,45,0.0,13.0,3.7,17.0,13.0,12.53,4.87
2016,10,3,17,0,0.0,9.0,3.7,17.0,9.0,8.67,1.5
2016,10,3,17,15,0.0,5.5,3.6,16.5,5.5,5.3,0.0
2016,10,3,17,30,0.0,2.0,3.5,16.0,2.0,1.93,0.0
2016,10,3,17,45,0.0,1.0,3.4,16.0,1.0,0.98,0.0
2016,10,3,18,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,6.0,3.35,14.0,6.0,5.9,0.0
2016,10,4,6,30,0.0,12.0,3.5,14.0,12.0,11.57,0.0
2016,10,4,6,45,0.0,27.5,3.65,14.0,27.5,26.56,16.77
2016,10,4,7,0,0.0,43.0,3.8,14.0,43.0,41.01,28.72
2016,10,4,7,15,0.0,61.5,3.8,14.0,61.5,58.35,43.85
2016,10,4,7,30,0.0,80.0,3.8,14.0,80.0,75.91,59.02
2016,10,4,7,45,0.0,99.0,3.85,14.5,99.0,94.08,74.34
2016,10,4,8,0,0.0,118.0,3.9,15.0,118.0,112.39,89.48
2016,10,4,8,15,10.0,139.5,3.85,15.5,143.5,136.2,108.67
2016,10,4,8,30,20.0,161.0,3.8,16.0,169.0,161.22,128.7
2016,10,4,8,45,81.5,193.0,3.75,16.5,234.0,218.4,174.39
2016,10,4,9,0,143.0,225.0,3.7,17.0,299.0,283.23,225.96
2016,10,4,9,15,181.0,242.0,3.55,17.0,342.5,327.47,261.17
2016,10,4,9,30,219.0,259.0,3.4,17.0,386.0,374.95,298.68
2016,10,4,9,45,530.5,181.5,3.3,17.5,513.0,500.01,399.08
2016,10,4,10,0,842.0,104.0,3.2,18.0,640.0,644.43,511.42
2016,10,4,10,15,852.0,105.5,3.15,18.0,667.5,685.01,541.44
2016,10,4,10,30,862.0,107.0,3.1,18.0,695.0,723.71,569.35
2016,10,4,10,45,874.5,105.5,3.1,18.5,716.0,756.74,591.25
2016,10,4,11,0,887.0,104.0,3.1,19.0,737.0,789.46,612.76
2016,10,4,11,15,891.0,104.5,3.2,19.0,748.5,815.13,630.87
2016,10,4,11,30,895.0,105.0,3.3,19.0,760.0,837.83,646.98
2016,10,4,11,45,903.0,101.5,3.45,19.5,765.5,856.49,659.37
2016,10,4,12,0,911.0,98.0,3.6,20.0,771.0,871.99,669.63
2016,10,4,12,15,910.0,98.0,3.8,20.0,766.0,880.35,676.55
2016,10,4,12,30,909.0,98.0,4.0,20.0,761.0,885.24,681.21
2016,10,4,12,45,906.5,96.5,4.25,20.0,748.5,883.72,681.73
2016,10,4,13,0,904.0,95.0,4.5,20.0,736.0,878.72,680.22
2016,10,4,13,15,898.0,94.0,4.7,20.0,715.5,867.86,674.59
2016,10,4,13,30,892.0,93.0,4.9,20.0,695.0,853.68,666.6
2016,10,4,13,45,884.5,91.0,5.1,20.0,667.5,833.93,654.53
2016,10,4,14,0,877.0,89.0,5.3,20.0,640.0,811.11,640.15
2016,10,4,14,15,864.5,87.5,5.4,20.0,605.5,782.04,620.54
2016,10,4,14,30,852.0,86.0,5.5,20.0,571.0,755.11,602.42
2016,10,4,14,45,835.5,83.0,5.65,20.0,530.5,716.48,575.49
2016,10,4,15,0,819.0,80.0,5.8,20.0,490.0,675.99,546.77
2016,10,4,15,15,795.0,77.0,5.85,19.5,445.0,628.92,512.71
2016,10,4,15,30,771.0,74.0,5.9,19.0,400.0,581.09,475.96
2016,10,4,15,45,736.5,70.5,6.0,19.0,351.0,526.05,431.56
2016,10,4,16,0,702.0,67.0,6.1,19.0,302.0,471.78,386.46
2016,10,4,16,15,651.0,61.5,6.05,18.5,252.0,410.65,334.88
2016,10,4,16,30,600.0,56.0,6.0,18.0,202.0,350.46,282.48
2016,10,4,16,45,514.5,48.5,6.0,17.5,152.5,277.66,218.71
2016,10,4,17,0,429.0,41.0,6.0,17.0,103.0,212.49,160.26
2016,10,4,17,15,288.5,29.0,5.8,16.5,63.5,134.51,87.59
2016,10,4,17,30,148.0,17.0,5.6,16.0,24.0,53.38,0.0
2016,10,4,17,45,74.0,8.5,5.45,15.5,12.0,8.36,0.0
2016,10,4,18,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,10,5,6,15,105.0,11.0,3.7,11.5,17.0,10.81,0.0
2016,10,5,6,30,210.0,22.0,3.8,12.0,34.0,17.79,0.0
2016,10,5,6,45,345.5,32.5,3.9,12.5,77.0,24.99,15.42
2016,10,5,7,0,481.0,43.0,4.0,13.0,120.0,43.66,23.58
2016,10,5,7,15,556.5,50.0,4.0,13.5,169.5,85.59,45.4
2016,10,5,7,30,632.0,57.0,4.0,14.0,219.0,135.99,81.75
2016,10,5,7,45,685.0,61.0,4.05,15.0,270.5,189.08,125.89
2016,10,5,8,0,738.0,65.0,4.1,16.0,322.0,245.55,175.06
2016,10,5,8,15,770.0,68.5,4.0,16.5,371.0,300.12,224.12
2016,10,5,8,30,802.0,72.0,3.9,17.0,420.0,357.01,274.45
2016,10,5,8,45,828.5,74.0,3.8,17.5,466.0,412.15,322.32
2016,10,5,9,0,855.0,76.0,3.7,18.0,512.0,468.36,369.6
2016,10,5,9,15,871.0,78.0,3.6,18.5,552.0,520.28,412.11
2016,10,5,9,30,887.0,80.0,3.5,19.0,592.0,571.01,452.29
2016,10,5,9,45,901.0,80.5,3.4,19.5,626.5,618.16,488.52
2016,10,5,10,0,915.0,81.0,3.3,20.0,661.0,663.99,522.63
2016,10,5,10,15,923.0,82.5,3.25,20.0,688.0,705.25,553.36
2016,10,5,10,30,931.0,84.0,3.2,20.0,715.0,744.27,580.37
2016,10,5,10,45,938.0,84.0,3.2,20.5,734.5,778.54,602.85
2016,10,5,11,0,945.0,84.0,3.2,21.0,754.0,810.09,623.22
2016,10,5,11,15,948.0,84.5,3.3,21.0,765.5,836.13,641.4
2016,10,5,11,30,951.0,85.0,3.4,21.0,777.0,858.96,657.43
2016,10,5,11,45,952.0,84.5,3.55,21.0,780.5,875.74,669.62
2016,10,5,12,0,953.0,84.0,3.7,21.0,784.0,889.02,679.54
2016,10,5,12,15,951.5,84.0,3.85,21.0,779.0,897.18,686.05
2016,10,5,12,30,950.0,84.0,4.0,21.0,774.0,901.71,690.2
2016,10,5,12,45,939.0,87.0,4.15,21.5,758.5,897.83,687.31
2016,10,5,13,0,928.0,90.0,4.3,22.0,743.0,890.41,682.1
2016,10,5,13,15,921.5,89.0,4.45,22.0,722.0,878.91,675.52
2016,10,5,13,30,915.0,88.0,4.6,22.0,701.0,864.01,666.96
2016,10,5,13,45,904.5,87.0,4.75,22.0,672.0,842.54,653.72
2016,10,5,14,0,894.0,86.0,4.9,22.0,643.0,818.06,638.25
2016,10,5,14,15,881.0,84.5,5.05,21.5,608.0,788.23,619.97
2016,10,5,14,30,868.0,83.0,5.2,21.0,573.0,755.86,599.53
2016,10,5,14,45,847.0,81.5,5.35,21.0,531.0,719.86,574.87
2016,10,5,15,0,826.0,80.0,5.5,21.0,489.0,677.64,545.12
2016,10,5,15,15,801.0,77.0,5.55,20.5,443.0,629.73,510.51
2016,10,5,15,30,776.0,74.0,5.6,20.0,397.0,581.11,473.38
2016,10,5,15,45,737.5,70.5,5.7,20.0,347.5,523.65,427.28
2016,10,5,16,0,699.0,67.0,5.8,20.0,298.0,469.63,382.52
2016,10,5,16,15,645.5,61.5,5.8,19.5,247.0,405.31,328.68
2016,10,5,16,30,592.0,56.0,5.8,19.0,196.0,344.44,275.95
2016,10,5,16,45,506.0,48.0,5.85,18.5,147.5,271.61,212.42
2016,10,5,17,0,420.0,40.0,5.9,18.0,99.0,206.52,154.18
2016,10,5,17,15,275.5,28.0,5.8,17.0,60.0,128.17,79.71
2016,10,5,17,30,131.0,16.0,5.7,16.0,21.0,47.68,0.0
2016,10,5,17,45,65.5,8.0,5.65,15.5,10.5,0.0,0.0
2016,10,5,18,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,4.75,14.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,6,6,15,104.5,10.0,1.35,12.5,16.0,9.83,0.0
2016,10,6,6,30,209.0,20.0,1.4,13.0,32.0,15.95,0.0
2016,10,6,6,45,343.5,30.5,1.5,13.5,74.0,23.26,13.79
2016,10,6,7,0,478.0,41.0,1.6,14.0,116.0,40.89,21.76
2016,10,6,7,15,552.0,48.0,1.8,14.5,165.0,82.38,42.89
2016,10,6,7,30,626.0,55.0,2.0,15.0,214.0,132.14,78.32
2016,10,6,7,45,676.5,59.5,2.2,15.5,264.0,184.67,121.85
2016,10,6,8,0,727.0,64.0,2.4,16.0,314.0,240.38,170.36
2016,10,6,8,15,758.5,67.5,2.4,16.5,362.0,294.08,218.32
2016,10,6,8,30,790.0,71.0,2.4,17.0,410.0,350.06,267.49
2016,10,6,8,45,814.5,73.0,2.45,17.5,455.0,403.65,313.83
2016,10,6,9,0,839.0,75.0,2.5,18.0,500.0,458.13,359.52
2016,10,6,9,15,855.0,77.0,2.5,18.5,539.0,509.18,401.09
2016,10,6,9,30,871.0,79.0,2.5,19.0,578.0,559.08,440.45
2016,10,6,9,45,888.5,78.0,2.5,20.0,612.5,605.98,475.54
2016,10,6,10,0,906.0,77.0,2.5,21.0,647.0,651.84,508.71
2016,10,6,10,15,913.5,78.5,2.45,21.5,673.5,692.31,537.4
2016,10,6,10,30,921.0,80.0,2.4,22.0,700.0,730.54,562.26
2016,10,6,10,45,926.5,80.5,2.4,22.5,719.0,763.8,583.62
2016,10,6,11,0,932.0,81.0,2.4,23.0,738.0,794.31,602.89
2016,10,6,11,15,935.0,81.5,2.4,23.0,749.5,819.94,619.88
2016,10,6,11,30,938.0,82.0,2.4,23.0,761.0,842.4,634.74
2016,10,6,11,45,939.0,82.0,2.4,23.5,764.0,859.4,644.7
2016,10,6,12,0,940.0,82.0,2.4,24.0,767.0,872.96,652.42
2016,10,6,12,15,939.0,81.5,2.5,24.0,762.0,880.79,658.5
2016,10,6,12,30,938.0,81.0,2.6,24.0,757.0,885.04,662.33
2016,10,6,12,45,934.0,81.0,2.75,24.0,744.0,883.71,662.93
2016,10,6,13,0,930.0,81.0,2.9,24.0,731.0,878.82,661.22
2016,10,6,13,15,924.5,80.0,3.0,24.0,710.5,868.05,655.25
2016,10,6,13,30,919.0,79.0,3.1,24.0,690.0,853.85,647.04
2016,10,6,13,45,909.5,78.5,3.25,24.0,661.5,833.64,634.99
2016,10,6,14,0,900.0,78.0,3.4,24.0,633.0,810.38,620.76
2016,10,6,14,15,887.5,76.0,3.5,24.0,598.5,780.18,601.27
2016,10,6,14,30,875.0,74.0,3.6,24.0,564.0,747.41,579.79
2016,10,6,14,45,857.0,72.5,3.7,24.0,523.0,708.9,553.89
2016,10,6,15,0,839.0,71.0,3.8,24.0,482.0,668.64,526.34
2016,10,6,15,15,815.5,68.5,3.9,23.5,437.0,626.21,497.22
2016,10,6,15,30,792.0,66.0,4.0,23.0,392.0,578.69,462.03
2016,10,6,15,45,757.0,62.5,4.1,23.0,343.0,522.83,418.35
2016,10,6,16,0,722.0,59.0,4.2,23.0,294.0,467.78,373.89
2016,10,6,16,15,672.0,54.0,4.25,22.0,244.0,404.82,322.9
2016,10,6,16,30,622.0,49.0,4.3,21.0,194.0,344.85,272.25
2016,10,6,16,45,538.0,42.5,4.35,20.0,145.0,275.95,212.92
2016,10,6,17,0,454.0,36.0,4.4,19.0,96.0,212.25,156.23
2016,10,6,17,15,227.0,27.5,4.4,18.5,57.5,110.98,64.16
2016,10,6,17,30,0.0,19.0,4.4,18.0,19.0,18.68,0.0
2016,10,6,17,45,0.0,9.5,4.4,17.5,9.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,15.0,1.6,14.0,15.0,14.74,0.0
2016,10,7,6,30,0.0,30.0,1.7,14.0,30.0,26.34,0.0
2016,10,7,6,45,236.5,34.5,1.85,14.5,71.0,26.64,16.32
2016,10,7,7,0,473.0,39.0,2.0,15.0,112.0,38.1,19.94
2016,10,7,7,15,546.5,46.0,1.95,15.5,160.0,79.1,40.4
2016,10,7,7,30,620.0,53.0,1.9,16.0,208.0,128.3,75.07
2016,10,7,7,45,668.0,57.5,1.9,16.5,257.5,179.8,117.51
2016,10,7,8,0,716.0,62.0,1.9,17.0,307.0,234.27,164.67
2016,10,7,8,15,747.5,66.0,1.9,17.5,354.5,287.74,212.05
2016,10,7,8,30,779.0,70.0,1.9,18.0,402.0,343.49,260.64
2016,10,7,8,45,803.0,72.0,1.95,19.0,446.0,396.2,305.33
2016,10,7,9,0,827.0,74.0,2.0,20.0,490.0,449.76,349.2
2016,10,7,9,15,843.5,76.5,2.1,20.5,529.0,500.87,390.59
2016,10,7,9,30,860.0,79.0,2.2,21.0,568.0,550.93,429.97
2016,10,7,9,45,856.5,86.5,2.35,22.0,597.5,593.56,461.9
2016,10,7,10,0,853.0,94.0,2.5,23.0,627.0,634.61,491.65
2016,10,7,10,15,862.0,95.5,2.5,23.5,653.5,673.18,519.37
2016,10,7,10,30,871.0,97.0,2.5,24.0,680.0,710.75,544.83
2016,10,7,10,45,876.5,98.0,2.5,24.5,698.5,743.05,565.57
2016,10,7,11,0,882.0,99.0,2.5,25.0,717.0,772.76,584.35
2016,10,7,11,15,885.0,99.5,2.4,25.5,728.5,797.26,598.75
2016,10,7,11,30,888.0,100.0,2.3,26.0,740.0,818.75,610.99
2016,10,7,11,45,888.5,100.5,2.25,26.5,742.5,835.11,620.08
2016,10,7,12,0,889.0,101.0,2.2,27.0,745.0,848.2,627.04
2016,10,7,12,15,888.0,101.0,2.15,27.0,740.5,856.17,631.92
2016,10,7,12,30,887.0,101.0,2.1,27.0,736.0,860.77,634.71
2016,10,7,12,45,860.0,110.5,2.05,27.5,717.5,855.15,629.62
2016,10,7,13,0,833.0,120.0,2.0,28.0,699.0,841.82,619.64
2016,10,7,13,15,826.0,119.0,2.0,28.0,678.5,830.66,612.99
2016,10,7,13,30,819.0,118.0,2.0,28.0,658.0,816.42,604.34
2016,10,7,13,45,807.5,116.0,2.05,28.0,630.0,794.45,590.99
2016,10,7,14,0,796.0,114.0,2.1,28.0,602.0,769.77,575.81
2016,10,7,14,15,781.0,111.5,2.2,27.5,568.0,739.3,558.01
2016,10,7,14,30,766.0,109.0,2.3,27.0,534.0,709.46,540.35
2016,10,7,14,45,624.0,133.0,2.4,27.0,462.5,613.3,472.07
2016,10,7,15,0,482.0,157.0,2.5,27.0,391.0,519.53,402.77
2016,10,7,15,15,442.0,147.5,2.65,26.5,346.5,466.77,365.01
2016,10,7,15,30,402.0,138.0,2.8,26.0,302.0,415.49,326.97
2016,10,7,15,45,368.0,127.5,2.95,26.0,263.0,368.45,290.57
2016,10,7,16,0,334.0,117.0,3.1,26.0,224.0,316.19,249.24
2016,10,7,16,15,300.5,100.0,3.2,25.0,183.5,266.45,209.62
2016,10,7,16,30,267.0,83.0,3.3,24.0,143.0,219.18,170.66
2016,10,7,16,45,215.5,65.0,3.4,23.0,105.5,166.36,126.39
2016,10,7,17,0,164.0,47.0,3.5,22.0,68.0,118.38,85.24
2016,10,7,17,15,82.0,29.0,3.45,21.5,39.5,64.31,32.33
2016,10,7,17,30,0.0,11.0,3.4,21.0,11.0,10.81,0.0
2016,10,7,17,45,0.0,5.5,3.4,20.5,5.5,0.0,0.0
2016,10,7,18,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,3.2,19.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.15,16.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,8,6,15,59.0,9.5,1.3,16.0,12.0,9.34,0.0
2016,10,8,6,30,118.0,19.0,1.3,16.0,24.0,14.95,0.0
2016,10,8,6,45,245.5,32.5,1.3,16.5,63.0,25.07,14.68
2016,10,8,7,0,373.0,46.0,1.3,17.0,102.0,42.32,24.99
2016,10,8,7,15,454.5,55.5,1.35,17.5,149.5,80.18,44.52
2016,10,8,7,30,536.0,65.0,1.4,18.0,197.0,127.33,77.22
2016,10,8,7,45,588.5,71.5,1.45,18.5,245.5,175.18,115.72
2016,10,8,8,0,641.0,78.0,1.5,19.0,294.0,228.4,160.66
2016,10,8,8,15,677.5,82.5,1.45,20.0,341.5,279.97,204.85
2016,10,8,8,30,714.0,87.0,1.4,21.0,389.0,334.46,250.6
2016,10,8,8,45,740.0,91.0,1.4,22.0,433.0,386.86,293.74
2016,10,8,9,0,766.0,95.0,1.4,23.0,477.0,441.27,336.9
2016,10,8,9,15,785.0,98.0,1.4,23.5,516.0,491.07,375.87
2016,10,8,9,30,804.0,101.0,1.4,24.0,555.0,540.79,413.51
2016,10,8,9,45,854.5,89.0,1.45,25.0,597.0,593.27,451.85
2016,10,8,10,0,905.0,77.0,1.5,26.0,639.0,646.4,489.56
2016,10,8,10,15,913.0,78.0,1.35,26.5,665.5,686.47,515.98
2016,10,8,10,30,921.0,79.0,1.2,27.0,692.0,724.31,538.34
2016,10,8,10,45,925.5,80.5,1.1,27.5,710.5,757.71,557.55
2016,10,8,11,0,930.0,82.0,1.0,28.0,729.0,788.32,574.51
2016,10,8,11,15,933.0,82.5,0.8,28.5,740.5,813.74,586.27
2016,10,8,11,30,936.0,83.0,0.6,29.0,752.0,836.0,595.42
2016,10,8,11,45,936.0,83.5,0.45,29.5,755.0,852.56,601.46
2016,10,8,12,0,936.0,84.0,0.3,30.0,758.0,865.66,605.32
2016,10,8,12,15,935.0,83.5,0.5,30.0,753.0,873.33,613.74
2016,10,8,12,30,934.0,83.0,0.7,30.0,748.0,877.45,620.12
2016,10,8,12,45,930.0,83.0,0.95,30.0,735.0,876.03,623.75
2016,10,8,13,0,926.0,83.0,1.2,30.0,722.0,871.06,624.83
2016,10,8,13,15,920.0,82.0,1.4,30.0,701.0,859.83,620.93
2016,10,8,13,30,914.0,81.0,1.6,30.0,680.0,845.21,614.64
2016,10,8,13,45,904.5,80.0,1.8,30.0,651.5,824.49,604.11
2016,10,8,14,0,895.0,79.0,2.0,30.0,623.0,800.73,591.28
2016,10,8,14,15,882.5,77.5,2.1,29.5,588.0,771.23,574.68
2016,10,8,14,30,870.0,76.0,2.2,29.0,553.0,739.2,556.05
2016,10,8,14,45,852.0,74.0,2.3,29.0,512.5,700.35,531.21
2016,10,8,15,0,834.0,72.0,2.4,29.0,472.0,664.01,507.71
2016,10,8,15,15,809.5,69.0,2.45,28.5,426.5,616.38,475.44
2016,10,8,15,30,785.0,66.0,2.5,28.0,381.0,568.04,440.82
2016,10,8,15,45,749.5,62.5,2.65,28.0,332.5,512.42,398.93
2016,10,8,16,0,714.0,59.0,2.8,28.0,284.0,457.67,356.12
2016,10,8,16,15,661.5,53.5,2.85,26.5,234.0,393.67,306.27
2016,10,8,16,30,609.0,48.0,2.9,25.0,184.0,332.93,256.63
2016,10,8,16,45,523.5,41.0,2.95,24.0,136.0,264.36,198.73
2016,10,8,17,0,438.0,34.0,3.0,23.0,88.0,201.09,143.03
2016,10,8,17,15,286.5,22.5,2.95,22.0,51.0,118.66,53.5
2016,10,8,17,30,135.0,11.0,2.9,21.0,14.0,42.2,0.0
2016,10,8,17,45,67.5,5.5,2.9,20.5,7.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,2.75,19.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
