Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,8,19,15,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.35,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,6,15,97.5,8.5,1.25,15.5,13.0,8.36,0.0
2016,10,9,6,30,195.0,17.0,1.3,16.0,26.0,13.47,0.0
2016,10,9,6,45,325.5,28.0,1.4,16.5,66.0,21.44,11.52
2016,10,9,7,0,456.0,39.0,1.5,17.0,106.0,36.14,19.56
2016,10,9,7,15,533.0,46.5,1.5,17.5,154.5,76.52,38.86
2016,10,9,7,30,610.0,54.0,1.5,18.0,203.0,125.51,72.55
2016,10,9,7,45,658.5,59.5,1.5,18.5,252.0,175.67,113.2
2016,10,9,8,0,707.0,65.0,1.5,19.0,301.0,232.04,161.22
2016,10,9,8,15,740.0,69.0,1.45,19.5,349.0,285.25,207.67
2016,10,9,8,30,773.0,73.0,1.4,20.0,397.0,340.91,255.4
2016,10,9,8,45,796.5,76.0,1.35,21.0,441.0,393.91,299.43
2016,10,9,9,0,820.0,79.0,1.3,22.0,485.0,447.73,342.4
2016,10,9,9,15,837.0,81.5,1.3,22.5,524.0,498.34,382.27
2016,10,9,9,30,854.0,84.0,1.3,23.0,563.0,548.56,420.49
2016,10,9,9,45,869.0,84.5,1.3,24.0,596.5,594.34,453.45
2016,10,9,10,0,884.0,85.0,1.3,25.0,630.0,639.13,484.54
2016,10,9,10,15,892.5,86.0,1.35,25.5,656.5,678.73,512.37
2016,10,9,10,30,901.0,87.0,1.4,26.0,683.0,716.19,537.07
2016,10,9,10,45,905.0,88.5,1.45,26.5,701.5,748.6,557.53
2016,10,9,11,0,909.0,90.0,1.5,27.0,720.0,778.25,576.02
2016,10,9,11,15,912.0,90.5,1.6,27.0,730.5,803.16,592.95
2016,10,9,11,30,915.0,91.0,1.7,27.0,741.0,824.97,607.92
2016,10,9,11,45,913.5,92.5,1.85,27.5,743.5,841.02,618.43
2016,10,9,12,0,912.0,94.0,2.0,28.0,746.0,853.68,626.79
2016,10,9,12,15,910.0,93.5,2.1,28.0,740.5,860.32,632.07
2016,10,9,12,30,908.0,93.0,2.2,28.0,735.0,863.48,635.22
2016,10,9,12,45,899.5,94.5,2.3,28.0,720.5,859.93,634.06
2016,10,9,13,0,891.0,96.0,2.4,28.0,706.0,852.98,630.77
2016,10,9,13,15,884.0,95.0,2.45,27.5,685.0,841.2,625.22
2016,10,9,13,30,877.0,94.0,2.5,27.0,664.0,826.19,617.55
2016,10,9,13,45,865.0,93.0,2.6,27.0,635.5,804.04,604.17
2016,10,9,14,0,853.0,92.0,2.7,27.0,607.0,783.87,592.13
2016,10,9,14,15,838.5,90.0,2.7,26.5,572.0,753.17,573.24
2016,10,9,14,30,824.0,88.0,2.7,26.0,537.0,720.14,552.54
2016,10,9,14,45,804.0,85.5,2.75,26.0,496.5,680.51,526.03
2016,10,9,15,0,784.0,83.0,2.8,26.0,456.0,639.35,497.9
2016,10,9,15,15,757.0,79.5,2.75,25.5,411.0,591.3,463.33
2016,10,9,15,30,730.0,76.0,2.7,25.0,366.0,542.81,427.43
2016,10,9,15,45,692.0,71.5,2.7,24.5,317.5,489.3,386.59
2016,10,9,16,0,654.0,67.0,2.7,24.0,269.0,434.81,343.57
2016,10,9,16,15,598.0,60.5,2.6,23.0,220.5,371.0,292.17
2016,10,9,16,30,542.0,54.0,2.5,22.0,172.0,311.01,241.91
2016,10,9,16,45,453.0,45.0,2.45,21.5,125.5,239.81,181.33
2016,10,9,17,0,364.0,36.0,2.4,21.0,79.0,176.82,125.53
2016,10,9,17,15,182.0,18.0,2.3,20.0,39.5,82.15,28.35
2016,10,9,17,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,10.0,1.8,13.5,10.0,9.83,0.0
2016,10,10,6,30,0.0,20.0,1.9,14.0,20.0,18.48,0.0
2016,10,10,6,45,134.0,34.5,2.0,14.5,53.5,28.47,16.92
2016,10,10,7,0,268.0,49.0,2.1,15.0,87.0,41.47,26.34
2016,10,10,7,15,326.5,63.5,2.05,15.0,129.0,76.19,46.63
2016,10,10,7,30,385.0,78.0,2.0,15.0,171.0,117.49,76.57
2016,10,10,7,45,446.5,83.5,2.0,15.5,214.5,157.57,108.29
2016,10,10,8,0,508.0,89.0,2.0,16.0,258.0,204.58,147.61
2016,10,10,8,15,608.5,88.0,1.9,16.0,320.0,262.18,195.64
2016,10,10,8,30,709.0,87.0,1.8,16.0,382.0,329.59,252.04
2016,10,10,8,45,740.0,89.5,1.7,16.5,426.5,382.02,296.64
2016,10,10,9,0,771.0,92.0,1.6,17.0,471.0,436.9,341.79
2016,10,10,9,15,789.5,95.0,1.6,17.5,509.5,486.46,381.81
2016,10,10,9,30,808.0,98.0,1.6,18.0,548.0,535.87,420.43
2016,10,10,9,45,832.0,96.0,1.6,18.5,583.0,582.94,456.27
2016,10,10,10,0,856.0,94.0,1.6,19.0,618.0,629.63,490.81
2016,10,10,10,15,865.5,95.5,1.6,19.5,644.5,668.32,518.55
2016,10,10,10,30,875.0,97.0,1.6,20.0,671.0,706.07,544.5
2016,10,10,10,45,881.5,97.5,1.65,20.5,690.0,738.44,565.62
2016,10,10,11,0,888.0,98.0,1.7,21.0,709.0,768.24,584.85
2016,10,10,11,15,891.5,98.5,1.75,21.0,720.0,793.02,601.69
2016,10,10,11,30,895.0,99.0,1.8,21.0,731.0,814.8,616.56
2016,10,10,11,45,895.5,99.5,1.85,21.5,734.0,831.05,626.56
2016,10,10,12,0,896.0,100.0,1.9,22.0,737.0,844.02,634.45
2016,10,10,12,15,894.5,100.0,1.95,22.0,732.0,851.46,639.95
2016,10,10,12,30,893.0,100.0,2.0,22.0,727.0,855.49,643.33
2016,10,10,12,45,879.5,103.5,2.15,22.0,711.5,849.96,641.29
2016,10,10,13,0,866.0,107.0,2.3,22.0,696.0,845.94,640.4
2016,10,10,13,15,859.0,106.0,2.35,21.5,675.5,834.44,634.84
2016,10,10,13,30,852.0,105.0,2.4,21.0,655.0,819.76,627.19
2016,10,10,13,45,835.5,105.5,2.45,21.0,625.5,796.09,612.09
2016,10,10,14,0,819.0,106.0,2.5,21.0,596.0,769.79,595.15
2016,10,10,14,15,804.0,103.5,2.55,20.5,561.5,738.91,575.93
2016,10,10,14,30,789.0,101.0,2.6,20.0,527.0,705.79,554.86
2016,10,10,14,45,761.5,100.0,2.65,20.0,485.5,666.2,527.65
2016,10,10,15,0,734.0,99.0,2.7,20.0,444.0,623.17,496.19
2016,10,10,15,15,704.5,94.5,2.75,19.5,399.0,574.23,460.4
2016,10,10,15,30,675.0,90.0,2.8,19.0,354.0,525.21,423.41
2016,10,10,15,45,627.0,85.5,2.85,19.0,305.5,465.99,376.4
2016,10,10,16,0,579.0,81.0,2.9,19.0,257.0,408.91,329.7
2016,10,10,16,15,517.5,72.5,2.8,18.0,209.0,343.6,276.0
2016,10,10,16,30,456.0,64.0,2.7,17.0,161.0,282.63,224.09
2016,10,10,16,45,361.0,52.5,2.65,16.5,116.0,210.48,162.0
2016,10,10,17,0,266.0,41.0,2.6,16.0,71.0,149.11,107.06
2016,10,10,17,15,133.0,20.5,2.5,15.5,35.5,68.86,14.43
2016,10,10,17,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,3.0,1.45,13.0,3.0,0.0,0.0
2016,10,11,6,30,0.0,6.0,1.5,13.0,6.0,5.9,0.0
2016,10,11,6,45,0.0,19.0,1.6,13.5,19.0,18.34,8.68
2016,10,11,7,0,0.0,32.0,1.7,14.0,32.0,30.91,20.0
2016,10,11,7,15,0.0,47.5,1.7,14.0,47.5,45.54,32.85
2016,10,11,7,30,0.0,63.0,1.7,14.0,63.0,60.27,45.68
2016,10,11,7,45,0.0,79.0,1.75,14.5,79.0,75.57,58.69
2016,10,11,8,0,0.0,95.0,1.8,15.0,95.0,90.98,71.52
2016,10,11,8,15,0.0,111.0,1.8,15.5,111.0,106.46,84.18
2016,10,11,8,30,0.0,127.0,1.8,16.0,127.0,122.02,96.68
2016,10,11,8,45,1.0,142.5,1.8,16.5,143.5,137.58,108.96
2016,10,11,9,0,2.0,158.0,1.8,17.0,160.0,153.3,121.22
2016,10,11,9,15,20.0,190.0,1.75,17.0,201.5,193.45,153.3
2016,10,11,9,30,38.0,222.0,1.7,17.0,243.0,237.08,187.76
2016,10,11,9,45,80.0,250.0,1.7,17.5,298.0,291.49,230.22
2016,10,11,10,0,122.0,278.0,1.7,18.0,353.0,352.51,277.02
2016,10,11,10,15,503.0,184.5,1.65,18.0,510.5,520.3,410.51
2016,10,11,10,30,884.0,91.0,1.6,18.0,668.0,703.47,548.42
2016,10,11,10,45,891.0,91.5,1.55,18.5,687.0,736.33,567.76
2016,10,11,11,0,898.0,92.0,1.5,19.0,706.0,766.63,586.5
2016,10,11,11,15,901.5,92.5,1.5,19.0,717.0,791.52,602.98
2016,10,11,11,30,905.0,93.0,1.5,19.0,728.0,813.38,617.42
2016,10,11,11,45,905.5,93.0,1.5,19.0,730.5,829.15,627.79
2016,10,11,12,0,906.0,93.0,1.5,19.0,733.0,841.59,636.05
2016,10,11,12,15,905.0,93.0,1.55,19.0,728.0,849.43,641.92
2016,10,11,12,30,904.0,93.0,1.6,19.0,723.0,853.83,645.65
2016,10,11,12,45,877.5,102.5,1.65,19.5,704.5,844.08,638.72
2016,10,11,13,0,851.0,112.0,1.7,20.0,686.0,835.94,633.15
2016,10,11,13,15,843.5,110.5,1.85,20.0,665.5,823.57,626.94
2016,10,11,13,30,836.0,109.0,2.0,20.0,645.0,808.08,618.54
2016,10,11,13,45,697.0,144.5,2.15,20.0,578.0,728.99,565.1
2016,10,11,14,0,558.0,180.0,2.3,20.0,511.0,644.47,504.14
2016,10,11,14,15,413.0,203.5,2.45,19.5,440.5,549.79,434.05
2016,10,11,14,30,268.0,227.0,2.6,19.0,370.0,452.54,359.69
2016,10,11,14,45,402.5,181.5,2.8,19.0,378.0,497.94,398.94
2016,10,11,15,0,537.0,136.0,3.0,19.0,386.0,525.52,423.36
2016,10,11,15,15,607.5,111.5,3.1,18.5,367.5,528.57,427.56
2016,10,11,15,30,678.0,87.0,3.2,18.0,349.0,520.91,422.97
2016,10,11,15,45,636.5,81.0,3.35,17.5,301.0,463.74,377.75
2016,10,11,16,0,595.0,75.0,3.5,17.0,253.0,408.23,332.43
2016,10,11,16,15,533.0,67.5,3.5,16.5,205.0,343.43,277.82
2016,10,11,16,30,471.0,60.0,3.5,16.0,157.0,282.98,225.22
2016,10,11,16,45,375.0,48.5,3.5,16.0,112.5,210.47,161.87
2016,10,11,17,0,279.0,37.0,3.5,16.0,68.0,147.55,104.43
2016,10,11,17,15,139.5,18.5,3.45,15.5,34.0,66.88,0.96
2016,10,11,17,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,12,6,15,48.5,7.5,2.1,12.0,9.0,0.0,0.0
2016,10,12,6,30,97.0,15.0,2.0,12.0,18.0,14.74,0.0
2016,10,12,6,45,227.5,29.5,1.95,12.5,55.5,22.92,11.86
2016,10,12,7,0,358.0,44.0,1.9,13.0,93.0,37.74,27.18
2016,10,12,7,15,441.0,54.0,1.75,13.5,139.5,74.53,41.81
2016,10,12,7,30,524.0,64.0,1.6,14.0,186.0,120.77,73.52
2016,10,12,7,45,262.0,75.0,1.45,14.5,136.0,115.02,80.7
2016,10,12,8,0,0.0,86.0,1.3,15.0,86.0,82.57,64.39
2016,10,12,8,15,0.0,100.0,1.4,15.0,100.0,96.11,75.7
2016,10,12,8,30,0.0,114.0,1.5,15.0,114.0,109.71,86.84
2016,10,12,8,45,13.5,149.0,1.6,15.5,155.5,148.66,118.39
2016,10,12,9,0,27.0,184.0,1.7,16.0,197.0,189.24,150.78
2016,10,12,9,15,29.0,199.5,1.9,16.0,214.5,208.06,165.68
2016,10,12,9,30,31.0,215.0,2.1,16.0,232.0,226.48,180.24
2016,10,12,9,45,72.0,245.0,2.3,16.5,288.0,281.84,224.14
2016,10,12,10,0,113.0,275.0,2.5,17.0,344.0,340.78,270.19
2016,10,12,10,15,203.0,281.0,2.7,17.0,410.5,414.07,328.4
2016,10,12,10,30,293.0,287.0,2.9,17.0,477.0,494.2,391.14
2016,10,12,10,45,177.0,293.0,3.1,17.0,409.0,423.99,335.36
2016,10,12,11,0,61.0,299.0,3.3,17.0,341.0,345.65,272.39
2016,10,12,11,15,47.0,290.0,3.3,17.0,322.5,328.16,258.61
2016,10,12,11,30,33.0,281.0,3.3,17.0,304.0,309.78,243.88
2016,10,12,11,45,116.5,307.0,3.35,17.5,389.0,412.07,324.96
2016,10,12,12,0,200.0,333.0,3.4,18.0,474.0,510.6,400.76
2016,10,12,12,15,355.0,287.5,3.3,18.0,534.5,599.82,471.39
2016,10,12,12,30,510.0,242.0,3.2,18.0,595.0,690.2,541.28
2016,10,12,12,45,549.0,222.5,3.15,18.5,596.5,703.73,550.86
2016,10,12,13,0,588.0,203.0,3.1,19.0,598.0,714.67,559.05
2016,10,12,13,15,469.0,235.0,3.2,19.0,543.5,649.84,509.6
2016,10,12,13,30,350.0,267.0,3.3,19.0,489.0,577.15,454.03
2016,10,12,13,45,392.5,243.0,3.4,19.0,482.0,580.73,459.3
2016,10,12,14,0,435.0,219.0,3.5,19.0,475.0,590.07,468.21
2016,10,12,14,15,619.5,154.0,3.7,18.5,495.0,652.63,521.59
2016,10,12,14,30,804.0,89.0,3.9,18.0,515.0,697.07,559.09
2016,10,12,14,45,465.5,143.0,4.1,18.0,385.5,497.42,403.56
2016,10,12,15,0,127.0,197.0,4.3,18.0,256.0,302.54,244.21
2016,10,12,15,15,221.0,169.0,4.15,17.5,258.5,335.0,273.31
2016,10,12,15,30,315.0,141.0,4.0,17.0,261.0,351.79,288.6
2016,10,12,15,45,477.5,102.0,3.85,17.0,256.0,393.44,322.72
2016,10,12,16,0,640.0,63.0,3.7,17.0,251.0,415.21,338.52
2016,10,12,16,15,580.5,56.5,3.45,16.5,203.0,351.12,283.58
2016,10,12,16,30,521.0,50.0,3.2,16.0,155.0,291.24,230.89
2016,10,12,16,45,426.0,41.0,3.0,15.5,110.5,220.05,168.42
2016,10,12,17,0,331.0,32.0,2.8,15.0,66.0,157.83,109.92
2016,10,12,17,15,165.5,16.0,2.8,14.5,33.0,70.9,0.0
2016,10,12,17,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,8.5,2.4,12.0,8.5,0.0,0.0
2016,10,13,6,30,0.0,17.0,2.4,12.0,17.0,16.71,0.0
2016,10,13,6,45,183.0,28.0,2.45,12.5,52.0,21.74,10.44
2016,10,13,7,0,366.0,39.0,2.5,13.0,87.0,32.24,22.33
2016,10,13,7,15,434.5,49.0,2.6,13.5,131.0,68.5,37.21
2016,10,13,7,30,503.0,59.0,2.7,14.0,175.0,112.44,67.56
2016,10,13,7,45,553.5,66.0,2.8,14.5,220.5,157.81,104.28
2016,10,13,8,0,604.0,73.0,2.9,15.0,266.0,208.31,147.72
2016,10,13,8,15,640.5,76.5,2.8,15.5,310.0,256.25,190.37
2016,10,13,8,30,677.0,80.0,2.7,16.0,354.0,307.11,235.2
2016,10,13,8,45,577.0,118.5,2.6,16.5,370.0,341.79,267.67
2016,10,13,9,0,477.0,157.0,2.5,17.0,386.0,364.2,288.01
2016,10,13,9,15,364.0,196.5,2.4,17.0,379.5,370.45,294.33
2016,10,13,9,30,251.0,236.0,2.3,17.0,373.0,367.52,291.92
2016,10,13,9,45,366.0,224.0,2.2,17.5,437.0,433.77,343.98
2016,10,13,10,0,481.0,212.0,2.1,18.0,501.0,511.43,403.4
2016,10,13,10,15,487.5,219.0,2.05,18.0,523.0,542.35,426.37
2016,10,13,10,30,494.0,226.0,2.0,18.0,545.0,572.29,448.5
2016,10,13,10,45,490.5,235.0,2.0,18.5,558.5,596.05,464.94
2016,10,13,11,0,487.0,244.0,2.0,19.0,572.0,618.04,479.85
2016,10,13,11,15,493.0,245.5,2.0,19.0,582.5,637.73,494.17
2016,10,13,11,30,499.0,247.0,2.0,19.0,593.0,655.88,507.31
2016,10,13,11,45,509.5,241.0,2.05,19.5,595.0,668.1,515.77
2016,10,13,12,0,520.0,235.0,2.1,20.0,597.0,678.56,523.0
2016,10,13,12,15,523.0,234.5,2.15,20.0,596.5,686.83,529.41
2016,10,13,12,30,526.0,234.0,2.2,20.0,596.0,693.07,534.43
2016,10,13,12,45,494.5,241.5,2.25,20.5,577.0,677.44,522.09
2016,10,13,13,0,463.0,249.0,2.3,21.0,558.0,659.89,508.55
2016,10,13,13,15,475.5,236.0,2.3,21.0,544.5,654.53,505.83
2016,10,13,13,30,488.0,223.0,2.3,21.0,531.0,646.9,501.4
2016,10,13,13,45,466.5,219.0,2.35,21.0,502.5,619.94,482.39
2016,10,13,14,0,445.0,215.0,2.4,21.0,474.0,591.82,462.46
2016,10,13,14,15,452.5,198.5,2.45,20.5,448.5,570.85,449.26
2016,10,13,14,30,460.0,182.0,2.5,20.0,423.0,547.73,434.12
2016,10,13,14,45,448.5,168.0,2.55,20.0,388.0,512.0,407.98
2016,10,13,15,0,437.0,154.0,2.6,20.0,353.0,475.34,380.68
2016,10,13,15,15,401.5,142.5,2.6,19.5,311.0,425.65,342.89
2016,10,13,15,30,366.0,131.0,2.6,19.0,269.0,377.25,305.24
2016,10,13,15,45,345.0,115.5,2.6,19.0,231.5,334.01,270.35
2016,10,13,16,0,324.0,100.0,2.6,19.0,194.0,291.54,235.13
2016,10,13,16,15,293.0,83.5,2.6,18.5,156.0,244.29,195.45
2016,10,13,16,30,262.0,67.0,2.6,18.0,118.0,199.27,156.51
2016,10,13,16,45,207.0,50.5,2.6,18.0,83.5,147.98,111.71
2016,10,13,17,0,152.0,34.0,2.6,18.0,49.0,102.13,68.52
2016,10,13,17,15,76.0,17.0,2.55,17.5,24.5,46.04,0.0
2016,10,13,17,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,6.55,16.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,6.85,16.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,7.15,16.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,7.2,16.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,7.25,16.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,7.3,16.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,1.0,7.35,16.0,1.0,0.0,0.0
2016,10,14,6,30,0.0,2.0,7.4,16.0,2.0,1.97,0.0
2016,10,14,6,45,0.0,6.5,7.45,16.0,6.5,6.26,0.0
2016,10,14,7,0,0.0,11.0,7.5,16.0,11.0,10.6,3.41
2016,10,14,7,15,0.0,17.0,7.4,16.0,17.0,16.39,8.07
2016,10,14,7,30,0.0,23.0,7.3,16.0,23.0,22.19,13.12
2016,10,14,7,45,0.0,29.5,7.25,16.5,29.5,28.47,18.5
2016,10,14,8,0,0.0,36.0,7.2,17.0,36.0,34.75,23.8
2016,10,14,8,15,0.0,42.0,7.1,17.0,42.0,40.56,28.67
2016,10,14,8,30,0.0,48.0,7.0,17.0,48.0,46.37,33.5
2016,10,14,8,45,0.0,32.0,6.9,17.5,32.0,30.9,20.36
2016,10,14,9,0,0.0,16.0,6.8,18.0,16.0,15.44,7.3
2016,10,14,9,15,0.0,23.5,6.7,18.0,23.5,22.69,13.34
2016,10,14,9,30,0.0,31.0,6.6,18.0,31.0,29.95,19.34
2016,10,14,9,45,0.0,29.5,6.5,18.5,29.5,28.5,18.04
2016,10,14,10,0,0.0,28.0,6.4,19.0,28.0,27.05,16.76
2016,10,14,10,15,0.0,37.5,6.25,19.0,37.5,36.25,24.31
2016,10,14,10,30,0.0,47.0,6.1,19.0,47.0,45.45,31.83
2016,10,14,10,45,0.0,42.5,5.95,19.0,42.5,41.09,28.21
2016,10,14,11,0,0.0,38.0,5.8,19.0,38.0,36.74,24.61
2016,10,14,11,15,0.0,47.5,5.6,19.0,47.5,45.94,32.13
2016,10,14,11,30,0.0,57.0,5.4,19.0,57.0,55.14,39.64
2016,10,14,11,45,0.0,54.5,5.2,19.0,54.5,52.72,37.65
2016,10,14,12,0,0.0,52.0,5.0,19.0,52.0,50.3,35.67
2016,10,14,12,15,0.0,33.5,4.8,19.0,33.5,32.39,21.01
2016,10,14,12,30,0.0,15.0,4.6,19.0,15.0,14.5,6.3
2016,10,14,12,45,0.0,90.5,4.4,19.0,90.5,87.6,66.18
2016,10,14,13,0,0.0,166.0,4.2,19.0,166.0,162.95,126.93
2016,10,14,13,15,0.0,123.0,3.95,19.0,123.0,119.81,92.28
2016,10,14,13,30,0.0,80.0,3.7,19.0,80.0,77.4,58.01
2016,10,14,13,45,0.0,101.0,3.5,19.0,101.0,97.97,74.91
2016,10,14,14,0,0.0,122.0,3.3,19.0,122.0,119.14,92.23
2016,10,14,14,15,6.5,152.5,3.1,19.0,156.0,155.53,122.05
2016,10,14,14,30,13.0,183.0,2.9,19.0,190.0,192.95,152.49
2016,10,14,14,45,6.5,125.0,2.7,19.0,128.5,127.63,99.82
2016,10,14,15,0,0.0,67.0,2.5,19.0,67.0,64.77,48.33
2016,10,14,15,15,0.0,59.5,2.3,18.5,59.5,57.5,42.57
2016,10,14,15,30,0.0,52.0,2.1,18.0,52.0,50.23,36.68
2016,10,14,15,45,0.0,44.5,1.95,18.0,44.5,42.98,30.64
2016,10,14,16,0,0.0,37.0,1.8,18.0,37.0,35.72,24.53
2016,10,14,16,15,0.0,29.5,1.65,17.5,29.5,28.47,18.39
2016,10,14,16,30,0.0,22.0,1.5,17.0,22.0,21.22,12.16
2016,10,14,16,45,0.0,15.0,1.4,17.0,15.0,14.46,6.26
2016,10,14,17,0,0.0,8.0,1.3,17.0,8.0,7.71,0.1
2016,10,14,17,15,0.0,4.0,1.15,16.5,4.0,3.93,0.0
2016,10,14,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,15,6,15,42.0,6.0,3.05,13.5,7.0,0.0,0.0
2016,10,15,6,30,84.0,12.0,3.3,14.0,14.0,11.8,0.0
2016,10,15,6,45,225.0,24.5,3.6,14.5,48.5,19.18,7.16
2016,10,15,7,0,366.0,37.0,3.9,15.0,83.0,28.95,19.13
2016,10,15,7,15,451.5,45.5,4.15,15.5,128.0,64.48,33.48
2016,10,15,7,30,537.0,54.0,4.4,16.0,173.0,109.58,63.3
2016,10,15,7,45,590.0,60.0,4.7,16.5,220.0,156.03,100.45
2016,10,15,8,0,643.0,66.0,5.0,17.0,267.0,207.8,144.93
2016,10,15,8,15,679.0,70.0,5.35,17.0,312.5,257.85,190.2
2016,10,15,8,30,715.0,74.0,5.7,17.0,358.0,311.77,238.89
2016,10,15,8,45,485.0,135.0,6.1,17.5,337.0,318.49,251.49
2016,10,15,9,0,255.0,196.0,6.5,18.0,316.0,302.21,241.57
2016,10,15,9,15,527.0,141.5,6.8,18.5,416.0,394.83,317.31
2016,10,15,9,30,799.0,87.0,7.1,19.0,516.0,509.33,411.03
2016,10,15,9,45,658.5,141.0,7.45,19.5,509.0,519.18,418.75
2016,10,15,10,0,518.0,195.0,7.8,20.0,502.0,514.22,413.65
2016,10,15,10,15,286.5,234.0,7.95,20.0,405.5,422.29,338.78
2016,10,15,10,30,55.0,273.0,8.1,20.0,309.0,309.21,244.68
2016,10,15,10,45,122.0,293.0,8.3,20.0,374.5,384.21,305.47
2016,10,15,11,0,189.0,313.0,8.5,20.0,440.0,458.69,365.22
2016,10,15,11,15,107.5,288.5,8.6,20.0,361.0,377.9,300.04
2016,10,15,11,30,26.0,264.0,8.7,20.0,282.0,280.83,221.18
2016,10,15,11,45,13.0,160.5,8.8,20.0,169.5,166.96,130.3
2016,10,15,12,0,0.0,57.0,8.9,20.0,57.0,55.14,39.45
2016,10,15,12,15,3.0,130.5,8.95,20.0,133.0,129.47,99.89
2016,10,15,12,30,6.0,204.0,9.0,20.0,209.0,205.99,161.43
2016,10,15,12,45,29.0,243.0,9.05,20.0,262.5,272.44,215.26
2016,10,15,13,0,52.0,282.0,9.1,20.0,316.0,334.45,265.19
2016,10,15,13,15,110.0,285.0,9.05,20.0,354.0,385.55,307.7
2016,10,15,13,30,168.0,288.0,9.0,20.0,392.0,444.05,355.67
2016,10,15,13,45,84.0,226.0,8.95,20.0,278.0,300.04,240.08
2016,10,15,14,0,0.0,164.0,8.9,20.0,164.0,162.21,127.01
2016,10,15,14,15,0.0,120.0,8.85,19.5,120.0,117.34,91.05
2016,10,15,14,30,0.0,76.0,8.8,19.0,76.0,73.5,55.36
2016,10,15,14,45,0.0,72.0,8.8,19.0,72.0,69.62,52.3
2016,10,15,15,0,0.0,68.0,8.8,19.0,68.0,65.73,49.22
2016,10,15,15,15,0.0,45.5,8.7,18.5,45.5,43.95,31.24
2016,10,15,15,30,0.0,23.0,8.6,18.0,23.0,22.19,13.07
2016,10,15,15,45,0.0,19.5,8.5,18.0,19.5,18.81,10.24
2016,10,15,16,0,0.0,16.0,8.4,18.0,16.0,15.43,7.37
2016,10,15,16,15,0.0,12.5,8.25,17.5,12.5,12.05,4.5
2016,10,15,16,30,0.0,9.0,8.1,17.0,9.0,8.67,1.59
2016,10,15,16,45,0.0,6.0,8.0,17.0,6.0,5.78,0.0
2016,10,15,17,0,0.0,3.0,7.9,17.0,3.0,2.89,0.0
2016,10,15,17,15,0.0,1.5,7.8,17.0,1.5,1.47,0.0
2016,10,15,17,30,0.0,0.0,7.7,17.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,7.6,17.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,7.5,17.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,7.2,17.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,6.9,17.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,6.65,17.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,5.0,16.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,1.5,4.05,16.0,1.5,0.0,0.0
2016,10,16,6,30,0.0,3.0,4.2,16.0,3.0,2.95,0.0
2016,10,16,6,45,0.0,12.0,4.35,16.0,12.0,11.57,1.49
2016,10,16,7,0,0.0,21.0,4.5,16.0,21.0,20.26,11.58
2016,10,16,7,15,0.0,33.0,4.45,16.0,33.0,31.86,20.96
2016,10,16,7,30,0.0,45.0,4.4,16.0,45.0,43.47,31.06
2016,10,16,7,45,0.0,57.0,4.35,16.5,57.0,55.03,40.93
2016,10,16,8,0,0.0,69.0,4.3,17.0,69.0,66.55,50.59
2016,10,16,8,15,0.0,81.0,4.3,17.0,81.0,78.11,60.24
2016,10,16,8,30,0.0,93.0,4.3,17.0,93.0,89.71,69.81
2016,10,16,8,45,0.0,80.5,4.35,17.5,80.5,77.83,59.62
2016,10,16,9,0,0.0,68.0,4.4,18.0,68.0,65.74,49.32
2016,10,16,9,15,0.0,92.5,4.45,18.0,92.5,89.48,68.83
2016,10,16,9,30,0.0,117.0,4.5,18.0,117.0,113.27,88.18
2016,10,16,9,45,0.0,92.0,4.55,18.0,92.0,89.02,68.11
2016,10,16,10,0,0.0,67.0,4.6,18.0,67.0,64.8,48.07
2016,10,16,10,15,0.0,81.0,4.6,18.0,81.0,78.37,59.15
2016,10,16,10,30,0.0,95.0,4.6,18.0,95.0,91.96,70.17
2016,10,16,10,45,0.0,94.0,4.7,18.5,94.0,90.99,69.15
2016,10,16,11,0,0.0,93.0,4.8,19.0,93.0,90.02,68.16
2016,10,16,11,15,0.0,111.5,4.85,19.0,111.5,108.15,82.81
2016,10,16,11,30,0.0,130.0,4.9,19.0,130.0,126.41,97.5
2016,10,16,11,45,0.0,124.0,4.95,19.0,124.0,120.52,92.72
2016,10,16,12,0,0.0,118.0,5.0,19.0,118.0,114.63,87.97
2016,10,16,12,15,11.0,186.0,5.15,19.0,194.0,191.5,150.13
2016,10,16,12,30,22.0,254.0,5.3,19.0,270.0,270.37,212.95
2016,10,16,12,45,19.5,244.5,5.5,19.0,258.0,259.08,204.06
2016,10,16,13,0,17.0,235.0,5.7,19.0,246.0,247.71,195.26
2016,10,16,13,15,9.5,206.5,5.95,19.0,213.0,212.52,167.32
2016,10,16,13,30,2.0,178.0,6.2,19.0,180.0,177.48,139.26
2016,10,16,13,45,1.0,100.0,6.45,19.5,101.0,97.77,74.73
2016,10,16,14,0,0.0,22.0,6.7,20.0,22.0,21.25,11.92
2016,10,16,14,15,0.0,28.5,6.8,19.5,28.5,27.53,17.2
2016,10,16,14,30,0.0,35.0,6.9,19.0,35.0,33.81,22.52
2016,10,16,14,45,17.0,103.0,7.0,19.0,111.0,115.78,90.99
2016,10,16,15,0,34.0,171.0,7.1,19.0,187.0,203.11,163.04
2016,10,16,15,15,362.5,121.0,7.0,18.5,254.0,372.64,307.89
2016,10,16,15,30,691.0,71.0,6.9,18.0,321.0,496.55,411.0
2016,10,16,15,45,646.0,66.5,6.85,18.0,274.0,439.66,362.49
2016,10,16,16,0,601.0,62.0,6.8,18.0,227.0,384.77,314.83
2016,10,16,16,15,535.0,55.5,6.7,17.5,180.5,320.48,258.85
2016,10,16,16,30,469.0,49.0,6.6,17.0,134.0,261.04,205.67
2016,10,16,16,45,356.5,39.0,6.5,17.0,92.0,186.61,139.85
2016,10,16,17,0,244.0,29.0,6.4,17.0,50.0,121.7,73.18
2016,10,16,17,15,122.0,14.5,6.4,16.5,25.0,45.28,0.0
2016,10,16,17,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,6,15,12.0,5.5,1.9,13.5,5.5,0.0,0.0
2016,10,17,6,30,24.0,11.0,1.9,14.0,11.0,10.81,0.0
2016,10,17,6,45,152.0,27.0,1.9,14.5,43.5,21.24,6.3
2016,10,17,7,0,280.0,43.0,1.9,15.0,76.0,33.21,22.58
2016,10,17,7,15,373.0,53.5,1.9,15.0,120.0,65.2,37.16
2016,10,17,7,30,466.0,64.0,1.9,15.0,164.0,108.97,66.05
2016,10,17,7,45,533.5,70.0,1.95,15.5,211.5,153.52,100.55
2016,10,17,8,0,601.0,76.0,2.0,16.0,259.0,205.11,143.54
2016,10,17,8,15,641.0,81.0,1.95,16.0,305.0,254.8,187.36
2016,10,17,8,30,681.0,86.0,1.9,16.0,351.0,307.79,233.88
2016,10,17,8,45,715.5,87.5,1.9,16.5,394.0,358.22,277.44
2016,10,17,9,0,750.0,89.0,1.9,17.0,437.0,411.35,322.07
2016,10,17,9,15,770.0,92.0,1.9,17.0,475.0,459.86,362.65
2016,10,17,9,30,790.0,95.0,1.9,17.0,513.0,508.39,402.16
2016,10,17,9,45,806.5,96.0,1.9,17.5,545.0,552.63,436.65
2016,10,17,10,0,823.0,97.0,1.9,18.0,577.0,595.99,469.51
2016,10,17,10,15,832.5,98.5,1.95,18.0,602.0,634.28,498.94
2016,10,17,10,30,842.0,100.0,2.0,18.0,627.0,670.69,526.48
2016,10,17,10,45,852.0,99.5,2.05,18.5,646.0,703.25,549.36
2016,10,17,11,0,862.0,99.0,2.1,19.0,665.0,730.9,567.65
2016,10,17,11,15,865.0,99.5,2.15,19.0,675.0,754.18,583.91
2016,10,17,11,30,868.0,100.0,2.2,19.0,685.0,774.55,598.2
2016,10,17,11,45,870.5,99.0,2.3,19.0,687.5,789.9,609.41
2016,10,17,12,0,873.0,98.0,2.4,19.0,690.0,802.11,618.58
2016,10,17,12,15,871.0,98.0,2.45,19.0,684.5,808.59,623.51
2016,10,17,12,30,869.0,98.0,2.5,19.0,679.0,811.77,626.31
2016,10,17,12,45,869.0,95.0,2.65,19.5,666.5,809.95,625.26
2016,10,17,13,0,869.0,92.0,2.8,20.0,654.0,804.81,621.98
2016,10,17,13,15,861.5,91.0,2.85,19.5,633.0,792.62,615.54
2016,10,17,13,30,854.0,90.0,2.9,19.0,612.0,777.32,606.99
2016,10,17,13,45,844.5,88.0,3.0,19.0,584.0,761.02,596.87
2016,10,17,14,0,835.0,86.0,3.1,19.0,556.0,737.25,581.31
2016,10,17,14,15,820.0,84.0,3.15,19.0,522.0,706.8,560.54
2016,10,17,14,30,805.0,82.0,3.2,19.0,488.0,674.13,537.97
2016,10,17,14,45,784.0,79.0,3.3,19.0,448.0,634.27,509.87
2016,10,17,15,0,763.0,76.0,3.4,19.0,408.0,593.05,478.84
2016,10,17,15,15,733.5,72.5,3.4,18.5,364.0,544.97,442.22
2016,10,17,15,30,704.0,69.0,3.4,18.0,320.0,496.75,404.35
2016,10,17,15,45,660.5,64.5,3.45,18.0,273.5,442.61,359.8
2016,10,17,16,0,617.0,60.0,3.5,18.0,227.0,388.05,313.55
2016,10,17,16,15,550.5,53.5,3.4,17.5,180.0,323.12,258.02
2016,10,17,16,30,484.0,47.0,3.3,17.0,133.0,263.08,205.05
2016,10,17,16,45,374.0,37.0,3.25,16.5,90.5,189.32,140.48
2016,10,17,17,0,264.0,27.0,3.2,16.0,48.0,123.7,69.27
2016,10,17,17,15,132.0,13.5,3.15,15.5,24.0,46.38,0.0
2016,10,17,17,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,18,6,45,177.5,18.0,3.05,13.5,39.0,13.48,0.95
2016,10,18,7,0,355.0,36.0,3.1,14.0,78.0,27.98,18.09
2016,10,18,7,15,447.0,45.0,3.3,14.5,123.0,61.01,31.74
2016,10,18,7,30,539.0,54.0,3.5,15.0,168.0,106.36,60.88
2016,10,18,7,45,604.5,58.0,3.7,15.5,216.0,152.59,96.89
2016,10,18,8,0,670.0,62.0,3.9,16.0,264.0,205.47,141.65
2016,10,18,8,15,707.0,66.0,4.0,16.0,310.5,257.95,188.86
2016,10,18,8,30,744.0,70.0,4.1,16.0,357.0,311.96,237.51
2016,10,18,8,45,774.0,72.0,4.2,16.5,400.5,363.88,283.64
2016,10,18,9,0,804.0,74.0,4.3,17.0,444.0,417.24,329.93
2016,10,18,9,15,822.5,76.0,4.3,17.0,482.0,466.29,372.27
2016,10,18,9,30,841.0,78.0,4.3,17.0,520.0,515.08,413.33
2016,10,18,9,45,857.0,79.0,4.3,17.5,552.5,560.27,449.79
2016,10,18,10,0,873.0,80.0,4.3,18.0,585.0,604.67,484.63
2016,10,18,10,15,882.0,81.0,4.2,18.0,610.5,643.31,514.87
2016,10,18,10,30,891.0,82.0,4.1,18.0,636.0,679.87,542.99
2016,10,18,10,45,897.0,83.0,4.05,18.5,654.5,712.09,565.13
2016,10,18,11,0,903.0,84.0,4.0,19.0,673.0,741.69,584.95
2016,10,18,11,15,906.5,84.5,3.9,19.0,683.5,766.1,601.81
2016,10,18,11,30,910.0,85.0,3.8,19.0,694.0,787.48,616.46
2016,10,18,11,45,913.0,84.0,3.75,19.5,696.5,803.7,626.44
2016,10,18,12,0,916.0,83.0,3.7,20.0,699.0,816.63,634.14
2016,10,18,12,15,914.5,82.5,3.75,20.0,693.5,823.17,639.09
2016,10,18,12,30,913.0,82.0,3.8,20.0,688.0,826.26,641.76
2016,10,18,12,45,909.0,81.5,3.85,20.0,674.5,823.88,640.69
2016,10,18,13,0,905.0,81.0,3.9,20.0,661.0,818.07,637.35
2016,10,18,13,15,898.0,80.0,3.95,20.0,640.0,805.95,629.61
2016,10,18,13,30,891.0,79.0,4.0,20.0,619.0,790.59,619.66
2016,10,18,13,45,881.0,77.5,4.1,20.0,590.5,769.24,605.61
2016,10,18,14,0,871.0,76.0,4.2,20.0,562.0,745.0,589.43
2016,10,18,14,15,856.0,74.0,4.3,20.0,527.5,713.83,568.03
2016,10,18,14,30,841.0,72.0,4.4,20.0,493.0,680.39,544.88
2016,10,18,14,45,817.0,71.0,4.5,20.0,452.0,644.26,519.41
2016,10,18,15,0,793.0,70.0,4.6,20.0,411.0,602.51,487.87
2016,10,18,15,15,764.0,66.5,4.65,19.5,366.5,553.85,450.61
2016,10,18,15,30,735.0,63.0,4.7,19.0,322.0,504.96,411.94
2016,10,18,15,45,688.5,59.5,4.8,19.0,274.0,446.87,363.9
2016,10,18,16,0,642.0,56.0,4.9,19.0,226.0,393.24,317.87
2016,10,18,16,15,576.5,50.0,4.9,18.0,179.0,328.55,262.56
2016,10,18,16,30,511.0,44.0,4.9,17.0,132.0,268.65,209.5
2016,10,18,16,45,397.5,34.5,4.9,16.5,89.0,193.45,142.85
2016,10,18,17,0,284.0,25.0,4.9,16.0,46.0,125.61,63.49
2016,10,18,17,15,142.0,12.5,5.0,15.5,23.0,47.43,0.0
2016,10,18,17,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
