Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,18,20,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,19,6,45,215.5,15.0,2.8,12.5,39.5,10.93,0.0
2016,10,19,7,0,431.0,30.0,2.8,13.0,79.0,22.47,13.39
2016,10,19,7,15,517.0,37.0,2.9,13.5,124.5,57.85,27.49
2016,10,19,7,30,603.0,44.0,3.0,14.0,170.0,104.15,56.61
2016,10,19,7,45,656.0,49.0,3.1,14.5,217.5,152.4,94.73
2016,10,19,8,0,709.0,54.0,3.2,15.0,265.0,205.88,140.72
2016,10,19,8,15,743.5,57.0,3.2,15.5,311.0,257.25,187.03
2016,10,19,8,30,778.0,60.0,3.2,16.0,357.0,311.14,235.37
2016,10,19,8,45,802.5,62.5,3.2,16.5,399.5,362.98,281.47
2016,10,19,9,0,827.0,65.0,3.2,17.0,442.0,416.09,327.37
2016,10,19,9,15,844.0,67.0,3.15,17.5,479.5,465.0,368.63
2016,10,19,9,30,861.0,69.0,3.1,18.0,517.0,513.44,408.2
2016,10,19,9,45,873.0,70.5,3.05,18.5,549.0,557.84,443.46
2016,10,19,10,0,885.0,72.0,3.0,19.0,581.0,600.82,476.57
2016,10,19,10,15,893.5,73.0,2.95,19.5,606.0,639.42,505.48
2016,10,19,10,30,902.0,74.0,2.9,20.0,631.0,675.88,532.04
2016,10,19,10,45,905.5,75.5,2.9,20.5,648.5,707.09,552.91
2016,10,19,11,0,909.0,77.0,2.9,21.0,666.0,735.52,571.61
2016,10,19,11,15,912.0,77.5,2.85,21.0,676.0,759.58,587.94
2016,10,19,11,30,915.0,78.0,2.8,21.0,686.0,780.57,602.11
2016,10,19,11,45,912.5,79.5,2.75,21.5,687.5,795.23,610.67
2016,10,19,12,0,910.0,81.0,2.7,22.0,689.0,806.49,616.94
2016,10,19,12,15,908.0,80.5,2.75,22.0,683.5,812.53,621.52
2016,10,19,12,30,906.0,80.0,2.8,22.0,678.0,815.13,623.88
2016,10,19,12,45,900.0,80.5,2.9,22.0,664.0,812.23,622.86
2016,10,19,13,0,894.0,81.0,3.0,22.0,650.0,805.96,619.62
2016,10,19,13,15,887.0,80.0,3.05,22.0,629.0,793.91,612.14
2016,10,19,13,30,880.0,79.0,3.1,22.0,608.0,778.67,602.51
2016,10,19,13,45,871.5,77.0,3.2,22.0,580.5,758.06,589.35
2016,10,19,14,0,863.0,75.0,3.3,22.0,553.0,734.55,574.08
2016,10,19,14,15,849.0,73.5,3.4,22.0,519.0,704.9,554.22
2016,10,19,14,30,835.0,72.0,3.5,22.0,485.0,677.32,535.7
2016,10,19,14,45,815.0,69.5,3.6,22.0,445.0,638.02,508.16
2016,10,19,15,0,795.0,67.0,3.7,22.0,405.0,597.23,477.72
2016,10,19,15,15,766.5,64.0,3.7,21.5,361.0,549.52,441.55
2016,10,19,15,30,738.0,61.0,3.7,21.0,317.0,501.55,403.99
2016,10,19,15,45,696.0,56.5,3.7,21.0,270.0,444.79,357.51
2016,10,19,16,0,654.0,52.0,3.7,21.0,223.0,389.62,310.82
2016,10,19,16,15,589.0,46.0,3.55,20.0,176.0,324.64,255.85
2016,10,19,16,30,524.0,40.0,3.4,19.0,129.0,267.28,205.28
2016,10,19,16,45,414.0,31.0,3.3,18.0,86.5,193.81,140.58
2016,10,19,17,0,304.0,22.0,3.2,17.0,44.0,126.39,54.21
2016,10,19,17,15,152.0,11.0,3.2,16.5,22.0,47.93,0.0
2016,10,19,17,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,20,6,45,209.5,15.5,2.4,13.5,38.0,11.48,0.0
2016,10,20,7,0,419.0,31.0,2.5,14.0,76.0,23.61,14.15
2016,10,20,7,15,509.0,38.5,2.6,14.5,122.5,55.98,26.45
2016,10,20,7,30,599.0,46.0,2.7,15.0,169.0,104.34,56.79
2016,10,20,7,45,656.0,51.0,2.85,15.5,217.5,152.82,94.55
2016,10,20,8,0,713.0,56.0,3.0,16.0,266.0,206.98,140.64
2016,10,20,8,15,748.5,59.5,2.85,16.5,312.5,259.2,187.28
2016,10,20,8,30,784.0,63.0,2.7,17.0,359.0,314.04,235.95
2016,10,20,8,45,810.5,65.5,2.55,17.5,402.5,366.82,282.24
2016,10,20,9,0,837.0,68.0,2.4,18.0,446.0,420.64,327.97
2016,10,20,9,15,854.0,70.0,2.4,18.5,484.5,470.31,369.4
2016,10,20,9,30,871.0,72.0,2.4,19.0,523.0,519.09,408.84
2016,10,20,9,45,887.0,72.5,2.4,20.0,555.5,565.0,444.06
2016,10,20,10,0,903.0,73.0,2.4,21.0,588.0,609.75,477.22
2016,10,20,10,15,911.5,74.0,2.4,21.5,613.5,648.9,506.17
2016,10,20,10,30,920.0,75.0,2.4,22.0,639.0,685.87,532.8
2016,10,20,10,45,925.0,76.0,2.4,22.5,657.0,718.05,554.05
2016,10,20,11,0,930.0,77.0,2.4,23.0,675.0,747.45,573.0
2016,10,20,11,15,932.5,77.0,2.45,23.0,685.0,771.02,589.22
2016,10,20,11,30,935.0,77.0,2.5,23.0,695.0,791.41,603.31
2016,10,20,11,45,935.0,77.5,2.6,23.5,697.0,807.16,613.43
2016,10,20,12,0,935.0,78.0,2.7,24.0,699.0,819.49,621.29
2016,10,20,12,15,933.5,78.0,2.75,24.0,693.0,826.63,626.58
2016,10,20,12,30,932.0,78.0,2.8,24.0,687.0,830.25,629.62
2016,10,20,12,45,925.0,78.5,2.85,24.5,673.0,826.55,626.55
2016,10,20,13,0,918.0,79.0,2.9,25.0,659.0,819.39,621.28
2016,10,20,13,15,911.0,78.0,2.95,25.0,637.5,807.16,613.85
2016,10,20,13,30,904.0,77.0,3.0,25.0,616.0,791.66,604.23
2016,10,20,13,45,894.5,75.5,3.05,25.0,587.5,770.53,590.72
2016,10,20,14,0,885.0,74.0,3.1,25.0,559.0,746.46,575.13
2016,10,20,14,15,870.5,72.0,3.1,25.0,524.0,715.43,554.26
2016,10,20,14,30,856.0,70.0,3.1,25.0,489.0,682.08,531.57
2016,10,20,14,45,835.5,68.0,3.15,25.0,448.5,646.84,507.43
2016,10,20,15,0,815.0,66.0,3.2,25.0,408.0,605.76,477.11
2016,10,20,15,15,786.0,62.5,3.2,24.5,363.5,556.6,440.5
2016,10,20,15,30,757.0,59.0,3.2,24.0,319.0,507.16,402.46
2016,10,20,15,45,714.5,55.0,3.2,23.5,271.0,450.15,357.13
2016,10,20,16,0,672.0,51.0,3.2,23.0,223.0,394.71,311.32
2016,10,20,16,15,605.5,45.0,3.1,22.0,175.5,328.54,255.92
2016,10,20,16,30,539.0,39.0,3.0,21.0,128.0,267.01,202.47
2016,10,20,16,45,423.0,30.0,2.9,20.0,85.0,194.34,138.41
2016,10,20,17,0,307.0,21.0,2.8,19.0,42.0,124.16,40.7
2016,10,20,17,15,153.5,10.5,2.8,18.5,21.0,47.31,0.0
2016,10,20,17,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,21,6,45,196.5,15.0,2.7,14.5,35.5,11.14,0.0
2016,10,21,7,0,393.0,30.0,2.7,15.0,71.0,22.85,13.29
2016,10,21,7,15,483.5,37.5,2.65,15.5,116.0,52.76,24.78
2016,10,21,7,30,574.0,45.0,2.6,16.0,161.0,97.85,52.32
2016,10,21,7,45,630.0,50.5,2.6,16.5,208.0,146.68,90.1
2016,10,21,8,0,686.0,56.0,2.6,17.0,255.0,199.51,134.67
2016,10,21,8,15,722.0,59.5,2.5,17.5,300.5,250.27,179.71
2016,10,21,8,30,758.0,63.0,2.4,18.0,346.0,303.74,226.92
2016,10,21,8,45,783.5,65.5,2.35,18.5,388.5,354.73,271.61
2016,10,21,9,0,809.0,68.0,2.3,19.0,431.0,406.69,315.85
2016,10,21,9,15,827.0,70.5,2.3,19.5,468.5,455.85,356.75
2016,10,21,9,30,845.0,73.0,2.3,20.0,506.0,504.42,395.89
2016,10,21,9,45,856.0,75.0,2.3,20.5,537.0,547.97,430.08
2016,10,21,10,0,867.0,77.0,2.3,21.0,568.0,590.07,462.17
2016,10,21,10,15,876.0,78.5,2.35,21.5,593.0,628.72,491.07
2016,10,21,10,30,885.0,80.0,2.4,22.0,618.0,665.33,517.81
2016,10,21,10,45,889.5,81.0,2.45,22.5,635.5,696.1,538.98
2016,10,21,11,0,894.0,82.0,2.5,23.0,653.0,724.18,557.49
2016,10,21,11,15,897.0,82.5,2.55,23.0,663.0,747.81,573.89
2016,10,21,11,30,900.0,83.0,2.6,23.0,673.0,768.43,588.24
2016,10,21,11,45,899.5,83.5,2.7,23.0,675.0,783.24,598.93
2016,10,21,12,0,899.0,84.0,2.8,23.0,677.0,794.76,607.47
2016,10,21,12,15,897.5,84.0,2.9,23.0,671.5,801.6,612.9
2016,10,21,12,30,896.0,84.0,3.0,23.0,666.0,805.07,616.13
2016,10,21,12,45,888.0,84.5,3.2,23.5,651.5,800.59,613.28
2016,10,21,13,0,880.0,85.0,3.4,24.0,637.0,792.79,608.2
2016,10,21,13,15,872.5,84.0,3.55,23.5,616.0,780.48,602.1
2016,10,21,13,30,865.0,83.0,3.7,23.0,595.0,765.05,593.78
2016,10,21,13,45,853.5,82.0,3.85,23.0,567.0,743.59,579.95
2016,10,21,14,0,842.0,81.0,4.0,23.0,539.0,723.93,567.38
2016,10,21,14,15,546.0,142.5,4.1,23.0,432.0,562.07,445.69
2016,10,21,14,30,250.0,204.0,4.2,23.0,325.0,405.69,321.58
2016,10,21,14,45,507.5,138.0,4.35,23.0,357.5,504.22,403.43
2016,10,21,15,0,765.0,72.0,4.5,23.0,390.0,578.03,463.48
2016,10,21,15,15,734.5,68.5,4.55,22.5,346.5,529.77,426.12
2016,10,21,15,30,704.0,65.0,4.6,22.0,303.0,481.47,388.02
2016,10,21,15,45,658.5,60.5,4.65,21.5,256.5,427.0,343.6
2016,10,21,16,0,613.0,56.0,4.7,21.0,210.0,372.35,297.51
2016,10,21,16,15,543.0,49.0,4.7,20.0,163.5,306.63,241.62
2016,10,21,16,30,473.0,42.0,4.7,19.0,117.0,246.21,188.49
2016,10,21,16,45,353.5,32.0,4.7,18.5,76.5,171.73,122.1
2016,10,21,17,0,234.0,22.0,4.7,18.0,36.0,102.09,19.72
2016,10,21,17,15,117.0,11.0,4.7,17.5,18.0,38.64,0.0
2016,10,21,17,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,4.7,16.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,22,6,45,177.5,16.0,3.0,12.5,34.5,12.18,0.0
2016,10,22,7,0,355.0,32.0,3.0,13.0,69.0,25.0,15.01
2016,10,22,7,15,452.5,41.0,3.05,13.5,113.5,53.63,26.96
2016,10,22,7,30,550.0,50.0,3.1,14.0,158.0,98.85,54.69
2016,10,22,7,45,613.0,55.0,3.15,14.5,206.0,145.43,90.43
2016,10,22,8,0,676.0,60.0,3.2,15.0,254.0,199.65,136.1
2016,10,22,8,15,714.5,64.5,3.15,15.0,300.5,251.39,182.56
2016,10,22,8,30,753.0,69.0,3.1,15.0,347.0,306.13,231.76
2016,10,22,8,45,697.0,85.5,3.05,15.5,367.0,340.15,264.75
2016,10,22,9,0,641.0,102.0,3.0,16.0,387.0,368.5,291.38
2016,10,22,9,15,745.0,90.0,2.95,16.0,448.5,435.65,347.14
2016,10,22,9,30,849.0,78.0,2.9,16.0,510.0,509.37,407.15
2016,10,22,9,45,849.0,85.0,2.9,16.5,539.5,552.57,441.6
2016,10,22,10,0,849.0,92.0,2.9,17.0,569.0,593.54,473.42
2016,10,22,10,15,859.5,93.0,2.9,17.0,594.5,632.35,503.87
2016,10,22,10,30,870.0,94.0,2.9,17.0,620.0,669.27,532.29
2016,10,22,10,45,876.5,95.0,2.95,17.5,638.5,701.35,555.81
2016,10,22,11,0,883.0,96.0,3.0,18.0,657.0,728.31,573.99
2016,10,22,11,15,743.0,144.0,3.0,18.0,621.0,702.65,553.93
2016,10,22,11,30,603.0,192.0,3.0,18.0,585.0,664.03,523.12
2016,10,22,11,45,585.0,199.0,3.05,18.5,581.5,666.21,524.11
2016,10,22,12,0,567.0,206.0,3.1,19.0,578.0,668.4,524.72
2016,10,22,12,15,728.5,151.5,3.15,19.0,624.5,746.14,585.03
2016,10,22,12,30,890.0,97.0,3.2,19.0,671.0,811.45,631.96
2016,10,22,12,45,764.5,132.5,3.3,19.0,618.0,760.01,595.42
2016,10,22,13,0,639.0,168.0,3.4,19.0,565.0,699.04,551.17
2016,10,22,13,15,750.5,131.0,3.45,19.0,582.5,742.09,585.07
2016,10,22,13,30,862.0,94.0,3.5,19.0,600.0,776.57,610.93
2016,10,22,13,45,851.0,92.0,3.6,19.0,571.5,754.49,596.0
2016,10,22,14,0,840.0,90.0,3.7,19.0,543.0,729.62,579.36
2016,10,22,14,15,732.5,104.5,3.7,18.5,481.0,654.59,525.63
2016,10,22,14,30,625.0,119.0,3.7,18.0,419.0,579.39,468.6
2016,10,22,14,45,601.5,113.0,3.75,18.0,382.0,539.97,438.68
2016,10,22,15,0,578.0,107.0,3.8,18.0,345.0,499.89,407.41
2016,10,22,15,15,539.5,103.5,3.8,17.5,306.0,453.19,370.64
2016,10,22,15,30,501.0,100.0,3.8,17.0,267.0,405.25,331.95
2016,10,22,15,45,470.0,88.0,3.85,17.0,225.5,356.06,290.75
2016,10,22,16,0,439.0,76.0,3.9,17.0,184.0,308.25,249.46
2016,10,22,16,15,383.5,63.5,3.8,16.5,142.5,251.06,199.84
2016,10,22,16,30,328.0,51.0,3.7,16.0,101.0,198.38,152.94
2016,10,22,16,45,236.0,36.0,3.65,15.5,65.5,135.49,96.02
2016,10,22,17,0,144.0,21.0,3.6,15.0,30.0,73.67,0.0
2016,10,22,17,15,72.0,10.5,3.55,14.5,15.0,27.24,0.0
2016,10,22,17,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,6,45,180.0,15.0,1.75,12.5,33.0,11.38,0.0
2016,10,23,7,0,360.0,30.0,1.8,13.0,66.0,23.27,13.36
2016,10,23,7,15,457.0,39.0,1.85,13.5,110.5,50.92,25.01
2016,10,23,7,30,554.0,48.0,1.9,14.0,155.0,96.07,52.29
2016,10,23,7,45,612.0,53.5,1.95,14.5,202.0,142.38,87.7
2016,10,23,8,0,670.0,59.0,2.0,15.0,249.0,195.74,132.56
2016,10,23,8,15,708.5,63.5,2.05,15.0,295.0,247.0,178.32
2016,10,23,8,30,747.0,68.0,2.1,15.0,341.0,301.27,226.85
2016,10,23,8,45,772.5,71.5,2.2,15.5,383.0,352.49,272.28
2016,10,23,9,0,798.0,75.0,2.3,16.0,425.0,404.73,317.43
2016,10,23,9,15,817.0,77.0,2.3,16.5,463.0,453.17,358.27
2016,10,23,9,30,836.0,79.0,2.3,17.0,501.0,501.39,397.66
2016,10,23,9,45,855.0,79.0,2.35,17.5,534.0,547.02,434.11
2016,10,23,10,0,874.0,79.0,2.4,18.0,567.0,590.81,468.22
2016,10,23,10,15,883.5,80.0,2.45,18.0,592.0,629.34,498.42
2016,10,23,10,30,893.0,81.0,2.5,18.0,617.0,665.83,526.56
2016,10,23,10,45,899.5,81.5,2.6,18.5,635.0,697.51,549.43
2016,10,23,11,0,906.0,82.0,2.7,19.0,653.0,726.59,569.27
2016,10,23,11,15,909.0,82.5,2.8,19.0,663.0,750.37,586.35
2016,10,23,11,30,912.0,83.0,2.9,19.0,673.0,771.1,601.33
2016,10,23,11,45,912.5,83.5,3.0,19.5,675.0,786.77,611.65
2016,10,23,12,0,913.0,84.0,3.1,20.0,677.0,799.13,619.71
2016,10,23,12,15,910.5,83.5,3.2,20.0,671.0,804.7,624.26
2016,10,23,12,30,908.0,83.0,3.3,20.0,665.0,806.83,626.56
2016,10,23,12,45,897.5,85.0,3.4,20.5,650.0,802.07,622.89
2016,10,23,13,0,887.0,87.0,3.5,21.0,635.0,793.99,617.03
2016,10,23,13,15,879.0,85.5,3.55,20.5,613.0,780.71,609.66
2016,10,23,13,30,871.0,84.0,3.6,20.0,591.0,764.31,600.1
2016,10,23,13,45,860.5,82.0,3.7,20.0,562.5,742.45,585.65
2016,10,23,14,0,850.0,80.0,3.8,20.0,534.0,722.29,572.42
2016,10,23,14,15,833.5,78.0,3.9,20.0,499.0,690.74,550.63
2016,10,23,14,30,817.0,76.0,4.0,20.0,464.0,657.04,527.03
2016,10,23,14,45,698.0,90.5,4.1,20.0,402.5,575.54,464.49
2016,10,23,15,0,579.0,105.0,4.2,20.0,341.0,496.14,401.95
2016,10,23,15,15,548.0,99.0,4.2,19.5,301.5,451.31,367.0
2016,10,23,15,30,517.0,93.0,4.2,19.0,262.0,406.9,331.23
2016,10,23,15,45,476.0,83.0,4.25,18.5,220.5,351.61,285.78
2016,10,23,16,0,435.0,73.0,4.3,18.0,179.0,301.32,242.97
2016,10,23,16,15,383.0,60.0,4.2,17.5,138.0,245.38,194.32
2016,10,23,16,30,331.0,47.0,4.1,17.0,97.0,193.57,148.08
2016,10,23,16,45,230.0,33.5,4.1,16.5,62.0,129.75,90.03
2016,10,23,17,0,129.0,20.0,4.1,16.0,27.0,67.15,0.0
2016,10,23,17,15,64.5,10.0,4.0,15.5,13.5,24.8,0.0
2016,10,23,17,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,5.4,13.5,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,5.9,13.5,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,12.5,6.35,14.5,12.5,12.06,0.0
2016,10,24,7,0,0.0,25.0,6.6,15.0,25.0,24.05,13.51
2016,10,24,7,15,0.0,43.0,6.75,15.0,43.0,40.72,27.99
2016,10,24,7,30,0.0,61.0,6.9,15.0,61.0,57.78,42.93
2016,10,24,7,45,2.0,79.5,7.1,15.5,80.0,75.81,58.36
2016,10,24,8,0,4.0,98.0,7.3,16.0,99.0,94.22,73.88
2016,10,24,8,15,9.5,115.0,7.4,16.0,118.0,112.46,89.1
2016,10,24,8,30,15.0,132.0,7.5,16.0,137.0,131.35,104.76
2016,10,24,8,45,11.0,141.5,7.65,16.0,145.5,140.27,112.18
2016,10,24,9,0,7.0,151.0,7.8,16.0,154.0,148.73,119.07
2016,10,24,9,15,21.0,174.5,7.75,16.0,185.0,178.55,143.5
2016,10,24,9,30,35.0,198.0,7.7,16.0,216.0,211.6,170.5
2016,10,24,9,45,33.5,208.0,7.7,16.5,226.0,222.97,179.22
2016,10,24,10,0,32.0,218.0,7.7,17.0,236.0,234.2,187.75
2016,10,24,10,15,16.0,193.0,7.75,17.0,202.0,198.2,158.06
2016,10,24,10,30,0.0,168.0,7.8,17.0,168.0,163.81,129.53
2016,10,24,10,45,27.5,218.5,7.85,17.5,236.0,236.89,189.05
2016,10,24,11,0,55.0,269.0,7.9,18.0,304.0,309.87,247.54
2016,10,24,11,15,34.0,246.0,7.85,18.0,268.0,272.82,217.26
2016,10,24,11,30,13.0,223.0,7.8,18.0,232.0,229.48,181.88
2016,10,24,11,45,34.5,251.5,7.8,18.5,274.5,281.82,224.03
2016,10,24,12,0,56.0,280.0,7.8,19.0,317.0,330.15,262.48
2016,10,24,12,15,40.5,262.5,7.8,19.0,289.0,300.81,238.83
2016,10,24,12,30,25.0,245.0,7.8,19.0,261.0,263.71,209.02
2016,10,24,12,45,12.5,169.5,7.85,19.0,177.5,176.5,138.96
2016,10,24,13,0,0.0,94.0,7.9,19.0,94.0,91.0,69.24
2016,10,24,13,15,0.0,89.0,7.9,19.0,89.0,86.12,65.35
2016,10,24,13,30,0.0,84.0,7.9,19.0,84.0,81.27,61.47
2016,10,24,13,45,0.0,116.5,7.95,19.0,116.5,113.7,88.18
2016,10,24,14,0,0.0,149.0,8.0,19.0,149.0,147.36,115.86
2016,10,24,14,15,83.5,176.5,7.95,18.5,216.0,242.85,196.73
2016,10,24,14,30,167.0,204.0,7.9,18.0,283.0,338.97,277.04
2016,10,24,14,45,83.5,168.5,7.9,18.0,208.0,232.75,189.16
2016,10,24,15,0,0.0,133.0,7.9,18.0,133.0,133.66,105.97
2016,10,24,15,15,0.0,117.0,7.7,17.5,117.0,117.54,93.02
2016,10,24,15,30,0.0,101.0,7.5,17.0,101.0,101.41,79.82
2016,10,24,15,45,0.0,84.0,7.3,17.0,84.0,84.15,65.32
2016,10,24,16,0,0.0,67.0,7.1,17.0,67.0,66.81,50.57
2016,10,24,16,15,0.0,51.0,6.9,16.5,51.0,50.5,36.62
2016,10,24,16,30,0.0,35.0,6.7,16.0,35.0,34.03,22.4
2016,10,24,16,45,0.0,22.0,6.55,16.0,22.0,21.24,10.55
2016,10,24,17,0,0.0,9.0,6.4,16.0,9.0,8.68,0.0
2016,10,24,17,15,0.0,4.5,6.4,15.5,4.5,4.42,0.0
2016,10,24,17,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,6.55,15.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,6.45,15.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,9.0,6.5,15.5,9.0,8.68,0.0
2016,10,25,7,0,0.0,18.0,6.6,16.0,18.0,17.37,7.88
2016,10,25,7,15,0.0,32.0,6.6,16.0,32.0,30.91,19.75
2016,10,25,7,30,0.0,46.0,6.6,16.0,46.0,44.23,31.4
2016,10,25,7,45,0.0,61.0,6.65,16.5,61.0,58.54,43.71
2016,10,25,8,0,0.0,76.0,6.7,17.0,76.0,72.96,55.93
2016,10,25,8,15,0.0,91.0,6.7,17.0,91.0,87.47,68.15
2016,10,25,8,30,0.0,106.0,6.7,17.0,106.0,102.05,80.28
2016,10,25,8,45,226.0,124.0,6.7,17.5,221.5,202.06,159.5
2016,10,25,9,0,452.0,142.0,6.7,18.0,337.0,324.71,258.35
2016,10,25,9,15,226.0,116.0,6.75,18.0,213.5,217.68,174.46
2016,10,25,9,30,0.0,90.0,6.8,18.0,90.0,87.07,66.85
2016,10,25,9,45,0.0,104.5,6.85,18.5,104.5,101.2,78.26
2016,10,25,10,0,0.0,119.0,6.9,19.0,119.0,115.4,89.57
2016,10,25,10,15,0.0,116.0,6.9,19.0,116.0,112.5,87.04
2016,10,25,10,30,0.0,113.0,6.9,19.0,113.0,109.59,84.54
2016,10,25,10,45,0.0,112.5,6.95,19.0,112.5,109.12,84.06
2016,10,25,11,0,0.0,112.0,7.0,19.0,112.0,108.66,83.6
2016,10,25,11,15,0.0,99.5,6.9,19.0,99.5,96.39,73.54
2016,10,25,11,30,0.0,87.0,6.8,19.0,87.0,84.2,63.56
2016,10,25,11,45,0.0,87.5,6.75,19.5,87.5,84.68,63.82
2016,10,25,12,0,0.0,88.0,6.7,20.0,88.0,85.17,64.08
2016,10,25,12,15,0.0,83.5,6.6,20.0,83.5,80.8,60.55
2016,10,25,12,30,0.0,79.0,6.5,20.0,79.0,76.44,57.02
2016,10,25,12,45,0.0,82.0,6.4,20.0,82.0,79.34,59.44
2016,10,25,13,0,0.0,85.0,6.3,20.0,85.0,82.25,61.86
2016,10,25,13,15,0.0,80.5,6.2,20.0,80.5,77.88,58.37
2016,10,25,13,30,0.0,76.0,6.1,20.0,76.0,73.51,54.89
2016,10,25,13,45,137.5,149.5,6.1,20.0,222.0,261.55,211.68
2016,10,25,14,0,275.0,223.0,6.1,20.0,368.0,450.81,363.86
2016,10,25,14,15,137.5,166.0,6.0,20.0,238.5,276.51,223.28
2016,10,25,14,30,0.0,109.0,5.9,20.0,109.0,106.81,82.6
2016,10,25,14,45,0.0,102.0,5.85,20.0,102.0,99.98,77.28
2016,10,25,15,0,0.0,95.0,5.8,20.0,95.0,93.17,71.85
2016,10,25,15,15,0.0,83.5,5.7,19.5,83.5,81.7,62.61
2016,10,25,15,30,0.0,72.0,5.6,19.0,72.0,70.23,53.24
2016,10,25,15,45,0.0,60.5,5.5,19.0,60.5,58.75,43.63
2016,10,25,16,0,0.0,49.0,5.4,19.0,49.0,47.34,33.94
2016,10,25,16,15,0.0,37.5,5.15,18.5,37.5,36.22,24.45
2016,10,25,16,30,0.0,26.0,4.9,18.0,26.0,25.1,14.85
2016,10,25,16,45,0.0,16.0,4.7,17.5,16.0,15.43,5.83
2016,10,25,17,0,0.0,6.0,4.5,17.0,6.0,5.78,0.0
2016,10,25,17,15,0.0,3.0,4.45,16.5,3.0,2.95,0.0
2016,10,25,17,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,26,6,45,177.5,13.0,3.65,13.5,29.0,12.78,0.0
2016,10,26,7,0,355.0,26.0,3.8,14.0,58.0,20.02,9.71
2016,10,26,7,15,454.5,34.0,3.85,14.5,101.0,43.0,19.73
2016,10,26,7,30,554.0,42.0,3.9,15.0,144.0,86.46,44.54
2016,10,26,7,45,615.0,47.5,4.0,15.5,190.0,133.91,80.1
2016,10,26,8,0,676.0,53.0,4.1,16.0,236.0,185.93,123.53
2016,10,26,8,15,714.0,56.5,4.05,16.5,281.0,235.89,168.1
2016,10,26,8,30,752.0,60.0,4.0,17.0,326.0,288.77,215.45
2016,10,26,8,45,779.0,62.5,3.95,17.5,368.0,339.3,260.66
2016,10,26,9,0,806.0,65.0,3.9,18.0,410.0,390.96,305.74
2016,10,26,9,15,824.5,67.5,3.95,18.5,447.0,439.61,347.44
2016,10,26,9,30,843.0,70.0,4.0,19.0,484.0,487.68,387.5
2016,10,26,9,45,857.5,70.5,4.1,19.5,515.5,530.96,422.9
2016,10,26,10,0,872.0,71.0,4.2,20.0,547.0,573.04,456.45
2016,10,26,10,15,881.5,72.5,4.25,20.0,571.5,611.7,487.36
2016,10,26,10,30,891.0,74.0,4.3,20.0,596.0,648.34,516.16
2016,10,26,10,45,894.5,75.5,4.4,20.5,613.5,678.76,538.89
2016,10,26,11,0,898.0,77.0,4.5,21.0,631.0,706.45,558.16
2016,10,26,11,15,902.0,77.5,4.6,21.0,641.5,730.56,575.87
2016,10,26,11,30,906.0,78.0,4.7,21.0,652.0,751.69,591.48
2016,10,26,11,45,904.5,79.5,4.8,21.5,654.0,766.71,601.55
2016,10,26,12,0,903.0,81.0,4.9,22.0,656.0,778.43,609.33
2016,10,26,12,15,902.5,80.5,4.85,22.0,651.0,785.37,614.19
2016,10,26,12,30,902.0,80.0,4.8,22.0,646.0,788.93,616.76
2016,10,26,12,45,895.5,81.0,4.8,22.0,632.5,786.18,615.17
2016,10,26,13,0,889.0,82.0,4.8,22.0,619.0,780.12,611.33
2016,10,26,13,15,882.0,81.0,4.7,22.0,598.0,768.17,602.84
2016,10,26,13,30,875.0,80.0,4.6,22.0,577.0,753.09,592.19
2016,10,26,13,45,863.5,78.5,4.55,22.0,549.0,731.1,576.82
2016,10,26,14,0,852.0,77.0,4.5,22.0,521.0,710.79,562.74
2016,10,26,14,15,836.0,75.0,4.35,21.5,486.5,679.74,541.25
2016,10,26,14,30,820.0,73.0,4.2,21.0,452.0,646.53,518.21
2016,10,26,14,45,797.5,70.5,4.05,21.0,412.0,606.62,487.54
2016,10,26,15,0,775.0,68.0,3.9,21.0,372.0,565.45,455.2
2016,10,26,15,15,742.5,64.5,3.7,20.5,328.5,516.36,416.65
2016,10,26,15,30,710.0,61.0,3.5,20.0,285.0,467.35,377.02
2016,10,26,15,45,662.0,56.0,3.3,19.5,238.5,409.31,328.97
2016,10,26,16,0,614.0,51.0,3.1,19.0,192.0,356.24,283.28
2016,10,26,16,15,536.0,44.5,2.75,18.5,146.0,289.22,225.23
2016,10,26,16,30,458.0,38.0,2.4,18.0,100.0,228.21,170.74
2016,10,26,16,45,320.5,27.0,2.1,17.5,62.0,150.17,96.03
2016,10,26,17,0,183.0,16.0,1.8,17.0,24.0,65.3,0.0
2016,10,26,17,15,91.5,8.0,1.7,16.5,12.0,7.86,0.0
2016,10,26,17,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,2.5,4.6,14.5,2.5,2.46,0.0
2016,10,27,7,0,0.0,5.0,4.9,15.0,5.0,4.82,0.0
2016,10,27,7,15,0.0,9.0,4.95,15.5,9.0,8.67,1.46
2016,10,27,7,30,0.0,13.0,5.0,16.0,13.0,12.53,4.85
2016,10,27,7,45,0.0,18.0,5.05,16.5,18.0,17.36,9.02
2016,10,27,8,0,0.0,23.0,5.1,17.0,23.0,22.19,13.15
2016,10,27,8,15,0.0,27.0,5.0,17.0,27.0,26.05,16.45
2016,10,27,8,30,0.0,31.0,4.9,17.0,31.0,29.92,19.71
2016,10,27,8,45,5.5,91.0,4.8,17.5,93.5,89.83,69.76
2016,10,27,9,0,11.0,151.0,4.7,18.0,156.0,150.32,119.3
2016,10,27,9,15,5.5,135.5,4.6,18.0,138.0,133.66,105.39
2016,10,27,9,30,0.0,120.0,4.5,18.0,120.0,116.27,90.91
2016,10,27,9,45,0.0,138.0,4.45,18.5,138.0,133.95,104.99
2016,10,27,10,0,0.0,156.0,4.4,19.0,156.0,151.76,118.99
2016,10,27,10,15,0.0,100.5,4.3,19.0,100.5,97.34,74.58
2016,10,27,10,30,0.0,45.0,4.2,19.0,45.0,43.5,30.36
2016,10,27,10,45,0.0,103.5,4.1,19.0,103.5,100.3,76.87
2016,10,27,11,0,0.0,162.0,4.0,19.0,162.0,158.2,123.52
2016,10,27,11,15,0.0,120.5,4.25,19.0,120.5,117.08,90.25
2016,10,27,11,30,0.0,79.0,4.5,19.0,79.0,76.44,57.22
2016,10,27,11,45,0.0,79.0,4.8,19.0,79.0,76.44,57.24
2016,10,27,12,0,0.0,79.0,5.1,19.0,79.0,76.44,57.24
2016,10,27,12,15,0.0,102.5,5.1,18.5,102.5,99.39,76.12
2016,10,27,12,30,0.0,126.0,5.1,18.0,126.0,122.79,95.37
2016,10,27,12,45,0.0,122.5,5.1,18.0,122.5,119.36,92.63
2016,10,27,13,0,0.0,119.0,5.1,18.0,119.0,115.94,89.93
2016,10,27,13,15,0.0,134.5,5.05,18.0,134.5,131.7,102.88
2016,10,27,13,30,0.0,150.0,5.0,18.0,150.0,147.79,116.1
2016,10,27,13,45,15.0,176.0,4.95,18.0,184.0,186.36,148.08
2016,10,27,14,0,30.0,202.0,4.9,18.0,218.0,233.35,186.61
2016,10,27,14,15,15.0,168.5,4.75,18.0,176.5,179.46,142.87
2016,10,27,14,30,0.0,135.0,4.6,18.0,135.0,134.16,105.77
2016,10,27,14,45,0.0,99.5,4.45,18.0,99.5,97.5,75.81
2016,10,27,15,0,0.0,64.0,4.3,18.0,64.0,61.86,46.34
2016,10,27,15,15,0.0,56.5,4.1,18.0,56.5,54.59,40.35
2016,10,27,15,30,0.0,49.0,3.9,18.0,49.0,47.33,34.28
2016,10,27,15,45,0.0,40.5,3.7,18.0,40.5,39.11,27.33
2016,10,27,16,0,0.0,32.0,3.5,18.0,32.0,30.89,20.3
2016,10,27,16,15,0.0,24.0,3.35,17.5,24.0,23.16,13.65
2016,10,27,16,30,0.0,16.0,3.2,17.0,16.0,15.43,6.94
2016,10,27,16,45,0.0,9.5,3.1,17.0,9.5,9.16,0.77
2016,10,27,17,0,0.0,3.0,3.0,17.0,3.0,2.95,0.0
2016,10,27,17,15,0.0,1.5,2.95,17.0,1.5,0.0,0.0
2016,10,27,17,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,45,10.5,13.5,0.6,15.5,14.5,13.27,0.0
2016,10,28,7,0,21.0,27.0,0.6,16.0,29.0,24.9,12.05
2016,10,28,7,15,51.5,46.0,0.65,16.0,54.0,42.3,27.88
2016,10,28,7,30,82.0,65.0,0.7,16.0,79.0,66.26,46.39
2016,10,28,7,45,98.5,84.5,0.8,16.0,106.5,92.34,67.54
2016,10,28,8,0,115.0,104.0,0.9,16.0,134.0,120.37,90.78
2016,10,28,8,15,126.0,122.5,1.0,16.0,161.5,147.95,114.05
2016,10,28,8,30,137.0,141.0,1.1,16.0,189.0,176.67,138.2
2016,10,28,8,45,90.0,154.0,1.2,16.5,187.0,180.13,142.37
2016,10,28,9,0,43.0,167.0,1.3,17.0,185.0,179.36,142.29
2016,10,28,9,15,63.0,187.5,1.4,17.0,216.5,211.06,167.77
2016,10,28,9,30,83.0,208.0,1.5,17.0,248.0,244.63,194.52
2016,10,28,9,45,90.0,223.0,1.65,17.5,269.0,267.58,212.33
2016,10,28,10,0,97.0,238.0,1.8,18.0,290.0,291.0,230.36
2016,10,28,10,15,48.5,174.5,1.9,18.0,200.5,201.84,159.55
2016,10,28,10,30,0.0,111.0,2.0,18.0,111.0,107.65,82.98
2016,10,28,10,45,107.0,195.0,2.15,18.0,260.0,269.65,215.14
2016,10,28,11,0,214.0,279.0,2.3,18.0,409.0,434.34,343.53
2016,10,28,11,15,107.0,223.5,2.5,18.0,288.5,306.51,242.94
2016,10,28,11,30,0.0,168.0,2.7,18.0,168.0,164.49,128.36
2016,10,28,11,45,8.5,197.5,2.9,18.5,203.0,200.79,157.61
2016,10,28,12,0,17.0,227.0,3.1,19.0,238.0,237.81,186.79
2016,10,28,12,15,150.0,251.0,3.2,19.0,343.5,379.05,300.87
2016,10,28,12,30,283.0,275.0,3.3,19.0,449.0,516.8,408.48
2016,10,28,12,45,145.0,234.0,3.45,19.0,323.0,359.94,285.8
2016,10,28,13,0,7.0,193.0,3.6,19.0,197.0,196.89,154.36
2016,10,28,13,15,76.5,223.5,3.6,19.0,266.5,289.74,230.66
2016,10,28,13,30,146.0,254.0,3.6,19.0,336.0,384.61,306.42
2016,10,28,13,45,138.5,240.5,3.6,19.0,315.5,363.55,290.01
2016,10,28,14,0,131.0,227.0,3.6,19.0,295.0,342.19,273.69
2016,10,28,14,15,236.0,200.5,3.5,19.0,312.0,391.49,315.25
2016,10,28,14,30,341.0,174.0,3.4,19.0,329.0,426.6,344.89
2016,10,28,14,45,542.5,121.5,3.35,19.0,342.0,495.16,401.42
2016,10,28,15,0,744.0,69.0,3.3,19.0,355.0,542.29,439.6
2016,10,28,15,15,711.0,65.5,3.15,18.5,312.0,494.24,401.09
2016,10,28,15,30,678.0,62.0,3.0,18.0,269.0,446.37,362.03
2016,10,28,15,45,631.5,56.5,2.85,18.0,224.5,392.85,316.54
2016,10,28,16,0,585.0,51.0,2.7,18.0,180.0,339.07,269.58
2016,10,28,16,15,504.5,43.5,2.4,17.5,135.5,271.74,211.2
2016,10,28,16,30,424.0,36.0,2.1,17.0,91.0,210.79,156.57
2016,10,28,16,45,212.0,27.5,1.85,16.5,55.0,112.27,65.3
2016,10,28,17,0,0.0,19.0,1.6,16.0,19.0,18.68,0.0
2016,10,28,17,15,0.0,9.5,1.5,15.5,9.5,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
