Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,28,21,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,29,6,45,0.0,7.5,3.25,15.0,7.5,7.37,0.0
2016,10,29,7,0,0.0,15.0,3.5,15.0,15.0,14.47,4.11
2016,10,29,7,15,0.0,29.0,3.75,15.0,29.0,28.01,17.2
2016,10,29,7,30,0.0,43.0,4.0,15.0,43.0,41.33,28.97
2016,10,29,7,45,0.0,58.5,4.25,15.5,58.5,56.11,41.73
2016,10,29,8,0,0.0,74.0,4.5,16.0,74.0,71.0,54.44
2016,10,29,8,15,0.0,89.5,4.65,16.5,89.5,86.0,67.01
2016,10,29,8,30,0.0,105.0,4.8,17.0,105.0,101.08,79.45
2016,10,29,8,45,4.5,126.0,4.95,17.5,128.0,123.06,97.34
2016,10,29,9,0,9.0,147.0,5.1,18.0,151.0,145.64,115.54
2016,10,29,9,15,4.5,140.5,5.15,18.0,142.5,138.08,109.14
2016,10,29,9,30,0.0,134.0,5.2,18.0,134.0,129.95,102.25
2016,10,29,9,45,0.0,132.0,5.3,18.5,132.0,128.11,100.35
2016,10,29,10,0,0.0,130.0,5.4,19.0,130.0,126.23,98.44
2016,10,29,10,15,2.0,156.5,5.35,19.0,158.0,153.63,120.55
2016,10,29,10,30,4.0,183.0,5.3,19.0,186.0,181.42,142.8
2016,10,29,10,45,49.5,228.5,5.25,19.0,258.5,261.67,207.81
2016,10,29,11,0,95.0,274.0,5.2,19.0,331.0,342.24,272.04
2016,10,29,11,15,56.5,250.0,5.1,19.0,284.5,292.94,232.13
2016,10,29,11,30,18.0,226.0,5.0,19.0,238.0,236.33,186.28
2016,10,29,11,45,255.5,223.5,4.9,19.5,383.5,428.14,342.94
2016,10,29,12,0,493.0,221.0,4.8,20.0,529.0,615.14,488.78
2016,10,29,12,15,442.5,234.0,4.7,20.0,508.5,596.4,472.64
2016,10,29,12,30,392.0,247.0,4.6,20.0,488.0,568.16,450.37
2016,10,29,12,45,639.5,162.5,4.5,20.0,544.5,677.96,538.79
2016,10,29,13,0,887.0,78.0,4.4,20.0,601.0,764.38,603.67
2016,10,29,13,15,879.0,77.0,4.3,20.0,580.0,751.74,594.09
2016,10,29,13,30,871.0,76.0,4.2,20.0,559.0,736.01,583.05
2016,10,29,13,45,860.0,74.5,4.15,20.0,531.0,714.56,568.03
2016,10,29,14,0,849.0,73.0,4.1,20.0,503.0,690.39,551.01
2016,10,29,14,15,832.5,71.0,4.05,20.0,469.0,663.61,531.98
2016,10,29,14,30,816.0,69.0,4.0,20.0,435.0,630.38,507.65
2016,10,29,14,45,589.5,102.0,3.95,20.0,354.0,504.78,408.36
2016,10,29,15,0,363.0,135.0,3.9,20.0,273.0,384.45,311.25
2016,10,29,15,15,346.5,120.5,3.85,19.5,239.5,346.97,281.81
2016,10,29,15,30,330.0,106.0,3.8,19.0,206.0,309.59,251.33
2016,10,29,15,45,461.0,77.5,3.8,19.0,191.5,328.52,265.18
2016,10,29,16,0,592.0,49.0,3.8,19.0,177.0,337.97,268.5
2016,10,29,16,15,511.0,42.0,3.65,18.0,132.5,271.05,210.49
2016,10,29,16,30,430.0,35.0,3.5,17.0,88.0,210.54,156.0
2016,10,29,16,45,283.5,24.0,3.35,16.5,52.5,129.58,70.68
2016,10,29,17,0,137.0,13.0,3.2,16.0,17.0,48.69,0.0
2016,10,29,17,15,68.5,6.5,3.2,15.5,8.5,0.0,0.0
2016,10,29,17,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,6.1,13.5,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,0.0,7.8,14.5,0.0,0.0,0.0
2016,10,30,7,0,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,10,30,7,15,0.0,0.5,8.05,15.0,0.5,0.48,0.0
2016,10,30,7,30,0.0,1.0,8.1,15.0,1.0,0.96,0.0
2016,10,30,7,45,0.0,2.0,8.15,15.5,2.0,1.93,0.0
2016,10,30,8,0,0.0,3.0,8.2,16.0,3.0,2.89,0.0
2016,10,30,8,15,0.0,3.5,8.2,16.0,3.5,3.37,0.0
2016,10,30,8,30,0.0,4.0,8.2,16.0,4.0,3.86,0.0
2016,10,30,8,45,0.0,6.5,8.2,16.5,6.5,6.27,0.0
2016,10,30,9,0,0.0,9.0,8.2,17.0,9.0,8.68,1.68
2016,10,30,9,15,0.0,9.0,8.2,17.0,9.0,8.68,1.67
2016,10,30,9,30,0.0,9.0,8.2,17.0,9.0,8.69,1.65
2016,10,30,9,45,0.0,10.0,8.2,17.5,10.0,9.65,2.44
2016,10,30,10,0,0.0,11.0,8.2,18.0,11.0,10.62,3.22
2016,10,30,10,15,0.0,12.0,8.1,18.0,12.0,11.59,4.01
2016,10,30,10,30,0.0,13.0,8.0,18.0,13.0,12.55,4.81
2016,10,30,10,45,213.0,122.0,7.95,18.0,250.0,266.62,218.27
2016,10,30,11,0,426.0,231.0,7.9,18.0,487.0,537.08,436.04
2016,10,30,11,15,217.5,218.0,7.75,18.0,349.0,383.24,310.44
2016,10,30,11,30,9.0,205.0,7.6,18.0,211.0,208.46,165.05
2016,10,30,11,45,121.5,244.0,7.45,18.5,319.5,344.34,276.79
2016,10,30,12,0,234.0,283.0,7.3,19.0,428.0,473.03,379.83
2016,10,30,12,15,301.5,267.0,7.15,19.0,452.0,517.27,415.84
2016,10,30,12,30,369.0,251.0,7.0,19.0,476.0,553.86,445.99
2016,10,30,12,45,590.0,178.0,6.9,19.0,528.5,651.43,527.04
2016,10,30,13,0,811.0,105.0,6.8,19.0,581.0,738.5,596.52
2016,10,30,13,15,405.5,77.0,6.7,18.5,315.0,400.03,330.53
2016,10,30,13,30,0.0,49.0,6.6,18.0,49.0,47.36,33.71
2016,10,30,13,45,61.0,135.5,6.55,18.0,166.5,182.04,146.73
2016,10,30,14,0,122.0,222.0,6.5,18.0,284.0,329.67,267.34
2016,10,30,14,15,425.5,157.0,6.4,18.0,350.0,478.67,393.36
2016,10,30,14,30,729.0,92.0,6.3,18.0,416.0,599.19,493.22
2016,10,30,14,45,700.5,88.5,6.25,18.0,377.0,557.39,459.22
2016,10,30,15,0,672.0,85.0,6.2,18.0,338.0,514.97,424.6
2016,10,30,15,15,633.0,80.5,6.05,17.5,295.5,465.19,383.86
2016,10,30,15,30,594.0,76.0,5.9,17.0,253.0,416.22,342.71
2016,10,30,15,45,540.0,68.5,5.8,17.0,209.0,357.79,292.22
2016,10,30,16,0,486.0,61.0,5.7,17.0,165.0,302.27,243.03
2016,10,30,16,15,395.0,51.5,5.5,16.5,122.0,233.12,182.58
2016,10,30,16,30,304.0,42.0,5.3,16.0,79.0,172.06,127.71
2016,10,30,16,45,172.5,27.5,5.15,16.0,46.5,97.62,48.16
2016,10,30,17,0,41.0,13.0,5.0,16.0,14.0,23.41,0.0
2016,10,30,17,15,20.5,6.5,4.8,15.5,7.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,31,6,45,105.0,13.5,2.45,12.5,20.5,13.27,0.0
2016,10,31,7,0,210.0,27.0,2.5,13.0,41.0,21.24,6.47
2016,10,31,7,15,326.0,37.5,2.65,13.5,81.0,38.2,20.42
2016,10,31,7,30,442.0,48.0,2.8,14.0,121.0,76.72,41.84
2016,10,31,7,45,520.5,54.5,2.95,14.5,166.5,118.95,71.7
2016,10,31,8,0,599.0,61.0,3.1,15.0,212.0,169.27,112.07
2016,10,31,8,15,644.0,65.5,3.2,15.0,256.0,217.3,154.4
2016,10,31,8,30,689.0,70.0,3.3,15.0,300.0,269.05,200.69
2016,10,31,8,45,619.5,91.5,3.45,15.5,318.5,302.27,233.7
2016,10,31,9,0,550.0,113.0,3.6,16.0,337.0,327.75,258.64
2016,10,31,9,15,460.5,145.5,3.65,16.0,345.0,346.51,276.94
2016,10,31,9,30,371.0,178.0,3.7,16.0,353.0,355.44,285.81
2016,10,31,9,45,199.0,190.0,3.75,16.5,285.0,292.72,235.62
2016,10,31,10,0,27.0,202.0,3.8,17.0,217.0,212.41,169.19
2016,10,31,10,15,97.5,230.0,3.8,17.0,285.0,286.79,229.83
2016,10,31,10,30,168.0,258.0,3.8,17.0,353.0,367.55,294.37
2016,10,31,10,45,198.5,263.5,3.85,17.0,379.5,399.33,319.58
2016,10,31,11,0,229.0,269.0,3.9,17.0,406.0,432.18,345.69
2016,10,31,11,15,279.5,265.0,3.95,17.0,434.5,475.49,380.19
2016,10,31,11,30,330.0,261.0,4.0,17.0,463.0,514.4,411.18
2016,10,31,11,45,417.0,237.0,4.1,17.5,493.0,565.5,451.52
2016,10,31,12,0,504.0,213.0,4.2,18.0,523.0,611.39,487.6
2016,10,31,12,15,687.0,150.5,4.3,18.0,568.0,690.47,551.55
2016,10,31,12,30,870.0,88.0,4.4,18.0,613.0,757.52,602.62
2016,10,31,12,45,616.5,162.5,4.55,18.0,531.0,656.0,525.51
2016,10,31,13,0,363.0,237.0,4.7,18.0,449.0,534.92,428.91
2016,10,31,13,15,306.5,238.0,4.8,18.0,412.0,493.1,396.56
2016,10,31,13,30,250.0,239.0,4.9,18.0,375.0,451.24,363.44
2016,10,31,13,45,247.0,227.5,5.0,18.0,356.0,434.21,350.88
2016,10,31,14,0,244.0,216.0,5.1,18.0,337.0,416.32,337.44
2016,10,31,14,15,221.5,201.5,5.2,17.5,305.5,372.81,303.85
2016,10,31,14,30,199.0,187.0,5.3,17.0,274.0,337.8,276.46
2016,10,31,14,45,116.5,165.5,5.4,17.0,215.0,257.34,210.06
2016,10,31,15,0,34.0,144.0,5.5,17.0,156.0,174.15,140.51
2016,10,31,15,15,29.0,127.0,5.6,17.0,136.5,152.55,122.74
2016,10,31,15,30,24.0,110.0,5.7,17.0,117.0,131.23,104.88
2016,10,31,15,45,275.0,82.0,5.8,17.0,140.5,240.87,196.47
2016,10,31,16,0,526.0,54.0,5.9,17.0,164.0,310.81,249.79
2016,10,31,16,15,437.0,45.5,5.85,16.5,121.0,242.35,189.34
2016,10,31,16,30,348.0,37.0,5.8,16.0,78.0,181.03,133.39
2016,10,31,16,45,174.0,24.5,5.75,15.5,45.0,92.91,39.9
2016,10,31,17,0,0.0,12.0,5.7,15.0,12.0,11.8,0.0
2016,10,31,17,15,0.0,6.0,5.85,15.0,6.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,1,6,45,105.5,12.5,3.3,12.5,19.5,12.29,0.0
2016,11,1,7,0,211.0,25.0,3.2,13.0,39.0,20.35,4.36
2016,11,1,7,15,330.0,35.5,3.25,13.5,78.5,35.54,18.55
2016,11,1,7,30,449.0,46.0,3.3,14.0,118.0,74.2,39.69
2016,11,1,7,45,524.0,52.5,3.4,14.5,163.0,116.13,69.18
2016,11,1,8,0,599.0,59.0,3.5,15.0,208.0,165.72,108.99
2016,11,1,8,15,645.0,64.0,3.5,15.0,252.5,214.29,151.69
2016,11,1,8,30,691.0,69.0,3.5,15.0,297.0,266.67,198.49
2016,11,1,8,45,724.5,72.0,3.55,15.5,339.0,317.04,243.53
2016,11,1,9,0,758.0,75.0,3.6,16.0,381.0,368.38,288.61
2016,11,1,9,15,780.0,78.0,3.5,16.0,418.0,416.29,330.52
2016,11,1,9,30,802.0,81.0,3.4,16.0,455.0,464.35,371.48
2016,11,1,9,45,820.5,82.0,3.35,16.0,487.0,508.37,408.41
2016,11,1,10,0,839.0,83.0,3.3,16.0,519.0,551.63,443.84
2016,11,1,10,15,850.0,84.0,3.2,16.0,543.5,589.44,474.13
2016,11,1,10,30,861.0,85.0,3.1,16.0,568.0,625.44,502.34
2016,11,1,10,45,867.5,86.5,3.05,16.5,585.5,654.9,524.28
2016,11,1,11,0,874.0,88.0,3.0,17.0,603.0,683.69,545.18
2016,11,1,11,15,878.0,88.5,2.95,17.0,613.0,707.05,561.81
2016,11,1,11,30,882.0,89.0,2.9,17.0,623.0,727.54,576.19
2016,11,1,11,45,881.0,89.5,2.9,17.5,624.5,741.42,584.95
2016,11,1,12,0,880.0,90.0,2.9,18.0,626.0,752.1,591.5
2016,11,1,12,15,877.5,90.0,2.9,18.0,620.0,757.88,595.75
2016,11,1,12,30,875.0,90.0,2.9,18.0,614.0,760.41,597.8
2016,11,1,12,45,869.5,89.0,2.9,18.0,600.5,760.48,598.26
2016,11,1,13,0,864.0,88.0,2.9,18.0,587.0,753.28,593.59
2016,11,1,13,15,855.5,87.0,2.8,18.0,566.0,740.68,584.62
2016,11,1,13,30,847.0,86.0,2.7,18.0,545.0,725.06,573.58
2016,11,1,13,45,833.5,84.5,2.65,18.0,516.5,702.38,557.71
2016,11,1,14,0,820.0,83.0,2.6,18.0,488.0,677.12,539.96
2016,11,1,14,15,801.5,80.5,2.55,18.0,454.0,644.94,516.81
2016,11,1,14,30,783.0,78.0,2.5,18.0,420.0,610.83,491.03
2016,11,1,14,45,754.0,76.0,2.5,18.0,380.0,569.05,459.03
2016,11,1,15,0,725.0,74.0,2.5,18.0,340.0,526.47,425.65
2016,11,1,15,15,687.0,69.5,2.6,17.5,296.5,478.42,388.03
2016,11,1,15,30,649.0,65.0,2.7,17.0,253.0,428.48,347.56
2016,11,1,15,45,590.5,59.5,2.8,17.0,208.0,368.56,297.06
2016,11,1,16,0,532.0,54.0,2.9,17.0,163.0,311.83,247.67
2016,11,1,16,15,441.0,45.5,2.95,16.0,119.5,242.6,188.09
2016,11,1,16,30,350.0,37.0,3.0,15.0,76.0,180.61,131.98
2016,11,1,16,45,204.0,23.5,3.05,14.5,43.5,99.79,35.51
2016,11,1,17,0,58.0,10.0,3.1,14.0,11.0,24.57,0.0
2016,11,1,17,15,29.0,5.0,3.1,13.5,5.5,0.0,0.0
2016,11,1,17,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,2,6,45,119.0,11.5,2.45,10.5,19.0,11.3,0.0
2016,11,2,7,0,238.0,23.0,2.5,11.0,38.0,18.53,1.66
2016,11,2,7,15,355.5,33.5,2.65,11.5,78.0,33.23,16.94
2016,11,2,7,30,473.0,44.0,2.8,12.0,118.0,72.87,38.24
2016,11,2,7,45,542.5,51.0,2.95,12.5,163.0,115.65,68.47
2016,11,2,8,0,612.0,58.0,3.1,13.0,208.0,165.47,108.83
2016,11,2,8,15,657.5,63.0,3.1,13.5,252.5,214.42,151.82
2016,11,2,8,30,703.0,68.0,3.1,14.0,297.0,267.11,198.75
2016,11,2,8,45,735.0,71.0,3.1,14.5,338.5,317.4,243.88
2016,11,2,9,0,767.0,74.0,3.1,15.0,380.0,368.5,288.88
2016,11,2,9,15,788.5,76.5,2.95,15.5,417.0,415.97,329.82
2016,11,2,9,30,810.0,79.0,2.8,16.0,454.0,463.51,369.51
2016,11,2,9,45,836.5,77.5,2.7,16.5,487.5,509.2,406.69
2016,11,2,10,0,863.0,76.0,2.6,17.0,521.0,553.6,441.79
2016,11,2,10,15,873.0,77.5,2.35,17.0,545.5,591.72,471.29
2016,11,2,10,30,883.0,79.0,2.1,17.0,570.0,627.9,498.32
2016,11,2,10,45,889.5,79.5,1.9,17.5,587.5,658.61,519.71
2016,11,2,11,0,896.0,80.0,1.7,18.0,605.0,686.78,538.39
2016,11,2,11,15,899.5,80.5,1.6,18.0,614.5,710.18,553.76
2016,11,2,11,30,903.0,81.0,1.5,18.0,624.0,730.63,566.94
2016,11,2,11,45,903.0,81.5,1.4,18.5,626.0,745.47,575.02
2016,11,2,12,0,903.0,82.0,1.3,19.0,628.0,757.08,580.83
2016,11,2,12,15,901.0,81.5,1.3,19.0,622.0,762.81,584.82
2016,11,2,12,30,899.0,81.0,1.3,19.0,616.0,765.19,586.68
2016,11,2,12,45,896.0,79.5,1.3,19.5,602.5,762.36,583.99
2016,11,2,13,0,893.0,78.0,1.3,20.0,589.0,756.21,579.19
2016,11,2,13,15,885.0,77.0,1.35,20.0,568.0,743.68,571.72
2016,11,2,13,30,877.0,76.0,1.4,20.0,547.0,728.06,562.18
2016,11,2,13,45,864.0,74.5,1.5,20.0,519.0,705.33,548.05
2016,11,2,14,0,851.0,73.0,1.6,20.0,491.0,684.23,534.97
2016,11,2,14,15,834.0,71.0,1.7,20.0,456.5,653.07,514.35
2016,11,2,14,30,817.0,69.0,1.8,20.0,422.0,619.83,490.88
2016,11,2,14,45,791.5,66.5,1.9,20.0,382.5,578.89,460.71
2016,11,2,15,0,766.0,64.0,2.0,20.0,343.0,536.9,428.79
2016,11,2,15,15,730.5,60.5,2.1,19.5,299.5,487.48,390.79
2016,11,2,15,30,695.0,57.0,2.2,19.0,256.0,438.37,351.5
2016,11,2,15,45,639.5,52.0,2.3,18.5,210.5,378.7,302.28
2016,11,2,16,0,584.0,47.0,2.4,18.0,165.0,324.91,255.88
2016,11,2,16,15,497.0,39.5,2.4,17.0,121.0,256.62,197.06
2016,11,2,16,30,410.0,32.0,2.4,16.0,77.0,195.36,140.59
2016,11,2,16,45,205.0,16.0,2.45,15.5,38.5,90.51,22.72
2016,11,2,17,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,3,6,45,122.5,10.5,3.25,10.5,18.0,10.32,0.0
2016,11,3,7,0,245.0,21.0,3.3,11.0,36.0,16.72,0.0
2016,11,3,7,15,365.0,31.5,3.45,11.5,76.0,30.56,15.15
2016,11,3,7,30,485.0,42.0,3.6,12.0,116.0,70.57,36.14
2016,11,3,7,45,556.5,48.5,3.8,12.5,161.0,113.55,66.11
2016,11,3,8,0,628.0,55.0,4.0,13.0,206.0,163.73,106.61
2016,11,3,8,15,673.5,59.5,3.95,13.5,251.0,213.82,150.68
2016,11,3,8,30,719.0,64.0,3.9,14.0,296.0,266.45,197.8
2016,11,3,8,45,750.5,67.5,3.85,15.0,338.0,316.82,242.85
2016,11,3,9,0,782.0,71.0,3.8,16.0,380.0,368.79,288.23
2016,11,3,9,15,803.5,73.0,3.65,16.5,417.0,416.29,329.44
2016,11,3,9,30,825.0,75.0,3.5,17.0,454.0,463.8,369.41
2016,11,3,9,45,845.5,75.5,3.4,17.5,486.0,508.97,406.44
2016,11,3,10,0,866.0,76.0,3.3,18.0,518.0,552.4,441.06
2016,11,3,10,15,876.0,77.0,3.05,18.0,543.0,590.03,470.67
2016,11,3,10,30,886.0,78.0,2.8,18.0,568.0,625.7,497.91
2016,11,3,10,45,892.0,79.0,2.6,18.5,585.0,656.65,520.03
2016,11,3,11,0,898.0,80.0,2.4,19.0,602.0,685.04,539.56
2016,11,3,11,15,901.5,80.5,2.25,19.5,612.0,708.45,554.17
2016,11,3,11,30,905.0,81.0,2.1,20.0,622.0,728.9,566.36
2016,11,3,11,45,904.0,81.5,1.95,20.5,623.5,743.04,573.93
2016,11,3,12,0,903.0,82.0,1.8,21.0,625.0,753.92,579.17
2016,11,3,12,15,901.0,82.0,1.65,21.0,619.0,760.2,582.29
2016,11,3,12,30,899.0,82.0,1.5,21.0,613.0,763.16,583.13
2016,11,3,12,45,892.5,81.5,1.4,21.5,598.5,758.88,578.43
2016,11,3,13,0,886.0,81.0,1.3,22.0,584.0,751.33,571.64
2016,11,3,13,15,877.5,80.0,1.3,22.0,563.0,738.54,563.52
2016,11,3,13,30,869.0,79.0,1.3,22.0,542.0,722.71,553.41
2016,11,3,13,45,855.0,78.0,1.3,22.0,513.5,704.37,541.6
2016,11,3,14,0,841.0,77.0,1.3,22.0,485.0,679.1,524.88
2016,11,3,14,15,823.0,74.5,1.3,22.0,451.0,646.99,503.07
2016,11,3,14,30,805.0,72.0,1.3,22.0,417.0,612.87,478.55
2016,11,3,14,45,620.0,93.5,1.35,22.0,344.0,504.1,397.0
2016,11,3,15,0,435.0,115.0,1.4,22.0,271.0,398.18,315.61
2016,11,3,15,15,407.0,104.5,1.4,21.5,236.5,356.75,283.92
2016,11,3,15,30,379.0,94.0,1.4,21.0,202.0,316.14,251.44
2016,11,3,15,45,471.0,71.5,1.4,20.5,181.0,321.18,253.7
2016,11,3,16,0,563.0,49.0,1.4,20.0,160.0,316.45,245.72
2016,11,3,16,15,472.0,40.5,1.4,19.5,116.5,246.62,186.21
2016,11,3,16,30,381.0,32.0,1.4,19.0,73.0,184.25,129.33
2016,11,3,16,45,190.5,16.0,1.45,18.5,36.5,85.11,10.63
2016,11,3,17,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,4,6,45,102.5,10.5,2.65,12.0,16.5,10.32,0.0
2016,11,4,7,0,205.0,21.0,2.5,12.0,33.0,16.93,0.0
2016,11,4,7,15,328.5,32.0,2.45,12.5,72.0,29.72,15.17
2016,11,4,7,30,452.0,43.0,2.4,13.0,111.0,68.09,35.35
2016,11,4,7,45,526.0,50.5,2.4,13.5,155.5,110.29,64.39
2016,11,4,8,0,600.0,58.0,2.4,14.0,200.0,160.02,103.9
2016,11,4,8,15,647.0,63.0,2.25,14.5,244.5,208.33,145.77
2016,11,4,8,30,694.0,68.0,2.1,15.0,289.0,260.54,191.67
2016,11,4,8,45,725.5,72.0,1.95,15.5,330.5,310.93,236.22
2016,11,4,9,0,757.0,76.0,1.8,16.0,372.0,362.12,280.43
2016,11,4,9,15,779.5,79.0,1.6,16.5,409.0,409.86,320.59
2016,11,4,9,30,802.0,82.0,1.4,17.0,446.0,457.78,359.33
2016,11,4,9,45,818.5,83.5,1.2,18.0,477.5,501.02,392.22
2016,11,4,10,0,835.0,85.0,1.0,19.0,509.0,543.34,422.76
2016,11,4,10,15,846.0,86.5,0.8,19.5,533.5,581.34,449.35
2016,11,4,10,30,857.0,88.0,0.6,20.0,558.0,617.54,473.24
2016,11,4,10,45,864.5,89.0,0.45,20.5,575.5,648.98,493.17
2016,11,4,11,0,872.0,90.0,0.3,21.0,593.0,678.02,510.64
2016,11,4,11,15,876.0,90.5,0.35,21.0,602.5,701.55,527.47
2016,11,4,11,30,880.0,91.0,0.4,21.0,612.0,722.21,541.66
2016,11,4,11,45,881.0,90.5,0.5,21.5,614.0,733.3,549.25
2016,11,4,12,0,882.0,90.0,0.6,22.0,616.0,744.33,557.02
2016,11,4,12,15,879.5,89.5,0.75,22.0,610.0,749.59,562.77
2016,11,4,12,30,877.0,89.0,0.9,22.0,604.0,751.59,566.39
2016,11,4,12,45,874.5,87.5,1.05,22.0,591.0,753.33,569.87
2016,11,4,13,0,872.0,86.0,1.2,22.0,578.0,747.83,568.36
2016,11,4,13,15,863.0,85.0,1.2,22.0,556.5,734.94,560.17
2016,11,4,13,30,854.0,84.0,1.2,22.0,535.0,719.01,550.0
2016,11,4,13,45,841.5,82.0,1.3,22.0,507.0,696.57,536.3
2016,11,4,14,0,829.0,80.0,1.4,22.0,479.0,671.49,520.57
2016,11,4,14,15,811.0,77.5,1.4,22.0,445.0,639.73,498.53
2016,11,4,14,30,793.0,75.0,1.4,22.0,411.0,606.0,474.14
2016,11,4,14,45,767.5,72.0,1.4,22.0,371.5,565.36,444.06
2016,11,4,15,0,742.0,69.0,1.4,22.0,332.0,523.72,412.44
2016,11,4,15,15,704.5,64.5,1.4,21.5,289.0,473.12,373.8
2016,11,4,15,30,667.0,60.0,1.4,21.0,246.0,425.83,336.21
2016,11,4,15,45,611.0,54.5,1.4,20.5,201.0,367.12,288.35
2016,11,4,16,0,555.0,49.0,1.4,20.0,156.0,311.4,241.18
2016,11,4,16,15,462.5,40.5,1.35,19.5,113.0,241.64,181.88
2016,11,4,16,30,370.0,32.0,1.3,19.0,70.0,179.46,124.49
2016,11,4,16,45,185.0,16.0,1.3,18.5,35.0,82.47,0.0
2016,11,4,17,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,5,6,45,105.5,9.5,1.5,12.5,15.0,9.34,0.0
2016,11,5,7,0,211.0,19.0,1.5,13.0,30.0,15.12,0.0
2016,11,5,7,15,331.0,30.0,1.55,13.5,68.5,26.98,13.29
2016,11,5,7,30,451.0,41.0,1.6,14.0,107.0,64.93,32.89
2016,11,5,7,45,519.0,49.0,1.65,14.5,150.5,106.61,61.35
2016,11,5,8,0,587.0,57.0,1.7,15.0,194.0,155.16,99.72
2016,11,5,8,15,633.0,62.0,1.65,15.5,237.5,202.38,140.33
2016,11,5,8,30,679.0,67.0,1.6,16.0,281.0,253.42,184.92
2016,11,5,8,45,709.0,71.5,1.55,16.5,321.0,302.24,227.96
2016,11,5,9,0,739.0,76.0,1.5,17.0,361.0,353.14,271.75
2016,11,5,9,15,654.5,100.5,1.45,17.0,371.5,376.94,294.72
2016,11,5,9,30,570.0,125.0,1.4,17.0,382.0,392.41,309.55
2016,11,5,9,45,695.0,104.0,1.35,17.5,438.5,458.03,361.38
2016,11,5,10,0,820.0,83.0,1.3,18.0,495.0,530.49,417.06
2016,11,5,10,15,830.0,84.5,1.3,18.0,519.0,567.3,445.57
2016,11,5,10,30,840.0,86.0,1.3,18.0,543.0,602.31,472.38
2016,11,5,10,45,709.5,128.0,1.35,18.5,522.0,590.52,462.1
2016,11,5,11,0,579.0,170.0,1.4,19.0,501.0,565.67,442.11
2016,11,5,11,15,562.0,179.0,1.5,19.0,505.0,578.08,452.08
2016,11,5,11,30,545.0,188.0,1.6,19.0,509.0,587.93,459.71
2016,11,5,11,45,454.5,216.0,1.7,19.5,484.5,563.09,439.57
2016,11,5,12,0,364.0,244.0,1.8,20.0,460.0,527.8,411.79
2016,11,5,12,15,470.5,209.0,1.85,20.0,485.0,579.65,453.04
2016,11,5,12,30,577.0,174.0,1.9,20.0,510.0,623.61,487.72
2016,11,5,12,45,707.5,130.5,2.0,20.0,533.0,677.55,530.11
2016,11,5,13,0,838.0,87.0,2.1,20.0,556.0,721.07,562.55
2016,11,5,13,15,617.0,144.0,2.1,20.0,482.0,621.61,488.54
2016,11,5,13,30,396.0,201.0,2.1,20.0,408.0,509.17,402.0
2016,11,5,13,45,404.0,187.5,2.1,20.0,389.5,503.63,399.12
2016,11,5,14,0,412.0,174.0,2.1,20.0,371.0,488.11,388.12
2016,11,5,14,15,422.0,158.0,2.05,19.5,347.5,469.2,375.06
2016,11,5,14,30,432.0,142.0,2.0,19.0,324.0,448.18,360.07
2016,11,5,14,45,417.5,129.5,2.0,19.0,291.5,414.06,333.66
2016,11,5,15,0,403.0,117.0,2.0,19.0,259.0,379.38,306.28
2016,11,5,15,15,377.5,105.0,2.0,18.5,224.5,338.92,274.09
2016,11,5,15,30,352.0,93.0,2.0,18.0,190.0,299.16,241.5
2016,11,5,15,45,319.5,78.5,2.05,18.0,154.5,254.15,203.36
2016,11,5,16,0,287.0,64.0,2.1,18.0,119.0,210.98,165.8
2016,11,5,16,15,233.5,49.0,2.0,17.5,85.5,161.34,122.64
2016,11,5,16,30,180.0,34.0,1.9,17.0,52.0,116.31,80.16
2016,11,5,16,45,90.0,17.0,1.8,16.5,26.0,53.63,0.0
2016,11,5,17,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,6.0,1.0,15.0,6.0,5.9,0.0
2016,11,6,7,0,0.0,12.0,0.9,15.0,12.0,11.58,0.0
2016,11,6,7,15,0.0,27.5,0.9,15.0,27.5,26.23,15.43
2016,11,6,7,30,0.0,43.0,0.9,15.0,43.0,40.9,28.2
2016,11,6,7,45,0.0,61.5,0.95,15.5,61.5,58.5,43.44
2016,11,6,8,0,0.0,80.0,1.0,16.0,80.0,76.33,58.66
2016,11,6,8,15,6.5,96.5,1.05,16.0,98.5,93.88,73.29
2016,11,6,8,30,13.0,113.0,1.1,16.0,117.0,112.18,88.41
2016,11,6,8,45,17.0,128.0,1.15,16.5,134.5,128.94,102.01
2016,11,6,9,0,21.0,143.0,1.2,17.0,152.0,146.12,115.77
2016,11,6,9,15,20.0,155.0,1.15,17.0,164.0,158.69,125.86
2016,11,6,9,30,19.0,167.0,1.1,17.0,176.0,171.18,135.75
2016,11,6,9,45,56.0,192.5,1.1,17.5,220.5,218.27,173.14
2016,11,6,10,0,93.0,218.0,1.1,18.0,265.0,266.68,210.95
2016,11,6,10,15,112.5,231.0,1.1,18.0,290.0,295.1,233.03
2016,11,6,10,30,132.0,244.0,1.1,18.0,315.0,328.87,259.14
2016,11,6,10,45,170.5,251.0,1.1,18.5,345.5,365.47,287.03
2016,11,6,11,0,209.0,258.0,1.1,19.0,376.0,403.68,315.77
2016,11,6,11,15,195.0,263.5,1.1,19.0,375.5,406.08,317.09
2016,11,6,11,30,181.0,269.0,1.1,19.0,375.0,407.34,317.75
2016,11,6,11,45,158.5,270.0,1.1,19.0,363.0,396.69,309.36
2016,11,6,12,0,136.0,271.0,1.1,19.0,351.0,384.92,300.16
2016,11,6,12,15,209.0,262.0,1.1,19.0,383.5,430.77,336.58
2016,11,6,12,30,282.0,253.0,1.1,19.0,416.0,484.25,377.67
2016,11,6,12,45,346.0,233.0,1.1,19.5,429.0,510.8,397.9
2016,11,6,13,0,410.0,213.0,1.1,20.0,442.0,543.51,422.45
2016,11,6,13,15,370.5,212.5,1.05,20.0,413.0,505.2,393.7
2016,11,6,13,30,331.0,212.0,1.0,20.0,384.0,474.17,370.52
2016,11,6,13,45,376.5,191.0,1.0,20.0,377.0,478.91,375.79
2016,11,6,14,0,422.0,170.0,1.0,20.0,370.0,489.19,384.54
2016,11,6,14,15,387.5,162.0,1.05,19.5,336.0,449.6,355.72
2016,11,6,14,30,353.0,154.0,1.1,19.0,302.0,402.12,320.77
2016,11,6,14,45,343.5,140.5,1.15,19.0,272.5,372.4,298.36
2016,11,6,15,0,334.0,127.0,1.2,19.0,243.0,342.14,274.79
2016,11,6,15,15,317.0,112.0,1.2,18.5,210.5,305.58,245.92
2016,11,6,15,30,300.0,97.0,1.2,18.0,178.0,269.31,216.4
2016,11,6,15,45,273.5,81.0,1.2,18.0,144.5,234.86,186.92
2016,11,6,16,0,247.0,65.0,1.2,18.0,111.0,194.56,152.03
2016,11,6,16,15,199.0,49.0,1.0,17.5,79.5,147.79,111.53
2016,11,6,16,30,151.0,33.0,0.8,17.0,48.0,105.1,70.96
2016,11,6,16,45,75.5,16.5,0.65,17.0,24.0,48.23,0.0
2016,11,6,17,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,8.0,2.05,14.0,8.0,7.86,0.0
2016,11,7,7,0,0.0,16.0,2.0,14.0,16.0,15.29,0.0
2016,11,7,7,15,44.0,32.5,2.05,14.5,39.0,28.69,16.99
2016,11,7,7,30,88.0,49.0,2.1,15.0,62.0,49.88,32.62
2016,11,7,7,45,108.0,67.5,2.15,15.5,88.5,75.1,52.55
2016,11,7,8,0,128.0,86.0,2.2,16.0,115.0,102.64,75.1
2016,11,7,8,15,140.0,104.5,2.1,16.5,142.0,130.62,98.7
2016,11,7,8,30,152.0,123.0,2.0,17.0,169.0,159.82,123.31
2016,11,7,8,45,158.5,140.0,1.95,17.5,194.5,186.96,146.16
2016,11,7,9,0,165.0,157.0,1.9,18.0,220.0,214.6,169.01
2016,11,7,9,15,249.5,164.0,1.85,18.5,269.0,266.61,210.34
2016,11,7,9,30,334.0,171.0,1.8,19.0,318.0,323.92,255.64
2016,11,7,9,45,368.5,177.5,1.75,19.5,350.5,362.32,285.81
2016,11,7,10,0,403.0,184.0,1.7,20.0,383.0,406.03,319.52
2016,11,7,10,15,428.5,188.0,1.55,20.0,409.5,440.46,345.93
2016,11,7,10,30,454.0,192.0,1.4,20.0,436.0,475.32,372.13
2016,11,7,10,45,353.0,221.0,1.3,20.5,414.0,452.34,352.68
2016,11,7,11,0,252.0,250.0,1.2,21.0,392.0,427.9,331.96
2016,11,7,11,15,346.5,234.5,1.1,21.0,433.5,482.19,373.75
2016,11,7,11,30,441.0,219.0,1.0,21.0,475.0,545.13,420.27
2016,11,7,11,45,467.0,212.0,0.9,21.5,484.0,564.64,432.9
2016,11,7,12,0,493.0,205.0,0.8,22.0,493.0,582.97,444.84
2016,11,7,12,15,439.5,217.0,0.7,22.0,472.0,562.57,428.51
2016,11,7,12,30,386.0,229.0,0.6,22.0,451.0,532.72,405.94
2016,11,7,12,45,406.0,218.5,0.55,22.5,447.0,537.39,409.2
2016,11,7,13,0,426.0,208.0,0.5,23.0,443.0,548.39,416.32
2016,11,7,13,15,448.0,193.5,0.4,23.0,433.0,546.87,415.1
2016,11,7,13,30,470.0,179.0,0.3,23.0,423.0,543.07,412.36
2016,11,7,13,45,464.5,170.0,0.25,23.0,400.0,523.8,398.69
2016,11,7,14,0,459.0,161.0,0.2,23.0,377.0,502.93,383.94
2016,11,7,14,15,333.0,166.5,0.15,22.5,317.0,409.61,315.54
2016,11,7,14,30,207.0,172.0,0.1,22.0,257.0,322.36,250.18
2016,11,7,14,45,199.5,156.0,0.1,22.0,231.5,295.42,230.65
2016,11,7,15,0,192.0,140.0,0.1,22.0,206.0,268.29,209.99
2016,11,7,15,15,181.0,122.5,0.15,21.5,178.5,237.34,186.35
2016,11,7,15,30,170.0,105.0,0.2,21.0,151.0,206.62,162.18
2016,11,7,15,45,152.0,86.5,0.25,21.0,122.0,171.69,133.58
2016,11,7,16,0,134.0,68.0,0.3,21.0,93.0,143.64,109.73
2016,11,7,16,15,101.5,50.0,0.3,20.5,66.0,99.89,73.15
2016,11,7,16,30,69.0,32.0,0.3,20.0,39.0,64.23,40.55
2016,11,7,16,45,34.5,16.0,0.3,19.5,19.5,28.84,0.0
2016,11,7,17,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.25,18.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.15,18.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.15,17.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
