Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,11.5,0.85,14.0,11.5,11.3,0.0
2016,11,8,7,0,0.0,23.0,0.9,14.0,23.0,22.61,0.0
2016,11,8,7,15,201.0,31.0,0.9,14.5,58.0,24.54,13.31
2016,11,8,7,30,402.0,39.0,0.9,15.0,93.0,56.71,28.44
2016,11,8,7,45,478.0,46.5,0.9,15.5,135.0,95.47,53.68
2016,11,8,8,0,554.0,54.0,0.9,16.0,177.0,141.95,89.2
2016,11,8,8,15,602.5,59.0,0.75,16.5,219.5,187.45,127.44
2016,11,8,8,30,651.0,64.0,0.6,17.0,262.0,237.04,169.81
2016,11,8,8,45,685.5,67.5,0.5,17.5,301.5,284.48,210.63
2016,11,8,9,0,720.0,71.0,0.4,18.0,341.0,334.42,252.41
2016,11,8,9,15,743.0,74.0,0.3,18.5,376.5,380.21,289.8
2016,11,8,9,30,766.0,77.0,0.2,19.0,412.0,426.31,326.01
2016,11,8,9,45,793.0,75.5,0.15,19.5,444.5,469.7,359.33
2016,11,8,10,0,820.0,74.0,0.1,20.0,477.0,513.0,391.51
2016,11,8,10,15,831.0,75.5,0.1,20.5,500.5,550.1,418.59
2016,11,8,10,30,842.0,77.0,0.1,21.0,524.0,583.77,442.56
2016,11,8,10,45,848.0,78.0,0.15,21.5,541.0,613.23,463.45
2016,11,8,11,0,854.0,79.0,0.2,22.0,558.0,640.29,482.33
2016,11,8,11,15,858.0,79.5,0.25,22.0,567.5,662.92,498.86
2016,11,8,11,30,862.0,80.0,0.3,22.0,577.0,682.79,512.57
2016,11,8,11,45,861.5,81.0,0.35,22.5,579.0,697.17,521.67
2016,11,8,12,0,861.0,82.0,0.4,23.0,581.0,708.48,528.85
2016,11,8,12,15,859.0,81.5,0.4,23.0,575.5,713.93,532.5
2016,11,8,12,30,857.0,81.0,0.4,23.0,570.0,716.22,534.21
2016,11,8,12,45,851.5,80.5,0.45,23.0,557.0,712.83,533.01
2016,11,8,13,0,846.0,80.0,0.5,23.0,544.0,706.33,529.89
2016,11,8,13,15,838.0,79.0,0.45,23.0,523.5,698.62,524.61
2016,11,8,13,30,830.0,78.0,0.4,23.0,503.0,683.87,514.64
2016,11,8,13,45,816.5,76.5,0.4,23.5,476.5,661.93,499.6
2016,11,8,14,0,803.0,75.0,0.4,24.0,450.0,637.49,482.89
2016,11,8,14,15,785.0,73.0,0.45,23.5,417.0,607.24,463.53
2016,11,8,14,30,767.0,71.0,0.5,23.0,384.0,575.12,442.24
2016,11,8,14,45,740.5,68.0,0.6,23.0,346.0,535.11,414.15
2016,11,8,15,0,714.0,65.0,0.7,23.0,308.0,494.24,384.35
2016,11,8,15,15,676.0,60.5,0.95,22.5,266.5,444.97,348.55
2016,11,8,15,30,638.0,56.0,1.2,22.0,225.0,399.02,313.03
2016,11,8,15,45,579.0,50.5,1.5,22.0,182.0,340.94,265.79
2016,11,8,16,0,520.0,45.0,1.8,22.0,139.0,286.18,219.24
2016,11,8,16,15,425.5,36.5,2.0,21.0,98.5,218.49,161.95
2016,11,8,16,30,331.0,28.0,2.2,20.0,58.0,158.78,102.76
2016,11,8,16,45,165.5,14.0,2.45,19.5,29.0,70.85,0.0
2016,11,8,17,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,3.6,17.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,9,6,45,57.0,7.5,1.95,13.5,9.5,7.37,0.0
2016,11,9,7,0,114.0,15.0,1.9,14.0,19.0,14.74,0.0
2016,11,9,7,15,229.5,28.5,1.95,14.0,53.5,22.62,11.33
2016,11,9,7,30,345.0,42.0,2.0,14.0,88.0,55.58,29.61
2016,11,9,7,45,422.5,51.5,2.05,14.5,129.5,93.07,54.34
2016,11,9,8,0,500.0,61.0,2.1,15.0,171.0,138.56,89.14
2016,11,9,8,15,551.0,68.0,2.0,15.5,213.0,183.61,127.09
2016,11,9,8,30,602.0,75.0,1.9,16.0,255.0,233.14,169.82
2016,11,9,8,45,639.5,79.0,1.85,16.5,295.0,279.6,210.57
2016,11,9,9,0,677.0,83.0,1.8,17.0,335.0,328.45,252.7
2016,11,9,9,15,702.0,87.0,1.8,17.5,370.5,374.3,291.81
2016,11,9,9,30,727.0,91.0,1.8,18.0,406.0,420.76,330.35
2016,11,9,9,45,763.0,88.0,1.8,18.5,440.0,465.53,366.64
2016,11,9,10,0,799.0,85.0,1.8,19.0,474.0,510.9,402.48
2016,11,9,10,15,810.5,86.5,1.8,19.5,498.0,547.59,430.81
2016,11,9,10,30,822.0,88.0,1.8,20.0,522.0,582.65,457.21
2016,11,9,10,45,829.5,89.0,1.8,20.5,539.0,612.85,479.41
2016,11,9,11,0,837.0,90.0,1.8,21.0,556.0,640.78,499.49
2016,11,9,11,15,841.0,90.5,1.75,21.0,565.5,663.41,516.02
2016,11,9,11,30,845.0,91.0,1.7,21.0,575.0,683.31,530.26
2016,11,9,11,45,845.5,91.5,1.65,21.5,577.0,697.92,538.96
2016,11,9,12,0,846.0,92.0,1.6,22.0,579.0,709.53,545.59
2016,11,9,12,15,843.0,91.5,1.55,22.0,573.0,714.44,548.64
2016,11,9,12,30,840.0,91.0,1.5,22.0,567.0,716.22,549.66
2016,11,9,12,45,843.5,87.0,1.5,22.5,555.5,715.62,548.54
2016,11,9,13,0,847.0,83.0,1.5,23.0,544.0,711.82,545.34
2016,11,9,13,15,838.0,82.0,1.45,23.0,523.5,699.36,536.81
2016,11,9,13,30,829.0,81.0,1.4,23.0,503.0,683.98,526.38
2016,11,9,13,45,813.5,79.5,1.4,23.0,475.0,660.76,510.85
2016,11,9,14,0,798.0,78.0,1.4,23.0,447.0,635.12,493.26
2016,11,9,14,15,778.5,75.5,1.4,23.0,414.0,603.52,470.57
2016,11,9,14,30,759.0,73.0,1.4,23.0,381.0,570.13,446.12
2016,11,9,14,45,730.5,70.0,1.4,23.0,342.5,529.25,415.49
2016,11,9,15,0,702.0,67.0,1.4,23.0,304.0,487.65,383.52
2016,11,9,15,15,662.5,63.0,1.3,22.5,262.5,441.35,347.19
2016,11,9,15,30,623.0,59.0,1.2,22.0,221.0,393.47,308.51
2016,11,9,15,45,563.5,52.5,1.2,22.0,178.0,334.73,260.02
2016,11,9,16,0,504.0,46.0,1.2,22.0,135.0,279.37,212.82
2016,11,9,16,15,408.0,37.0,1.2,21.5,95.0,211.51,155.34
2016,11,9,16,30,312.0,28.0,1.2,21.0,55.0,151.58,95.01
2016,11,9,16,45,156.0,14.0,1.25,20.5,27.5,57.72,0.0
2016,11,9,17,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,8.5,2.7,14.0,8.5,0.0,0.0
2016,11,10,7,0,0.0,17.0,2.9,14.0,17.0,16.71,0.0
2016,11,10,7,15,152.5,29.5,3.05,14.5,49.0,23.03,10.95
2016,11,10,7,30,305.0,42.0,3.2,15.0,81.0,51.86,27.82
2016,11,10,7,45,372.0,53.0,3.35,15.5,119.5,88.13,52.2
2016,11,10,8,0,439.0,64.0,3.5,16.0,158.0,130.5,84.72
2016,11,10,8,15,483.5,72.5,3.3,16.5,197.5,172.31,119.95
2016,11,10,8,30,528.0,81.0,3.1,17.0,237.0,218.07,159.46
2016,11,10,8,45,571.0,84.0,2.9,17.5,274.5,261.53,197.38
2016,11,10,9,0,614.0,87.0,2.7,18.0,312.0,308.03,237.39
2016,11,10,9,15,540.0,114.0,2.45,18.0,326.5,332.94,261.07
2016,11,10,9,30,466.0,141.0,2.2,18.0,341.0,351.85,278.33
2016,11,10,9,45,432.0,160.5,1.95,18.5,356.5,375.5,297.35
2016,11,10,10,0,398.0,180.0,1.7,19.0,372.0,395.56,312.52
2016,11,10,10,15,374.5,195.0,1.5,19.5,383.0,409.61,322.58
2016,11,10,10,30,351.0,210.0,1.3,20.0,394.0,424.75,332.85
2016,11,10,10,45,400.0,206.5,1.1,20.5,422.5,462.7,360.64
2016,11,10,11,0,449.0,203.0,0.9,21.0,451.0,507.43,392.25
2016,11,10,11,15,378.5,223.5,0.9,21.0,435.0,488.42,377.19
2016,11,10,11,30,308.0,244.0,0.9,21.0,419.0,471.08,363.5
2016,11,10,11,45,306.5,245.0,0.9,21.5,420.0,477.46,367.78
2016,11,10,12,0,305.0,246.0,0.9,22.0,421.0,482.7,370.99
2016,11,10,12,15,221.0,251.5,1.0,22.0,378.0,425.62,328.37
2016,11,10,12,30,137.0,257.0,1.1,22.0,335.0,373.84,288.99
2016,11,10,12,45,68.5,203.0,1.2,22.5,242.0,258.72,200.91
2016,11,10,13,0,0.0,149.0,1.3,23.0,149.0,146.9,112.4
2016,11,10,13,15,399.5,116.5,1.25,23.0,318.5,422.1,334.77
2016,11,10,13,30,799.0,84.0,1.2,23.0,488.0,663.84,513.39
2016,11,10,13,45,784.5,82.0,1.15,23.0,461.0,641.24,495.15
2016,11,10,14,0,770.0,80.0,1.1,23.0,434.0,616.29,477.29
2016,11,10,14,15,750.0,77.5,1.05,23.0,401.5,585.05,454.51
2016,11,10,14,30,730.0,75.0,1.0,23.0,369.0,552.13,430.13
2016,11,10,14,45,702.0,72.0,0.95,23.0,331.5,512.45,400.23
2016,11,10,15,0,674.0,69.0,0.9,23.0,294.0,474.76,371.01
2016,11,10,15,15,634.0,64.0,0.9,22.5,253.0,425.65,333.36
2016,11,10,15,30,594.0,59.0,0.9,22.0,212.0,377.51,295.11
2016,11,10,15,45,533.5,52.5,0.9,22.0,170.5,319.64,247.52
2016,11,10,16,0,473.0,46.0,0.9,22.0,129.0,265.29,201.38
2016,11,10,16,15,377.0,36.5,0.95,21.5,90.0,198.51,145.07
2016,11,10,16,30,281.0,27.0,1.0,21.0,51.0,138.95,84.39
2016,11,10,16,45,140.5,13.5,1.05,20.5,25.5,52.57,0.0
2016,11,10,17,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.2,15.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,8.0,1.25,14.5,8.0,0.0,0.0
2016,11,11,7,0,0.0,16.0,1.3,15.0,16.0,15.73,0.0
2016,11,11,7,15,165.5,27.5,1.4,15.5,48.0,21.44,9.02
2016,11,11,7,30,331.0,39.0,1.5,16.0,80.0,50.15,25.81
2016,11,11,7,45,406.0,48.5,1.6,16.5,119.5,86.17,48.99
2016,11,11,8,0,481.0,58.0,1.7,17.0,159.0,129.89,81.83
2016,11,11,8,15,530.0,65.0,1.65,17.0,200.0,173.16,118.07
2016,11,11,8,30,579.0,72.0,1.6,17.0,241.0,220.72,159.12
2016,11,11,8,45,624.5,73.0,1.6,17.5,279.5,265.19,197.85
2016,11,11,9,0,670.0,74.0,1.6,18.0,318.0,312.76,238.77
2016,11,11,9,15,705.0,78.0,1.65,18.5,357.5,361.95,280.44
2016,11,11,9,30,740.0,82.0,1.7,19.0,397.0,412.74,322.36
2016,11,11,9,45,513.0,140.0,1.8,19.5,366.0,392.23,308.6
2016,11,11,10,0,286.0,198.0,1.9,20.0,335.0,351.41,277.02
2016,11,11,10,15,256.5,213.0,1.95,20.0,340.5,362.08,285.76
2016,11,11,10,30,227.0,228.0,2.0,20.0,346.0,365.89,288.67
2016,11,11,10,45,168.0,237.5,2.05,20.5,326.5,347.54,273.37
2016,11,11,11,0,109.0,247.0,2.1,21.0,307.0,320.48,251.19
2016,11,11,11,15,139.0,253.0,2.1,21.0,330.5,355.46,278.69
2016,11,11,11,30,169.0,259.0,2.1,21.0,354.0,386.17,302.56
2016,11,11,11,45,253.0,248.0,2.15,21.5,391.5,442.81,346.57
2016,11,11,12,0,337.0,237.0,2.2,22.0,429.0,494.49,386.23
2016,11,11,12,15,415.5,215.5,2.2,21.5,449.5,538.16,420.94
2016,11,11,12,30,494.0,194.0,2.2,21.0,470.0,574.62,450.35
2016,11,11,12,45,480.0,194.0,2.2,21.0,457.0,566.37,444.13
2016,11,11,13,0,466.0,194.0,2.2,21.0,444.0,556.31,436.86
2016,11,11,13,15,250.5,197.0,2.2,21.0,331.0,397.59,314.41
2016,11,11,13,30,35.0,200.0,2.2,21.0,218.0,234.12,183.63
2016,11,11,13,45,200.0,186.5,2.2,21.0,278.5,340.0,271.3
2016,11,11,14,0,365.0,173.0,2.2,21.0,339.0,440.32,351.18
2016,11,11,14,15,233.0,170.5,2.15,20.5,273.5,346.48,276.86
2016,11,11,14,30,101.0,168.0,2.1,20.0,208.0,243.08,194.13
2016,11,11,14,45,94.5,152.0,2.1,20.0,186.5,220.0,176.05
2016,11,11,15,0,88.0,136.0,2.1,20.0,165.0,197.05,157.54
2016,11,11,15,15,80.5,118.0,2.0,19.5,142.0,171.27,136.64
2016,11,11,15,30,73.0,100.0,1.9,19.0,119.0,145.76,115.54
2016,11,11,15,45,61.5,81.5,1.8,19.0,95.0,118.09,92.05
2016,11,11,16,0,50.0,63.0,1.7,19.0,71.0,91.01,68.78
2016,11,11,16,15,25.0,45.0,1.55,18.5,49.0,60.13,42.45
2016,11,11,16,30,0.0,27.0,1.4,18.0,27.0,28.03,13.35
2016,11,11,16,45,0.0,13.5,1.25,17.5,13.5,13.27,0.0
2016,11,11,17,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,8.0,1.85,14.5,8.0,0.0,0.0
2016,11,12,7,0,0.0,16.0,1.7,15.0,16.0,15.73,0.0
2016,11,12,7,15,193.5,25.5,1.65,15.0,49.0,19.86,7.09
2016,11,12,7,30,387.0,35.0,1.6,15.0,82.0,47.9,22.83
2016,11,12,7,45,469.0,42.5,1.6,15.5,123.0,85.46,46.09
2016,11,12,8,0,551.0,50.0,1.6,16.0,164.0,131.36,80.23
2016,11,12,8,15,463.5,72.5,1.5,16.5,184.0,165.46,114.27
2016,11,12,8,30,376.0,95.0,1.4,17.0,204.0,188.96,139.35
2016,11,12,8,45,397.5,106.5,1.3,17.5,236.5,226.61,171.78
2016,11,12,9,0,419.0,118.0,1.2,18.0,269.0,265.67,204.79
2016,11,12,9,15,508.0,113.5,1.15,18.0,315.0,316.52,246.26
2016,11,12,9,30,597.0,109.0,1.1,18.0,361.0,375.55,293.78
2016,11,12,9,45,707.0,90.5,1.1,18.5,410.5,434.25,340.15
2016,11,12,10,0,817.0,72.0,1.1,19.0,460.0,498.72,390.14
2016,11,12,10,15,828.5,73.5,1.15,19.0,483.5,535.74,419.44
2016,11,12,10,30,840.0,75.0,1.2,19.0,507.0,569.41,445.93
2016,11,12,10,45,847.5,75.5,1.25,19.5,524.0,599.04,468.09
2016,11,12,11,0,855.0,76.0,1.3,20.0,541.0,626.36,488.14
2016,11,12,11,15,858.5,76.5,1.4,20.0,551.0,648.6,505.51
2016,11,12,11,30,862.0,77.0,1.5,20.0,561.0,668.06,520.42
2016,11,12,11,45,862.5,77.5,1.65,20.5,562.5,682.59,530.67
2016,11,12,12,0,863.0,78.0,1.8,21.0,564.0,694.09,538.83
2016,11,12,12,15,860.5,77.5,2.0,21.0,558.5,699.27,543.93
2016,11,12,12,30,858.0,77.0,2.2,21.0,553.0,701.3,546.87
2016,11,12,12,45,848.0,78.0,2.45,21.0,539.5,696.55,545.23
2016,11,12,13,0,838.0,79.0,2.7,21.0,526.0,692.8,544.33
2016,11,12,13,15,702.5,112.0,2.8,21.0,477.0,632.47,500.11
2016,11,12,13,30,567.0,145.0,2.9,21.0,428.0,565.18,448.73
2016,11,12,13,45,680.5,109.5,3.0,21.0,430.0,599.64,477.56
2016,11,12,14,0,794.0,74.0,3.1,21.0,432.0,620.75,495.64
2016,11,12,14,15,775.0,71.5,3.15,20.5,399.5,589.87,473.14
2016,11,12,14,30,756.0,69.0,3.2,20.0,367.0,557.2,448.97
2016,11,12,14,45,729.0,66.0,3.3,20.0,330.0,517.71,418.1
2016,11,12,15,0,702.0,63.0,3.4,20.0,293.0,477.42,385.73
2016,11,12,15,15,662.0,58.5,3.6,19.5,252.0,428.13,346.08
2016,11,12,15,30,622.0,54.0,3.8,19.0,211.0,382.37,307.7
2016,11,12,15,45,560.0,48.5,4.0,19.0,169.0,324.39,257.72
2016,11,12,16,0,498.0,43.0,4.2,19.0,127.0,269.99,209.44
2016,11,12,16,15,396.0,34.0,4.3,18.5,87.5,201.09,149.0
2016,11,12,16,30,294.0,25.0,4.4,18.0,48.0,138.45,79.45
2016,11,12,16,45,147.0,12.5,4.5,17.5,24.0,52.84,0.0
2016,11,12,17,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,4.35,16.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,6,45,54.0,5.5,0.9,14.0,7.0,0.0,0.0
2016,11,13,7,0,108.0,11.0,0.9,14.0,14.0,10.81,0.0
2016,11,13,7,15,242.5,23.0,0.7,14.0,46.5,18.03,4.97
2016,11,13,7,30,377.0,35.0,0.5,14.0,79.0,46.45,22.35
2016,11,13,7,45,455.5,43.5,0.35,14.5,120.0,83.84,45.55
2016,11,13,8,0,534.0,52.0,0.2,15.0,161.0,129.21,79.01
2016,11,13,8,15,586.5,57.5,0.3,15.0,203.0,174.05,116.21
2016,11,13,8,30,639.0,63.0,0.4,15.0,245.0,223.43,158.68
2016,11,13,8,45,675.5,67.0,0.55,15.5,284.5,270.67,200.15
2016,11,13,9,0,712.0,71.0,0.7,16.0,324.0,320.58,243.38
2016,11,13,9,15,373.0,118.0,0.8,16.5,251.5,266.8,208.62
2016,11,13,9,30,34.0,165.0,0.9,17.0,179.0,177.46,140.41
2016,11,13,9,45,36.0,177.0,1.0,17.5,193.0,192.43,152.51
2016,11,13,10,0,38.0,189.0,1.1,18.0,207.0,207.57,164.21
2016,11,13,10,15,45.5,201.5,1.15,18.0,224.5,226.38,179.07
2016,11,13,10,30,53.0,214.0,1.2,18.0,242.0,245.72,194.27
2016,11,13,10,45,101.0,229.5,1.25,18.5,284.0,293.14,231.59
2016,11,13,11,0,149.0,245.0,1.3,19.0,326.0,348.19,274.1
2016,11,13,11,15,498.0,166.0,1.4,19.0,442.5,507.85,401.24
2016,11,13,11,30,847.0,87.0,1.5,19.0,559.0,669.13,524.31
2016,11,13,11,45,848.5,87.0,1.6,19.5,561.0,683.91,533.39
2016,11,13,12,0,850.0,87.0,1.7,20.0,563.0,695.71,541.44
2016,11,13,12,15,848.0,87.0,1.75,20.0,558.0,702.0,546.33
2016,11,13,12,30,846.0,87.0,1.8,20.0,553.0,705.17,549.16
2016,11,13,12,45,848.0,83.5,1.85,20.5,541.5,704.1,548.06
2016,11,13,13,0,850.0,80.0,1.9,21.0,530.0,699.86,544.84
2016,11,13,13,15,841.0,79.0,1.85,21.0,509.5,687.63,536.36
2016,11,13,13,30,832.0,78.0,1.8,21.0,489.0,672.48,525.91
2016,11,13,13,45,819.0,76.0,1.8,21.0,462.5,650.7,511.03
2016,11,13,14,0,806.0,74.0,1.8,21.0,436.0,626.4,493.6
2016,11,13,14,15,787.0,71.5,1.75,21.0,403.0,595.38,470.48
2016,11,13,14,30,768.0,69.0,1.7,21.0,370.0,562.53,445.58
2016,11,13,14,45,740.0,66.0,1.7,21.0,332.0,522.25,414.73
2016,11,13,15,0,712.0,63.0,1.7,21.0,294.0,481.2,382.45
2016,11,13,15,15,671.5,59.0,1.7,20.5,253.0,432.02,343.58
2016,11,13,15,30,631.0,55.0,1.7,20.0,212.0,386.53,306.11
2016,11,13,15,45,568.5,49.0,1.7,19.5,169.0,327.56,256.83
2016,11,13,16,0,506.0,43.0,1.7,19.0,126.0,272.19,208.94
2016,11,13,16,15,404.0,34.0,1.65,18.5,87.0,203.22,148.98
2016,11,13,16,30,302.0,25.0,1.6,18.0,48.0,139.74,76.17
2016,11,13,16,45,151.0,12.5,1.55,17.5,24.0,53.67,0.0
2016,11,13,17,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,14,6,45,57.0,5.0,2.2,13.0,6.5,0.0,0.0
2016,11,14,7,0,114.0,10.0,2.2,13.0,13.0,9.83,0.0
2016,11,14,7,15,255.5,21.5,2.15,13.5,45.5,16.76,3.02
2016,11,14,7,30,397.0,33.0,2.1,14.0,78.0,44.29,20.36
2016,11,14,7,45,479.5,41.0,2.1,14.5,119.5,82.4,43.53
2016,11,14,8,0,562.0,49.0,2.1,15.0,161.0,128.86,77.83
2016,11,14,8,15,614.0,54.0,2.0,15.0,203.5,174.34,116.07
2016,11,14,8,30,666.0,59.0,1.9,15.0,246.0,224.24,159.7
2016,11,14,8,45,333.0,71.5,1.8,15.5,165.0,170.69,129.06
2016,11,14,9,0,0.0,84.0,1.7,16.0,84.0,81.24,62.94
2016,11,14,9,15,0.0,108.5,1.55,16.5,108.5,105.16,82.72
2016,11,14,9,30,0.0,133.0,1.4,17.0,133.0,129.3,102.19
2016,11,14,9,45,2.5,146.0,1.3,17.5,147.5,143.45,113.25
2016,11,14,10,0,5.0,159.0,1.2,18.0,162.0,157.87,124.44
2016,11,14,10,15,2.5,156.0,1.05,18.0,157.5,153.82,120.86
2016,11,14,10,30,0.0,153.0,0.9,18.0,153.0,149.58,117.18
2016,11,14,10,45,2.0,164.0,0.8,18.5,165.5,161.93,126.67
2016,11,14,11,0,4.0,175.0,0.7,19.0,178.0,174.49,136.17
2016,11,14,11,15,8.0,185.0,0.6,19.0,190.0,187.53,146.28
2016,11,14,11,30,12.0,195.0,0.5,19.0,202.0,200.82,156.53
2016,11,14,11,45,11.5,196.0,0.4,19.5,202.5,201.98,156.84
2016,11,14,12,0,11.0,197.0,0.3,20.0,203.0,203.14,157.2
2016,11,14,12,15,11.0,195.0,0.4,20.0,201.0,201.52,156.2
2016,11,14,12,30,11.0,193.0,0.5,20.0,199.0,199.92,155.22
2016,11,14,12,45,427.0,138.5,0.6,20.5,363.0,463.37,364.97
2016,11,14,13,0,843.0,84.0,0.7,21.0,527.0,696.94,534.36
2016,11,14,13,15,833.5,82.5,0.9,21.0,506.5,683.92,525.35
2016,11,14,13,30,824.0,81.0,1.1,21.0,486.0,668.01,517.1
2016,11,14,13,45,810.5,79.5,1.35,21.0,459.0,646.67,504.79
2016,11,14,14,0,797.0,78.0,1.6,21.0,432.0,622.85,489.54
2016,11,14,14,15,777.0,75.5,1.75,20.5,399.5,591.49,468.27
2016,11,14,14,30,757.0,73.0,1.9,20.0,367.0,558.36,444.9
2016,11,14,14,45,727.5,69.5,2.1,20.0,329.0,517.03,413.75
2016,11,14,15,0,698.0,66.0,2.3,20.0,291.0,475.03,380.95
2016,11,14,15,15,656.5,61.5,2.5,19.5,249.5,428.19,343.69
2016,11,14,15,30,615.0,57.0,2.7,19.0,208.0,379.73,303.66
2016,11,14,15,45,550.0,51.0,2.9,18.5,165.5,320.42,253.55
2016,11,14,16,0,485.0,45.0,3.1,18.0,123.0,264.86,204.96
2016,11,14,16,15,381.0,35.0,3.15,17.5,84.0,195.18,143.68
2016,11,14,16,30,277.0,25.0,3.2,17.0,45.0,130.55,67.6
2016,11,14,16,45,138.5,12.5,3.3,16.5,22.5,50.01,0.0
2016,11,14,17,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,15,6,45,71.5,5.0,2.05,13.0,6.0,0.0,0.0
2016,11,15,7,0,143.0,10.0,2.1,13.0,12.0,9.83,0.0
2016,11,15,7,15,288.5,19.5,2.25,13.5,44.0,15.01,0.75
2016,11,15,7,30,434.0,29.0,2.4,14.0,76.0,42.11,18.08
2016,11,15,7,45,510.5,35.5,2.55,14.5,116.5,79.67,40.17
2016,11,15,8,0,587.0,42.0,2.7,15.0,157.0,124.97,73.49
2016,11,15,8,15,636.0,46.5,2.7,15.5,198.5,170.25,111.53
2016,11,15,8,30,685.0,51.0,2.7,16.0,240.0,219.63,154.77
2016,11,15,8,45,343.5,86.0,2.75,16.5,181.0,187.12,141.86
2016,11,15,9,0,2.0,121.0,2.8,17.0,122.0,117.87,93.12
2016,11,15,9,15,2.0,131.0,2.9,17.0,132.0,127.96,101.45
2016,11,15,9,30,2.0,141.0,3.0,17.0,142.0,138.06,109.6
2016,11,15,9,45,49.5,171.0,3.15,17.5,194.0,192.55,153.79
2016,11,15,10,0,97.0,201.0,3.3,18.0,246.0,249.47,199.49
2016,11,15,10,15,232.5,199.0,3.4,18.0,314.5,331.7,266.22
2016,11,15,10,30,368.0,197.0,3.5,18.0,383.0,415.52,333.66
2016,11,15,10,45,305.0,215.5,3.6,18.0,373.5,409.26,328.15
2016,11,15,11,0,242.0,234.0,3.7,18.0,364.0,393.66,315.38
2016,11,15,11,15,124.5,209.5,3.85,18.0,276.5,298.31,238.95
2016,11,15,11,30,7.0,185.0,4.0,18.0,189.0,187.27,147.9
2016,11,15,11,45,3.5,165.5,4.2,18.0,167.5,165.26,130.27
2016,11,15,12,0,0.0,146.0,4.4,18.0,146.0,143.2,112.35
2016,11,15,12,15,0.0,118.5,4.65,18.0,118.5,115.53,89.88
2016,11,15,12,30,0.0,91.0,4.9,18.0,91.0,88.1,67.45
2016,11,15,12,45,0.0,61.0,5.15,18.0,61.0,58.97,43.46
2016,11,15,13,0,0.0,31.0,5.4,18.0,31.0,29.94,19.37
2016,11,15,13,15,0.0,29.5,5.45,18.0,29.5,28.49,18.19
2016,11,15,13,30,0.0,28.0,5.5,18.0,28.0,27.04,17.01
2016,11,15,13,45,87.5,109.5,5.6,18.0,148.0,175.83,142.74
2016,11,15,14,0,175.0,191.0,5.7,18.0,268.0,325.75,265.8
2016,11,15,14,15,160.0,176.5,5.65,17.5,243.0,297.72,243.3
2016,11,15,14,30,145.0,162.0,5.6,17.0,218.0,269.82,220.96
2016,11,15,14,45,140.5,146.5,5.6,17.0,196.0,247.12,202.38
2016,11,15,15,0,136.0,131.0,5.6,17.0,174.0,224.27,183.36
2016,11,15,15,15,128.0,113.5,5.5,16.5,149.5,197.0,160.58
2016,11,15,15,30,120.0,96.0,5.4,16.0,125.0,169.87,137.43
2016,11,15,15,45,105.5,78.0,5.3,16.0,99.5,139.41,110.78
2016,11,15,16,0,91.0,60.0,5.2,16.0,74.0,109.67,84.44
2016,11,15,16,15,59.0,42.5,4.95,15.5,50.5,75.04,53.88
2016,11,15,16,30,27.0,25.0,4.7,15.0,27.0,40.2,16.76
2016,11,15,16,45,13.5,12.5,4.5,14.5,13.5,15.94,0.0
2016,11,15,17,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,16,7,15,209.5,16.0,5.0,10.5,38.5,11.89,0.0
2016,11,16,7,30,419.0,32.0,5.2,11.0,77.0,41.95,18.87
2016,11,16,7,45,508.5,39.0,5.45,12.0,119.5,80.35,41.39
2016,11,16,8,0,598.0,46.0,5.7,13.0,162.0,127.78,75.98
2016,11,16,8,15,650.5,51.0,5.85,13.0,205.0,175.67,116.7
2016,11,16,8,30,703.0,56.0,6.0,13.0,248.0,226.96,162.58
2016,11,16,8,45,738.5,59.5,6.2,13.5,288.5,275.86,207.6
2016,11,16,9,0,774.0,63.0,6.4,14.0,329.0,326.78,254.14
2016,11,16,9,15,797.5,65.5,6.45,14.0,365.5,373.74,297.5
2016,11,16,9,30,821.0,68.0,6.5,14.0,402.0,420.95,340.26
2016,11,16,9,45,836.0,70.0,6.55,14.5,432.5,463.64,377.87
2016,11,16,10,0,851.0,72.0,6.6,15.0,463.0,505.3,413.7
2016,11,16,10,15,862.0,73.5,6.6,15.0,487.0,543.02,446.27
2016,11,16,10,30,873.0,75.0,6.6,15.0,511.0,577.3,475.5
2016,11,16,10,45,877.0,77.0,6.65,15.0,528.0,607.3,500.84
2016,11,16,11,0,881.0,79.0,6.7,15.0,545.0,634.75,523.76
2016,11,16,11,15,884.5,79.5,6.75,15.0,554.5,657.57,542.77
2016,11,16,11,30,888.0,80.0,6.8,15.0,564.0,677.55,559.34
2016,11,16,11,45,613.5,154.0,6.85,15.0,489.0,591.15,487.15
2016,11,16,12,0,339.0,228.0,6.9,15.0,414.0,481.17,394.95
2016,11,16,12,15,606.0,155.5,6.9,15.0,484.5,602.53,497.51
2016,11,16,12,30,873.0,83.0,6.9,15.0,555.0,711.8,587.24
2016,11,16,12,45,866.5,82.5,6.9,15.0,541.5,708.27,584.5
2016,11,16,13,0,860.0,82.0,6.9,15.0,528.0,701.59,579.78
2016,11,16,13,15,850.5,80.5,6.85,15.0,507.5,688.6,570.1
2016,11,16,13,30,841.0,79.0,6.8,15.0,487.0,672.68,558.19
2016,11,16,13,45,823.5,78.5,6.8,15.0,459.5,649.76,540.48
2016,11,16,14,0,806.0,78.0,6.8,15.0,432.0,624.45,520.29
2016,11,16,14,15,785.5,75.5,6.75,15.0,399.0,592.81,494.66
2016,11,16,14,30,765.0,73.0,6.7,15.0,366.0,559.38,467.14
2016,11,16,14,45,731.5,70.5,6.65,15.0,327.0,516.9,431.65
2016,11,16,15,0,698.0,68.0,6.6,15.0,288.0,476.8,397.25
2016,11,16,15,15,654.5,63.0,6.5,14.5,246.5,426.03,353.96
2016,11,16,15,30,611.0,58.0,6.4,14.0,205.0,376.36,310.35
2016,11,16,15,45,536.5,52.0,6.35,14.0,162.0,313.35,254.22
2016,11,16,16,0,462.0,46.0,6.3,14.0,119.0,254.76,200.94
2016,11,16,16,15,353.0,35.5,6.1,13.5,80.5,184.2,137.08
2016,11,16,16,30,244.0,25.0,5.9,13.0,42.0,117.95,53.54
2016,11,16,16,45,122.0,12.5,5.7,12.5,21.0,45.14,0.0
2016,11,16,17,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,5.45,11.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,5.05,10.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,17,7,15,205.0,15.0,2.0,8.5,36.0,11.11,0.0
2016,11,17,7,30,410.0,30.0,2.0,9.0,72.0,38.59,16.9
2016,11,17,7,45,500.5,37.0,2.05,9.5,114.0,76.32,38.91
2016,11,17,8,0,591.0,44.0,2.1,10.0,156.0,124.18,73.86
2016,11,17,8,15,644.0,49.0,2.1,10.0,198.5,170.56,113.17
2016,11,17,8,30,697.0,54.0,2.1,10.0,241.0,221.45,158.44
2016,11,17,8,45,735.0,57.0,2.1,10.5,282.0,270.12,202.77
2016,11,17,9,0,773.0,60.0,2.1,11.0,323.0,321.03,248.62
2016,11,17,9,15,797.0,62.0,2.05,11.5,359.5,367.5,290.19
2016,11,17,9,30,821.0,64.0,2.0,12.0,396.0,414.24,330.83
2016,11,17,9,45,840.5,65.5,1.95,12.5,427.0,458.37,368.21
2016,11,17,10,0,860.0,67.0,1.9,13.0,458.0,500.8,403.13
2016,11,17,10,15,871.5,68.0,1.85,13.5,482.5,538.16,433.09
2016,11,17,10,30,883.0,69.0,1.8,14.0,507.0,573.74,460.8
2016,11,17,10,45,892.0,69.5,1.75,14.5,525.0,605.31,484.71
2016,11,17,11,0,901.0,70.0,1.7,15.0,543.0,634.53,506.24
2016,11,17,11,15,904.5,70.5,1.6,15.0,553.0,657.72,523.39
2016,11,17,11,30,908.0,71.0,1.5,15.0,563.0,678.02,538.06
2016,11,17,11,45,910.0,70.5,1.45,15.5,565.5,693.18,547.42
2016,11,17,12,0,912.0,70.0,1.4,16.0,568.0,705.21,554.45
2016,11,17,12,15,910.0,69.5,1.35,16.0,562.5,711.25,558.31
2016,11,17,12,30,908.0,69.0,1.3,16.0,557.0,714.0,559.96
2016,11,17,12,45,902.5,68.5,1.3,16.0,544.0,711.03,558.17
2016,11,17,13,0,897.0,68.0,1.3,16.0,531.0,704.8,554.22
2016,11,17,13,15,888.5,67.0,1.35,16.0,510.5,692.76,546.69
2016,11,17,13,30,880.0,66.0,1.4,16.0,490.0,677.68,537.02
2016,11,17,13,45,866.5,65.0,1.45,16.0,463.0,656.38,522.79
2016,11,17,14,0,853.0,64.0,1.5,16.0,436.0,632.5,506.02
2016,11,17,14,15,834.5,62.0,1.5,16.0,402.5,605.9,485.99
2016,11,17,14,30,816.0,60.0,1.5,16.0,369.0,573.28,461.07
2016,11,17,14,45,789.0,57.0,1.55,16.0,331.0,532.85,429.82
2016,11,17,15,0,762.0,54.0,1.6,16.0,293.0,491.47,396.86
2016,11,17,15,15,722.0,50.5,1.5,15.5,251.5,442.22,356.67
2016,11,17,15,30,682.0,47.0,1.4,15.0,210.0,393.61,315.62
2016,11,17,15,45,621.0,42.0,1.35,15.0,167.0,335.09,265.01
2016,11,17,16,0,560.0,37.0,1.3,15.0,124.0,279.7,215.52
2016,11,17,16,15,453.5,29.0,1.3,14.5,84.0,208.73,151.97
2016,11,17,16,30,347.0,21.0,1.3,14.0,44.0,142.01,58.3
2016,11,17,16,45,173.5,10.5,1.3,13.5,22.0,56.79,0.0
2016,11,17,17,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
