Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,3,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,18,7,15,190.5,15.0,3.65,8.5,34.0,11.22,0.0
2016,11,18,7,30,381.0,30.0,3.7,9.0,68.0,36.64,16.18
2016,11,18,7,45,472.5,38.5,3.8,9.5,109.5,74.08,38.3
2016,11,18,8,0,564.0,47.0,3.9,10.0,151.0,120.78,72.2
2016,11,18,8,15,620.5,52.5,3.8,10.5,194.5,166.94,110.9
2016,11,18,8,30,677.0,58.0,3.7,11.0,238.0,218.68,156.44
2016,11,18,8,45,715.0,62.0,3.65,11.5,279.0,267.28,200.74
2016,11,18,9,0,753.0,66.0,3.6,12.0,320.0,318.18,246.73
2016,11,18,9,15,777.5,69.0,3.85,12.5,356.0,364.94,289.1
2016,11,18,9,30,802.0,72.0,4.1,13.0,392.0,412.09,330.91
2016,11,18,9,45,824.0,72.5,4.35,14.0,424.0,455.57,368.36
2016,11,18,10,0,846.0,73.0,4.6,15.0,456.0,498.57,404.46
2016,11,18,10,15,856.5,74.5,4.7,15.5,480.0,535.78,435.56
2016,11,18,10,30,867.0,76.0,4.8,16.0,504.0,571.2,464.52
2016,11,18,10,45,873.5,77.5,4.95,16.5,520.5,602.27,489.63
2016,11,18,11,0,880.0,79.0,5.1,17.0,537.0,628.66,510.72
2016,11,18,11,15,882.0,79.5,5.25,17.0,546.5,650.51,528.95
2016,11,18,11,30,884.0,80.0,5.4,17.0,556.0,669.49,544.78
2016,11,18,11,45,883.0,80.0,5.55,17.5,557.5,682.93,555.07
2016,11,18,12,0,882.0,80.0,5.7,18.0,559.0,693.26,562.36
2016,11,18,12,15,639.5,143.5,5.85,18.0,489.0,609.29,494.94
2016,11,18,12,30,397.0,207.0,6.0,18.0,419.0,503.7,408.92
2016,11,18,12,45,631.5,142.0,6.15,18.5,470.0,608.12,495.13
2016,11,18,13,0,866.0,77.0,6.3,19.0,521.0,691.23,561.99
2016,11,18,13,15,857.0,76.0,6.35,18.5,501.0,683.21,557.32
2016,11,18,13,30,848.0,75.0,6.4,18.0,481.0,668.3,547.66
2016,11,18,13,45,834.5,73.5,6.5,18.0,454.0,647.0,531.69
2016,11,18,14,0,821.0,72.0,6.6,18.0,427.0,623.16,513.18
2016,11,18,14,15,802.0,69.5,6.55,18.0,394.5,592.39,488.51
2016,11,18,14,30,783.0,67.0,6.5,18.0,362.0,559.74,461.89
2016,11,18,14,45,755.5,64.0,6.5,18.0,324.5,520.0,429.07
2016,11,18,15,0,728.0,61.0,6.5,18.0,287.0,479.4,394.74
2016,11,18,15,15,686.0,57.0,6.35,17.0,245.5,429.7,353.27
2016,11,18,15,30,644.0,53.0,6.2,16.0,204.0,383.8,313.44
2016,11,18,15,45,578.5,47.0,6.05,15.5,161.5,323.99,260.54
2016,11,18,16,0,513.0,41.0,5.9,15.0,119.0,267.94,209.55
2016,11,18,16,15,401.0,31.5,5.7,14.5,80.0,195.87,143.67
2016,11,18,16,30,289.0,22.0,5.5,14.0,41.0,127.31,46.69
2016,11,18,16,45,144.5,11.0,5.3,13.5,20.5,49.33,0.0
2016,11,18,17,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,6.95,12.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,8.6,12.5,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,9.1,13.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,9.2,13.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,9.25,13.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,9.3,13.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,9.4,13.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,9.45,13.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,9.4,13.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,9.35,13.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,9.3,13.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,1.0,9.2,13.0,1.0,0.96,0.0
2016,11,19,7,30,0.0,2.0,9.1,13.0,2.0,1.93,0.0
2016,11,19,7,45,0.0,3.0,9.0,13.5,3.0,2.89,0.0
2016,11,19,8,0,0.0,4.0,8.9,14.0,4.0,3.85,0.0
2016,11,19,8,15,0.0,5.5,8.85,14.0,5.5,5.3,0.0
2016,11,19,8,30,0.0,7.0,8.8,14.0,7.0,6.75,0.11
2016,11,19,8,45,0.0,8.5,8.75,14.0,8.5,8.19,1.37
2016,11,19,9,0,0.0,10.0,8.7,14.0,10.0,9.64,2.61
2016,11,19,9,15,0.0,7.5,8.65,14.0,7.5,7.23,0.54
2016,11,19,9,30,0.0,5.0,8.6,14.0,5.0,4.82,0.0
2016,11,19,9,45,0.0,33.5,8.55,14.5,33.5,32.35,21.89
2016,11,19,10,0,0.0,62.0,8.5,15.0,62.0,59.92,45.11
2016,11,19,10,15,0.0,41.0,8.45,15.0,41.0,39.6,27.89
2016,11,19,10,30,0.0,20.0,8.4,15.0,20.0,19.31,10.7
2016,11,19,10,45,0.0,41.0,8.4,15.5,41.0,39.61,27.76
2016,11,19,11,0,0.0,62.0,8.4,16.0,62.0,59.94,44.69
2016,11,19,11,15,0.0,72.5,8.3,16.0,72.5,70.11,53.15
2016,11,19,11,30,0.0,83.0,8.2,16.0,83.0,80.29,61.6
2016,11,19,11,45,0.0,72.0,8.1,16.0,72.0,69.63,52.7
2016,11,19,12,0,0.0,61.0,8.0,16.0,61.0,58.97,43.81
2016,11,19,12,15,0.0,62.5,7.9,16.0,62.5,60.42,45.03
2016,11,19,12,30,0.0,64.0,7.8,16.0,64.0,61.88,46.27
2016,11,19,12,45,0.0,61.5,7.75,16.5,61.5,59.45,44.18
2016,11,19,13,0,0.0,59.0,7.7,17.0,59.0,57.03,42.12
2016,11,19,13,15,0.0,97.0,7.65,17.0,97.0,94.28,73.18
2016,11,19,13,30,0.0,135.0,7.6,17.0,135.0,133.55,105.81
2016,11,19,13,45,0.0,121.0,7.55,17.0,121.0,119.35,94.19
2016,11,19,14,0,0.0,107.0,7.5,17.0,107.0,105.15,82.55
2016,11,19,14,15,0.0,60.5,7.4,16.5,60.5,58.47,43.73
2016,11,19,14,30,0.0,14.0,7.3,16.0,14.0,13.51,5.82
2016,11,19,14,45,0.0,12.5,7.2,16.0,12.5,12.06,4.61
2016,11,19,15,0,0.0,11.0,7.1,16.0,11.0,10.61,3.38
2016,11,19,15,15,0.0,9.5,6.95,16.0,9.5,9.16,2.13
2016,11,19,15,30,0.0,8.0,6.8,16.0,8.0,7.71,0.88
2016,11,19,15,45,0.0,6.0,6.65,16.0,6.0,5.78,0.0
2016,11,19,16,0,0.0,4.0,6.5,16.0,4.0,3.85,0.0
2016,11,19,16,15,0.0,2.5,6.4,15.5,2.5,2.41,0.0
2016,11,19,16,30,0.0,1.0,6.3,15.0,1.0,0.96,0.0
2016,11,19,16,45,0.0,0.5,6.2,15.0,0.5,0.49,0.0
2016,11,19,17,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,6.05,14.5,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,7.0,2.8,13.0,7.0,6.75,0.0
2016,11,20,7,30,0.0,14.0,2.8,13.0,14.0,13.5,4.58
2016,11,20,7,45,0.0,23.5,2.8,13.5,23.5,22.68,13.16
2016,11,20,8,0,0.0,33.0,2.8,14.0,33.0,31.86,21.24
2016,11,20,8,15,0.0,43.0,2.8,14.0,43.0,41.53,29.71
2016,11,20,8,30,0.0,53.0,2.8,14.0,53.0,51.21,38.1
2016,11,20,8,45,0.0,62.5,2.85,14.5,62.5,60.4,45.9
2016,11,20,9,0,0.0,72.0,2.9,15.0,72.0,69.62,53.59
2016,11,20,9,15,45.0,118.5,2.9,15.0,136.0,132.8,105.93
2016,11,20,9,30,90.0,165.0,2.9,15.0,200.0,200.11,161.22
2016,11,20,9,45,45.0,113.0,2.95,15.0,130.5,131.55,105.0
2016,11,20,10,0,0.0,61.0,3.0,15.0,61.0,58.96,44.26
2016,11,20,10,15,0.0,56.0,3.0,15.0,56.0,54.12,40.17
2016,11,20,10,30,0.0,51.0,3.0,15.0,51.0,49.28,36.05
2016,11,20,10,45,0.0,61.0,3.0,15.0,61.0,58.96,44.13
2016,11,20,11,0,0.0,71.0,3.0,15.0,71.0,68.65,52.19
2016,11,20,11,15,0.0,65.5,2.75,15.0,65.5,63.33,47.69
2016,11,20,11,30,0.0,60.0,2.5,15.0,60.0,58.0,43.21
2016,11,20,11,45,0.0,36.0,2.3,15.0,36.0,34.78,23.72
2016,11,20,12,0,0.0,12.0,2.1,15.0,12.0,11.59,4.16
2016,11,20,12,15,0.0,54.5,1.9,15.0,54.5,52.68,38.8
2016,11,20,12,30,0.0,97.0,1.7,15.0,97.0,94.11,73.31
2016,11,20,12,45,23.5,153.5,1.5,15.0,165.0,172.82,138.53
2016,11,20,13,0,47.0,210.0,1.3,15.0,233.0,252.08,202.43
2016,11,20,13,15,23.5,109.0,1.2,15.0,120.5,125.98,100.06
2016,11,20,13,30,0.0,8.0,1.1,15.0,8.0,7.72,0.9
2016,11,20,13,45,0.0,7.5,1.05,15.0,7.5,7.24,0.52
2016,11,20,14,0,0.0,7.0,1.0,15.0,7.0,6.75,0.12
2016,11,20,14,15,76.0,81.0,0.9,15.0,109.5,134.1,109.19
2016,11,20,14,30,152.0,155.0,0.8,15.0,212.0,264.84,215.7
2016,11,20,14,45,144.0,140.5,0.75,15.0,189.5,241.23,195.73
2016,11,20,15,0,136.0,126.0,0.7,15.0,167.0,217.68,176.42
2016,11,20,15,15,125.5,108.5,0.55,15.0,142.5,189.21,152.59
2016,11,20,15,30,115.0,91.0,0.4,15.0,118.0,161.05,128.61
2016,11,20,15,45,101.5,73.0,0.3,15.0,93.0,131.28,102.97
2016,11,20,16,0,88.0,55.0,0.2,15.0,68.0,102.09,77.43
2016,11,20,16,15,48.0,38.5,0.25,14.5,45.0,66.3,46.04
2016,11,20,16,30,8.0,22.0,0.3,14.0,22.0,26.67,3.18
2016,11,20,16,45,4.0,11.0,0.35,14.0,11.0,11.87,0.0
2016,11,20,17,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,21,7,15,176.5,14.0,4.05,10.5,29.5,10.66,0.0
2016,11,21,7,30,353.0,28.0,4.2,11.0,59.0,30.99,12.69
2016,11,21,7,45,451.0,35.5,4.35,12.0,99.0,65.62,32.26
2016,11,21,8,0,549.0,43.0,4.5,13.0,139.0,110.17,63.05
2016,11,21,8,15,606.5,48.0,4.55,13.0,180.5,155.45,100.29
2016,11,21,8,30,664.0,53.0,4.6,13.0,222.0,204.75,143.46
2016,11,21,8,45,704.5,56.0,4.7,13.5,262.5,251.95,186.39
2016,11,21,9,0,745.0,59.0,4.8,14.0,303.0,301.69,231.48
2016,11,21,9,15,770.5,62.0,4.8,14.0,338.5,348.12,274.07
2016,11,21,9,30,796.0,65.0,4.8,14.0,374.0,395.05,316.32
2016,11,21,9,45,802.0,70.0,4.85,14.5,402.5,435.55,352.03
2016,11,21,10,0,808.0,75.0,4.9,15.0,431.0,474.49,385.48
2016,11,21,10,15,820.5,76.5,4.9,15.0,455.5,511.37,417.14
2016,11,21,10,30,833.0,78.0,4.9,15.0,480.0,546.7,446.92
2016,11,21,10,45,841.5,79.0,4.95,15.5,497.5,577.41,471.77
2016,11,21,11,0,850.0,80.0,5.0,16.0,515.0,605.93,494.4
2016,11,21,11,15,855.0,80.5,4.95,16.0,525.0,629.35,513.33
2016,11,21,11,30,860.0,81.0,4.9,16.0,535.0,650.11,529.92
2016,11,21,11,45,862.0,81.0,4.9,16.0,538.0,665.54,542.4
2016,11,21,12,0,864.0,81.0,4.9,16.0,541.0,678.0,552.49
2016,11,21,12,15,862.5,80.5,4.9,16.0,536.0,684.48,557.51
2016,11,21,12,30,861.0,80.0,4.9,16.0,531.0,687.83,560.28
2016,11,21,12,45,861.5,77.5,4.9,16.0,520.0,687.13,560.09
2016,11,21,13,0,862.0,75.0,4.9,16.0,509.0,679.38,554.62
2016,11,21,13,15,853.0,74.0,4.9,16.0,489.0,671.59,549.24
2016,11,21,13,30,844.0,73.0,4.9,16.0,469.0,656.96,538.62
2016,11,21,13,45,829.0,71.5,4.95,16.0,442.5,635.03,521.89
2016,11,21,14,0,814.0,70.0,5.0,16.0,416.0,610.63,502.95
2016,11,21,14,15,794.0,68.0,5.0,16.0,384.0,580.3,478.82
2016,11,21,14,30,774.0,66.0,5.0,16.0,352.0,548.16,452.75
2016,11,21,14,45,743.0,63.0,5.0,16.0,314.5,507.06,418.9
2016,11,21,15,0,712.0,60.0,5.0,16.0,277.0,465.33,383.69
2016,11,21,15,15,668.5,56.0,4.9,15.5,236.0,415.83,341.73
2016,11,21,15,30,625.0,52.0,4.8,15.0,195.0,370.31,301.68
2016,11,21,15,45,554.0,46.0,4.7,14.5,153.0,309.37,248.08
2016,11,21,16,0,483.0,40.0,4.6,14.0,111.0,252.65,196.78
2016,11,21,16,15,366.0,30.5,4.45,13.5,73.5,180.83,130.7
2016,11,21,16,30,249.0,21.0,4.3,13.0,36.0,111.6,23.11
2016,11,21,16,45,124.5,10.5,4.15,12.5,18.0,43.08,0.0
2016,11,21,17,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,7,15,146.5,15.0,1.15,10.5,27.5,14.74,0.0
2016,11,22,7,30,293.0,30.0,1.2,11.0,55.0,30.93,13.44
2016,11,22,7,45,390.5,39.0,1.25,11.5,93.5,63.5,32.96
2016,11,22,8,0,488.0,48.0,1.3,12.0,132.0,106.0,62.31
2016,11,22,8,15,548.5,54.5,1.4,12.0,173.0,149.2,97.25
2016,11,22,8,30,609.0,61.0,1.5,12.0,214.0,197.79,139.0
2016,11,22,8,45,648.5,65.5,1.6,12.5,253.0,243.67,179.99
2016,11,22,9,0,688.0,70.0,1.7,13.0,292.0,292.12,223.05
2016,11,22,9,15,641.5,83.5,1.75,13.0,309.5,320.81,251.42
2016,11,22,9,30,595.0,97.0,1.8,13.0,327.0,344.18,274.24
2016,11,22,9,45,542.0,118.5,1.9,13.5,341.0,365.8,293.95
2016,11,22,10,0,489.0,140.0,2.0,14.0,355.0,383.98,309.75
2016,11,22,10,15,455.0,157.0,2.05,14.0,365.5,402.39,325.43
2016,11,22,10,30,421.0,174.0,2.1,14.0,376.0,417.39,337.84
2016,11,22,10,45,430.5,179.0,2.15,14.5,392.0,441.87,357.12
2016,11,22,11,0,440.0,184.0,2.2,15.0,408.0,465.53,375.41
2016,11,22,11,15,415.0,194.0,2.2,15.0,408.5,471.95,380.27
2016,11,22,11,30,390.0,204.0,2.2,15.0,409.0,470.13,378.83
2016,11,22,11,45,386.5,206.0,2.25,15.0,410.0,477.41,384.85
2016,11,22,12,0,383.0,208.0,2.3,15.0,411.0,483.27,389.68
2016,11,22,12,15,350.5,212.5,2.3,15.0,396.5,470.86,379.77
2016,11,22,12,30,318.0,217.0,2.3,15.0,382.0,456.86,368.66
2016,11,22,12,45,446.0,181.0,2.3,15.0,407.0,513.95,415.63
2016,11,22,13,0,574.0,145.0,2.3,15.0,432.0,561.62,454.54
2016,11,22,13,15,519.0,152.0,2.35,15.0,404.0,530.06,429.69
2016,11,22,13,30,464.0,159.0,2.4,15.0,376.0,497.45,404.27
2016,11,22,13,45,468.5,148.0,2.45,15.0,356.5,483.13,393.96
2016,11,22,14,0,473.0,137.0,2.5,15.0,337.0,466.9,381.84
2016,11,22,14,15,482.0,123.5,2.55,15.0,313.5,448.67,367.97
2016,11,22,14,30,491.0,110.0,2.6,15.0,290.0,428.26,351.99
2016,11,22,14,45,460.5,104.0,2.65,15.0,259.0,392.09,322.48
2016,11,22,15,0,430.0,98.0,2.7,15.0,228.0,356.22,292.6
2016,11,22,15,15,399.0,87.0,2.7,14.5,194.0,314.85,258.05
2016,11,22,15,30,368.0,76.0,2.7,14.0,160.0,274.48,223.33
2016,11,22,15,45,329.0,62.5,2.7,13.5,125.5,228.98,183.48
2016,11,22,16,0,290.0,49.0,2.7,13.0,91.0,185.79,144.59
2016,11,22,16,15,210.0,35.0,2.75,12.5,60.0,130.46,93.67
2016,11,22,16,30,130.0,21.0,2.8,12.0,29.0,74.04,9.49
2016,11,22,16,45,65.0,10.5,2.9,12.0,14.5,27.36,0.0
2016,11,22,17,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,4.95,11.5,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,4.95,11.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,23,7,15,100.5,16.5,3.1,10.5,25.0,16.22,0.0
2016,11,23,7,30,201.0,33.0,3.1,11.0,50.0,30.47,13.83
2016,11,23,7,45,299.0,45.0,3.1,11.5,87.0,61.12,34.33
2016,11,23,8,0,397.0,57.0,3.1,12.0,124.0,101.56,62.59
2016,11,23,8,15,464.5,65.0,3.15,12.0,164.5,143.57,96.17
2016,11,23,8,30,532.0,73.0,3.2,12.0,205.0,190.87,136.35
2016,11,23,8,45,575.5,79.0,3.3,12.5,244.0,235.59,176.07
2016,11,23,9,0,619.0,85.0,3.4,13.0,283.0,283.43,218.51
2016,11,23,9,15,650.5,89.0,3.35,13.0,318.5,327.69,258.27
2016,11,23,9,30,682.0,93.0,3.3,13.0,354.0,373.26,298.48
2016,11,23,9,45,557.0,121.5,3.25,13.5,346.0,373.88,301.97
2016,11,23,10,0,432.0,150.0,3.2,14.0,338.0,365.48,296.6
2016,11,23,10,15,317.0,178.5,3.2,14.0,320.5,348.48,283.63
2016,11,23,10,30,202.0,207.0,3.2,14.0,303.0,322.87,262.64
2016,11,23,10,45,352.0,187.5,3.2,14.0,362.0,399.68,326.22
2016,11,23,11,0,502.0,168.0,3.2,14.0,421.0,484.63,395.1
2016,11,23,11,15,660.0,133.0,3.2,14.0,473.0,561.17,456.93
2016,11,23,11,30,818.0,98.0,3.2,14.0,525.0,636.88,517.42
2016,11,23,11,45,822.5,97.0,3.2,14.5,528.0,652.42,528.51
2016,11,23,12,0,827.0,96.0,3.2,15.0,531.0,665.17,537.71
2016,11,23,12,15,824.5,95.5,3.25,15.0,526.0,670.87,542.63
2016,11,23,12,30,822.0,95.0,3.3,15.0,521.0,673.55,545.25
2016,11,23,12,45,814.0,95.0,3.4,15.0,508.5,670.03,543.29
2016,11,23,13,0,806.0,95.0,3.5,15.0,496.0,663.54,539.03
2016,11,23,13,15,795.5,93.5,3.65,15.0,476.0,650.84,530.16
2016,11,23,13,30,785.0,92.0,3.8,15.0,456.0,635.39,519.03
2016,11,23,13,45,772.5,89.0,4.0,15.0,430.5,614.39,503.55
2016,11,23,14,0,760.0,86.0,4.2,15.0,405.0,593.66,487.91
2016,11,23,14,15,737.5,83.0,4.25,14.5,373.0,562.07,463.94
2016,11,23,14,30,715.0,80.0,4.3,14.0,341.0,528.96,438.15
2016,11,23,14,45,684.5,76.0,4.4,14.0,304.0,488.92,405.38
2016,11,23,15,0,654.0,72.0,4.5,14.0,267.0,448.39,371.29
2016,11,23,15,15,606.5,66.5,4.35,13.5,227.0,397.43,327.97
2016,11,23,15,30,559.0,61.0,4.2,13.0,187.0,347.86,284.62
2016,11,23,15,45,486.0,53.5,4.05,13.0,146.0,286.93,230.6
2016,11,23,16,0,413.0,46.0,3.9,13.0,105.0,230.27,179.31
2016,11,23,16,15,293.0,34.5,3.75,12.5,68.5,158.41,113.56
2016,11,23,16,30,173.0,23.0,3.6,12.0,32.0,89.56,7.11
2016,11,23,16,45,86.5,11.5,3.5,11.5,16.0,33.91,0.0
2016,11,23,17,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,24,7,15,111.5,15.5,2.05,7.0,24.5,15.24,0.0
2016,11,24,7,30,223.0,31.0,2.1,7.0,49.0,28.35,12.02
2016,11,24,7,45,333.5,42.5,2.15,7.5,88.0,61.13,33.83
2016,11,24,8,0,444.0,54.0,2.2,8.0,127.0,104.01,63.53
2016,11,24,8,15,510.5,61.5,2.25,8.0,168.5,146.56,97.91
2016,11,24,8,30,577.0,69.0,2.3,8.0,210.0,195.21,139.85
2016,11,24,8,45,628.0,73.0,2.4,8.5,251.0,241.93,181.69
2016,11,24,9,0,679.0,77.0,2.5,9.0,292.0,292.34,226.84
2016,11,24,9,15,709.0,81.0,2.45,9.5,328.5,338.54,268.39
2016,11,24,9,30,739.0,85.0,2.4,10.0,365.0,385.8,309.87
2016,11,24,9,45,764.0,86.5,2.35,10.5,396.5,428.99,347.13
2016,11,24,10,0,789.0,88.0,2.3,11.0,428.0,471.76,383.05
2016,11,24,10,15,803.0,90.0,2.05,11.5,453.0,509.31,413.2
2016,11,24,10,30,817.0,92.0,1.8,12.0,478.0,545.47,441.09
2016,11,24,10,45,828.0,92.5,1.6,12.5,496.0,576.74,464.41
2016,11,24,11,0,839.0,93.0,1.4,13.0,514.0,605.99,485.3
2016,11,24,11,15,843.5,94.0,1.1,13.0,524.5,629.56,501.1
2016,11,24,11,30,848.0,95.0,0.8,13.0,535.0,650.48,513.86
2016,11,24,11,45,851.0,94.5,0.55,13.5,538.0,666.06,521.44
2016,11,24,12,0,854.0,94.0,0.3,14.0,541.0,678.72,526.3
2016,11,24,12,15,851.5,94.0,0.4,14.0,536.0,685.24,532.65
2016,11,24,12,30,849.0,94.0,0.5,14.0,531.0,688.67,536.87
2016,11,24,12,45,677.0,128.5,0.65,14.5,472.0,614.45,482.69
2016,11,24,13,0,505.0,163.0,0.8,15.0,413.0,532.25,421.72
2016,11,24,13,15,661.0,126.0,0.85,15.0,439.5,597.55,473.98
2016,11,24,13,30,817.0,89.0,0.9,15.0,466.0,651.5,515.66
2016,11,24,13,45,801.5,87.0,0.95,15.0,439.5,629.35,499.43
2016,11,24,14,0,786.0,85.0,1.0,15.0,413.0,604.78,481.95
2016,11,24,14,15,763.5,82.0,0.95,15.0,380.5,575.42,459.52
2016,11,24,14,30,741.0,79.0,0.9,15.0,348.0,541.83,433.54
2016,11,24,14,45,709.5,75.0,0.9,15.0,310.5,500.67,401.61
2016,11,24,15,0,678.0,71.0,0.9,15.0,273.0,459.0,368.36
2016,11,24,15,15,630.5,65.5,0.95,14.5,231.5,407.43,327.22
2016,11,24,15,30,583.0,60.0,1.0,14.0,190.0,357.17,285.55
2016,11,24,15,45,511.0,52.5,1.05,13.5,148.5,295.95,233.78
2016,11,24,16,0,439.0,45.0,1.1,13.0,107.0,238.88,183.79
2016,11,24,16,15,318.0,33.5,1.2,12.5,70.0,165.84,117.53
2016,11,24,16,30,197.0,22.0,1.3,12.0,33.0,94.83,1.94
2016,11,24,16,45,98.5,11.0,1.45,12.0,16.5,36.47,0.0
2016,11,24,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,11.5,3.35,8.5,11.5,11.3,0.0
2016,11,25,7,30,0.0,23.0,3.4,9.0,23.0,21.96,8.52
2016,11,25,7,45,9.5,40.5,3.45,9.5,42.0,39.03,26.3
2016,11,25,8,0,19.0,58.0,3.5,10.0,61.0,57.32,42.16
2016,11,25,8,15,28.5,75.5,3.6,10.0,81.5,77.09,59.2
2016,11,25,8,30,38.0,93.0,3.7,10.0,102.0,97.99,77.24
2016,11,25,8,45,44.5,109.5,3.8,10.5,122.0,118.18,94.58
2016,11,25,9,0,51.0,126.0,3.9,11.0,142.0,139.05,112.34
2016,11,25,9,15,57.5,140.0,3.9,11.5,160.0,158.07,128.35
2016,11,25,9,30,64.0,154.0,3.9,12.0,178.0,177.65,144.65
2016,11,25,9,45,168.0,164.0,3.9,12.5,234.5,238.74,194.93
2016,11,25,10,0,272.0,174.0,3.9,13.0,291.0,308.52,252.21
2016,11,25,10,15,207.0,190.5,3.9,13.0,282.5,299.72,245.24
2016,11,25,10,30,142.0,207.0,3.9,13.0,274.0,289.55,236.69
2016,11,25,10,45,155.0,215.0,3.95,13.5,290.5,310.5,253.56
2016,11,25,11,0,168.0,223.0,4.0,14.0,307.0,331.8,270.49
2016,11,25,11,15,182.0,227.0,4.05,14.0,319.5,349.6,285.1
2016,11,25,11,30,196.0,231.0,4.1,14.0,332.0,367.46,299.75
2016,11,25,11,45,178.5,233.0,4.15,14.5,325.5,362.59,295.13
2016,11,25,12,0,161.0,235.0,4.2,15.0,319.0,356.69,289.73
2016,11,25,12,15,179.5,232.0,4.2,15.0,325.0,368.5,299.75
2016,11,25,12,30,198.0,229.0,4.2,15.0,331.0,379.95,309.44
2016,11,25,12,45,185.0,224.0,4.2,15.0,317.5,367.3,299.34
2016,11,25,13,0,172.0,219.0,4.2,15.0,304.0,354.04,288.79
2016,11,25,13,15,226.0,204.5,4.2,15.0,311.5,374.16,306.46
2016,11,25,13,30,280.0,190.0,4.2,15.0,319.0,400.33,328.6
2016,11,25,13,45,214.5,184.0,4.2,15.0,279.5,341.46,280.53
2016,11,25,14,0,149.0,178.0,4.2,15.0,240.0,291.64,239.33
2016,11,25,14,15,115.0,163.5,4.2,14.5,209.0,252.89,207.82
2016,11,25,14,30,81.0,149.0,4.2,14.0,178.0,208.18,170.95
2016,11,25,14,45,74.0,134.0,4.25,14.0,158.5,186.67,153.07
2016,11,25,15,0,67.0,119.0,4.3,14.0,139.0,165.38,135.07
2016,11,25,15,15,59.0,102.0,4.2,13.5,118.0,141.32,114.69
2016,11,25,15,30,51.0,85.0,4.1,13.0,97.0,117.6,94.25
2016,11,25,15,45,41.0,67.5,4.0,13.0,75.5,92.69,72.37
2016,11,25,16,0,31.0,50.0,3.9,13.0,54.0,68.17,50.68
2016,11,25,16,15,15.5,33.0,3.85,12.5,35.0,42.61,27.39
2016,11,25,16,30,0.0,16.0,3.8,12.0,16.0,15.45,0.0
2016,11,25,16,45,0.0,8.0,3.8,12.0,8.0,7.86,0.0
2016,11,25,17,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,7.75,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,7.85,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,7.85,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,7.65,11.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,5.65,10.5,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,6.5,5.8,11.0,6.5,6.39,0.0
2016,11,26,7,30,0.0,13.0,5.6,11.0,13.0,12.54,2.19
2016,11,26,7,45,0.0,24.0,5.45,11.0,24.0,23.17,13.32
2016,11,26,8,0,0.0,35.0,5.3,11.0,35.0,33.8,22.94
2016,11,26,8,15,0.0,48.0,5.05,11.0,48.0,46.32,34.0
2016,11,26,8,30,0.0,61.0,4.8,11.0,61.0,58.88,45.04
2016,11,26,8,45,0.0,73.0,4.6,11.0,73.0,70.54,55.2
2016,11,26,9,0,0.0,85.0,4.4,11.0,85.0,82.27,65.28
2016,11,26,9,15,0.0,96.0,4.5,11.0,96.0,93.07,74.48
2016,11,26,9,30,0.0,107.0,4.6,11.0,107.0,103.92,83.63
2016,11,26,9,45,0.0,105.5,4.75,11.0,105.5,102.47,82.28
2016,11,26,10,0,0.0,104.0,4.9,11.0,104.0,101.0,80.92
2016,11,26,10,15,8.0,138.5,5.15,11.0,142.0,139.37,113.31
2016,11,26,10,30,16.0,173.0,5.4,11.0,180.0,178.8,146.35
2016,11,26,10,45,63.0,196.5,5.7,11.5,227.5,234.22,192.78
2016,11,26,11,0,110.0,220.0,6.0,12.0,275.0,289.13,238.43
2016,11,26,11,15,106.5,224.5,6.15,12.0,278.5,295.0,243.21
2016,11,26,11,30,103.0,229.0,6.3,12.0,282.0,300.49,247.74
2016,11,26,11,45,102.5,230.5,6.45,12.0,283.5,304.28,250.98
2016,11,26,12,0,102.0,232.0,6.6,12.0,285.0,307.81,254.02
2016,11,26,12,15,60.5,211.5,6.6,12.0,243.0,259.29,213.3
2016,11,26,12,30,19.0,191.0,6.6,12.0,201.0,203.79,166.46
2016,11,26,12,45,9.5,99.5,6.6,12.0,104.5,103.12,82.25
2016,11,26,13,0,0.0,8.0,6.6,12.0,8.0,7.72,0.95
2016,11,26,13,15,39.5,102.0,6.5,12.0,120.5,129.07,105.32
2016,11,26,13,30,79.0,196.0,6.4,12.0,233.0,259.63,215.14
2016,11,26,13,45,354.0,148.0,6.3,12.5,296.5,405.58,340.81
2016,11,26,14,0,629.0,100.0,6.2,13.0,360.0,523.03,439.55
2016,11,26,14,15,314.5,71.5,6.15,12.5,201.5,281.79,238.54
2016,11,26,14,30,0.0,43.0,6.1,12.0,43.0,41.53,30.07
2016,11,26,14,45,0.0,38.0,6.1,12.0,38.0,36.69,26.0
2016,11,26,15,0,0.0,33.0,6.1,12.0,33.0,31.85,21.83
2016,11,26,15,15,0.0,27.5,6.25,12.0,27.5,26.54,17.21
2016,11,26,15,30,0.0,22.0,6.4,12.0,22.0,21.22,12.56
2016,11,26,15,45,0.0,17.0,6.55,12.0,17.0,16.39,8.29
2016,11,26,16,0,0.0,12.0,6.7,12.0,12.0,11.57,4.01
2016,11,26,16,15,0.0,7.5,6.75,12.0,7.5,7.23,0.0
2016,11,26,16,30,0.0,3.0,6.8,12.0,3.0,2.89,0.0
2016,11,26,16,45,0.0,1.5,6.9,12.0,1.5,1.47,0.0
2016,11,26,17,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,6.95,11.5,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,6.6,10.5,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,6.45,10.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,11,27,7,15,95.5,14.0,6.4,10.0,21.0,13.76,0.0
2016,11,27,7,30,191.0,28.0,6.4,10.0,42.0,23.45,7.78
2016,11,27,7,45,320.0,38.0,6.45,10.5,79.5,53.18,27.65
2016,11,27,8,0,449.0,48.0,6.5,11.0,117.0,94.95,55.1
2016,11,27,8,15,518.0,54.5,6.55,11.0,158.0,136.55,87.95
2016,11,27,8,30,587.0,61.0,6.6,11.0,199.0,184.47,128.95
2016,11,27,8,45,640.0,64.5,6.7,11.5,239.5,231.13,170.88
2016,11,27,9,0,693.0,68.0,6.8,12.0,280.0,281.65,216.58
2016,11,27,9,15,722.5,71.0,6.7,12.0,316.0,326.9,258.67
2016,11,27,9,30,752.0,74.0,6.6,12.0,352.0,373.2,301.06
2016,11,27,9,45,660.5,95.5,6.5,12.5,354.5,387.23,316.29
2016,11,27,10,0,569.0,117.0,6.4,13.0,357.0,392.59,322.81
2016,11,27,10,15,700.5,98.0,6.25,13.0,410.5,460.07,380.03
2016,11,27,10,30,832.0,79.0,6.1,13.0,464.0,532.85,440.99
2016,11,27,10,45,842.0,79.5,5.95,13.5,482.0,563.86,466.3
2016,11,27,11,0,852.0,80.0,5.8,14.0,500.0,592.77,489.43
2016,11,27,11,15,856.5,80.5,5.65,14.0,510.5,616.06,508.52
2016,11,27,11,30,861.0,81.0,5.5,14.0,521.0,636.7,525.18
2016,11,27,11,45,861.5,81.5,5.4,14.5,523.5,651.98,536.5
2016,11,27,12,0,862.0,82.0,5.3,15.0,526.0,664.29,545.28
2016,11,27,12,15,859.5,81.5,5.2,15.0,521.0,670.45,550.21
2016,11,27,12,30,857.0,81.0,5.1,15.0,516.0,673.5,552.66
2016,11,27,12,45,712.5,112.0,5.0,15.0,468.0,615.47,505.46
2016,11,27,13,0,568.0,143.0,4.9,15.0,420.0,548.89,451.38
2016,11,27,13,15,485.0,155.0,4.7,15.0,385.0,505.19,415.65
2016,11,27,13,30,402.0,167.0,4.5,15.0,350.0,460.87,379.06
2016,11,27,13,45,369.0,162.0,4.35,15.0,322.5,422.27,348.13
2016,11,27,14,0,336.0,157.0,4.2,15.0,295.0,391.41,322.95
2016,11,27,14,15,388.5,136.0,4.1,14.5,283.5,401.89,332.69
2016,11,27,14,30,441.0,115.0,4.0,14.0,272.0,400.78,332.77
2016,11,27,14,45,406.5,108.5,3.95,14.0,241.5,363.63,301.64
2016,11,27,15,0,372.0,102.0,3.9,14.0,211.0,327.13,270.61
2016,11,27,15,15,342.5,90.0,3.75,13.5,178.5,287.71,237.07
2016,11,27,15,30,313.0,78.0,3.6,13.0,146.0,249.31,203.56
2016,11,27,15,45,269.0,63.5,3.45,13.0,113.0,203.06,162.59
2016,11,27,16,0,225.0,49.0,3.3,13.0,80.0,159.6,123.38
2016,11,27,16,15,112.5,36.5,3.2,12.5,52.0,92.4,63.84
2016,11,27,16,30,0.0,24.0,3.1,12.0,24.0,26.33,0.0
2016,11,27,16,45,0.0,12.0,3.05,11.5,12.0,11.8,0.0
2016,11,27,17,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,11,28,7,15,78.5,14.0,7.25,12.0,19.0,13.76,0.0
2016,11,28,7,30,157.0,28.0,7.5,12.0,38.0,22.76,5.75
2016,11,28,7,45,268.5,40.0,7.75,12.0,74.0,50.53,26.99
