Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,8,0,380.0,52.0,8.0,12.0,110.0,90.34,53.97
2016,11,28,8,15,452.0,60.0,8.05,12.0,150.0,130.15,85.0
2016,11,28,8,30,524.0,68.0,8.1,12.0,190.0,176.72,124.27
2016,11,28,8,45,577.0,73.0,8.15,12.0,229.5,221.76,164.63
2016,11,28,9,0,630.0,78.0,8.2,12.0,269.0,270.82,209.11
2016,11,28,9,15,662.0,82.0,8.15,12.0,304.5,315.21,250.24
2016,11,28,9,30,694.0,86.0,8.1,12.0,340.0,360.93,292.08
2016,11,28,9,45,615.0,104.5,8.1,12.5,344.0,375.14,307.36
2016,11,28,10,0,536.0,123.0,8.1,13.0,348.0,379.91,313.44
2016,11,28,10,15,529.0,133.5,8.0,13.0,366.0,407.26,337.65
2016,11,28,10,30,522.0,144.0,7.9,13.0,384.0,432.76,359.76
2016,11,28,10,45,585.5,132.0,7.8,13.5,411.0,474.59,394.85
2016,11,28,11,0,649.0,120.0,7.7,14.0,438.0,515.8,429.09
2016,11,28,11,15,610.0,135.0,7.55,14.0,439.0,523.94,435.65
2016,11,28,11,30,571.0,150.0,7.4,14.0,440.0,525.79,436.97
2016,11,28,11,45,650.5,138.0,7.3,14.0,470.0,577.36,479.77
2016,11,28,12,0,730.0,126.0,7.2,14.0,500.0,625.95,519.78
2016,11,28,12,15,649.5,138.0,7.05,14.0,468.5,593.15,492.67
2016,11,28,12,30,569.0,150.0,6.9,14.0,437.0,553.86,460.41
2016,11,28,12,45,631.5,139.0,6.75,14.5,451.0,589.04,488.67
2016,11,28,13,0,694.0,128.0,6.6,15.0,465.0,618.83,512.18
2016,11,28,13,15,573.0,142.0,6.5,15.0,413.0,547.99,454.35
2016,11,28,13,30,452.0,156.0,6.4,15.0,361.0,480.61,398.76
2016,11,28,13,45,428.0,150.5,6.3,15.0,335.5,454.55,377.71
2016,11,28,14,0,404.0,145.0,6.2,15.0,310.0,427.62,355.64
2016,11,28,14,15,502.5,124.0,6.1,14.5,313.0,456.68,381.13
2016,11,28,14,30,601.0,103.0,6.0,14.0,316.0,482.25,402.93
2016,11,28,14,45,580.0,94.0,5.9,14.0,282.0,445.42,371.72
2016,11,28,15,0,559.0,85.0,5.8,14.0,248.0,407.82,339.32
2016,11,28,15,15,506.5,78.5,5.55,13.5,209.0,356.64,295.3
2016,11,28,15,30,454.0,72.0,5.3,13.0,170.0,306.99,251.64
2016,11,28,15,45,397.5,60.0,5.05,13.0,132.5,253.18,203.42
2016,11,28,16,0,341.0,48.0,4.8,13.0,95.0,202.95,157.41
2016,11,28,16,15,225.0,35.0,4.65,12.5,61.0,135.33,94.48
2016,11,28,16,30,109.0,22.0,4.5,12.0,27.0,67.56,0.0
2016,11,28,16,45,54.5,11.0,4.4,11.5,13.5,24.89,0.0
2016,11,28,17,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,4.35,9.5,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,4.3,8.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,5.0,7.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,4.95,7.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,4.85,7.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,11,29,7,15,192.0,10.0,4.7,7.5,22.0,9.83,0.0
2016,11,29,7,30,384.0,20.0,4.7,8.0,44.0,16.94,1.58
2016,11,29,7,45,489.5,27.0,4.7,8.5,83.5,50.53,20.97
2016,11,29,8,0,595.0,34.0,4.7,9.0,123.0,94.8,49.28
2016,11,29,8,15,654.5,38.5,4.7,9.5,164.5,139.72,84.79
2016,11,29,8,30,714.0,43.0,4.7,10.0,206.0,189.77,128.13
2016,11,29,8,45,751.5,46.0,4.75,10.5,246.0,237.47,172.08
2016,11,29,9,0,789.0,49.0,4.8,11.0,286.0,287.37,218.26
2016,11,29,9,15,813.5,51.5,4.6,11.0,322.0,334.04,261.96
2016,11,29,9,30,838.0,54.0,4.4,11.0,358.0,380.92,304.99
2016,11,29,9,45,854.5,55.5,4.25,11.5,388.5,423.38,342.92
2016,11,29,10,0,871.0,57.0,4.1,12.0,419.0,464.94,378.93
2016,11,29,10,15,882.5,58.5,3.9,12.0,443.5,502.87,411.71
2016,11,29,10,30,894.0,60.0,3.7,12.0,468.0,539.07,442.27
2016,11,29,10,45,900.0,61.0,3.55,12.5,486.0,569.72,466.94
2016,11,29,11,0,906.0,62.0,3.4,13.0,504.0,597.92,488.99
2016,11,29,11,15,910.0,62.5,3.3,13.0,514.5,621.77,508.2
2016,11,29,11,30,914.0,63.0,3.2,13.0,525.0,642.79,524.87
2016,11,29,11,45,913.0,64.0,3.1,13.5,527.5,658.24,535.96
2016,11,29,12,0,912.0,65.0,3.0,14.0,530.0,670.55,544.43
2016,11,29,12,15,910.0,65.0,3.0,14.0,525.5,677.86,550.13
2016,11,29,12,30,908.0,65.0,3.0,14.0,521.0,681.95,553.37
2016,11,29,12,45,891.5,68.0,3.05,14.5,507.5,676.59,548.81
2016,11,29,13,0,875.0,71.0,3.1,15.0,494.0,668.1,542.05
2016,11,29,13,15,866.0,70.0,3.15,14.5,475.0,656.98,535.31
2016,11,29,13,30,857.0,69.0,3.2,14.0,456.0,646.86,528.83
2016,11,29,13,45,842.5,67.5,3.25,14.0,430.0,625.94,512.98
2016,11,29,14,0,828.0,66.0,3.3,14.0,404.0,602.51,494.92
2016,11,29,14,15,808.5,64.0,3.3,14.0,372.5,573.14,471.68
2016,11,29,14,30,789.0,62.0,3.3,14.0,341.0,541.89,446.44
2016,11,29,14,45,761.0,59.0,3.3,14.0,304.5,503.12,414.57
2016,11,29,15,0,733.0,56.0,3.3,14.0,268.0,463.46,381.1
2016,11,29,15,15,689.5,52.0,3.15,13.5,227.5,414.43,339.47
2016,11,29,15,30,646.0,48.0,3.0,13.0,187.0,366.2,297.19
2016,11,29,15,45,576.5,42.0,2.9,12.5,146.0,306.02,244.18
2016,11,29,16,0,507.0,36.0,2.8,12.0,105.0,253.45,195.82
2016,11,29,16,15,385.0,27.0,2.7,11.5,68.0,181.01,125.98
2016,11,29,16,30,263.0,18.0,2.6,11.0,31.0,109.19,0.0
2016,11,29,16,45,131.5,9.0,2.55,11.0,15.5,42.77,0.0
2016,11,29,17,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,7,15,103.5,11.5,1.8,10.0,18.0,11.3,0.0
2016,11,30,7,30,207.0,23.0,1.7,10.0,36.0,18.67,0.39
2016,11,30,7,45,314.0,33.5,1.6,10.5,71.0,45.85,22.27
2016,11,30,8,0,421.0,44.0,1.5,11.0,106.0,84.53,47.62
2016,11,30,8,15,490.5,51.0,1.6,11.0,145.5,124.66,78.45
2016,11,30,8,30,560.0,58.0,1.7,11.0,185.0,171.19,117.32
2016,11,30,8,45,608.0,62.5,1.85,11.5,223.5,215.83,156.77
2016,11,30,9,0,656.0,67.0,2.0,12.0,262.0,263.94,199.54
2016,11,30,9,15,687.5,70.5,2.15,12.0,297.5,308.5,240.04
2016,11,30,9,30,719.0,74.0,2.3,12.0,333.0,354.32,281.07
2016,11,30,9,45,514.5,118.0,2.45,12.0,311.5,341.39,275.67
2016,11,30,10,0,310.0,162.0,2.6,12.0,290.0,309.94,252.74
2016,11,30,10,15,228.5,180.5,2.75,12.0,278.0,300.98,246.36
2016,11,30,10,30,147.0,199.0,2.9,12.0,266.0,282.14,231.0
2016,11,30,10,45,277.5,190.0,3.05,12.5,322.0,354.65,291.01
2016,11,30,11,0,408.0,181.0,3.2,13.0,378.0,434.31,355.73
2016,11,30,11,15,276.5,203.5,3.4,13.0,338.5,384.61,314.89
2016,11,30,11,30,145.0,226.0,3.6,13.0,299.0,328.29,268.07
2016,11,30,11,45,85.5,212.0,3.85,13.0,255.0,272.59,222.49
2016,11,30,12,0,26.0,198.0,4.1,13.0,211.0,214.6,174.16
2016,11,30,12,15,13.0,124.0,4.35,13.0,130.5,129.92,104.22
2016,11,30,12,30,0.0,50.0,4.6,13.0,50.0,48.32,35.44
2016,11,30,12,45,3.5,109.0,4.9,13.0,111.0,108.69,86.5
2016,11,30,13,0,7.0,168.0,5.2,13.0,172.0,172.59,139.93
2016,11,30,13,15,116.0,180.0,5.2,13.0,232.5,271.9,224.82
2016,11,30,13,30,225.0,192.0,5.2,13.0,293.0,357.06,296.64
2016,11,30,13,45,214.5,184.0,5.25,13.0,276.0,340.1,282.68
2016,11,30,14,0,204.0,176.0,5.3,13.0,259.0,322.8,268.56
2016,11,30,14,15,199.5,162.5,5.2,13.0,238.0,302.31,251.74
2016,11,30,14,30,195.0,149.0,5.1,13.0,217.0,281.37,234.33
2016,11,30,14,45,412.5,110.5,5.05,13.0,235.0,367.84,307.68
2016,11,30,15,0,630.0,72.0,5.0,13.0,253.0,429.69,357.97
2016,11,30,15,15,581.5,66.5,4.85,12.5,214.0,379.87,314.75
2016,11,30,15,30,533.0,61.0,4.7,12.0,175.0,331.46,271.92
2016,11,30,15,45,446.0,54.0,4.6,12.0,135.0,266.94,214.72
2016,11,30,16,0,359.0,47.0,4.5,12.0,95.0,207.48,161.1
2016,11,30,16,15,242.0,34.0,4.4,11.5,61.0,139.74,97.1
2016,11,30,16,30,125.0,21.0,4.3,11.0,27.0,70.78,0.0
2016,11,30,16,45,62.5,10.5,4.2,11.0,13.5,26.43,0.0
2016,11,30,17,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,1,7,15,157.5,10.0,3.95,7.5,19.0,9.83,0.0
2016,12,1,7,30,315.0,20.0,3.9,8.0,38.0,15.82,0.0
2016,12,1,7,45,433.5,28.0,3.9,8.5,76.5,46.37,19.69
2016,12,1,8,0,552.0,36.0,3.9,9.0,115.0,89.4,46.71
2016,12,1,8,15,617.0,41.0,4.15,9.5,156.5,133.09,80.53
2016,12,1,8,30,682.0,46.0,4.4,10.0,198.0,182.56,122.71
2016,12,1,8,45,725.5,49.5,4.7,10.5,238.5,230.54,166.42
2016,12,1,9,0,769.0,53.0,5.0,11.0,279.0,281.34,213.13
2016,12,1,9,15,796.5,55.5,5.05,11.0,315.5,328.17,257.09
2016,12,1,9,30,824.0,58.0,5.1,11.0,352.0,375.67,300.99
2016,12,1,9,45,837.0,61.5,5.15,11.5,382.5,418.48,339.78
2016,12,1,10,0,850.0,65.0,5.2,12.0,413.0,460.23,376.66
2016,12,1,10,15,863.0,66.5,5.2,12.0,438.5,497.32,409.56
2016,12,1,10,30,876.0,68.0,5.2,12.0,464.0,533.76,441.2
2016,12,1,10,45,884.5,69.0,5.25,12.5,482.0,565.39,467.62
2016,12,1,11,0,893.0,70.0,5.3,13.0,500.0,594.77,491.67
2016,12,1,11,15,898.0,70.5,5.3,13.0,511.0,619.08,512.06
2016,12,1,11,30,903.0,71.0,5.3,13.0,522.0,640.65,530.0
2016,12,1,11,45,904.5,71.0,5.3,13.5,525.5,656.59,542.26
2016,12,1,12,0,906.0,71.0,5.3,14.0,529.0,669.47,551.94
2016,12,1,12,15,904.0,71.0,5.2,14.0,524.5,676.94,557.93
2016,12,1,12,30,902.0,71.0,5.1,14.0,520.0,681.2,561.23
2016,12,1,12,45,896.5,70.0,5.05,14.5,508.0,678.79,558.41
2016,12,1,13,0,891.0,69.0,5.0,15.0,496.0,673.19,553.27
2016,12,1,13,15,882.0,68.0,4.95,15.0,477.0,662.18,544.96
2016,12,1,13,30,873.0,67.0,4.9,15.0,458.0,648.19,534.08
2016,12,1,13,45,856.5,66.0,4.85,15.0,431.5,630.51,519.97
2016,12,1,14,0,840.0,65.0,4.8,15.0,405.0,606.41,500.72
2016,12,1,14,15,819.5,63.0,4.75,14.5,373.0,576.45,477.43
2016,12,1,14,30,799.0,61.0,4.7,14.0,341.0,544.6,452.03
2016,12,1,14,45,768.5,58.0,4.7,14.0,304.0,504.43,418.53
2016,12,1,15,0,738.0,55.0,4.7,14.0,267.0,463.48,383.52
2016,12,1,15,15,694.0,51.0,4.55,13.5,226.5,414.3,341.21
2016,12,1,15,30,650.0,47.0,4.4,13.0,186.0,365.94,298.32
2016,12,1,15,45,579.0,41.5,4.25,12.5,145.0,305.77,244.74
2016,12,1,16,0,508.0,36.0,4.1,12.0,104.0,253.3,196.02
2016,12,1,16,15,384.5,27.0,4.15,11.5,67.0,180.54,125.03
2016,12,1,16,30,261.0,18.0,4.2,11.0,30.0,108.17,0.0
2016,12,1,16,45,130.5,9.0,4.3,10.5,15.0,42.46,0.0
2016,12,1,17,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,4.4,8.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,5.35,8.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,5.95,7.5,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,6.0,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,6.2,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,6.25,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,6.3,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,6.5,7.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,6.45,7.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,6.35,7.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,6.3,7.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,6.25,7.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,6.2,7.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,6.0,7.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,5.95,7.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,5.65,7.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,12,2,7,15,169.5,9.5,5.6,7.5,18.5,9.34,0.0
2016,12,2,7,30,339.0,19.0,5.6,8.0,37.0,16.35,0.0
2016,12,2,7,45,450.0,26.5,5.7,8.5,75.0,44.46,17.93
2016,12,2,8,0,561.0,34.0,5.8,9.0,113.0,86.81,44.28
2016,12,2,8,15,625.5,39.0,5.95,9.5,154.5,130.7,78.12
2016,12,2,8,30,690.0,44.0,6.1,10.0,196.0,180.3,120.47
2016,12,2,8,45,729.0,48.0,6.25,10.5,236.0,227.93,164.2
2016,12,2,9,0,768.0,52.0,6.4,11.0,276.0,277.98,210.6
2016,12,2,9,15,795.0,54.5,6.45,11.5,312.0,324.53,254.15
2016,12,2,9,30,822.0,57.0,6.5,12.0,348.0,371.7,297.52
2016,12,2,9,45,836.0,60.0,6.55,12.5,378.5,414.31,336.37
2016,12,2,10,0,850.0,63.0,6.6,13.0,409.0,455.92,373.42
2016,12,2,10,15,862.5,64.5,6.5,13.0,434.0,492.76,406.28
2016,12,2,10,30,875.0,66.0,6.4,13.0,459.0,528.92,437.82
2016,12,2,10,45,883.0,67.0,6.3,13.5,477.0,560.26,463.96
2016,12,2,11,0,891.0,68.0,6.2,14.0,495.0,589.33,487.63
2016,12,2,11,15,895.5,68.5,6.1,14.0,506.0,613.32,507.7
2016,12,2,11,30,900.0,69.0,6.0,14.0,517.0,634.57,525.25
2016,12,2,11,45,901.5,69.0,5.9,14.5,520.5,650.51,537.33
2016,12,2,12,0,903.0,69.0,5.8,15.0,524.0,663.41,546.79
2016,12,2,12,15,901.0,69.0,5.75,15.0,519.5,670.92,553.04
2016,12,2,12,30,899.0,69.0,5.7,15.0,515.0,675.23,556.65
2016,12,2,12,45,892.5,68.5,5.7,15.0,503.0,672.81,555.05
2016,12,2,13,0,886.0,68.0,5.7,15.0,491.0,667.22,551.12
2016,12,2,13,15,876.5,67.0,5.7,15.0,472.0,656.0,542.68
2016,12,2,13,30,867.0,66.0,5.7,15.0,453.0,641.84,531.71
2016,12,2,13,45,850.0,65.5,5.7,15.0,426.5,624.6,517.94
2016,12,2,14,0,833.0,65.0,5.7,15.0,400.0,601.0,499.0
2016,12,2,14,15,812.0,62.5,5.65,15.0,368.5,570.4,474.05
2016,12,2,14,30,791.0,60.0,5.6,15.0,337.0,537.95,447.13
2016,12,2,14,45,759.5,57.5,5.55,15.0,300.0,498.14,413.6
2016,12,2,15,0,728.0,55.0,5.5,15.0,263.0,457.61,378.66
2016,12,2,15,15,683.0,51.0,5.2,14.5,223.0,408.36,336.01
2016,12,2,15,30,638.0,47.0,4.9,14.0,183.0,360.01,292.95
2016,12,2,15,45,566.5,41.5,4.65,13.5,142.5,300.17,239.64
2016,12,2,16,0,495.0,36.0,4.4,13.0,102.0,248.12,191.35
2016,12,2,16,15,371.5,27.0,4.35,12.0,65.5,176.0,121.3
2016,12,2,16,30,248.0,18.0,4.3,11.0,29.0,104.13,0.0
2016,12,2,16,45,124.0,9.0,4.25,10.5,14.5,40.78,0.0
2016,12,2,17,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,3,7,15,132.5,9.5,2.65,8.5,16.0,9.34,0.0
2016,12,3,7,30,265.0,19.0,2.6,9.0,32.0,15.12,0.0
2016,12,3,7,45,381.5,27.5,2.6,9.5,68.0,40.31,16.51
2016,12,3,8,0,498.0,36.0,2.6,10.0,104.0,80.53,41.53
2016,12,3,8,15,564.5,41.5,2.75,10.0,144.0,122.79,73.72
2016,12,3,8,30,631.0,47.0,2.9,10.0,184.0,170.1,113.58
2016,12,3,8,45,677.5,50.5,3.05,10.5,223.5,216.14,154.9
2016,12,3,9,0,724.0,54.0,3.2,11.0,263.0,265.38,199.54
2016,12,3,9,15,752.5,56.5,3.2,11.5,298.5,310.45,240.92
2016,12,3,9,30,781.0,59.0,3.2,12.0,334.0,356.36,282.26
2016,12,3,9,45,710.0,77.0,3.25,12.5,343.5,377.92,303.85
2016,12,3,10,0,639.0,95.0,3.3,13.0,353.0,392.5,318.35
2016,12,3,10,15,741.0,81.0,3.3,13.0,398.5,450.36,367.0
2016,12,3,10,30,843.0,67.0,3.3,13.0,444.0,512.84,418.65
2016,12,3,10,45,853.0,68.0,3.3,13.5,462.0,542.89,443.09
2016,12,3,11,0,863.0,69.0,3.3,14.0,480.0,572.37,466.6
2016,12,3,11,15,868.0,69.5,3.3,14.0,491.0,596.08,486.05
2016,12,3,11,30,873.0,70.0,3.3,14.0,502.0,617.17,503.18
2016,12,3,11,45,874.5,70.0,3.35,14.5,505.5,632.75,515.07
2016,12,3,12,0,876.0,70.0,3.4,15.0,509.0,645.39,524.53
2016,12,3,12,15,874.5,70.0,3.4,15.0,505.5,653.06,530.87
2016,12,3,12,30,873.0,70.0,3.4,15.0,502.0,657.65,534.8
2016,12,3,12,45,869.0,69.0,3.45,15.5,490.5,656.35,533.39
2016,12,3,13,0,865.0,68.0,3.5,16.0,479.0,651.97,529.59
2016,12,3,13,15,856.5,67.0,3.45,16.0,461.0,641.61,521.79
2016,12,3,13,30,848.0,66.0,3.4,16.0,443.0,628.37,511.69
2016,12,3,13,45,833.0,65.0,3.4,16.0,418.0,612.14,499.12
2016,12,3,14,0,818.0,64.0,3.4,16.0,393.0,589.56,481.53
2016,12,3,14,15,798.5,62.0,3.3,16.0,362.0,560.84,458.57
2016,12,3,14,30,779.0,60.0,3.2,16.0,331.0,530.26,433.68
2016,12,3,14,45,746.0,58.0,3.15,16.0,295.0,490.61,401.14
2016,12,3,15,0,713.0,56.0,3.1,16.0,259.0,450.35,367.28
2016,12,3,15,15,669.0,51.5,2.95,15.5,219.5,401.58,326.17
2016,12,3,15,30,625.0,47.0,2.8,15.0,180.0,353.7,284.53
2016,12,3,15,45,547.5,42.0,2.65,14.5,139.5,295.77,233.76
2016,12,3,16,0,470.0,37.0,2.5,14.0,99.0,239.53,183.12
2016,12,3,16,15,348.0,27.5,2.5,13.5,63.5,168.45,114.77
2016,12,3,16,30,226.0,18.0,2.5,13.0,28.0,97.44,0.0
2016,12,3,16,45,113.0,9.0,2.5,12.5,14.0,37.94,0.0
2016,12,3,17,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,4,7,15,106.5,9.5,2.45,9.0,14.5,9.34,0.0
2016,12,4,7,30,213.0,19.0,2.5,9.0,29.0,15.27,0.0
2016,12,4,7,45,334.0,28.5,2.55,9.5,64.5,38.44,16.26
2016,12,4,8,0,455.0,38.0,2.6,10.0,100.0,77.3,40.67
2016,12,4,8,15,526.0,44.5,2.75,10.5,139.5,118.09,71.23
2016,12,4,8,30,597.0,51.0,2.9,11.0,179.0,165.35,110.33
2016,12,4,8,45,643.5,55.5,3.05,11.5,218.0,210.82,150.77
2016,12,4,9,0,690.0,60.0,3.2,12.0,257.0,259.94,194.9
2016,12,4,9,15,720.0,63.0,3.3,12.0,292.5,304.51,236.01
2016,12,4,9,30,750.0,66.0,3.4,12.0,328.0,350.15,277.51
2016,12,4,9,45,637.0,92.5,3.5,12.5,329.0,362.19,291.68
2016,12,4,10,0,524.0,119.0,3.6,13.0,330.0,362.05,294.26
2016,12,4,10,15,489.0,135.5,3.55,13.0,342.0,381.87,311.96
2016,12,4,10,30,454.0,152.0,3.5,13.0,354.0,398.14,325.99
2016,12,4,10,45,563.0,130.5,3.5,13.5,391.0,452.0,370.19
2016,12,4,11,0,672.0,109.0,3.5,14.0,428.0,507.83,415.38
2016,12,4,11,15,668.0,113.0,3.55,14.0,436.5,526.43,430.68
2016,12,4,11,30,664.0,117.0,3.6,14.0,445.0,542.69,444.07
2016,12,4,11,45,739.5,102.5,3.65,14.0,470.0,586.39,479.67
2016,12,4,12,0,815.0,88.0,3.7,14.0,495.0,627.8,513.11
2016,12,4,12,15,718.5,108.5,3.9,14.0,465.5,598.06,489.65
2016,12,4,12,30,622.0,129.0,4.1,14.0,436.0,562.43,461.57
2016,12,4,12,45,514.5,152.5,4.3,14.5,402.5,516.67,424.29
2016,12,4,13,0,407.0,176.0,4.5,15.0,369.0,472.44,387.62
2016,12,4,13,15,384.0,172.5,4.6,15.0,349.0,445.21,366.5
2016,12,4,13,30,361.0,169.0,4.7,15.0,329.0,424.59,350.2
2016,12,4,13,45,361.0,158.5,4.8,15.0,311.0,409.65,338.72
2016,12,4,14,0,361.0,148.0,4.9,15.0,293.0,393.41,325.98
2016,12,4,14,15,327.5,145.0,4.8,14.5,268.5,364.76,302.71
2016,12,4,14,30,294.0,142.0,4.7,14.0,244.0,336.63,279.55
2016,12,4,14,45,286.0,127.5,4.65,14.0,218.0,309.46,256.83
2016,12,4,15,0,278.0,113.0,4.6,14.0,192.0,281.82,233.21
2016,12,4,15,15,250.0,98.5,4.4,13.5,161.5,243.99,200.84
2016,12,4,15,30,222.0,84.0,4.2,13.0,131.0,207.32,168.85
2016,12,4,15,45,192.0,67.5,4.05,13.0,101.5,168.59,134.38
2016,12,4,16,0,162.0,51.0,3.9,13.0,72.0,131.58,100.86
2016,12,4,16,15,81.0,35.0,3.85,12.5,45.5,79.81,53.4
2016,12,4,16,30,0.0,19.0,3.8,12.0,19.0,19.57,0.0
2016,12,4,16,45,0.0,9.5,3.8,12.0,9.5,9.34,0.0
2016,12,4,17,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,4.5,4.15,9.0,4.5,4.42,0.0
2016,12,5,7,30,0.0,9.0,4.1,9.0,9.0,8.68,0.0
2016,12,5,7,45,0.0,20.5,4.05,9.5,20.5,19.79,9.37
2016,12,5,8,0,0.0,32.0,4.0,10.0,32.0,30.89,20.2
2016,12,5,8,15,0.0,45.5,4.0,10.0,45.5,43.85,31.77
2016,12,5,8,30,0.0,59.0,4.0,10.0,59.0,56.91,43.34
2016,12,5,8,45,0.0,72.0,4.0,10.0,72.0,69.57,54.47
2016,12,5,9,0,0.0,85.0,4.0,10.0,85.0,82.3,65.53
2016,12,5,9,15,0.0,97.0,3.95,10.0,97.0,94.12,75.68
2016,12,5,9,30,0.0,109.0,3.9,10.0,109.0,106.0,85.78
2016,12,5,9,45,0.0,100.0,3.85,10.5,100.0,97.14,77.96
2016,12,5,10,0,0.0,91.0,3.8,11.0,91.0,88.25,70.16
2016,12,5,10,15,4.5,124.5,3.75,11.0,126.5,123.68,100.1
2016,12,5,10,30,9.0,158.0,3.7,11.0,162.0,159.94,130.42
2016,12,5,10,45,26.0,175.5,3.65,11.5,188.0,187.39,153.05
2016,12,5,11,0,43.0,193.0,3.6,12.0,214.0,220.48,180.17
2016,12,5,11,15,21.5,172.0,3.65,12.0,182.5,182.72,148.59
2016,12,5,11,30,0.0,151.0,3.7,12.0,151.0,148.62,119.87
2016,12,5,11,45,44.0,185.0,3.75,12.0,207.0,216.69,177.22
2016,12,5,12,0,88.0,219.0,3.8,12.0,263.0,283.32,232.48
2016,12,5,12,15,88.0,217.0,3.85,12.0,261.0,282.89,232.1
2016,12,5,12,30,88.0,215.0,3.9,12.0,259.0,282.25,231.74
2016,12,5,12,45,98.0,211.5,3.95,12.0,259.0,286.27,235.47
2016,12,5,13,0,108.0,208.0,4.0,12.0,259.0,290.09,239.03
2016,12,5,13,15,150.0,199.5,3.9,12.0,267.5,315.85,261.09
2016,12,5,13,30,192.0,191.0,3.8,12.0,276.0,333.45,276.39
2016,12,5,13,45,156.0,181.0,3.75,12.0,247.5,298.62,247.46
2016,12,5,14,0,120.0,171.0,3.7,12.0,219.0,264.27,218.84
2016,12,5,14,15,109.5,159.5,3.65,11.5,201.0,244.23,202.69
2016,12,5,14,30,99.0,148.0,3.6,11.0,183.0,224.34,186.4
2016,12,5,14,45,95.0,132.5,3.6,11.0,163.0,203.34,168.76
2016,12,5,15,0,91.0,117.0,3.6,11.0,143.0,182.26,150.76
2016,12,5,15,15,80.5,100.0,3.55,11.0,120.5,156.03,128.03
2016,12,5,15,30,70.0,83.0,3.5,11.0,98.0,130.18,105.32
2016,12,5,15,45,57.0,65.5,3.45,11.0,76.0,97.54,76.68
2016,12,5,16,0,44.0,48.0,3.4,11.0,54.0,71.2,53.15
2016,12,5,16,15,22.0,31.5,3.35,10.5,34.5,43.54,27.21
2016,12,5,16,30,0.0,15.0,3.3,10.0,15.0,14.48,0.0
2016,12,5,16,45,0.0,7.5,3.25,10.0,7.5,7.37,0.0
2016,12,5,17,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,5.5,7.5,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,5.55,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,5.35,7.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,5.25,6.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,5.15,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,4.95,6.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,11.5,4.95,6.5,11.5,11.3,0.0
2016,12,6,7,30,0.0,23.0,5.0,7.0,23.0,20.86,0.0
2016,12,6,7,45,158.5,32.5,5.1,7.5,53.0,33.87,16.52
2016,12,6,8,0,317.0,42.0,5.2,8.0,83.0,67.12,38.11
2016,12,6,8,15,365.0,53.5,5.25,8.5,117.0,101.54,64.82
2016,12,6,8,30,413.0,65.0,5.3,9.0,151.0,141.09,98.12
2016,12,6,8,45,444.5,74.5,5.4,9.5,184.0,178.97,132.09
2016,12,6,9,0,476.0,84.0,5.5,10.0,217.0,219.14,168.51
2016,12,6,9,15,502.5,90.0,5.4,10.0,247.5,257.58,203.89
2016,12,6,9,30,529.0,96.0,5.3,10.0,278.0,296.11,239.07
2016,12,6,9,45,544.0,103.0,5.25,10.5,305.5,331.98,271.23
2016,12,6,10,0,559.0,110.0,5.2,11.0,333.0,367.73,302.58
2016,12,6,10,15,552.0,120.5,5.15,11.0,351.5,396.17,327.82
2016,12,6,10,30,545.0,131.0,5.1,11.0,370.0,420.67,349.28
2016,12,6,10,45,707.0,101.5,5.1,11.5,425.5,496.94,412.78
2016,12,6,11,0,869.0,72.0,5.1,12.0,481.0,575.56,477.31
2016,12,6,11,15,874.0,72.5,5.05,12.0,492.5,597.53,495.73
2016,12,6,11,30,879.0,73.0,5.0,12.0,504.0,618.93,513.52
2016,12,6,11,45,475.0,143.5,5.0,12.0,377.0,459.5,382.28
2016,12,6,12,0,71.0,214.0,5.0,12.0,250.0,266.85,218.91
2016,12,6,12,15,235.5,199.5,5.0,12.0,315.5,372.02,308.79
2016,12,6,12,30,400.0,185.0,5.0,12.0,381.0,473.16,393.24
2016,12,6,12,45,305.0,195.5,5.05,12.0,343.0,417.93,347.2
2016,12,6,13,0,210.0,206.0,5.1,12.0,305.0,361.53,300.07
2016,12,6,13,15,105.0,122.5,5.2,12.0,172.0,199.27,165.37
2016,12,6,13,30,0.0,39.0,5.3,12.0,39.0,37.67,26.64
2016,12,6,13,45,404.0,54.5,5.45,12.0,215.5,327.4,279.35
2016,12,6,14,0,808.0,70.0,5.6,12.0,392.0,587.94,494.58
2016,12,6,14,15,787.0,68.0,5.6,12.0,361.0,558.82,469.56
2016,12,6,14,30,766.0,66.0,5.6,12.0,330.0,527.9,443.61
2016,12,6,14,45,735.5,63.0,5.65,12.0,294.5,489.07,410.66
2016,12,6,15,0,705.0,60.0,5.7,12.0,259.0,449.47,376.21
2016,12,6,15,15,659.0,55.5,5.55,11.5,219.5,403.16,335.6
2016,12,6,15,30,613.0,51.0,5.4,11.0,180.0,355.26,292.57
2016,12,6,15,45,543.0,44.5,5.3,10.5,140.0,296.48,239.62
2016,12,6,16,0,473.0,38.0,5.2,10.0,100.0,241.64,188.62
2016,12,6,16,15,346.5,28.5,5.05,9.5,64.5,169.01,117.09
2016,12,6,16,30,220.0,19.0,4.9,9.0,29.0,96.61,0.0
2016,12,6,16,45,110.0,9.5,4.8,9.0,14.5,37.72,0.0
2016,12,6,17,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,7.5,2.7,6.0,7.5,7.37,0.0
2016,12,7,7,30,0.0,15.0,2.7,6.0,15.0,14.74,0.0
2016,12,7,7,45,47.5,30.0,2.7,6.0,36.5,29.04,14.93
2016,12,7,8,0,95.0,45.0,2.7,6.0,58.0,50.14,32.93
2016,12,7,8,15,110.5,62.5,2.7,6.0,82.0,74.77,53.81
2016,12,7,8,30,126.0,80.0,2.7,6.0,106.0,100.8,76.5
2016,12,7,8,45,135.5,96.0,2.75,6.5,129.0,125.53,98.48
2016,12,7,9,0,145.0,112.0,2.8,7.0,152.0,151.08,121.14
2016,12,7,9,15,151.5,126.5,2.9,7.0,173.5,174.92,142.49
2016,12,7,9,30,158.0,141.0,3.0,7.0,195.0,199.15,163.96
2016,12,7,9,45,232.0,147.5,3.2,7.5,235.0,245.43,202.92
2016,12,7,10,0,306.0,154.0,3.4,8.0,275.0,294.69,244.41
2016,12,7,10,15,218.0,172.5,3.4,8.0,261.5,280.36,233.28
2016,12,7,10,30,130.0,191.0,3.4,8.0,248.0,262.92,218.74
2016,12,7,10,45,201.0,194.0,3.4,8.5,286.0,308.99,257.4
2016,12,7,11,0,272.0,197.0,3.4,9.0,324.0,363.31,302.25
2016,12,7,11,15,146.5,191.0,3.55,9.0,259.5,285.57,237.36
2016,12,7,11,30,21.0,185.0,3.7,9.0,195.0,196.49,161.58
2016,12,7,11,45,23.0,188.5,3.9,9.5,199.5,202.02,166.13
2016,12,7,12,0,25.0,192.0,4.1,10.0,204.0,207.62,170.59
2016,12,7,12,15,29.5,194.0,4.3,10.0,208.5,219.43,180.6
2016,12,7,12,30,34.0,196.0,4.5,10.0,213.0,225.62,185.98
2016,12,7,12,45,17.0,134.5,4.7,10.0,143.0,143.71,117.35
2016,12,7,13,0,0.0,73.0,4.9,10.0,73.0,70.58,55.02
2016,12,7,13,15,5.0,115.5,5.05,10.0,118.0,116.69,94.54
2016,12,7,13,30,10.0,158.0,5.2,10.0,163.0,165.31,135.85
2016,12,7,13,45,5.0,141.5,5.4,10.0,144.0,145.02,118.72
2016,12,7,14,0,0.0,125.0,5.6,10.0,125.0,124.87,101.68
2016,12,7,14,15,0.0,115.5,5.7,10.0,115.5,115.43,93.79
2016,12,7,14,30,0.0,106.0,5.8,10.0,106.0,106.03,85.87
2016,12,7,14,45,0.0,94.0,5.95,10.0,94.0,93.93,75.56
2016,12,7,15,0,0.0,82.0,6.1,10.0,82.0,81.84,65.14
2016,12,7,15,15,0.0,69.5,6.1,9.5,69.5,69.19,54.24
2016,12,7,15,30,0.0,57.0,6.1,9.0,57.0,56.52,43.16
2016,12,7,15,45,0.0,44.0,6.15,9.0,44.0,43.22,31.35
2016,12,7,16,0,0.0,31.0,6.2,9.0,31.0,29.94,19.49
2016,12,7,16,15,0.0,20.0,6.15,9.0,20.0,19.3,9.15
2016,12,7,16,30,0.0,9.0,6.1,9.0,9.0,8.68,0.0
2016,12,7,16,45,0.0,4.5,6.1,9.0,4.5,4.42,0.0
2016,12,7,17,0,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,5.95,9.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,6.05,9.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,6.6,9.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,7.2,9.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,7.55,10.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,7.65,10.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,7.45,11.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,7.25,11.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,7.15,11.5,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,7.3,12.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,4.0,7.25,13.0,4.0,3.93,0.0
2016,12,8,7,30,0.0,8.0,7.2,13.0,8.0,7.86,0.0
2016,12,8,7,45,0.0,20.5,7.15,13.0,20.5,19.79,8.26
2016,12,8,8,0,0.0,33.0,7.1,13.0,33.0,31.77,20.44
2016,12,8,8,15,0.0,48.0,6.95,13.0,48.0,46.18,33.19
2016,12,8,8,30,0.0,63.0,6.8,13.0,63.0,60.72,45.95
2016,12,8,8,45,0.0,77.5,6.7,13.5,77.5,74.88,58.17
2016,12,8,9,0,0.0,92.0,6.6,14.0,92.0,89.14,70.3
2016,12,8,9,15,0.5,105.5,6.45,14.0,105.5,102.66,81.78
2016,12,8,9,30,1.0,119.0,6.3,14.0,119.0,116.3,93.24
2016,12,8,9,45,0.5,109.0,6.15,14.0,109.0,106.27,84.71
2016,12,8,10,0,0.0,99.0,6.0,14.0,99.0,96.17,76.1
2016,12,8,10,15,0.0,103.5,5.85,14.0,103.5,100.62,79.75
2016,12,8,10,30,0.0,108.0,5.7,14.0,108.0,105.09,83.39
2016,12,8,10,45,0.0,101.5,5.55,14.5,101.5,98.62,77.7
2016,12,8,11,0,0.0,95.0,5.4,15.0,95.0,92.16,72.07
2016,12,8,11,15,0.0,85.5,5.15,15.0,85.5,82.74,64.13
2016,12,8,11,30,0.0,76.0,4.9,15.0,76.0,73.49,56.35
2016,12,8,11,45,0.0,76.5,4.7,15.0,76.5,73.98,56.74
2016,12,8,12,0,0.0,77.0,4.5,15.0,77.0,74.46,57.14
2016,12,8,12,15,19.5,137.5,4.35,15.0,147.0,147.84,118.65
2016,12,8,12,30,39.0,198.0,4.2,15.0,217.0,231.1,187.15
2016,12,8,12,45,39.5,194.0,4.1,15.0,213.5,228.06,184.6
2016,12,8,13,0,40.0,190.0,4.0,15.0,210.0,224.97,182.21
2016,12,8,13,15,190.0,180.5,3.95,15.0,265.0,319.48,262.43
2016,12,8,13,30,340.0,171.0,3.9,15.0,320.0,411.99,339.0
2016,12,8,13,45,230.5,170.0,3.9,15.0,269.0,339.74,279.17
2016,12,8,14,0,121.0,169.0,3.9,15.0,218.0,262.33,214.86
2016,12,8,14,15,116.5,156.5,3.8,15.0,200.5,244.67,200.64
2016,12,8,14,30,112.0,144.0,3.7,15.0,183.0,226.84,185.96
2016,12,8,14,45,107.0,129.0,3.6,15.0,163.0,205.55,168.24
2016,12,8,15,0,102.0,114.0,3.5,15.0,143.0,184.2,150.2
