Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,8,15,15,92.5,97.5,3.3,14.5,121.0,158.7,128.61
2016,12,8,15,30,83.0,81.0,3.1,14.0,99.0,133.49,106.87
2016,12,8,15,45,68.5,64.0,2.95,14.0,76.5,105.81,82.58
2016,12,8,16,0,54.0,47.0,2.8,14.0,54.0,78.75,58.57
2016,12,8,16,15,27.0,31.0,2.65,14.0,34.5,44.47,27.45
2016,12,8,16,30,0.0,15.0,2.5,14.0,15.0,14.48,0.0
2016,12,8,16,45,0.0,7.5,2.35,14.0,7.5,7.37,0.0
2016,12,8,17,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,2.5,2.5,13.0,2.5,2.46,0.0
2016,12,9,7,30,0.0,5.0,2.6,13.0,5.0,4.91,0.0
2016,12,9,7,45,0.0,14.0,2.75,13.5,14.0,13.5,3.58
2016,12,9,8,0,0.0,23.0,2.9,14.0,23.0,22.2,12.51
2016,12,9,8,15,0.0,33.0,2.95,14.0,33.0,31.86,21.1
2016,12,9,8,30,0.0,43.0,3.0,14.0,43.0,41.54,29.59
2016,12,9,8,45,0.0,53.0,3.15,14.5,53.0,51.21,37.94
2016,12,9,9,0,0.0,63.0,3.3,15.0,63.0,60.91,46.19
2016,12,9,9,15,0.0,72.0,3.3,15.0,72.0,69.67,53.64
2016,12,9,9,30,0.0,81.0,3.3,15.0,81.0,78.47,61.04
2016,12,9,9,45,127.5,119.5,3.35,15.5,169.5,171.48,137.48
2016,12,9,10,0,255.0,158.0,3.4,16.0,258.0,275.21,221.78
2016,12,9,10,15,240.5,171.0,3.4,16.0,270.0,292.06,235.92
2016,12,9,10,30,226.0,184.0,3.4,16.0,282.0,303.46,245.59
2016,12,9,10,45,167.0,194.0,3.4,16.0,268.0,290.11,234.75
2016,12,9,11,0,108.0,204.0,3.4,16.0,254.0,268.47,216.87
2016,12,9,11,15,198.5,203.5,3.35,16.0,298.5,328.86,266.68
2016,12,9,11,30,289.0,203.0,3.3,16.0,343.0,393.54,319.15
2016,12,9,11,45,358.0,191.5,3.25,16.5,366.5,429.96,348.25
2016,12,9,12,0,427.0,180.0,3.2,17.0,390.0,473.73,382.72
2016,12,9,12,15,305.0,198.0,3.15,16.5,347.5,414.0,335.0
2016,12,9,12,30,183.0,216.0,3.1,16.0,305.0,351.41,284.4
2016,12,9,12,45,253.5,202.0,3.1,16.0,322.5,390.57,317.19
2016,12,9,13,0,324.0,188.0,3.1,16.0,340.0,421.92,343.32
2016,12,9,13,15,300.5,184.0,3.0,16.0,320.5,402.26,327.46
2016,12,9,13,30,277.0,180.0,2.9,16.0,301.0,381.85,311.13
2016,12,9,13,45,230.0,173.5,2.85,16.0,270.5,343.34,280.03
2016,12,9,14,0,183.0,167.0,2.8,16.0,240.0,297.89,243.19
2016,12,9,14,15,179.0,154.0,2.75,16.0,221.0,278.78,227.96
2016,12,9,14,30,175.0,141.0,2.7,16.0,202.0,259.26,212.08
2016,12,9,14,45,168.5,126.5,2.7,16.0,180.0,236.18,193.04
2016,12,9,15,0,162.0,112.0,2.7,16.0,158.0,212.93,173.51
2016,12,9,15,15,150.0,96.0,2.55,15.5,133.5,184.98,149.92
2016,12,9,15,30,138.0,80.0,2.4,15.0,109.0,157.32,126.09
2016,12,9,15,45,119.0,63.5,2.3,15.0,84.5,126.4,98.94
2016,12,9,16,0,100.0,47.0,2.2,15.0,60.0,102.17,76.87
2016,12,9,16,15,50.0,32.0,2.2,14.5,38.5,58.79,37.82
2016,12,9,16,30,0.0,17.0,2.2,14.0,17.0,16.91,0.0
2016,12,9,16,45,0.0,8.5,2.2,14.0,8.5,8.36,0.0
2016,12,9,17,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,6.2,14.5,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,0.5,6.3,15.0,0.5,0.49,0.0
2016,12,10,7,30,0.0,1.0,6.3,15.0,1.0,0.98,0.0
2016,12,10,7,45,0.0,4.0,6.35,15.0,4.0,3.85,0.0
2016,12,10,8,0,0.0,7.0,6.4,15.0,7.0,6.74,0.0
2016,12,10,8,15,0.0,10.5,6.35,15.0,10.5,10.12,2.8
2016,12,10,8,30,0.0,14.0,6.3,15.0,14.0,13.5,5.76
2016,12,10,8,45,0.0,18.0,6.25,15.0,18.0,17.36,9.12
2016,12,10,9,0,0.0,22.0,6.2,15.0,22.0,21.22,12.46
2016,12,10,9,15,0.0,25.0,6.0,15.0,25.0,24.12,14.96
2016,12,10,9,30,0.0,28.0,5.8,15.0,28.0,27.02,17.43
2016,12,10,9,45,23.0,92.5,5.65,15.0,101.5,100.16,79.17
2016,12,10,10,0,46.0,157.0,5.5,15.0,175.0,176.8,143.03
2016,12,10,10,15,23.0,83.5,5.35,15.0,92.5,93.02,73.15
2016,12,10,10,30,0.0,10.0,5.2,15.0,10.0,9.65,2.55
2016,12,10,10,45,0.0,8.5,5.05,15.0,8.5,8.2,1.32
2016,12,10,11,0,0.0,7.0,4.9,15.0,7.0,6.75,0.08
2016,12,10,11,15,0.0,11.5,4.65,15.0,11.5,11.1,3.77
2016,12,10,11,30,0.0,16.0,4.4,15.0,16.0,15.44,7.45
2016,12,10,11,45,0.0,31.5,4.15,15.0,31.5,30.42,20.13
2016,12,10,12,0,0.0,47.0,3.9,15.0,47.0,45.41,32.77
2016,12,10,12,15,0.0,34.5,3.7,15.0,34.5,33.32,22.58
2016,12,10,12,30,0.0,22.0,3.5,15.0,22.0,21.24,12.37
2016,12,10,12,45,0.0,16.0,3.35,15.0,16.0,15.44,7.46
2016,12,10,13,0,0.0,10.0,3.2,15.0,10.0,9.65,2.55
2016,12,10,13,15,0.0,10.0,3.1,15.0,10.0,9.65,2.56
2016,12,10,13,30,0.0,10.0,3.0,15.0,10.0,9.65,2.57
2016,12,10,13,45,0.0,28.0,2.95,15.0,28.0,27.03,17.38
2016,12,10,14,0,0.0,46.0,2.9,15.0,46.0,44.43,32.19
2016,12,10,14,15,0.0,42.5,2.85,14.5,42.5,41.04,29.41
2016,12,10,14,30,0.0,39.0,2.8,14.0,39.0,37.66,26.62
2016,12,10,14,45,0.0,34.5,2.8,14.0,34.5,33.3,22.92
2016,12,10,15,0,0.0,30.0,2.8,14.0,30.0,28.95,19.18
2016,12,10,15,15,0.0,25.5,2.9,14.0,25.5,24.6,15.41
2016,12,10,15,30,0.0,21.0,3.0,14.0,21.0,20.26,11.61
2016,12,10,15,45,0.0,16.0,3.1,14.0,16.0,15.43,7.37
2016,12,10,16,0,0.0,11.0,3.2,14.0,11.0,10.6,3.12
2016,12,10,16,15,0.0,7.0,3.15,13.5,7.0,6.74,0.0
2016,12,10,16,30,0.0,3.0,3.1,13.0,3.0,2.89,0.0
2016,12,10,16,45,0.0,1.5,3.1,13.0,1.5,1.47,0.0
2016,12,10,17,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,7.0,2.55,7.0,7.0,0.0,0.0
2016,12,11,7,30,0.0,14.0,2.5,7.0,14.0,13.76,0.0
2016,12,11,7,45,75.0,28.0,2.5,7.5,37.0,26.28,10.5
2016,12,11,8,0,150.0,42.0,2.5,8.0,60.0,50.37,30.62
2016,12,11,8,15,175.0,58.0,2.55,8.0,86.5,77.51,52.68
2016,12,11,8,30,200.0,74.0,2.6,8.0,113.0,107.15,77.89
2016,12,11,8,45,215.5,89.0,2.65,8.5,139.5,136.03,103.4
2016,12,11,9,0,231.0,104.0,2.7,9.0,166.0,166.18,130.15
2016,12,11,9,15,243.5,116.5,2.7,9.0,190.5,194.02,155.18
2016,12,11,9,30,256.0,129.0,2.7,9.0,215.0,222.57,180.58
2016,12,11,9,45,235.0,144.5,2.7,9.5,229.0,241.53,197.63
2016,12,11,10,0,214.0,160.0,2.7,10.0,243.0,255.44,209.87
2016,12,11,10,15,107.0,152.0,2.7,10.0,194.0,205.36,169.0
2016,12,11,10,30,0.0,144.0,2.7,10.0,145.0,141.25,114.92
2016,12,11,10,45,64.0,174.0,2.75,10.5,204.0,209.58,172.42
2016,12,11,11,0,128.0,204.0,2.8,11.0,263.0,283.9,233.67
2016,12,11,11,15,292.0,186.5,2.75,11.0,326.0,369.4,305.1
2016,12,11,11,30,456.0,169.0,2.7,11.0,389.0,462.13,381.04
2016,12,11,11,45,440.5,174.5,2.7,11.5,388.0,467.67,384.44
2016,12,11,12,0,425.0,180.0,2.7,12.0,387.0,471.26,386.63
2016,12,11,12,15,359.5,191.0,2.7,12.0,365.5,440.37,361.67
2016,12,11,12,30,294.0,202.0,2.7,12.0,344.0,413.99,340.01
2016,12,11,12,45,197.0,203.0,2.75,12.5,297.5,347.35,285.11
2016,12,11,13,0,100.0,204.0,2.8,13.0,251.0,279.86,228.78
2016,12,11,13,15,87.5,194.5,2.9,13.0,234.5,261.92,214.47
2016,12,11,13,30,75.0,185.0,3.0,13.0,218.0,243.87,199.81
2016,12,11,13,45,37.5,115.0,3.1,13.0,131.5,141.36,114.82
2016,12,11,14,0,0.0,45.0,3.2,13.0,45.0,43.46,31.58
2016,12,11,14,15,0.0,41.0,3.1,12.5,41.0,39.59,28.42
2016,12,11,14,30,0.0,37.0,3.0,12.0,37.0,35.72,25.19
2016,12,11,14,45,0.0,33.0,2.9,12.0,33.0,31.85,21.87
2016,12,11,15,0,0.0,29.0,2.8,12.0,29.0,27.99,18.53
2016,12,11,15,15,0.0,24.5,2.6,11.5,24.5,23.64,14.77
2016,12,11,15,30,0.0,20.0,2.4,11.0,20.0,19.29,10.97
2016,12,11,15,45,0.0,15.5,2.25,11.0,15.5,14.94,7.11
2016,12,11,16,0,0.0,11.0,2.1,11.0,11.0,10.6,3.23
2016,12,11,16,15,0.0,7.0,2.05,10.5,7.0,6.74,0.0
2016,12,11,16,30,0.0,3.0,2.0,10.0,3.0,2.89,0.0
2016,12,11,16,45,0.0,1.5,2.0,9.5,1.5,1.47,0.0
2016,12,11,17,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,6.5,2.7,7.5,6.5,0.0,0.0
2016,12,12,7,30,0.0,13.0,2.7,8.0,13.0,12.78,0.0
2016,12,12,7,45,90.5,26.5,2.75,8.5,37.0,25.07,8.88
2016,12,12,8,0,181.0,40.0,2.8,9.0,61.0,50.05,29.09
2016,12,12,8,15,213.0,55.0,2.85,9.0,89.5,79.05,52.08
2016,12,12,8,30,245.0,70.0,2.9,9.0,118.0,110.56,78.51
2016,12,12,8,45,264.5,84.0,2.95,9.5,146.0,141.42,105.68
2016,12,12,9,0,284.0,98.0,3.0,10.0,174.0,173.83,134.46
2016,12,12,9,15,300.5,110.0,2.85,10.0,200.5,204.69,162.19
2016,12,12,9,30,317.0,122.0,2.7,10.0,227.0,236.48,190.44
2016,12,12,9,45,468.0,108.0,2.6,10.5,279.5,298.35,241.48
2016,12,12,10,0,619.0,94.0,2.5,11.0,332.0,370.09,300.59
2016,12,12,10,15,621.5,100.5,2.4,11.0,353.0,401.22,327.58
2016,12,12,10,30,624.0,107.0,2.3,11.0,374.0,430.87,352.84
2016,12,12,10,45,575.5,125.0,2.2,11.5,380.0,443.85,363.25
2016,12,12,11,0,527.0,143.0,2.1,12.0,386.0,450.32,367.99
2016,12,12,11,15,516.5,150.0,2.15,12.0,393.0,465.51,380.68
2016,12,12,11,30,506.0,157.0,2.2,12.0,400.0,478.63,391.45
2016,12,12,11,45,407.5,179.5,2.25,12.0,376.0,452.06,369.77
2016,12,12,12,0,309.0,202.0,2.3,12.0,352.0,415.34,339.91
2016,12,12,12,15,313.5,199.5,2.3,12.0,351.5,419.99,344.18
2016,12,12,12,30,318.0,197.0,2.3,12.0,351.0,423.6,347.38
2016,12,12,12,45,360.5,185.0,2.35,12.0,355.5,440.1,361.62
2016,12,12,13,0,403.0,173.0,2.4,12.0,360.0,462.82,380.47
2016,12,12,13,15,306.0,180.0,2.4,12.0,319.0,400.55,329.9
2016,12,12,13,30,209.0,187.0,2.4,12.0,278.0,338.67,279.21
2016,12,12,13,45,179.5,177.5,2.45,12.0,253.0,308.59,254.95
2016,12,12,14,0,150.0,168.0,2.5,12.0,228.0,278.7,230.44
2016,12,12,14,15,143.0,156.5,2.5,12.0,209.5,260.28,215.46
2016,12,12,14,30,136.0,145.0,2.5,12.0,191.0,241.73,200.13
2016,12,12,14,45,130.5,129.5,2.5,12.0,170.5,219.02,181.18
2016,12,12,15,0,125.0,114.0,2.5,12.0,150.0,196.16,161.8
2016,12,12,15,15,114.0,98.0,2.4,11.5,127.0,169.9,139.38
2016,12,12,15,30,103.0,82.0,2.3,11.0,104.0,143.98,116.81
2016,12,12,15,45,87.0,65.0,2.25,10.5,80.5,114.97,91.28
2016,12,12,16,0,71.0,48.0,2.2,10.0,57.0,86.65,65.94
2016,12,12,16,15,35.5,32.0,2.2,10.0,36.5,53.65,35.16
2016,12,12,16,30,0.0,16.0,2.2,10.0,16.0,15.56,0.0
2016,12,12,16,45,0.0,8.0,2.25,10.0,8.0,7.86,0.0
2016,12,12,17,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,13,7,45,0.0,1.5,1.3,10.5,1.5,1.44,0.0
2016,12,13,8,0,0.0,3.0,1.4,11.0,3.0,2.89,0.0
2016,12,13,8,15,0.0,5.0,1.4,11.0,5.0,4.82,0.0
2016,12,13,8,30,0.0,7.0,1.4,11.0,7.0,6.75,0.14
2016,12,13,8,45,0.0,8.5,1.4,11.5,8.5,8.19,1.43
2016,12,13,9,0,0.0,10.0,1.4,12.0,10.0,9.64,2.7
2016,12,13,9,15,0.0,12.0,1.3,12.0,12.0,11.57,4.38
2016,12,13,9,30,0.0,14.0,1.2,12.0,14.0,13.5,6.06
2016,12,13,9,45,0.0,15.5,1.1,12.5,15.5,14.95,7.28
2016,12,13,10,0,0.0,17.0,1.0,13.0,17.0,16.4,8.5
2016,12,13,10,15,172.0,90.5,1.0,13.0,164.0,174.49,142.14
2016,12,13,10,30,344.0,164.0,1.0,13.0,311.0,343.42,278.23
2016,12,13,10,45,415.0,158.0,1.05,13.0,343.0,390.59,315.44
2016,12,13,11,0,486.0,152.0,1.1,13.0,375.0,436.3,352.14
2016,12,13,11,15,392.0,175.5,1.15,13.0,358.5,419.8,338.86
2016,12,13,11,30,298.0,199.0,1.2,13.0,342.0,392.87,317.46
2016,12,13,11,45,200.0,207.0,1.25,13.5,303.5,341.9,276.3
2016,12,13,12,0,102.0,215.0,1.3,14.0,265.0,286.98,231.27
2016,12,13,12,15,182.5,210.5,1.35,14.0,298.5,341.68,276.55
2016,12,13,12,30,263.0,206.0,1.4,14.0,332.0,397.89,321.86
2016,12,13,12,45,159.0,200.0,1.45,14.0,276.0,319.01,258.31
2016,12,13,13,0,55.0,194.0,1.5,14.0,220.0,239.16,193.1
2016,12,13,13,15,27.5,134.5,1.5,14.0,147.5,155.68,125.27
2016,12,13,13,30,0.0,75.0,1.5,14.0,75.0,72.52,55.83
2016,12,13,13,45,0.0,84.5,1.55,14.0,84.5,82.06,64.04
2016,12,13,14,0,0.0,94.0,1.6,14.0,94.0,92.06,72.51
2016,12,13,14,15,0.0,86.5,1.65,13.5,86.5,84.6,66.45
2016,12,13,14,30,0.0,79.0,1.7,13.0,79.0,77.16,60.36
2016,12,13,14,45,0.0,70.0,1.8,13.0,70.0,68.15,52.76
2016,12,13,15,0,0.0,61.0,1.9,13.0,61.0,59.15,45.09
2016,12,13,15,15,0.0,51.5,1.8,13.0,51.5,49.76,36.99
2016,12,13,15,30,0.0,42.0,1.7,13.0,42.0,40.57,28.99
2016,12,13,15,45,0.0,32.5,1.65,13.0,32.5,31.38,20.92
2016,12,13,16,0,0.0,23.0,1.6,13.0,23.0,22.19,12.81
2016,12,13,16,15,0.0,14.5,1.75,12.5,14.5,13.98,5.11
2016,12,13,16,30,0.0,6.0,1.9,12.0,6.0,5.78,0.0
2016,12,13,16,45,0.0,3.0,2.1,12.0,3.0,2.95,0.0
2016,12,13,17,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,5.0,5.05,12.0,5.0,0.0,0.0
2016,12,14,7,30,0.0,10.0,5.2,12.0,10.0,9.83,0.0
2016,12,14,7,45,44.5,24.5,5.35,12.5,29.5,22.89,6.46
2016,12,14,8,0,89.0,39.0,5.5,13.0,49.0,42.35,25.48
2016,12,14,8,15,112.5,55.5,5.55,13.0,74.0,66.5,45.09
2016,12,14,8,30,136.0,72.0,5.6,13.0,99.0,93.12,67.26
2016,12,14,8,45,150.5,88.5,5.65,13.5,123.5,119.24,89.81
2016,12,14,9,0,165.0,105.0,5.7,14.0,148.0,147.12,113.99
2016,12,14,9,15,173.5,119.5,5.7,14.0,171.0,172.36,136.3
2016,12,14,9,30,182.0,134.0,5.7,14.0,194.0,198.12,158.89
2016,12,14,9,45,182.5,147.0,5.75,14.5,212.0,219.7,177.54
2016,12,14,10,0,183.0,160.0,5.8,15.0,230.0,241.01,195.62
2016,12,14,10,15,133.5,171.0,5.8,15.0,224.0,236.82,192.73
2016,12,14,10,30,84.0,182.0,5.8,15.0,218.0,225.33,183.29
2016,12,14,10,45,61.5,183.5,5.8,15.0,210.5,218.04,177.18
2016,12,14,11,0,39.0,185.0,5.8,15.0,203.0,209.32,169.71
2016,12,14,11,15,25.5,179.0,5.75,15.0,191.0,192.13,155.32
2016,12,14,11,30,12.0,173.0,5.7,15.0,179.0,178.58,143.87
2016,12,14,11,45,6.5,166.5,5.7,15.0,170.0,168.88,135.73
2016,12,14,12,0,1.0,160.0,5.7,15.0,161.0,159.0,127.44
2016,12,14,12,15,0.5,126.0,5.65,15.0,126.5,123.87,98.36
2016,12,14,12,30,0.0,92.0,5.6,15.0,92.0,89.24,69.54
2016,12,14,12,45,9.0,133.5,5.55,15.0,137.5,137.44,110.0
2016,12,14,13,0,18.0,175.0,5.5,15.0,183.0,187.49,151.6
2016,12,14,13,15,13.5,165.5,5.5,15.0,171.5,175.01,141.27
2016,12,14,13,30,9.0,156.0,5.5,15.0,160.0,162.55,131.02
2016,12,14,13,45,4.5,119.5,5.55,15.0,121.5,121.21,96.71
2016,12,14,14,0,0.0,83.0,5.6,15.0,83.0,80.7,62.77
2016,12,14,14,15,0.0,76.5,5.55,15.0,76.5,74.25,57.42
2016,12,14,14,30,0.0,70.0,5.5,15.0,70.0,67.81,52.04
2016,12,14,14,45,0.0,62.5,5.45,15.0,62.5,60.41,45.8
2016,12,14,15,0,0.0,55.0,5.4,15.0,55.0,53.14,39.62
2016,12,14,15,15,0.0,46.5,5.3,14.5,46.5,44.92,32.63
2016,12,14,15,30,0.0,38.0,5.2,14.0,38.0,36.69,25.55
2016,12,14,15,45,0.0,29.5,5.15,14.0,29.5,28.47,18.35
2016,12,14,16,0,0.0,21.0,5.1,14.0,21.0,20.26,11.11
2016,12,14,16,15,0.0,13.5,5.2,13.5,13.5,13.02,4.34
2016,12,14,16,30,0.0,6.0,5.3,13.0,6.0,5.78,0.0
2016,12,14,16,45,0.0,3.0,5.4,13.0,3.0,2.95,0.0
2016,12,14,17,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,7.05,13.5,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,7.05,13.5,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,8.25,13.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,8.35,13.5,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,8.35,14.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,8.25,14.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,1.0,8.1,14.0,1.0,0.0,0.0
2016,12,15,7,30,0.0,2.0,8.0,14.0,2.0,1.97,0.0
2016,12,15,7,45,0.0,7.0,7.95,14.0,7.0,6.75,0.0
2016,12,15,8,0,0.0,12.0,7.9,14.0,12.0,11.57,3.62
2016,12,15,8,15,0.0,19.0,7.75,14.0,19.0,18.33,9.63
2016,12,15,8,30,0.0,26.0,7.6,14.0,26.0,25.09,15.57
2016,12,15,8,45,0.0,32.5,7.45,14.0,32.5,31.37,21.08
2016,12,15,9,0,0.0,39.0,7.3,14.0,39.0,37.65,26.54
2016,12,15,9,15,0.0,45.5,7.15,14.0,45.5,43.94,31.96
2016,12,15,9,30,0.0,52.0,7.0,14.0,52.0,50.23,37.33
2016,12,15,9,45,0.0,57.5,6.85,14.0,57.5,55.56,41.83
2016,12,15,10,0,0.0,63.0,6.7,14.0,63.0,60.89,46.31
2016,12,15,10,15,0.0,86.5,6.6,14.0,86.5,83.83,65.67
2016,12,15,10,30,0.0,110.0,6.5,14.0,110.0,107.13,85.19
2016,12,15,10,45,0.0,91.5,6.45,14.5,91.5,88.73,69.47
2016,12,15,11,0,0.0,73.0,6.4,15.0,73.0,70.58,54.04
2016,12,15,11,15,0.0,89.0,6.45,15.0,89.0,86.22,67.12
2016,12,15,11,30,0.0,105.0,6.5,15.0,105.0,102.16,80.4
2016,12,15,11,45,0.0,106.5,6.55,15.0,106.5,103.68,81.63
2016,12,15,12,0,0.0,108.0,6.6,15.0,108.0,105.23,82.91
2016,12,15,12,15,0.0,80.5,6.8,15.0,80.5,77.85,60.02
2016,12,15,12,30,0.0,53.0,7.0,15.0,53.0,51.22,37.65
2016,12,15,12,45,0.0,66.0,7.2,15.0,66.0,63.8,48.28
2016,12,15,13,0,0.0,79.0,7.4,15.0,79.0,76.4,58.9
2016,12,15,13,15,0.0,64.0,7.45,15.0,64.0,61.86,46.72
2016,12,15,13,30,0.0,49.0,7.5,15.0,49.0,47.34,34.51
2016,12,15,13,45,0.0,40.0,7.6,15.0,40.0,38.63,27.18
2016,12,15,14,0,0.0,31.0,7.7,15.0,31.0,29.93,19.83
2016,12,15,14,15,0.0,28.5,7.6,15.0,28.5,27.51,17.8
2016,12,15,14,30,0.0,26.0,7.5,15.0,26.0,25.09,15.76
2016,12,15,14,45,0.0,23.0,7.45,15.0,23.0,22.19,13.3
2016,12,15,15,0,0.0,20.0,7.4,15.0,20.0,19.29,10.82
2016,12,15,15,15,0.0,17.0,7.2,15.0,17.0,16.39,8.32
2016,12,15,15,30,0.0,14.0,7.0,15.0,14.0,13.5,5.79
2016,12,15,15,45,0.0,11.0,6.85,15.0,11.0,10.6,3.25
2016,12,15,16,0,0.0,8.0,6.7,15.0,8.0,7.71,0.7
2016,12,15,16,15,0.0,5.0,6.35,14.5,5.0,4.82,0.0
2016,12,15,16,30,0.0,2.0,6.0,14.0,2.0,1.93,0.0
2016,12,15,16,45,0.0,1.0,5.7,14.0,1.0,0.98,0.0
2016,12,15,17,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,6.3,12.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,7.15,11.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,7.85,10.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,8.15,10.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,8.35,10.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,8.45,10.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,8.45,9.5,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,8.4,9.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,8.35,9.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,8.3,9.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,8.25,9.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,8.2,9.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,8.15,9.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,8.1,9.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,8.05,9.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,7.95,9.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,7.85,9.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,7.75,9.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,7.7,9.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,7.65,9.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,7.45,8.5,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,7.3,8.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,7.2,8.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,7.1,8.0,0.0,0.0,0.0
2016,12,16,7,15,52.5,6.0,7.1,8.0,7.5,0.0,0.0
2016,12,16,7,30,105.0,12.0,7.1,8.0,15.0,11.8,0.0
2016,12,16,7,45,258.5,23.0,7.15,8.5,46.5,22.45,3.59
2016,12,16,8,0,412.0,34.0,7.2,9.0,78.0,58.03,27.78
2016,12,16,8,15,497.0,41.5,7.3,9.0,118.0,97.3,55.1
2016,12,16,8,30,582.0,49.0,7.4,9.0,158.0,144.57,92.65
2016,12,16,8,45,636.0,53.5,7.55,9.5,197.5,189.83,132.48
2016,12,16,9,0,690.0,58.0,7.7,10.0,237.0,239.53,177.55
2016,12,16,9,15,724.5,61.5,7.7,10.0,274.0,285.5,220.88
2016,12,16,9,30,759.0,65.0,7.7,10.0,311.0,333.03,265.37
2016,12,16,9,45,788.5,66.0,7.75,10.5,344.0,377.22,306.16
2016,12,16,10,0,818.0,67.0,7.8,11.0,377.0,421.8,346.51
2016,12,16,10,15,833.5,68.5,7.8,11.0,403.0,460.52,381.93
2016,12,16,10,30,849.0,70.0,7.8,11.0,429.0,498.03,415.64
2016,12,16,10,45,857.0,72.0,7.8,11.0,448.5,530.7,444.73
2016,12,16,11,0,865.0,74.0,7.8,11.0,468.0,561.26,471.56
2016,12,16,11,15,871.5,74.5,7.75,11.0,480.5,587.06,494.01
2016,12,16,11,30,878.0,75.0,7.7,11.0,493.0,610.33,514.05
2016,12,16,11,45,879.0,76.0,7.7,11.0,498.0,628.14,529.41
2016,12,16,12,0,880.0,77.0,7.7,11.0,503.0,643.01,542.2
2016,12,16,12,15,879.5,76.5,7.7,11.0,500.5,652.24,550.32
2016,12,16,12,30,879.0,76.0,7.7,11.0,498.0,658.38,555.84
2016,12,16,12,45,876.0,75.0,7.75,11.0,488.5,659.22,557.09
2016,12,16,13,0,873.0,74.0,7.8,11.0,479.0,656.94,555.72
2016,12,16,13,15,864.5,73.0,7.9,11.0,462.0,648.03,548.94
2016,12,16,13,30,856.0,72.0,8.0,11.0,445.0,636.15,539.6
2016,12,16,13,45,841.5,71.0,8.15,11.0,421.0,617.65,524.71
2016,12,16,14,0,827.0,70.0,8.3,11.0,397.0,596.58,507.4
2016,12,16,14,15,807.5,67.5,8.4,11.0,366.5,568.44,483.84
2016,12,16,14,30,788.0,65.0,8.5,11.0,336.0,538.31,458.13
2016,12,16,14,45,759.5,62.0,8.6,11.0,301.0,500.94,425.73
2016,12,16,15,0,731.0,59.0,8.7,11.0,266.0,462.56,391.66
2016,12,16,15,15,686.5,54.5,8.65,10.5,226.5,413.95,348.65
2016,12,16,15,30,642.0,50.0,8.6,10.0,187.0,366.02,305.03
2016,12,16,15,45,575.0,44.0,8.6,9.5,146.5,311.66,254.96
2016,12,16,16,0,508.0,38.0,8.6,9.0,106.0,257.58,203.94
2016,12,16,16,15,254.0,35.5,8.55,8.5,69.5,146.93,105.58
2016,12,16,16,30,0.0,33.0,8.5,8.0,33.0,40.77,0.0
2016,12,16,16,45,0.0,16.5,8.5,8.0,16.5,16.22,0.0
2016,12,16,17,0,0.0,0.0,8.5,8.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,8.5,8.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,8.5,8.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,8.5,8.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,8.5,8.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,8.35,7.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,8.2,7.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,8.1,7.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,8.0,7.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,7.75,7.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,7.5,7.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,7.3,7.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,7.1,7.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,6.9,6.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,6.5,6.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,6.3,6.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,6.1,6.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,5.35,5.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,5.2,5.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,5.1,5.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,4.85,5.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,12,17,7,15,96.5,5.5,3.3,3.5,7.5,0.0,0.0
2016,12,17,7,30,193.0,11.0,3.2,4.0,15.0,10.81,0.0
2016,12,17,7,45,345.5,20.5,3.15,4.5,49.0,21.72,2.37
2016,12,17,8,0,498.0,30.0,3.1,5.0,83.0,59.63,26.85
2016,12,17,8,15,578.5,36.5,3.1,5.5,124.0,101.36,55.71
2016,12,17,8,30,659.0,43.0,3.1,6.0,165.0,150.62,95.06
2016,12,17,8,45,707.5,47.0,3.15,6.5,206.0,197.65,136.9
2016,12,17,9,0,756.0,51.0,3.2,7.0,247.0,248.15,183.07
2016,12,17,9,15,787.5,54.5,3.15,7.0,284.5,296.09,228.19
2016,12,17,9,30,819.0,58.0,3.1,7.0,322.0,345.19,273.84
2016,12,17,9,45,840.0,60.0,3.05,7.5,354.5,389.51,314.37
2016,12,17,10,0,861.0,62.0,3.0,8.0,387.0,433.46,353.51
2016,12,17,10,15,875.5,63.5,3.0,8.0,414.0,472.16,388.18
2016,12,17,10,30,890.0,65.0,3.0,8.0,441.0,510.27,421.51
2016,12,17,10,45,898.5,66.5,3.05,8.5,460.5,543.62,449.63
2016,12,17,11,0,907.0,68.0,3.1,9.0,480.0,574.78,475.31
2016,12,17,11,15,912.5,68.5,3.15,9.0,492.5,600.75,497.27
2016,12,17,11,30,918.0,69.0,3.2,9.0,505.0,624.05,516.78
2016,12,17,11,45,918.5,70.0,3.25,9.5,510.0,642.05,530.89
2016,12,17,12,0,919.0,71.0,3.3,10.0,515.0,656.99,542.37
2016,12,17,12,15,918.0,70.5,3.3,10.0,512.5,666.17,550.08
2016,12,17,12,30,917.0,70.0,3.3,10.0,510.0,672.13,555.22
2016,12,17,12,45,907.0,71.0,3.3,10.0,499.0,670.8,554.53
2016,12,17,13,0,897.0,72.0,3.3,10.0,488.0,666.26,551.32
2016,12,17,13,15,888.5,71.0,3.3,10.0,470.5,657.27,544.65
2016,12,17,13,30,880.0,70.0,3.3,10.0,453.0,649.05,538.32
2016,12,17,13,45,865.5,69.0,3.3,10.0,428.5,630.4,523.78
2016,12,17,14,0,851.0,68.0,3.3,10.0,404.0,609.1,506.93
2016,12,17,14,15,831.0,65.5,3.25,10.0,373.5,580.34,483.7
2016,12,17,14,30,811.0,63.0,3.2,10.0,343.0,549.54,458.37
2016,12,17,14,45,781.0,60.5,3.2,10.0,307.0,511.46,426.66
2016,12,17,15,0,751.0,58.0,3.2,10.0,271.0,472.38,393.27
2016,12,17,15,15,707.5,54.0,3.1,9.5,231.0,424.29,352.05
2016,12,17,15,30,664.0,50.0,3.0,9.0,191.0,376.72,309.95
2016,12,17,15,45,593.5,44.0,2.9,8.5,150.0,316.49,256.35
2016,12,17,16,0,523.0,38.0,2.8,8.0,109.0,263.92,207.56
2016,12,17,16,15,261.5,36.0,2.8,7.5,71.5,150.39,108.44
2016,12,17,16,30,0.0,34.0,2.8,7.0,34.0,42.35,0.0
2016,12,17,16,45,0.0,17.0,2.85,7.0,17.0,16.71,0.0
2016,12,17,17,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,2.55,4.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,3.6,2.5,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,3.65,2.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,3.75,2.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,3.85,1.5,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,4.05,1.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,4.2,1.5,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,4.3,2.0,0.0,0.0,0.0
2016,12,18,7,15,95.0,5.0,4.4,2.5,7.0,0.0,0.0
2016,12,18,7,30,190.0,10.0,4.5,3.0,14.0,9.83,0.0
2016,12,18,7,45,346.0,19.5,4.6,3.5,47.5,20.02,1.06
2016,12,18,8,0,502.0,29.0,4.7,4.0,81.0,57.92,25.57
2016,12,18,8,15,583.5,35.0,4.75,4.0,122.5,99.34,54.15
2016,12,18,8,30,665.0,41.0,4.8,4.0,164.0,148.38,93.63
2016,12,18,8,45,716.0,45.0,4.9,4.5,205.0,196.15,136.48
2016,12,18,9,0,767.0,49.0,5.0,5.0,246.0,247.62,184.11
2016,12,18,9,15,799.5,52.0,4.9,5.5,284.5,295.8,229.81
2016,12,18,9,30,832.0,55.0,4.8,6.0,323.0,345.22,276.04
2016,12,18,9,45,851.0,58.0,4.75,6.5,355.5,390.34,318.04
2016,12,18,10,0,870.0,61.0,4.7,7.0,388.0,434.16,357.88
2016,12,18,10,15,885.5,62.5,4.55,7.0,415.5,474.48,394.31
2016,12,18,10,30,901.0,64.0,4.4,7.0,443.0,513.46,428.68
2016,12,18,10,45,911.0,65.0,4.25,7.5,463.5,547.44,457.3
2016,12,18,11,0,921.0,66.0,4.1,8.0,484.0,579.28,483.32
2016,12,18,11,15,927.0,66.5,4.05,8.0,497.0,605.95,505.82
2016,12,18,11,30,933.0,67.0,4.0,8.0,510.0,629.92,525.74
2016,12,18,11,45,935.5,67.5,3.95,8.5,515.5,648.93,540.54
2016,12,18,12,0,938.0,68.0,3.9,9.0,521.0,664.87,552.63
2016,12,18,12,15,937.0,68.0,3.95,9.0,518.5,674.9,561.24
2016,12,18,12,30,936.0,68.0,4.0,9.0,516.0,681.66,567.2
2016,12,18,12,45,931.5,67.0,4.05,9.5,506.0,681.74,566.84
2016,12,18,13,0,927.0,66.0,4.1,10.0,496.0,678.53,563.94
2016,12,18,13,15,918.5,65.5,4.2,10.0,478.5,670.08,558.12
2016,12,18,13,30,910.0,65.0,4.3,10.0,461.0,658.53,549.7
2016,12,18,13,45,896.5,63.5,4.4,10.0,436.0,639.68,535.3
2016,12,18,14,0,883.0,62.0,4.5,10.0,411.0,618.09,518.41
2016,12,18,14,15,864.0,60.0,4.45,10.0,380.5,590.1,495.44
2016,12,18,14,30,845.0,58.0,4.4,10.0,350.0,563.64,473.1
2016,12,18,14,45,817.0,55.5,4.4,10.0,314.0,525.97,441.34
2016,12,18,15,0,789.0,53.0,4.4,10.0,278.0,487.13,407.75
2016,12,18,15,15,747.5,49.5,4.25,9.0,237.5,439.6,367.1
2016,12,18,15,30,706.0,46.0,4.1,8.0,197.0,392.43,325.3
2016,12,18,15,45,640.5,40.5,4.0,7.5,155.5,333.57,272.08
2016,12,18,16,0,575.0,35.0,3.9,7.0,114.0,277.71,219.85
2016,12,18,16,15,457.0,27.0,3.85,6.5,75.5,204.75,148.97
2016,12,18,16,30,339.0,19.0,3.8,6.0,37.0,134.32,12.73
2016,12,18,16,45,169.5,9.5,3.8,6.0,18.5,54.63,0.0
2016,12,18,17,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.15,4.5,0.0,0.0,0.0
