Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,18,23,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.15,3.5,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.65,2.5,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.95,2.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,4.05,2.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,4.05,2.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.95,2.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.9,2.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,12,19,7,45,223.0,15.0,3.9,3.5,38.0,13.04,0.0
2016,12,19,8,0,446.0,30.0,3.9,4.0,76.0,53.71,24.08
2016,12,19,8,15,529.0,37.0,3.95,4.5,115.5,94.35,52.18
2016,12,19,8,30,612.0,44.0,4.0,5.0,155.0,141.8,89.82
2016,12,19,8,45,664.0,48.0,4.05,5.5,195.0,187.19,130.04
2016,12,19,9,0,716.0,52.0,4.1,6.0,235.0,236.47,175.11
2016,12,19,9,15,749.0,55.5,4.1,6.0,272.0,283.06,219.24
2016,12,19,9,30,782.0,59.0,4.1,6.0,309.0,331.05,264.28
2016,12,19,9,45,799.5,62.0,4.15,6.5,340.5,373.64,303.94
2016,12,19,10,0,817.0,65.0,4.2,7.0,372.0,415.72,342.21
2016,12,19,10,15,832.5,67.0,4.2,7.5,398.5,455.06,377.18
2016,12,19,10,30,848.0,69.0,4.2,8.0,425.0,493.22,410.25
2016,12,19,10,45,857.5,70.5,4.25,8.5,445.0,526.29,438.54
2016,12,19,11,0,867.0,72.0,4.3,9.0,465.0,557.36,464.55
2016,12,19,11,15,873.0,72.5,4.3,9.0,477.5,583.15,486.54
2016,12,19,11,30,879.0,73.0,4.3,9.0,490.0,603.92,504.27
2016,12,19,11,45,798.0,86.5,4.3,9.5,468.0,588.33,491.06
2016,12,19,12,0,717.0,100.0,4.3,10.0,446.0,566.63,472.86
2016,12,19,12,15,798.5,87.0,4.3,10.0,471.0,611.13,509.76
2016,12,19,12,30,880.0,74.0,4.3,10.0,496.0,652.28,543.41
2016,12,19,12,45,779.0,89.5,4.3,10.5,457.5,612.04,509.84
2016,12,19,13,0,678.0,105.0,4.3,11.0,419.0,567.56,473.03
2016,12,19,13,15,693.0,96.5,4.25,11.0,408.0,566.45,472.83
2016,12,19,13,30,708.0,88.0,4.2,11.0,397.0,562.54,470.08
2016,12,19,13,45,766.5,78.0,4.2,11.0,396.0,579.1,483.98
2016,12,19,14,0,825.0,68.0,4.2,11.0,395.0,593.74,495.87
2016,12,19,14,15,804.5,66.0,4.1,10.5,365.0,565.88,473.63
2016,12,19,14,30,784.0,64.0,4.0,10.0,335.0,536.06,449.54
2016,12,19,14,45,753.5,61.0,3.9,10.0,299.5,497.9,417.33
2016,12,19,15,0,723.0,58.0,3.8,10.0,264.0,458.84,383.61
2016,12,19,15,15,679.0,54.0,3.65,9.5,225.5,411.41,342.71
2016,12,19,15,30,635.0,50.0,3.5,9.0,187.0,364.61,301.12
2016,12,19,15,45,564.0,44.5,3.35,9.0,147.0,309.25,250.93
2016,12,19,16,0,493.0,39.0,3.2,9.0,107.0,254.5,200.27
2016,12,19,16,15,376.0,29.5,3.15,8.5,70.5,183.68,133.41
2016,12,19,16,30,259.0,20.0,3.1,8.0,34.0,114.26,16.52
2016,12,19,16,45,129.5,10.0,3.1,8.0,17.0,44.59,0.0
2016,12,19,17,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,3.15,4.5,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,4.1,3.5,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,4.15,3.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,4.3,3.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,12,20,7,45,191.5,15.5,4.5,5.0,34.5,12.87,0.0
2016,12,20,8,0,383.0,31.0,4.6,6.0,69.0,50.3,23.19
2016,12,20,8,15,467.5,38.0,4.55,6.0,107.0,86.99,48.33
2016,12,20,8,30,552.0,45.0,4.5,6.0,145.0,131.68,83.46
2016,12,20,8,45,604.5,49.5,4.45,6.5,183.5,174.88,121.38
2016,12,20,9,0,657.0,54.0,4.4,7.0,222.0,222.5,164.55
2016,12,20,9,15,691.0,57.5,4.3,7.5,257.5,266.75,205.83
2016,12,20,9,30,725.0,61.0,4.2,8.0,293.0,312.61,248.09
2016,12,20,9,45,755.5,62.0,4.1,9.0,325.0,355.8,286.96
2016,12,20,10,0,786.0,63.0,4.0,10.0,357.0,399.58,325.25
2016,12,20,10,15,801.5,64.5,3.95,10.5,383.0,437.31,358.43
2016,12,20,10,30,817.0,66.0,3.9,11.0,409.0,473.94,389.84
2016,12,20,10,45,827.5,67.0,3.9,11.5,428.5,506.09,416.96
2016,12,20,11,0,838.0,68.0,3.9,12.0,448.0,536.39,441.94
2016,12,20,11,15,844.5,69.0,3.8,12.0,460.5,560.17,461.91
2016,12,20,11,30,851.0,70.0,3.7,12.0,473.0,583.47,481.05
2016,12,20,11,45,853.0,70.5,3.65,12.5,478.5,600.94,494.52
2016,12,20,12,0,855.0,71.0,3.6,13.0,484.0,615.62,505.56
2016,12,20,12,15,854.5,71.0,3.6,13.0,482.0,625.29,513.62
2016,12,20,12,30,854.0,71.0,3.6,13.0,480.0,632.0,519.3
2016,12,20,12,45,676.5,111.5,3.6,13.0,431.5,572.42,470.8
2016,12,20,13,0,499.0,152.0,3.6,13.0,383.0,500.46,412.24
2016,12,20,13,15,657.0,112.0,3.55,13.0,405.0,560.75,462.65
2016,12,20,13,30,815.0,72.0,3.5,13.0,427.0,610.39,503.46
2016,12,20,13,45,802.0,70.5,3.5,13.0,404.5,593.06,489.63
2016,12,20,14,0,789.0,69.0,3.5,13.0,382.0,573.23,473.99
2016,12,20,14,15,769.5,66.5,3.45,13.0,353.0,546.07,452.12
2016,12,20,14,30,750.0,64.0,3.4,13.0,324.0,517.03,428.33
2016,12,20,14,45,723.5,61.0,3.35,13.0,290.5,481.93,399.11
2016,12,20,15,0,697.0,58.0,3.3,13.0,257.0,445.82,368.33
2016,12,20,15,15,654.5,54.0,3.1,12.5,219.5,399.93,329.17
2016,12,20,15,30,612.0,50.0,2.9,12.0,182.0,357.72,291.82
2016,12,20,15,45,550.0,43.5,2.75,11.5,143.5,302.69,243.17
2016,12,20,16,0,488.0,37.0,2.6,11.0,105.0,250.87,195.9
2016,12,20,16,15,375.0,28.5,2.6,10.5,69.5,182.68,132.21
2016,12,20,16,30,262.0,20.0,2.6,10.0,34.0,115.88,23.04
2016,12,20,16,45,131.0,10.0,2.65,9.5,17.0,45.16,0.0
2016,12,20,17,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,21,7,45,182.0,15.0,4.0,8.5,33.0,12.01,0.0
2016,12,21,8,0,364.0,30.0,4.2,9.0,66.0,47.58,21.39
2016,12,21,8,15,449.0,37.5,4.35,9.0,103.5,83.73,45.85
2016,12,21,8,30,534.0,45.0,4.5,9.0,141.0,127.96,80.1
2016,12,21,8,45,588.0,50.0,4.7,9.5,179.5,171.05,117.36
2016,12,21,9,0,642.0,55.0,4.9,10.0,218.0,218.36,159.74
2016,12,21,9,15,677.5,58.5,4.9,10.5,253.5,262.77,200.74
2016,12,21,9,30,713.0,62.0,4.9,11.0,289.0,308.58,242.64
2016,12,21,9,45,744.0,63.0,4.9,11.5,321.5,351.5,281.66
2016,12,21,10,0,775.0,64.0,4.9,12.0,354.0,395.09,320.45
2016,12,21,10,15,792.0,66.0,4.75,12.0,380.0,433.7,354.86
2016,12,21,10,30,809.0,68.0,4.6,12.0,406.0,471.36,387.66
2016,12,21,10,45,821.0,69.0,4.45,12.5,426.0,504.15,415.03
2016,12,21,11,0,833.0,70.0,4.3,13.0,446.0,535.18,440.23
2016,12,21,11,15,840.0,70.5,4.1,13.0,459.0,560.86,461.24
2016,12,21,11,30,847.0,71.0,3.9,13.0,472.0,584.17,480.16
2016,12,21,11,45,852.0,71.0,3.7,13.5,478.5,600.49,492.43
2016,12,21,12,0,857.0,71.0,3.5,14.0,485.0,616.56,504.11
2016,12,21,12,15,857.0,71.0,3.45,14.0,483.5,626.67,512.31
2016,12,21,12,30,857.0,71.0,3.4,14.0,482.0,633.81,518.13
2016,12,21,12,45,852.5,71.0,3.35,14.5,473.0,635.07,518.35
2016,12,21,13,0,848.0,71.0,3.3,15.0,464.0,636.94,518.85
2016,12,21,13,15,840.5,70.0,3.3,15.0,448.0,629.25,513.21
2016,12,21,13,30,833.0,69.0,3.3,15.0,432.0,618.65,505.26
2016,12,21,13,45,821.5,67.0,3.3,15.0,409.5,601.58,492.19
2016,12,21,14,0,810.0,65.0,3.3,15.0,387.0,581.91,476.88
2016,12,21,14,15,792.0,63.0,3.25,14.5,358.5,555.95,457.01
2016,12,21,14,30,774.0,61.0,3.2,14.0,330.0,527.99,435.06
2016,12,21,14,45,747.0,58.0,3.15,14.0,296.0,492.13,405.44
2016,12,21,15,0,720.0,55.0,3.1,14.0,262.0,455.22,374.23
2016,12,21,15,15,679.0,51.5,2.95,13.5,224.5,410.05,335.95
2016,12,21,15,30,638.0,48.0,2.8,13.0,187.0,365.34,296.86
2016,12,21,15,45,573.5,42.5,2.7,12.5,147.5,309.17,247.52
2016,12,21,16,0,509.0,37.0,2.6,12.0,108.0,259.77,202.33
2016,12,21,16,15,398.0,28.5,2.7,11.5,72.0,191.32,138.73
2016,12,21,16,30,287.0,20.0,2.8,11.0,36.0,124.44,31.58
2016,12,21,16,45,143.5,10.0,2.9,10.5,18.0,48.74,0.0
2016,12,21,17,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,22,7,45,204.5,15.0,3.05,7.5,35.0,11.73,0.0
2016,12,22,8,0,409.0,30.0,3.0,8.0,70.0,49.37,21.68
2016,12,22,8,15,496.0,37.5,2.95,8.0,109.5,87.89,47.55
2016,12,22,8,30,583.0,45.0,2.9,8.0,149.0,134.66,83.74
2016,12,22,8,45,637.0,49.5,2.85,8.5,188.5,180.09,123.04
2016,12,22,9,0,691.0,54.0,2.8,9.0,228.0,229.02,166.81
2016,12,22,9,15,725.5,57.5,2.55,9.5,265.0,274.94,208.92
2016,12,22,9,30,760.0,61.0,2.3,10.0,302.0,322.48,251.78
2016,12,22,9,45,784.0,63.5,2.1,10.5,334.5,366.25,290.82
2016,12,22,10,0,808.0,66.0,1.9,11.0,367.0,410.07,328.68
2016,12,22,10,15,824.0,67.5,1.8,11.5,393.5,448.97,361.73
2016,12,22,10,30,840.0,69.0,1.7,12.0,420.0,486.75,392.82
2016,12,22,10,45,851.0,70.5,1.6,12.5,440.5,520.58,419.86
2016,12,22,11,0,862.0,72.0,1.5,13.0,461.0,552.53,444.57
2016,12,22,11,15,868.5,72.5,1.55,13.0,474.0,578.75,465.99
2016,12,22,11,30,875.0,73.0,1.6,13.0,487.0,600.02,483.43
2016,12,22,11,45,878.0,73.5,1.7,13.5,493.0,618.75,498.04
2016,12,22,12,0,881.0,74.0,1.8,14.0,499.0,634.63,510.28
2016,12,22,12,15,880.5,74.0,1.8,14.0,497.5,644.82,518.42
2016,12,22,12,30,880.0,74.0,1.8,14.0,496.0,651.94,524.2
2016,12,22,12,45,878.5,72.5,1.8,14.5,487.5,653.64,524.94
2016,12,22,13,0,877.0,71.0,1.8,15.0,479.0,652.23,523.32
2016,12,22,13,15,869.0,70.0,1.65,15.0,462.5,644.14,516.57
2016,12,22,13,30,861.0,69.0,1.5,15.0,446.0,636.85,510.17
2016,12,22,13,45,848.5,67.5,1.4,15.0,422.5,619.55,496.63
2016,12,22,14,0,836.0,66.0,1.3,15.0,399.0,599.59,480.97
2016,12,22,14,15,816.5,64.0,1.25,14.5,369.5,572.37,460.78
2016,12,22,14,30,797.0,62.0,1.2,14.0,340.0,543.12,438.57
2016,12,22,14,45,767.0,59.5,1.15,14.0,304.5,505.7,408.66
2016,12,22,15,0,737.0,57.0,1.1,14.0,269.0,467.29,377.23
2016,12,22,15,15,694.0,53.0,1.1,13.5,230.5,420.04,338.87
2016,12,22,15,30,651.0,49.0,1.1,13.0,192.0,373.33,299.55
2016,12,22,15,45,584.0,43.5,1.1,12.5,151.5,315.57,250.19
2016,12,22,16,0,517.0,38.0,1.1,12.0,111.0,264.81,204.88
2016,12,22,16,15,405.0,29.5,1.15,11.5,74.5,195.52,141.74
2016,12,22,16,30,293.0,21.0,1.2,11.0,38.0,128.2,39.06
2016,12,22,16,45,146.5,10.5,1.25,11.0,19.0,50.26,0.0
2016,12,22,17,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,6.05,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,7.2,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,7.35,9.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,7.5,9.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,7.65,9.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,7.85,9.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,7.95,9.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,11.0,7.45,9.0,11.0,10.61,0.0
2016,12,23,8,0,0.0,22.0,7.3,9.0,22.0,21.24,11.14
2016,12,23,8,15,0.0,35.0,6.85,9.0,35.0,33.76,22.81
2016,12,23,8,30,0.0,48.0,6.4,9.0,48.0,46.28,34.03
2016,12,23,8,45,0.0,61.5,6.0,9.5,61.5,59.38,45.58
2016,12,23,9,0,0.0,75.0,5.6,10.0,75.0,72.56,57.05
2016,12,23,9,15,0.0,88.0,5.5,10.0,88.0,85.32,68.14
2016,12,23,9,30,0.0,101.0,5.4,10.0,101.0,98.16,79.18
2016,12,23,9,45,0.0,112.5,5.35,10.5,112.5,109.59,88.73
2016,12,23,10,0,0.0,124.0,5.3,11.0,124.0,121.09,98.23
2016,12,23,10,15,0.0,99.0,5.85,11.0,99.0,96.2,76.98
2016,12,23,10,30,0.0,74.0,6.4,11.0,74.0,71.55,55.87
2016,12,23,10,45,19.0,128.0,6.95,11.5,136.5,134.98,109.75
2016,12,23,11,0,38.0,182.0,7.5,12.0,199.0,205.15,168.56
2016,12,23,11,15,19.0,160.5,7.75,12.0,169.0,169.14,138.09
2016,12,23,11,30,0.0,139.0,8.0,12.0,139.0,136.48,110.27
2016,12,23,11,45,144.0,171.5,8.3,12.0,241.0,267.62,222.94
2016,12,23,12,0,288.0,204.0,8.6,12.0,343.0,401.94,336.35
2016,12,23,12,15,144.0,167.5,8.45,12.0,237.0,268.66,223.94
2016,12,23,12,30,0.0,131.0,8.3,12.0,131.0,128.79,103.72
2016,12,23,12,45,0.0,116.5,8.15,12.0,116.5,114.09,91.43
2016,12,23,13,0,0.0,102.0,8.0,12.0,102.0,99.44,79.11
2016,12,23,13,15,0.0,59.5,7.8,12.0,59.5,57.5,43.56
2016,12,23,13,30,0.0,17.0,7.6,12.0,17.0,16.41,8.44
2016,12,23,13,45,1.5,78.0,7.45,12.0,79.0,76.38,59.83
2016,12,23,14,0,3.0,139.0,7.3,12.0,141.0,141.74,115.35
2016,12,23,14,15,1.5,129.5,7.2,11.5,130.5,131.41,106.88
2016,12,23,14,30,0.0,120.0,7.1,11.0,120.0,121.19,98.47
2016,12,23,14,45,0.0,107.5,7.05,11.0,107.5,108.58,87.79
2016,12,23,15,0,0.0,95.0,7.0,11.0,95.0,96.0,77.03
2016,12,23,15,15,0.0,81.0,6.9,10.5,81.0,81.72,64.83
2016,12,23,15,30,0.0,67.0,6.8,10.0,67.0,67.42,52.43
2016,12,23,15,45,0.0,52.5,6.7,10.0,52.5,52.46,39.24
2016,12,23,16,0,0.0,38.0,6.6,10.0,38.0,37.37,25.88
2016,12,23,16,15,0.0,25.5,6.55,9.5,25.5,24.62,14.26
2016,12,23,16,30,0.0,13.0,6.5,9.0,13.0,12.54,0.0
2016,12,23,16,45,0.0,6.5,6.45,9.0,6.5,6.39,0.0
2016,12,23,17,0,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,6.4,8.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,6.4,7.5,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,6.35,7.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,6.3,7.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,6.25,7.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,6.2,7.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,6.0,7.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,5.7,6.5,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,5.55,6.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,5.45,6.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,5.45,6.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,5.55,6.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,5.65,6.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,5.75,6.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,5.85,6.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,5.95,6.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,5.95,6.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,5.85,6.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,5.85,6.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,12,24,7,45,209.0,14.5,6.0,6.5,34.5,10.73,0.0
2016,12,24,8,0,418.0,29.0,6.1,7.0,69.0,47.55,20.26
2016,12,24,8,15,505.5,35.5,6.15,7.0,108.0,86.2,46.03
2016,12,24,8,30,593.0,42.0,6.2,7.0,147.0,132.15,81.57
2016,12,24,8,45,649.5,46.0,6.3,7.5,187.0,177.3,120.92
2016,12,24,9,0,706.0,50.0,6.4,8.0,227.0,226.84,165.87
2016,12,24,9,15,740.5,53.5,6.35,8.0,264.0,273.43,210.02
2016,12,24,9,30,775.0,57.0,6.3,8.0,301.0,321.61,255.43
2016,12,24,9,45,801.0,58.5,6.3,8.5,334.0,365.74,296.6
2016,12,24,10,0,827.0,60.0,6.3,9.0,367.0,410.04,337.05
2016,12,24,10,15,843.0,61.5,6.2,9.0,394.0,449.68,373.38
2016,12,24,10,30,859.0,63.0,6.1,9.0,421.0,486.88,406.91
2016,12,24,10,45,869.5,64.0,6.1,9.5,441.5,520.32,435.98
2016,12,24,11,0,880.0,65.0,6.1,10.0,462.0,551.79,462.76
2016,12,24,11,15,886.5,65.5,6.05,10.0,475.5,578.29,485.71
2016,12,24,11,30,893.0,66.0,6.0,10.0,489.0,602.28,506.23
2016,12,24,11,45,896.0,66.5,5.95,10.0,495.0,621.47,522.56
2016,12,24,12,0,899.0,67.0,5.9,10.0,501.0,637.78,536.32
2016,12,24,12,15,899.0,67.0,5.85,10.0,500.0,648.64,545.54
2016,12,24,12,30,899.0,67.0,5.8,10.0,499.0,656.39,552.15
2016,12,24,12,45,889.0,68.5,5.8,10.0,489.0,656.27,552.42
2016,12,24,13,0,879.0,70.0,5.8,10.0,479.0,653.01,550.09
2016,12,24,13,15,871.5,69.0,5.75,10.0,463.0,645.42,544.17
2016,12,24,13,30,864.0,68.0,5.7,10.0,447.0,634.84,535.74
2016,12,24,13,45,852.0,66.5,5.7,10.5,424.0,621.78,524.18
2016,12,24,14,0,840.0,65.0,5.7,11.0,401.0,602.25,507.36
2016,12,24,14,15,822.0,63.0,5.65,10.5,372.0,576.01,486.55
2016,12,24,14,30,804.0,61.0,5.6,10.0,343.0,547.67,463.51
2016,12,24,14,45,777.5,58.0,5.6,10.0,308.5,511.55,432.72
2016,12,24,15,0,751.0,55.0,5.6,10.0,274.0,474.25,400.18
2016,12,24,15,15,710.5,51.5,5.4,9.5,235.5,428.49,360.09
2016,12,24,15,30,670.0,48.0,5.2,9.0,197.0,383.05,319.13
2016,12,24,15,45,607.0,42.5,5.05,8.5,156.5,326.34,267.8
2016,12,24,16,0,544.0,37.0,4.9,8.0,116.0,272.44,217.62
2016,12,24,16,15,432.0,29.0,4.85,7.5,78.5,201.97,151.51
2016,12,24,16,30,320.0,21.0,4.8,7.0,41.0,138.66,56.59
2016,12,24,16,45,160.0,10.5,4.75,7.0,20.5,54.47,0.0
2016,12,24,17,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.85,6.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,4.8,5.5,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,4.65,5.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,4.45,5.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,25,7,45,204.0,14.5,1.95,5.5,33.5,10.76,0.0
2016,12,25,8,0,408.0,29.0,2.1,6.0,67.0,46.44,19.89
2016,12,25,8,15,496.5,35.5,2.3,6.0,106.0,83.76,44.55
2016,12,25,8,30,585.0,42.0,2.5,6.0,145.0,130.17,80.28
2016,12,25,8,45,639.5,47.0,2.7,6.5,185.0,175.5,119.6
2016,12,25,9,0,694.0,52.0,2.9,7.0,225.0,225.09,164.24
2016,12,25,9,15,728.5,55.0,3.05,7.5,262.0,270.65,206.69
2016,12,25,9,30,763.0,58.0,3.2,8.0,299.0,317.84,250.22
2016,12,25,9,45,779.5,62.0,3.35,8.5,330.5,360.58,289.69
2016,12,25,10,0,796.0,66.0,3.5,9.0,362.0,402.83,327.82
2016,12,25,10,15,812.5,68.0,3.55,9.0,388.5,442.24,363.25
2016,12,25,10,30,829.0,70.0,3.6,9.0,415.0,480.63,397.07
2016,12,25,10,45,627.0,116.0,3.7,9.5,384.5,452.53,375.14
2016,12,25,11,0,425.0,162.0,3.8,10.0,354.0,407.74,338.31
2016,12,25,11,15,390.0,174.5,3.85,10.0,354.5,413.16,343.22
2016,12,25,11,30,355.0,187.0,3.9,10.0,355.0,410.46,341.17
2016,12,25,11,45,295.5,199.0,3.95,10.0,340.0,395.19,328.37
2016,12,25,12,0,236.0,211.0,4.0,10.0,325.0,370.99,308.17
2016,12,25,12,15,232.0,210.5,4.0,10.0,322.5,371.81,309.1
2016,12,25,12,30,228.0,210.0,4.0,10.0,320.0,371.8,309.25
2016,12,25,12,45,374.5,179.5,4.0,10.5,356.0,441.63,368.14
2016,12,25,13,0,521.0,149.0,4.0,11.0,392.0,511.99,426.12
2016,12,25,13,15,498.5,147.5,4.0,11.0,374.0,495.74,412.86
2016,12,25,13,30,476.0,146.0,4.0,11.0,356.0,477.88,398.6
2016,12,25,13,45,388.5,152.5,4.0,11.0,318.0,426.67,356.31
2016,12,25,14,0,301.0,159.0,4.0,11.0,280.0,368.75,308.32
2016,12,25,14,15,291.5,149.0,3.95,10.5,259.5,348.07,292.03
2016,12,25,14,30,282.0,139.0,3.9,10.0,239.0,326.76,274.79
2016,12,25,14,45,275.0,125.5,3.9,10.0,214.5,302.13,254.08
2016,12,25,15,0,268.0,112.0,3.9,10.0,190.0,276.95,232.48
2016,12,25,15,15,252.0,98.0,3.8,9.5,163.5,246.17,205.98
2016,12,25,15,30,236.0,84.0,3.7,9.0,137.0,215.62,179.05
2016,12,25,15,45,213.5,68.5,3.6,9.0,109.0,180.69,147.52
2016,12,25,16,0,191.0,53.0,3.5,9.0,81.0,146.71,116.3
2016,12,25,16,15,141.5,38.0,3.55,8.5,55.0,104.82,77.75
2016,12,25,16,30,92.0,23.0,3.6,8.0,29.0,62.54,25.71
2016,12,25,16,45,46.0,11.5,3.7,7.5,14.5,24.08,0.0
2016,12,25,17,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,3.85,6.5,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,4.2,5.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,4.35,4.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,4.85,4.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,4.9,3.5,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,4.95,3.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,4.95,3.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,4.85,3.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,4.75,2.5,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,4.65,2.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,4.55,2.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,4.45,2.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,4.45,2.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,12,26,7,45,214.5,13.5,4.55,3.5,33.5,9.9,0.0
2016,12,26,8,0,429.0,27.0,4.6,4.0,67.0,45.95,19.19
2016,12,26,8,15,515.5,34.0,4.6,4.5,106.5,84.31,44.55
2016,12,26,8,30,602.0,41.0,4.6,5.0,146.0,130.96,80.59
2016,12,26,8,45,652.5,46.0,4.6,5.5,186.0,176.3,120.41
2016,12,26,9,0,703.0,51.0,4.6,6.0,226.0,225.5,165.32
2016,12,26,9,15,737.5,54.0,4.55,6.5,263.0,271.49,208.58
2016,12,26,9,30,772.0,57.0,4.5,7.0,300.0,319.08,252.9
2016,12,26,9,45,792.0,60.0,4.45,7.5,332.5,362.51,293.25
2016,12,26,10,0,812.0,63.0,4.4,8.0,365.0,405.69,332.39
2016,12,26,10,15,828.5,65.0,4.3,8.0,392.0,445.72,368.54
2016,12,26,10,30,845.0,67.0,4.2,8.0,419.0,484.7,402.93
2016,12,26,10,45,854.5,68.5,4.15,8.5,439.5,518.22,431.46
2016,12,26,11,0,864.0,70.0,4.1,9.0,460.0,549.79,457.65
2016,12,26,11,15,870.5,71.0,3.95,9.0,473.5,574.81,478.65
2016,12,26,11,30,877.0,72.0,3.8,9.0,487.0,599.24,498.8
2016,12,26,11,45,880.0,72.0,3.7,9.5,493.5,617.84,513.19
2016,12,26,12,0,883.0,72.0,3.6,10.0,500.0,633.6,525.03
2016,12,26,12,15,882.0,72.0,3.45,10.0,498.5,643.88,533.17
2016,12,26,12,30,881.0,72.0,3.3,10.0,497.0,651.1,538.76
2016,12,26,12,45,877.5,71.5,3.2,10.5,488.0,653.05,539.35
2016,12,26,13,0,874.0,71.0,3.1,11.0,479.0,651.89,537.47
2016,12,26,13,15,865.5,70.0,2.95,11.0,463.0,643.87,530.98
2016,12,26,13,30,857.0,69.0,2.8,11.0,447.0,636.66,524.9
2016,12,26,13,45,844.0,67.5,2.7,11.0,424.0,619.43,511.24
2016,12,26,14,0,831.0,66.0,2.6,11.0,401.0,599.55,495.36
2016,12,26,14,15,812.0,64.0,2.55,11.0,371.5,573.0,474.18
2016,12,26,14,30,793.0,62.0,2.5,11.0,342.0,544.39,450.96
2016,12,26,14,45,765.5,59.5,2.45,11.0,308.0,508.63,421.51
2016,12,26,15,0,738.0,57.0,2.4,11.0,274.0,471.74,390.41
2016,12,26,15,15,697.5,53.0,2.4,10.5,235.5,425.78,351.9
2016,12,26,15,30,657.0,49.0,2.4,10.0,197.0,380.16,312.36
2016,12,26,15,45,594.5,43.5,2.4,9.5,157.0,323.99,263.01
2016,12,26,16,0,532.0,38.0,2.4,9.0,117.0,270.6,214.56
2016,12,26,16,15,426.5,30.0,2.5,8.5,80.0,206.51,155.26
2016,12,26,16,30,321.0,22.0,2.6,8.0,43.0,142.17,68.87
2016,12,26,16,45,160.5,11.0,2.75,7.5,21.5,55.67,0.0
2016,12,26,17,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,3.65,4.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,3.75,4.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,4.25,4.5,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,27,7,45,181.0,14.5,2.6,4.5,31.5,10.81,0.0
2016,12,27,8,0,362.0,29.0,2.6,5.0,63.0,43.16,18.83
2016,12,27,8,15,450.5,37.0,2.7,5.5,101.0,79.45,43.02
2016,12,27,8,30,539.0,45.0,2.8,6.0,139.0,124.23,77.22
2016,12,27,8,45,598.5,49.5,2.95,6.5,178.5,167.94,114.71
2016,12,27,9,0,658.0,54.0,3.1,7.0,218.0,216.86,158.39
2016,12,27,9,15,694.0,58.0,3.0,7.5,254.5,262.31,200.4
2016,12,27,9,30,730.0,62.0,2.9,8.0,291.0,309.61,243.63
2016,12,27,9,45,758.0,64.0,2.85,8.5,324.0,353.36,283.39
2016,12,27,10,0,786.0,66.0,2.8,9.0,357.0,397.57,322.58
2016,12,27,10,15,803.0,68.0,2.85,9.5,384.0,436.98,357.17
2016,12,27,10,30,820.0,70.0,2.9,10.0,411.0,475.44,390.09
2016,12,27,10,45,830.0,71.5,2.95,10.5,431.5,508.57,417.99
2016,12,27,11,0,840.0,73.0,3.0,11.0,452.0,539.84,443.74
2016,12,27,11,15,847.0,74.0,3.1,11.0,466.0,566.82,466.56
2016,12,27,11,30,854.0,75.0,3.2,11.0,480.0,591.43,487.18
2016,12,27,11,45,857.5,75.0,3.35,11.5,486.5,610.29,502.31
2016,12,27,12,0,861.0,75.0,3.5,12.0,493.0,626.37,515.06
2016,12,27,12,15,665.5,121.0,3.45,12.0,443.5,565.78,465.67
2016,12,27,12,30,470.0,167.0,3.4,12.0,394.0,493.74,406.72
2016,12,27,12,45,492.0,159.0,3.4,12.0,393.0,502.89,415.09
2016,12,27,13,0,514.0,151.0,3.4,12.0,392.0,510.28,421.61
2016,12,27,13,15,574.0,130.0,3.35,12.0,391.0,528.89,437.5
2016,12,27,13,30,634.0,109.0,3.3,12.0,390.0,542.16,449.04
2016,12,27,13,45,492.0,130.5,3.25,12.5,342.0,468.03,387.71
2016,12,27,14,0,350.0,152.0,3.2,13.0,294.0,391.42,324.09
2016,12,27,14,15,336.5,142.0,3.2,12.5,270.5,367.48,305.59
2016,12,27,14,30,323.0,132.0,3.2,12.0,247.0,342.89,285.96
2016,12,27,14,45,303.0,122.5,3.2,12.0,222.0,314.78,262.48
2016,12,27,15,0,283.0,113.0,3.2,12.0,197.0,286.78,238.67
2016,12,27,15,15,264.0,99.5,3.1,11.5,169.0,254.67,211.38
2016,12,27,15,30,245.0,86.0,3.0,11.0,141.0,222.95,183.78
2016,12,27,15,45,218.5,70.5,2.95,10.5,112.5,185.94,151.14
2016,12,27,16,0,192.0,55.0,2.9,10.0,84.0,150.16,118.95
2016,12,27,16,15,139.5,40.0,2.95,9.5,57.0,107.05,79.91
2016,12,27,16,30,87.0,25.0,3.0,9.0,30.0,64.52,31.35
2016,12,27,16,45,43.5,12.5,3.05,9.0,15.0,24.52,0.0
2016,12,27,17,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,3.15,4.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,4.0,4.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,28,7,45,214.0,13.5,4.25,5.5,33.0,9.95,0.0
2016,12,28,8,0,428.0,27.0,4.4,6.0,66.0,44.81,18.39
2016,12,28,8,15,515.0,33.5,4.4,6.0,105.5,82.51,42.89
2016,12,28,8,30,602.0,40.0,4.4,6.0,145.0,128.58,78.19
2016,12,28,8,45,657.5,44.0,4.4,6.5,185.0,173.87,117.49
2016,12,28,9,0,713.0,48.0,4.4,7.0,225.0,223.5,162.41
2016,12,28,9,15,747.0,51.0,4.35,7.5,262.5,269.82,205.85
2016,12,28,9,30,781.0,54.0,4.3,8.0,300.0,317.71,250.31
2016,12,28,9,45,809.0,55.0,4.3,9.0,333.0,362.47,291.08
2016,12,28,10,0,837.0,56.0,4.3,10.0,366.0,406.88,330.52
2016,12,28,10,15,852.0,57.5,4.3,10.5,393.5,446.42,365.64
2016,12,28,10,30,867.0,59.0,4.3,11.0,421.0,484.73,398.81
2016,12,28,10,45,877.5,60.0,4.35,11.5,441.5,518.73,427.82
2016,12,28,11,0,888.0,61.0,4.4,12.0,462.0,550.77,454.55
2016,12,28,11,15,894.0,61.5,4.35,12.0,476.0,577.55,477.11
2016,12,28,11,30,900.0,62.0,4.3,12.0,490.0,601.78,497.22
2016,12,28,11,45,903.0,62.0,4.25,12.5,496.0,620.93,512.05
2016,12,28,12,0,906.0,62.0,4.2,13.0,502.0,637.16,524.3
2016,12,28,12,15,905.5,62.0,4.1,13.0,501.0,648.17,533.08
2016,12,28,12,30,905.0,62.0,4.0,13.0,500.0,656.03,539.42
2016,12,28,12,45,899.0,62.5,3.95,13.5,491.5,657.75,540.0
2016,12,28,13,0,893.0,63.0,3.9,14.0,483.0,656.29,538.07
2016,12,28,13,15,885.5,62.5,3.8,14.0,467.0,649.57,532.89
2016,12,28,13,30,878.0,62.0,3.7,14.0,451.0,639.82,525.26
2016,12,28,13,45,866.5,60.5,3.65,14.0,428.5,623.41,512.53
2016,12,28,14,0,855.0,59.0,3.6,14.0,406.0,604.27,497.49
2016,12,28,14,15,837.5,57.5,3.5,13.5,377.5,578.96,478.04
2016,12,28,14,30,820.0,56.0,3.4,13.0,349.0,551.52,456.44
2016,12,28,14,45,795.5,53.5,3.3,13.0,314.5,520.7,430.65
2016,12,28,15,0,771.0,51.0,3.2,13.0,280.0,484.76,400.2
2016,12,28,15,15,733.5,48.0,3.0,12.5,242.0,440.6,362.78
2016,12,28,15,30,696.0,45.0,2.8,12.0,204.0,396.52,324.26
2016,12,28,15,45,638.0,40.0,2.65,11.5,164.0,341.56,275.87
2016,12,28,16,0,580.0,35.0,2.5,11.0,124.0,289.04,228.14
2016,12,28,16,15,480.5,28.0,2.5,10.5,86.0,222.2,167.1
2016,12,28,16,30,381.0,21.0,2.5,10.0,48.0,159.63,87.04
2016,12,28,16,45,190.5,10.5,2.55,9.5,24.0,64.28,0.0
2016,12,28,17,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,3.85,6.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,4.95,6.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,12,29,7,45,194.0,14.5,5.3,6.5,32.5,10.86,0.0
2016,12,29,8,0,388.0,29.0,5.5,7.0,65.0,43.41,18.33
2016,12,29,8,15,480.0,36.5,5.5,7.0,104.5,80.72,42.71
2016,12,29,8,30,572.0,44.0,5.5,7.0,144.0,126.88,77.79
2016,12,29,8,45,627.0,49.5,5.5,7.5,184.0,172.84,117.5
2016,12,29,9,0,682.0,55.0,5.5,8.0,224.0,222.47,162.21
2016,12,29,9,15,719.0,59.0,5.5,8.5,262.0,269.37,205.89
2016,12,29,9,30,756.0,63.0,5.5,9.0,300.0,318.18,251.01
2016,12,29,9,45,764.5,69.0,5.55,9.5,331.0,359.98,290.13
2016,12,29,10,0,773.0,75.0,5.6,10.0,362.0,400.73,327.4
2016,12,29,10,15,791.5,77.0,5.5,10.5,389.5,440.58,362.74
2016,12,29,10,30,810.0,79.0,5.4,11.0,417.0,479.61,396.5
2016,12,29,10,45,825.5,79.5,5.3,11.5,439.0,514.46,426.04
2016,12,29,11,0,841.0,80.0,5.2,12.0,461.0,547.76,453.6
2016,12,29,11,15,848.5,81.0,4.95,12.0,475.0,575.3,476.38
2016,12,29,11,30,856.0,82.0,4.7,12.0,489.0,600.5,496.72
2016,12,29,11,45,861.0,82.0,4.5,12.5,496.0,620.57,511.79
2016,12,29,12,0,866.0,82.0,4.3,13.0,503.0,637.91,524.31
2016,12,29,12,15,865.5,81.5,4.05,13.0,502.0,648.36,532.07
2016,12,29,12,30,865.0,81.0,3.8,13.0,501.0,655.76,537.56
2016,12,29,12,45,870.0,78.0,3.6,13.5,494.0,660.85,540.4
2016,12,29,13,0,875.0,75.0,3.4,14.0,487.0,662.83,540.72
2016,12,29,13,15,867.0,74.0,3.3,14.0,471.0,655.53,535.06
2016,12,29,13,30,859.0,73.0,3.2,14.0,455.0,645.2,527.04
2016,12,29,13,45,845.5,71.5,3.1,14.5,432.0,627.89,512.57
2016,12,29,14,0,832.0,70.0,3.0,15.0,409.0,607.9,495.92
2016,12,29,14,15,813.0,68.0,2.9,14.5,380.0,581.52,475.88
2016,12,29,14,30,794.0,66.0,2.8,14.0,351.0,553.04,453.76
2016,12,29,14,45,765.5,63.0,2.7,14.0,316.0,516.2,423.69
2016,12,29,15,0,737.0,60.0,2.6,14.0,281.0,478.24,392.05
2016,12,29,15,15,696.5,56.0,2.45,13.5,242.5,432.25,353.73
2016,12,29,15,30,656.0,52.0,2.3,13.0,204.0,386.54,314.48
2016,12,29,15,45,590.5,47.0,2.15,12.5,163.5,332.66,267.49
2016,12,29,16,0,525.0,42.0,2.0,12.0,123.0,278.97,219.55
2016,12,29,16,15,420.0,33.5,2.05,11.5,85.0,210.54,158.49
2016,12,29,16,30,315.0,25.0,2.1,11.0,47.0,146.96,83.9
2016,12,29,16,45,157.5,12.5,2.15,10.5,23.5,57.22,0.0
2016,12,29,17,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,30,7,45,106.0,16.0,1.7,8.5,25.5,12.42,0.0
2016,12,30,8,0,212.0,32.0,1.6,9.0,51.0,37.66,18.25
2016,12,30,8,15,276.5,45.0,1.5,9.5,84.0,68.58,40.51
2016,12,30,8,30,341.0,58.0,1.4,10.0,117.0,105.82,69.12
2016,12,30,8,45,377.0,69.5,1.35,10.5,150.5,142.16,99.91
2016,12,30,9,0,413.0,81.0,1.3,11.0,184.0,181.49,134.11
2016,12,30,9,15,441.5,90.5,1.2,11.0,216.0,219.42,167.85
2016,12,30,9,30,470.0,100.0,1.1,11.0,248.0,259.13,202.8
2016,12,30,9,45,502.0,105.5,1.05,11.5,278.5,297.6,235.86
2016,12,30,10,0,534.0,111.0,1.0,12.0,309.0,337.52,269.4
2016,12,30,10,15,555.0,113.5,1.15,12.5,332.5,372.44,298.98
2016,12,30,10,30,576.0,116.0,1.3,13.0,356.0,405.73,326.78
2016,12,30,10,45,572.5,125.5,1.45,13.5,374.5,433.33,349.5
2016,12,30,11,0,569.0,135.0,1.6,14.0,393.0,456.93,368.67
2016,12,30,11,15,575.5,137.5,1.7,14.0,405.0,479.11,387.05
2016,12,30,11,30,582.0,140.0,1.8,14.0,417.0,502.23,405.86
2016,12,30,11,45,583.5,141.5,1.9,14.0,423.0,517.27,418.31
2016,12,30,12,0,585.0,143.0,2.0,14.0,429.0,530.35,429.18
2016,12,30,12,15,594.5,138.5,2.05,14.0,428.5,540.23,437.55
2016,12,30,12,30,604.0,134.0,2.1,14.0,428.0,548.09,444.33
2016,12,30,12,45,716.5,107.5,2.2,14.0,450.5,596.76,483.87
2016,12,30,13,0,829.0,81.0,2.3,14.0,473.0,640.53,519.14
2016,12,30,13,15,821.0,80.0,2.4,14.0,457.5,633.43,514.21
2016,12,30,13,30,813.0,79.0,2.5,14.0,442.0,623.45,507.33
2016,12,30,13,45,799.5,77.5,2.65,14.0,420.0,606.64,495.25
2016,12,30,14,0,786.0,76.0,2.8,14.0,398.0,587.29,480.92
2016,12,30,14,15,767.0,73.5,2.9,13.5,369.5,561.1,461.6
2016,12,30,14,30,748.0,71.0,3.0,13.0,341.0,532.95,440.18
2016,12,30,14,45,718.5,68.5,3.2,13.0,307.0,497.12,411.4
2016,12,30,15,0,689.0,66.0,3.4,13.0,273.0,463.17,383.18
2016,12,30,15,15,648.0,61.5,3.5,12.5,236.0,417.88,345.45
2016,12,30,15,30,607.0,57.0,3.6,12.0,199.0,373.12,306.92
2016,12,30,15,45,537.0,51.5,3.7,11.5,159.0,315.21,256.49
2016,12,30,16,0,467.0,46.0,3.8,11.0,119.0,260.75,207.77
2016,12,30,16,15,365.0,36.5,3.85,10.5,82.5,194.27,148.1
2016,12,30,16,30,263.0,27.0,3.9,10.0,46.0,133.11,79.65
2016,12,30,16,45,131.5,13.5,4.0,10.0,23.0,51.06,0.0
2016,12,30,17,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,4.95,9.5,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,4.8,8.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
